Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.5,12.5,2.3,0.5,25.0,12.29,0.0
2016,1,1,8,0,355.0,25.0,2.3,1.0,50.0,19.88,8.41
2016,1,1,8,15,462.0,33.0,2.35,1.5,88.5,25.13,16.78
2016,1,1,8,30,569.0,41.0,2.4,2.0,127.0,33.11,24.71
2016,1,1,8,45,625.0,47.0,2.45,2.5,167.0,36.55,28.2
2016,1,1,9,0,681.0,53.0,2.5,3.0,207.0,70.54,38.17
2016,1,1,9,15,721.0,56.5,2.5,3.5,245.5,108.11,59.86
2016,1,1,9,30,761.0,60.0,2.5,4.0,284.0,148.26,89.77
2016,1,1,9,45,789.5,62.5,2.5,4.5,318.5,187.78,123.19
2016,1,1,10,0,818.0,65.0,2.5,5.0,353.0,228.26,159.29
2016,1,1,10,15,836.0,67.0,2.5,5.0,381.5,266.36,194.87
2016,1,1,10,30,854.0,69.0,2.5,5.0,410.0,304.08,230.24
2016,1,1,10,45,862.5,71.0,2.5,5.5,431.5,338.2,262.12
2016,1,1,11,0,871.0,73.0,2.5,6.0,453.0,370.85,292.17
2016,1,1,11,15,878.5,74.0,2.45,6.0,468.0,400.52,319.62
2016,1,1,11,30,886.0,75.0,2.4,6.0,483.0,428.33,344.95
2016,1,1,11,45,888.0,76.0,2.4,6.5,490.5,451.79,365.74
2016,1,1,12,0,890.0,77.0,2.4,7.0,498.0,472.86,384.06
2016,1,1,12,15,890.0,77.0,2.35,7.0,498.5,489.5,398.99
2016,1,1,12,30,890.0,77.0,2.3,7.0,499.0,503.49,411.46
2016,1,1,12,45,892.0,75.0,2.3,7.0,492.5,513.68,420.81
2016,1,1,13,0,894.0,73.0,2.3,7.0,486.0,520.29,427.12
2016,1,1,13,15,886.5,72.0,2.25,7.0,471.0,522.06,429.17
2016,1,1,13,30,879.0,71.0,2.2,7.0,456.0,520.15,428.12
2016,1,1,13,45,867.0,69.5,2.2,7.0,434.5,512.67,422.64
2016,1,1,14,0,855.0,68.0,2.2,7.0,413.0,502.49,414.77
2016,1,1,14,15,837.5,66.0,2.15,7.0,385.0,486.52,401.85
2016,1,1,14,30,820.0,64.0,2.1,7.0,357.0,468.24,386.71
2016,1,1,14,45,795.0,61.5,2.1,7.0,323.0,443.81,366.35
2016,1,1,15,0,770.0,59.0,2.1,7.0,289.0,417.69,344.02
2016,1,1,15,15,732.0,55.0,2.05,6.5,251.0,382.95,314.5
2016,1,1,15,30,694.0,51.0,2.0,6.0,213.0,347.62,283.54
2016,1,1,15,45,635.0,46.0,2.0,5.5,173.0,303.01,244.17
2016,1,1,16,0,576.0,41.0,2.0,5.0,133.0,259.61,204.71
2016,1,1,16,15,476.0,33.5,2.05,4.5,94.0,205.65,155.86
2016,1,1,16,30,376.0,26.0,2.1,4.0,55.0,152.59,97.02
2016,1,1,16,45,188.0,13.0,2.2,3.5,27.5,61.35,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,2.5,12.0,11.8,0.0
2016,1,2,8,0,0.0,24.0,3.3,3.0,24.0,22.7,10.18
2016,1,2,8,15,23.5,40.0,3.3,3.0,44.0,36.12,26.36
2016,1,2,8,30,47.0,56.0,3.3,3.0,64.0,49.66,39.62
2016,1,2,8,45,59.0,73.0,3.35,3.5,85.0,63.63,52.88
2016,1,2,9,0,71.0,90.0,3.4,4.0,106.0,82.03,64.63
2016,1,2,9,15,78.5,105.5,3.45,4.0,126.5,100.59,79.71
2016,1,2,9,30,86.0,121.0,3.5,4.0,147.0,119.79,95.81
2016,1,2,9,45,93.5,134.5,3.55,4.5,165.5,135.88,109.29
2016,1,2,10,0,101.0,148.0,3.6,5.0,184.0,154.8,125.34
2016,1,2,10,15,88.0,158.5,3.6,5.0,191.5,168.1,137.55
2016,1,2,10,30,75.0,169.0,3.6,5.0,199.0,178.47,147.07
2016,1,2,10,45,70.0,177.0,3.6,5.0,206.5,188.09,155.59
2016,1,2,11,0,65.0,185.0,3.6,5.0,214.0,197.21,163.58
2016,1,2,11,15,174.5,189.5,3.6,5.0,270.0,245.42,203.05
2016,1,2,11,30,284.0,194.0,3.6,5.0,326.0,299.97,248.14
2016,1,2,11,45,165.0,195.5,3.6,5.0,272.5,258.88,215.21
2016,1,2,12,0,46.0,197.0,3.6,5.0,219.0,211.32,175.93
2016,1,2,12,15,23.0,166.5,3.6,5.0,177.5,171.76,142.68
2016,1,2,12,30,0.0,136.0,3.6,5.0,136.0,131.82,108.67
2016,1,2,12,45,136.5,166.5,3.65,5.0,230.0,232.67,195.24
2016,1,2,13,0,273.0,197.0,3.7,5.0,324.0,336.43,282.41
2016,1,2,13,15,163.0,190.0,3.65,5.0,265.5,274.35,230.24
2016,1,2,13,30,53.0,183.0,3.6,5.0,207.0,210.32,176.01
2016,1,2,13,45,34.5,167.0,3.6,5.0,182.5,185.57,155.23
2016,1,2,14,0,16.0,151.0,3.6,5.0,158.0,157.2,131.1
2016,1,2,14,15,47.0,150.0,3.6,5.0,167.5,175.96,147.61
2016,1,2,14,30,78.0,149.0,3.6,5.0,177.0,190.96,160.69
2016,1,2,14,45,72.0,136.0,3.6,5.0,160.5,174.69,146.76
2016,1,2,15,0,66.0,123.0,3.6,5.0,144.0,158.36,132.67
2016,1,2,15,15,59.5,108.0,3.6,5.0,124.5,139.5,116.21
2016,1,2,15,30,53.0,93.0,3.6,5.0,105.0,120.68,99.55
2016,1,2,15,45,44.0,76.0,3.65,5.0,85.0,98.5,79.77
2016,1,2,16,0,35.0,59.0,3.7,5.0,65.0,76.41,59.9
2016,1,2,16,15,17.5,43.0,3.7,4.5,46.0,52.89,38.9
2016,1,2,16,30,0.0,27.0,3.7,4.0,27.0,27.63,15.15
2016,1,2,16,45,0.0,13.5,3.75,4.0,13.5,13.27,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,3.6,4.0,7.5,7.37,0.0
2016,1,3,8,0,0.0,15.0,3.6,4.0,15.0,14.47,4.38
2016,1,3,8,15,0.0,27.0,3.65,4.0,27.0,26.07,17.39
2016,1,3,8,30,0.0,39.0,3.7,4.0,39.0,37.35,28.32
2016,1,3,8,45,0.0,52.5,3.75,4.5,52.5,49.68,39.96
2016,1,3,9,0,0.0,66.0,3.8,5.0,66.0,62.21,49.03
2016,1,3,9,15,0.0,78.5,3.85,5.0,78.5,74.01,59.51
2016,1,3,9,30,0.0,91.0,3.9,5.0,91.0,85.86,69.92
2016,1,3,9,45,0.0,102.5,3.95,5.5,102.5,96.88,79.35
2016,1,3,10,0,0.0,114.0,4.0,6.0,114.0,107.94,88.68
2016,1,3,10,15,0.0,96.0,4.05,6.0,96.0,92.03,74.81
2016,1,3,10,30,0.0,78.0,4.1,6.0,78.0,75.36,60.27
2016,1,3,10,45,0.0,92.0,4.2,6.0,92.0,88.68,71.74
2016,1,3,11,0,0.0,106.0,4.3,6.0,106.0,102.05,83.18
2016,1,3,11,15,0.0,105.0,4.3,6.0,105.0,101.24,82.39
2016,1,3,11,30,0.0,104.0,4.3,6.0,104.0,100.39,81.59
2016,1,3,11,45,0.0,79.0,4.35,6.5,79.0,76.4,60.74
2016,1,3,12,0,0.0,54.0,4.4,7.0,54.0,52.18,39.72
2016,1,3,12,15,0.0,33.5,4.3,7.5,33.5,32.35,22.48
2016,1,3,12,30,0.0,13.0,4.2,8.0,13.0,12.55,5.25
2016,1,3,12,45,0.0,31.5,4.15,8.5,31.5,30.42,20.73
2016,1,3,13,0,0.0,50.0,4.1,9.0,50.0,48.31,36.12
2016,1,3,13,15,10.5,109.5,4.0,9.0,114.0,111.58,90.38
2016,1,3,13,30,21.0,169.0,3.9,9.0,178.0,176.67,145.44
2016,1,3,13,45,30.5,166.5,3.8,9.0,179.0,183.03,150.9
2016,1,3,14,0,40.0,164.0,3.7,9.0,180.0,186.34,153.92
2016,1,3,14,15,20.0,103.0,3.55,9.0,111.0,112.85,91.8
2016,1,3,14,30,0.0,42.0,3.4,9.0,42.0,40.56,29.65
2016,1,3,14,45,0.0,38.0,3.25,9.0,38.0,36.69,26.35
2016,1,3,15,0,0.0,34.0,3.1,9.0,34.0,32.82,23.01
2016,1,3,15,15,0.0,29.5,3.0,8.5,29.5,28.47,19.25
2016,1,3,15,30,0.0,25.0,2.9,8.0,25.0,24.12,15.45
2016,1,3,15,45,0.0,20.0,2.8,7.5,20.0,19.29,11.17
2016,1,3,16,0,0.0,15.0,2.7,7.0,15.0,14.46,6.86
2016,1,3,16,15,0.0,10.5,2.75,7.0,10.5,10.12,2.92
2016,1,3,16,30,0.0,6.0,2.8,7.0,6.0,5.78,0.0
2016,1,3,16,45,0.0,3.0,2.85,7.0,3.0,2.89,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,120.5,13.0,3.65,6.5,21.5,12.78,0.0
2016,1,4,8,0,241.0,26.0,3.6,7.0,43.0,20.91,8.66
2016,1,4,8,15,344.5,35.5,3.6,7.0,78.0,27.53,18.42
2016,1,4,8,30,448.0,45.0,3.6,7.0,113.0,33.88,24.85
2016,1,4,8,45,526.5,49.5,3.6,7.0,152.5,35.45,26.66
2016,1,4,9,0,605.0,54.0,3.6,7.0,192.0,64.63,34.72
2016,1,4,9,15,302.5,58.0,3.65,7.0,127.0,72.0,44.95
2016,1,4,9,30,0.0,62.0,3.7,7.0,62.0,59.86,46.81
2016,1,4,9,45,0.0,69.0,3.75,7.5,69.0,66.54,52.52
2016,1,4,10,0,0.0,76.0,3.8,8.0,76.0,73.24,58.16
2016,1,4,10,15,0.0,45.5,3.8,8.0,45.5,43.95,32.7
2016,1,4,10,30,0.0,15.0,3.8,8.0,15.0,14.47,7.0
2016,1,4,10,45,0.0,65.0,3.85,8.5,65.0,62.83,48.88
2016,1,4,11,0,0.0,115.0,3.9,9.0,115.0,110.55,89.49
2016,1,4,11,15,0.0,102.5,3.9,9.0,102.5,98.86,79.4
2016,1,4,11,30,0.0,90.0,3.9,9.0,90.0,86.98,69.23
2016,1,4,11,45,0.0,85.0,3.95,9.5,85.0,82.2,64.99
2016,1,4,12,0,0.0,80.0,4.0,10.0,80.0,77.37,60.73
2016,1,4,12,15,0.0,63.0,4.0,10.0,63.0,60.9,46.68
2016,1,4,12,30,0.0,46.0,4.0,10.0,46.0,44.44,32.61
2016,1,4,12,45,0.0,77.0,4.0,10.0,77.0,74.46,58.29
2016,1,4,13,0,0.0,108.0,4.0,10.0,108.0,104.73,84.02
2016,1,4,13,15,0.0,95.0,3.9,10.0,95.0,92.05,73.3
2016,1,4,13,30,0.0,82.0,3.8,10.0,82.0,79.33,62.55
2016,1,4,13,45,0.0,47.5,3.75,10.0,47.5,45.89,33.98
2016,1,4,14,0,0.0,13.0,3.7,10.0,13.0,12.54,5.23
2016,1,4,14,15,0.0,9.5,3.65,10.0,9.5,9.16,2.31
2016,1,4,14,30,0.0,6.0,3.6,10.0,6.0,5.79,0.0
2016,1,4,14,45,0.0,5.5,3.6,10.0,5.5,5.3,0.0
2016,1,4,15,0,0.0,5.0,3.6,10.0,5.0,4.82,0.0
2016,1,4,15,15,289.0,33.0,3.55,10.0,102.5,169.92,140.08
2016,1,4,15,30,578.0,61.0,3.5,10.0,200.0,317.27,258.91
2016,1,4,15,45,523.0,54.5,3.5,10.0,163.0,275.47,221.3
2016,1,4,16,0,468.0,48.0,3.5,10.0,126.0,235.05,184.7
2016,1,4,16,15,371.5,39.0,3.45,10.0,90.0,180.21,136.24
2016,1,4,16,30,275.0,30.0,3.4,10.0,54.0,130.63,87.22
2016,1,4,16,45,137.5,15.0,3.4,10.0,27.0,60.85,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.5,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,2.5,10.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,3.5,2.6,10.0,3.5,3.37,0.0
2016,1,5,9,30,0.0,4.0,2.7,10.0,4.0,3.86,0.0
2016,1,5,9,45,0.0,5.0,2.85,10.0,5.0,4.82,0.0
2016,1,5,10,0,0.0,6.0,3.0,10.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,55.0,3.05,10.0,55.0,53.14,40.4
2016,1,5,10,30,0.0,104.0,3.1,10.0,104.0,99.75,80.18
2016,1,5,10,45,0.0,66.0,3.2,10.0,66.0,63.8,49.36
2016,1,5,11,0,0.0,28.0,3.3,10.0,28.0,27.03,17.73
2016,1,5,11,15,0.0,19.0,3.3,10.0,19.0,18.34,10.21
2016,1,5,11,30,0.0,10.0,3.3,10.0,10.0,9.65,2.69
2016,1,5,11,45,0.0,43.0,3.35,10.0,43.0,41.54,30.16
2016,1,5,12,0,0.0,76.0,3.4,10.0,76.0,73.49,57.45
2016,1,5,12,15,0.0,101.0,3.3,9.5,101.0,97.7,78.11
2016,1,5,12,30,0.0,126.0,3.2,9.0,126.0,122.06,98.87
2016,1,5,12,45,0.0,119.0,3.15,9.0,119.0,115.38,93.21
2016,1,5,13,0,0.0,112.0,3.1,9.0,112.0,108.64,87.57
2016,1,5,13,15,0.0,121.5,3.05,9.0,121.5,118.15,95.7
2016,1,5,13,30,0.0,131.0,3.0,9.0,131.0,127.83,103.96
2016,1,5,13,45,0.0,128.5,3.0,9.0,128.5,125.66,102.24
2016,1,5,14,0,0.0,126.0,3.0,9.0,126.0,123.55,100.58
2016,1,5,14,15,0.0,68.0,2.95,9.0,68.0,65.73,51.31
2016,1,5,14,30,0.0,10.0,2.9,9.0,10.0,9.64,2.76
2016,1,5,14,45,0.0,9.0,2.85,9.0,9.0,8.68,1.94
2016,1,5,15,0,0.0,8.0,2.8,9.0,8.0,7.71,1.09
2016,1,5,15,15,0.0,7.0,2.65,9.0,7.0,6.75,0.25
2016,1,5,15,30,0.0,6.0,2.5,9.0,6.0,5.78,0.0
2016,1,5,15,45,0.0,4.5,2.35,9.0,4.5,4.34,0.0
2016,1,5,16,0,0.0,3.0,2.2,9.0,3.0,2.89,0.0
2016,1,5,16,15,0.0,2.0,2.1,8.5,2.0,1.93,0.0
2016,1,5,16,30,0.0,1.0,2.0,8.0,1.0,0.96,0.0
2016,1,5,16,45,0.0,0.5,1.9,8.0,0.5,0.48,0.0
2016,1,5,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.1,9.0,2.0,1.97,0.0
2016,1,6,8,0,0.0,4.0,3.1,9.0,4.0,3.85,0.0
2016,1,6,8,15,0.0,8.5,3.1,9.0,8.5,8.19,1.47
2016,1,6,8,30,0.0,13.0,3.1,9.0,13.0,12.53,5.58
2016,1,6,8,45,0.0,17.0,3.1,9.0,17.0,16.39,9.22
2016,1,6,9,0,0.0,21.0,3.1,9.0,21.0,20.26,11.99
2016,1,6,9,15,0.0,25.5,3.1,9.0,25.5,24.6,15.83
2016,1,6,9,30,0.0,30.0,3.1,9.0,30.0,28.95,19.64
2016,1,6,9,45,0.0,35.5,3.15,9.0,35.5,34.27,24.26
2016,1,6,10,0,0.0,41.0,3.2,9.0,41.0,39.59,28.85
2016,1,6,10,15,0.0,24.0,3.2,9.0,24.0,23.16,14.54
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,6.75,0.23
2016,1,6,10,45,8.0,86.0,3.25,9.0,89.5,85.54,68.11
2016,1,6,11,0,16.0,165.0,3.3,9.0,172.0,162.84,133.34
2016,1,6,11,15,11.5,164.5,3.3,9.0,169.5,161.76,132.28
2016,1,6,11,30,7.0,164.0,3.3,9.0,167.0,160.29,131.02
2016,1,6,11,45,21.5,179.5,3.35,9.0,190.0,181.86,148.97
2016,1,6,12,0,36.0,195.0,3.4,9.0,213.0,205.0,168.2
2016,1,6,12,15,77.5,206.0,3.35,9.0,244.0,236.71,194.57
2016,1,6,12,30,119.0,217.0,3.3,9.0,275.0,271.88,223.74
2016,1,6,12,45,59.5,135.0,3.3,9.0,164.0,161.71,132.46
2016,1,6,13,0,0.0,53.0,3.3,9.0,53.0,51.21,38.54
2016,1,6,13,15,52.5,125.5,3.25,9.0,149.0,150.49,123.65
2016,1,6,13,30,105.0,198.0,3.2,9.0,245.0,252.4,208.89
2016,1,6,13,45,52.5,103.0,3.15,9.0,126.5,128.67,105.19
2016,1,6,14,0,0.0,8.0,3.1,9.0,8.0,7.72,1.06
2016,1,6,14,15,0.0,18.0,3.05,9.0,18.0,17.37,9.49
2016,1,6,14,30,0.0,28.0,3.0,9.0,28.0,27.02,17.92
2016,1,6,14,45,0.0,25.0,2.95,9.0,25.0,24.12,15.42
2016,1,6,15,0,0.0,22.0,2.9,9.0,22.0,21.22,12.91
2016,1,6,15,15,0.0,19.0,2.8,8.5,19.0,18.33,10.4
2016,1,6,15,30,0.0,16.0,2.7,8.0,16.0,15.43,7.87
2016,1,6,15,45,0.0,13.0,2.65,8.0,13.0,12.53,5.28
2016,1,6,16,0,0.0,10.0,2.6,8.0,10.0,9.64,2.68
2016,1,6,16,15,0.0,7.0,2.5,8.0,7.0,6.74,0.07
2016,1,6,16,30,0.0,4.0,2.4,8.0,4.0,3.85,0.0
2016,1,6,16,45,0.0,2.0,2.35,8.0,2.0,1.93,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,14.0,0.45,6.5,21.5,13.76,0.0
2016,1,7,8,0,212.0,28.0,0.4,7.0,43.0,21.99,9.61
2016,1,7,8,15,318.5,38.5,0.35,7.0,78.5,30.47,21.13
2016,1,7,8,30,425.0,49.0,0.3,7.0,114.0,37.68,28.4
2016,1,7,8,45,499.5,55.0,0.25,7.0,153.5,40.37,31.27
2016,1,7,9,0,574.0,61.0,0.2,7.0,193.0,69.57,39.88
2016,1,7,9,15,442.0,87.5,0.15,7.0,199.5,108.45,70.51
2016,1,7,9,30,310.0,114.0,0.1,7.0,206.0,137.9,99.32
2016,1,7,9,45,342.5,120.5,0.1,7.0,233.5,161.85,118.18
2016,1,7,10,0,375.0,127.0,0.1,7.0,261.0,190.21,141.58
2016,1,7,10,15,583.5,101.0,0.1,7.0,328.5,234.86,172.96
2016,1,7,10,30,792.0,75.0,0.1,7.0,396.0,293.94,217.7
2016,1,7,10,45,806.0,76.5,0.1,7.5,418.5,327.78,247.35
2016,1,7,11,0,820.0,78.0,0.1,8.0,441.0,360.67,275.83
2016,1,7,11,15,602.0,129.5,0.1,8.0,401.0,351.84,274.49
2016,1,7,11,30,384.0,181.0,0.1,8.0,361.0,329.0,260.51
2016,1,7,11,45,380.0,187.0,0.1,8.0,368.0,343.98,273.59
2016,1,7,12,0,376.0,193.0,0.1,8.0,375.0,357.81,285.14
2016,1,7,12,15,614.5,136.0,0.15,8.0,433.5,425.17,338.25
2016,1,7,12,30,853.0,79.0,0.2,8.0,492.0,493.83,391.51
2016,1,7,12,45,461.5,142.0,0.25,8.0,365.5,374.39,300.32
2016,1,7,13,0,70.0,205.0,0.3,8.0,239.0,238.49,192.76
2016,1,7,13,15,459.5,138.5,0.3,8.0,346.5,380.13,309.09
2016,1,7,13,30,849.0,72.0,0.3,8.0,454.0,514.06,412.24
2016,1,7,13,45,838.5,70.5,0.35,8.0,433.5,507.75,406.65
2016,1,7,14,0,828.0,69.0,0.4,8.0,413.0,498.81,400.64
2016,1,7,14,15,414.0,90.0,0.4,8.0,262.0,308.36,251.94
2016,1,7,14,30,0.0,111.0,0.4,8.0,111.0,109.16,87.78
2016,1,7,14,45,0.0,101.0,0.4,8.0,101.0,99.42,80.39
2016,1,7,15,0,0.0,91.0,0.4,8.0,91.0,89.67,72.18
2016,1,7,15,15,338.0,71.5,0.4,8.0,155.5,235.83,194.47
2016,1,7,15,30,676.0,52.0,0.4,8.0,220.0,350.47,282.07
2016,1,7,15,45,621.5,47.0,0.4,8.0,180.5,307.57,243.94
2016,1,7,16,0,567.0,42.0,0.4,8.0,141.0,265.71,207.08
2016,1,7,16,15,477.0,35.0,0.4,7.5,103.0,214.24,162.31
2016,1,7,16,30,387.0,28.0,0.4,7.0,65.0,165.01,115.21
2016,1,7,16,45,193.5,14.0,0.4,7.0,32.5,77.1,3.51
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.0,1.65,6.5,9.0,8.85,0.0
2016,1,8,8,0,0.0,18.0,1.7,7.0,18.0,17.38,6.45
2016,1,8,8,15,0.0,32.5,1.8,7.0,32.5,30.93,21.46
2016,1,8,8,30,0.0,47.0,1.9,7.0,47.0,44.1,34.07
2016,1,8,8,45,0.0,62.5,2.0,7.5,62.5,57.92,46.96
2016,1,8,9,0,0.0,78.0,2.1,8.0,78.0,72.25,57.14
2016,1,8,9,15,1.5,92.0,2.1,8.0,92.5,85.67,68.81
2016,1,8,9,30,3.0,106.0,2.1,8.0,107.0,99.27,80.48
2016,1,8,9,45,6.0,117.5,2.1,8.5,120.0,111.13,90.3
2016,1,8,10,0,9.0,129.0,2.1,9.0,133.0,123.23,100.2
2016,1,8,10,15,4.5,123.0,2.1,9.0,125.0,117.92,95.75
2016,1,8,10,30,0.0,117.0,2.1,9.0,117.0,111.83,90.6
2016,1,8,10,45,0.0,108.5,2.15,9.0,108.5,104.23,84.04
2016,1,8,11,0,0.0,100.0,2.2,9.0,100.0,96.38,77.29
2016,1,8,11,15,0.0,127.0,2.2,9.0,127.0,122.13,99.01
2016,1,8,11,30,0.0,154.0,2.2,9.0,154.0,148.01,120.62
2016,1,8,11,45,33.0,181.5,2.25,9.5,197.5,189.07,154.36
2016,1,8,12,0,66.0,209.0,2.3,10.0,241.0,231.98,189.31
2016,1,8,12,15,65.5,210.0,2.3,10.0,241.5,235.16,191.91
2016,1,8,12,30,65.0,211.0,2.3,10.0,242.0,238.13,194.48
2016,1,8,12,45,46.5,199.0,2.35,10.0,221.5,219.06,178.94
2016,1,8,13,0,28.0,187.0,2.4,10.0,201.0,199.22,162.69
2016,1,8,13,15,135.5,191.0,2.4,10.0,253.0,262.56,215.9
2016,1,8,13,30,243.0,195.0,2.4,10.0,305.0,327.47,269.42
2016,1,8,13,45,121.5,111.5,2.4,10.0,166.5,176.04,144.85
2016,1,8,14,0,0.0,28.0,2.4,10.0,28.0,27.03,17.73
2016,1,8,14,15,0.0,20.5,2.4,9.5,20.5,19.78,11.56
2016,1,8,14,30,0.0,13.0,2.4,9.0,13.0,12.54,5.3
2016,1,8,14,45,0.0,12.0,2.4,9.0,12.0,11.57,4.47
2016,1,8,15,0,0.0,11.0,2.4,9.0,11.0,10.61,3.63
2016,1,8,15,15,0.0,9.5,2.35,8.5,9.5,9.16,2.38
2016,1,8,15,30,0.0,8.0,2.3,8.0,8.0,7.71,1.11
2016,1,8,15,45,0.0,6.5,2.3,8.0,6.5,6.26,0.0
2016,1,8,16,0,0.0,5.0,2.3,8.0,5.0,4.82,0.0
2016,1,8,16,15,0.0,3.5,2.35,7.5,3.5,3.37,0.0
2016,1,8,16,30,0.0,2.0,2.4,7.0,2.0,1.93,0.0
2016,1,8,16,45,0.0,1.0,2.45,7.0,1.0,0.96,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,119.0,13.5,3.25,7.0,22.0,13.27,0.0
2016,1,9,8,0,238.0,27.0,3.2,7.0,44.0,21.85,9.67
2016,1,9,8,15,342.0,36.5,3.1,7.0,79.5,28.39,19.23
2016,1,9,8,30,446.0,46.0,3.0,7.0,115.0,34.68,25.6
2016,1,9,8,45,519.0,51.5,2.95,7.5,154.5,37.08,28.11
2016,1,9,9,0,592.0,57.0,2.9,8.0,194.0,66.98,36.8
2016,1,9,9,15,323.5,89.0,2.8,8.0,165.5,99.87,67.91
2016,1,9,9,30,55.0,121.0,2.7,8.0,137.0,116.02,92.51
2016,1,9,9,45,57.0,134.0,2.65,8.0,152.5,131.59,105.74
2016,1,9,10,0,59.0,147.0,2.6,8.0,168.0,147.25,119.06
2016,1,9,10,15,29.5,141.0,2.45,8.0,151.5,138.7,112.93
2016,1,9,10,30,0.0,135.0,2.3,8.0,135.0,128.39,105.0
2016,1,9,10,45,5.5,148.5,2.15,8.0,151.0,143.16,117.22
2016,1,9,11,0,11.0,162.0,2.0,8.0,167.0,158.37,129.75
2016,1,9,11,15,5.5,133.5,1.85,8.0,136.0,130.36,106.1
2016,1,9,11,30,0.0,105.0,1.7,8.0,105.0,101.36,81.56
2016,1,9,11,45,0.0,116.0,1.55,8.5,116.0,112.0,90.39
2016,1,9,12,0,0.0,127.0,1.4,9.0,127.0,122.71,99.15
2016,1,9,12,15,4.5,150.0,1.3,9.0,152.5,147.24,119.61
2016,1,9,12,30,9.0,173.0,1.2,9.0,178.0,172.18,140.23
2016,1,9,12,45,171.5,184.0,1.1,9.0,266.5,268.63,220.14
2016,1,9,13,0,334.0,195.0,1.0,9.0,355.0,367.77,299.59
2016,1,9,13,15,269.0,197.5,0.95,9.0,324.0,341.05,277.64
2016,1,9,13,30,204.0,200.0,0.9,9.0,293.0,309.31,252.34
2016,1,9,13,45,111.5,179.5,0.85,9.0,230.5,242.04,197.97
2016,1,9,14,0,19.0,159.0,0.8,9.0,168.0,166.79,135.94
2016,1,9,14,15,9.5,137.0,0.8,9.0,141.5,139.99,114.03
2016,1,9,14,30,0.0,115.0,0.8,9.0,115.0,113.19,91.65
2016,1,9,14,45,0.0,104.5,0.85,9.0,104.5,102.95,83.18
2016,1,9,15,0,0.0,94.0,0.9,9.0,94.0,92.7,74.56
2016,1,9,15,15,0.0,82.5,0.9,9.0,82.5,81.38,64.91
2016,1,9,15,30,0.0,71.0,0.9,9.0,71.0,70.03,55.11
2016,1,9,15,45,0.0,58.0,0.9,9.0,58.0,57.02,43.75
2016,1,9,16,0,0.0,45.0,0.9,9.0,45.0,43.92,32.18
2016,1,9,16,15,0.0,33.0,0.9,8.5,33.0,31.87,21.49
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,20.27,10.87
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,10.13,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,148.0,13.0,3.0,6.0,23.5,12.78,0.0
2016,1,10,8,0,296.0,26.0,3.1,6.0,47.0,20.79,9.13
2016,1,10,8,15,399.5,35.0,3.15,6.0,84.5,26.89,18.03
2016,1,10,8,30,503.0,44.0,3.2,6.0,122.0,32.76,23.99
2016,1,10,8,45,566.0,50.0,3.25,6.5,162.0,35.71,26.98
2016,1,10,9,0,629.0,56.0,3.3,7.0,202.0,67.87,36.6
2016,1,10,9,15,670.0,60.5,3.3,7.0,240.5,104.96,58.35
2016,1,10,9,30,711.0,65.0,3.3,7.0,279.0,147.46,90.38
2016,1,10,9,45,739.0,68.0,3.35,7.5,313.0,185.9,122.71
2016,1,10,10,0,767.0,71.0,3.4,8.0,347.0,225.44,157.76
2016,1,10,10,15,785.5,73.5,3.35,8.0,376.0,262.96,192.47
2016,1,10,10,30,804.0,76.0,3.3,8.0,405.0,300.3,227.15
2016,1,10,10,45,821.5,76.0,3.3,8.5,428.5,334.5,258.6
2016,1,10,11,0,839.0,76.0,3.3,9.0,452.0,367.95,288.9
2016,1,10,11,15,846.0,77.0,3.25,9.0,467.5,397.36,316.0
2016,1,10,11,30,853.0,78.0,3.2,9.0,483.0,424.99,341.09
2016,1,10,11,45,684.5,120.0,3.2,9.5,448.5,414.43,335.25
2016,1,10,12,0,516.0,162.0,3.2,10.0,414.0,394.16,320.45
2016,1,10,12,15,620.5,132.5,3.2,10.0,436.5,427.33,348.49
2016,1,10,12,30,725.0,103.0,3.2,10.0,459.0,459.92,375.9
2016,1,10,12,45,692.5,110.0,3.2,10.5,446.5,461.39,377.27
2016,1,10,13,0,660.0,117.0,3.2,11.0,434.0,460.08,376.3
2016,1,10,13,15,687.5,106.0,3.15,11.0,428.5,468.55,383.9
2016,1,10,13,30,715.0,95.0,3.1,11.0,423.0,474.78,389.52
2016,1,10,13,45,663.5,102.5,3.1,11.0,396.5,457.43,375.9
2016,1,10,14,0,612.0,110.0,3.1,11.0,370.0,438.1,360.57
2016,1,10,14,15,651.0,94.0,3.0,10.5,354.5,438.32,361.68
2016,1,10,14,30,690.0,78.0,2.9,10.0,339.0,435.32,359.79
2016,1,10,14,45,655.0,78.5,2.85,10.0,308.5,411.43,339.88
2016,1,10,15,0,620.0,79.0,2.8,10.0,278.0,386.48,318.77
2016,1,10,15,15,593.0,72.0,2.7,9.5,244.0,356.2,293.37
2016,1,10,15,30,566.0,65.0,2.6,9.0,210.0,325.19,266.61
2016,1,10,15,45,518.5,58.0,2.55,9.0,174.0,285.51,231.62
2016,1,10,16,0,471.0,51.0,2.5,9.0,138.0,246.8,196.67
2016,1,10,16,15,403.0,41.5,2.55,8.5,102.0,199.76,154.78
2016,1,10,16,30,335.0,32.0,2.6,8.0,66.0,156.09,113.41
2016,1,10,16,45,167.5,16.0,2.65,7.5,33.0,75.25,26.16
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,3.2,7.0,12.0,11.8,0.0
2016,1,11,8,0,0.0,24.0,3.2,7.0,24.0,22.76,10.65
2016,1,11,8,15,18.0,40.5,3.2,7.0,43.0,36.62,26.48
2016,1,11,8,30,36.0,57.0,3.2,7.0,62.0,50.56,39.87
2016,1,11,8,45,46.0,74.0,3.2,7.5,83.0,64.56,52.97
2016,1,11,9,0,56.0,91.0,3.2,8.0,104.0,82.47,64.44
2016,1,11,9,15,62.5,106.5,3.2,8.0,123.5,100.34,78.96
2016,1,11,9,30,69.0,122.0,3.2,8.0,143.0,118.8,94.29
2016,1,11,9,45,73.5,136.0,3.25,8.0,160.5,136.23,109.03
2016,1,11,10,0,78.0,150.0,3.3,8.0,178.0,153.96,124.12
2016,1,11,10,15,39.0,83.0,3.3,8.0,97.0,89.06,70.31
2016,1,11,10,30,0.0,16.0,3.3,8.0,16.0,15.44,7.83
2016,1,11,10,45,0.0,54.0,3.3,8.5,54.0,52.18,39.66
2016,1,11,11,0,0.0,92.0,3.3,9.0,92.0,88.8,70.89
2016,1,11,11,15,420.0,83.5,3.3,9.0,283.5,240.87,194.41
2016,1,11,11,30,840.0,75.0,3.3,9.0,475.0,417.97,336.6
2016,1,11,11,45,845.0,75.5,3.3,9.0,484.0,442.05,357.78
2016,1,11,12,0,850.0,76.0,3.3,9.0,493.0,463.99,377.45
2016,1,11,12,15,850.5,76.0,3.25,9.0,494.5,481.03,392.75
2016,1,11,12,30,851.0,76.0,3.2,9.0,496.0,495.56,405.71
2016,1,11,12,45,425.5,100.0,3.2,9.5,310.0,319.02,263.77
2016,1,11,13,0,0.0,124.0,3.2,10.0,124.0,120.37,96.76
2016,1,11,13,15,0.0,87.0,3.15,10.0,87.0,84.19,66.5
2016,1,11,13,30,0.0,50.0,3.1,10.0,50.0,48.31,35.97
2016,1,11,13,45,0.0,39.0,3.1,10.0,39.0,37.67,26.89
2016,1,11,14,0,0.0,28.0,3.1,10.0,28.0,27.03,17.76
2016,1,11,14,15,0.0,63.5,3.05,10.0,63.5,61.37,47.39
2016,1,11,14,30,0.0,99.0,3.0,10.0,99.0,96.73,77.7
2016,1,11,14,45,0.0,90.0,2.95,10.0,90.0,87.93,70.25
2016,1,11,15,0,0.0,81.0,2.9,10.0,81.0,79.11,62.78
2016,1,11,15,15,0.0,71.5,2.85,9.5,71.5,69.76,54.89
2016,1,11,15,30,0.0,62.0,2.8,9.0,62.0,60.4,46.86
2016,1,11,15,45,0.0,51.0,2.75,9.0,51.0,49.44,37.25
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,38.64,27.68
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,28.48,18.6
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,18.33,9.4
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,10.61,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.95,0.0
2016,1,11,17,15,0.0,1.5,2.6,9.0,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
