Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,30,20.0,166.0,1.6,11.0,175.0,163.08,131.82
2016,1,22,10,45,10.0,154.5,1.75,11.0,159.0,150.63,121.66
2016,1,22,11,0,0.0,143.0,1.9,11.0,143.0,137.01,110.41
2016,1,22,11,15,6.0,162.0,2.0,11.0,165.5,157.68,127.43
2016,1,22,11,30,12.0,181.0,2.1,11.0,188.0,178.84,144.75
2016,1,22,11,45,37.5,204.0,2.25,11.0,224.0,213.39,173.05
2016,1,22,12,0,63.0,227.0,2.4,11.0,260.0,249.61,202.61
2016,1,22,12,15,56.0,224.5,2.45,11.0,254.0,246.25,199.87
2016,1,22,12,30,49.0,222.0,2.5,11.0,248.0,242.39,196.83
2016,1,22,12,45,180.0,221.0,2.55,11.5,314.5,315.06,256.64
2016,1,22,13,0,311.0,220.0,2.6,12.0,381.0,391.24,318.02
2016,1,22,13,15,171.0,209.0,2.65,12.0,297.0,304.51,247.89
2016,1,22,13,30,31.0,198.0,2.7,12.0,213.0,214.88,174.14
2016,1,22,13,45,71.5,201.5,2.8,12.0,235.0,242.15,197.46
2016,1,22,14,0,112.0,205.0,2.9,12.0,257.0,273.75,223.91
2016,1,22,14,15,181.5,190.0,3.0,12.0,268.5,296.73,243.7
2016,1,22,14,30,251.0,175.0,3.1,12.0,280.0,322.88,265.85
2016,1,22,14,45,125.5,130.5,3.25,12.0,183.0,202.76,166.78
2016,1,22,15,0,0.0,86.0,3.4,12.0,86.0,83.83,66.12
2016,1,22,15,15,0.0,76.5,3.5,11.5,76.5,74.47,58.46
2016,1,22,15,30,0.0,67.0,3.6,11.0,67.0,65.1,50.58
2016,1,22,15,45,0.0,56.5,3.7,11.0,56.5,54.68,41.58
2016,1,22,16,0,0.0,46.0,3.8,11.0,46.0,44.44,32.64
2016,1,22,16,15,0.0,35.5,3.85,11.0,35.5,34.28,23.69
2016,1,22,16,30,0.0,25.0,3.9,11.0,25.0,24.13,14.7
2016,1,22,16,45,0.0,16.0,3.95,11.0,16.0,15.43,6.76
2016,1,22,17,0,0.0,7.0,4.0,11.0,7.0,6.75,0.0
2016,1,22,17,15,0.0,3.5,4.05,11.0,3.5,3.44,0.0
2016,1,22,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,3.7,9.5,12.5,12.06,0.0
2016,1,23,8,0,0.0,25.0,3.8,10.0,25.0,24.01,14.02
2016,1,23,8,15,0.5,43.0,3.9,10.0,43.0,40.19,29.77
2016,1,23,8,30,1.0,61.0,4.0,10.0,61.0,56.07,44.59
2016,1,23,8,45,10.5,79.0,4.1,10.0,81.5,72.05,56.32
2016,1,23,9,0,20.0,97.0,4.2,10.0,102.0,89.82,71.23
2016,1,23,9,15,26.5,113.5,4.25,10.0,121.5,104.3,83.23
2016,1,23,9,30,33.0,130.0,4.3,10.0,141.0,122.18,98.11
2016,1,23,9,45,47.5,145.0,4.35,10.0,162.5,140.99,113.45
2016,1,23,10,0,62.0,160.0,4.4,10.0,184.0,161.03,129.91
2016,1,23,10,15,31.0,92.5,4.4,10.0,104.5,96.57,76.45
2016,1,23,10,30,0.0,25.0,4.4,10.0,25.0,24.13,15.21
2016,1,23,10,45,10.5,104.0,4.4,10.0,109.0,103.75,83.13
2016,1,23,11,0,21.0,183.0,4.4,10.0,193.0,182.17,148.77
2016,1,23,11,15,178.0,197.0,4.4,10.0,287.0,259.57,211.71
2016,1,23,11,30,335.0,211.0,4.4,10.0,381.0,347.75,283.56
2016,1,23,11,45,167.5,129.0,4.4,10.0,214.0,202.78,165.88
2016,1,23,12,0,0.0,47.0,4.4,10.0,47.0,45.42,33.25
2016,1,23,12,15,407.0,75.5,4.4,10.0,290.5,282.24,234.96
2016,1,23,12,30,814.0,104.0,4.4,10.0,534.0,530.62,436.72
2016,1,23,12,45,500.0,171.0,4.4,10.0,434.0,441.46,363.64
2016,1,23,13,0,186.0,238.0,4.4,10.0,334.0,339.51,279.12
2016,1,23,13,15,201.5,230.5,4.4,10.0,333.0,343.67,283.37
2016,1,23,13,30,217.0,223.0,4.4,10.0,332.0,347.25,286.85
2016,1,23,13,45,293.5,202.5,4.4,10.0,343.5,374.51,310.34
2016,1,23,14,0,370.0,182.0,4.4,10.0,355.0,396.37,329.3
2016,1,23,14,15,185.0,105.0,4.35,10.0,191.5,213.02,177.57
2016,1,23,14,30,0.0,28.0,4.3,10.0,28.0,27.03,17.71
2016,1,23,14,45,352.0,56.5,4.25,10.0,185.5,254.05,214.61
2016,1,23,15,0,704.0,85.0,4.2,10.0,343.0,461.37,384.86
2016,1,23,15,15,670.0,81.0,4.1,9.5,306.0,428.67,357.0
2016,1,23,15,30,636.0,77.0,4.0,9.0,269.0,395.23,328.78
2016,1,23,15,45,602.0,69.0,3.95,9.0,229.5,357.01,295.39
2016,1,23,16,0,568.0,61.0,3.9,9.0,190.0,318.75,261.05
2016,1,23,16,15,493.0,54.0,3.8,9.0,149.0,265.92,214.06
2016,1,23,16,30,418.0,47.0,3.7,9.0,108.0,216.19,169.03
2016,1,23,16,45,302.0,35.5,3.6,9.0,71.5,152.64,111.68
2016,1,23,17,0,186.0,24.0,3.5,9.0,35.0,91.04,30.68
2016,1,23,17,15,93.0,12.0,3.45,8.5,17.5,35.25,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,87.0,16.5,1.85,7.5,24.5,12.83,0.0
2016,1,24,8,0,174.0,33.0,1.8,8.0,49.0,25.59,15.67
2016,1,24,8,15,229.5,48.0,1.75,8.0,81.0,36.64,26.97
2016,1,24,8,30,285.0,63.0,1.7,8.0,113.0,47.29,37.13
2016,1,24,8,45,330.0,75.0,1.65,8.5,148.0,60.12,43.48
2016,1,24,9,0,375.0,87.0,1.6,9.0,183.0,90.59,60.1
2016,1,24,9,15,394.5,99.5,1.55,9.0,215.5,122.63,83.07
2016,1,24,9,30,414.0,112.0,1.5,9.0,248.0,156.04,109.92
2016,1,24,9,45,431.0,123.0,1.5,9.5,278.5,188.88,137.64
2016,1,24,10,0,448.0,134.0,1.5,10.0,309.0,222.57,166.63
2016,1,24,10,15,462.5,141.0,1.5,10.5,334.0,252.66,192.87
2016,1,24,10,30,477.0,148.0,1.5,11.0,359.0,283.01,219.13
2016,1,24,10,45,545.5,139.0,1.5,11.5,393.0,317.46,247.48
2016,1,24,11,0,614.0,130.0,1.5,12.0,427.0,355.69,278.85
2016,1,24,11,15,748.0,101.5,1.5,12.0,476.0,404.03,318.1
2016,1,24,11,30,882.0,73.0,1.5,12.0,525.0,459.73,363.05
2016,1,24,11,45,888.0,73.0,1.55,12.0,535.5,485.66,385.35
2016,1,24,12,0,894.0,73.0,1.6,12.0,546.0,509.35,405.69
2016,1,24,12,15,894.5,73.5,1.7,12.0,548.0,528.4,422.34
2016,1,24,12,30,895.0,74.0,1.8,12.0,550.0,544.79,436.7
2016,1,24,12,45,889.0,74.5,1.95,12.0,544.0,554.98,446.32
2016,1,24,13,0,883.0,75.0,2.1,12.0,538.0,562.25,453.53
2016,1,24,13,15,877.0,74.5,2.15,11.5,525.0,565.59,457.99
2016,1,24,13,30,871.0,74.0,2.2,11.0,512.0,566.06,460.11
2016,1,24,13,45,502.0,142.0,2.25,11.0,392.5,433.31,354.5
2016,1,24,14,0,133.0,210.0,2.3,11.0,273.0,291.3,237.97
2016,1,24,14,15,134.5,198.0,2.2,11.0,258.5,280.62,230.15
2016,1,24,14,30,136.0,186.0,2.1,11.0,244.0,269.38,221.3
2016,1,24,14,45,84.0,165.5,2.05,11.0,200.5,215.02,176.52
2016,1,24,15,0,32.0,145.0,2.0,11.0,157.0,166.37,135.98
2016,1,24,15,15,28.5,130.5,1.85,10.5,140.5,149.88,122.59
2016,1,24,15,30,25.0,116.0,1.7,10.0,124.0,133.38,108.92
2016,1,24,15,45,19.5,100.0,1.6,10.0,106.0,110.24,89.2
2016,1,24,16,0,14.0,84.0,1.5,10.0,88.0,91.55,73.05
2016,1,24,16,15,7.0,67.5,1.45,9.5,69.5,71.86,55.97
2016,1,24,16,30,0.0,51.0,1.4,9.0,51.0,52.39,38.91
2016,1,24,16,45,0.0,34.0,1.35,9.0,34.0,34.64,22.82
2016,1,24,17,0,0.0,17.0,1.3,9.0,17.0,16.41,2.85
2016,1,24,17,15,0.0,8.5,1.3,9.0,8.5,8.36,0.0
2016,1,24,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,13.0,1.6,9.5,13.0,12.54,0.0
2016,1,25,8,0,0.0,26.0,1.7,10.0,26.0,24.96,15.18
2016,1,25,8,15,0.0,43.0,1.75,10.0,43.0,40.34,30.04
2016,1,25,8,30,0.0,60.0,1.8,10.0,60.0,55.47,44.15
2016,1,25,8,45,4.5,77.0,1.85,10.0,78.0,70.72,55.27
2016,1,25,9,0,9.0,94.0,1.9,10.0,96.0,87.08,69.22
2016,1,25,9,15,13.5,109.0,1.9,10.0,113.5,102.32,82.0
2016,1,25,9,30,18.0,124.0,1.9,10.0,131.0,117.99,95.03
2016,1,25,9,45,18.5,136.0,1.9,10.5,143.0,130.7,105.46
2016,1,25,10,0,19.0,148.0,1.9,11.0,155.0,143.39,115.78
2016,1,25,10,15,80.0,172.0,1.9,11.0,207.0,181.16,145.32
2016,1,25,10,30,141.0,196.0,1.9,11.0,259.0,224.57,179.79
2016,1,25,10,45,97.0,200.5,1.9,11.0,244.5,221.51,178.4
2016,1,25,11,0,53.0,205.0,1.9,11.0,230.0,213.58,172.66
2016,1,25,11,15,141.0,217.5,1.9,11.0,289.0,264.2,213.33
2016,1,25,11,30,229.0,230.0,1.9,11.0,348.0,320.49,258.41
2016,1,25,11,45,211.5,236.5,1.9,11.0,347.0,326.22,263.27
2016,1,25,12,0,194.0,243.0,1.9,11.0,346.0,330.6,267.11
2016,1,25,12,15,220.0,241.5,1.85,11.0,359.0,348.15,281.5
2016,1,25,12,30,246.0,240.0,1.8,11.0,372.0,365.9,295.97
2016,1,25,12,45,242.0,238.5,1.75,11.0,367.0,367.49,297.44
2016,1,25,13,0,238.0,237.0,1.7,11.0,362.0,368.2,298.27
2016,1,25,13,15,200.0,233.5,1.6,11.0,337.5,347.17,281.46
2016,1,25,13,30,162.0,230.0,1.5,11.0,313.0,325.06,263.77
2016,1,25,13,45,198.0,218.5,1.45,11.0,315.5,335.39,272.85
2016,1,25,14,0,234.0,207.0,1.4,11.0,318.0,344.86,281.02
2016,1,25,14,15,158.5,195.5,1.3,11.0,269.0,291.57,237.81
2016,1,25,14,30,83.0,184.0,1.2,11.0,220.0,233.94,190.82
2016,1,25,14,45,98.5,171.5,1.15,11.0,211.0,229.5,187.87
2016,1,25,15,0,114.0,159.0,1.1,11.0,202.0,229.41,188.07
2016,1,25,15,15,107.0,143.5,1.0,11.0,180.5,208.82,171.09
2016,1,25,15,30,100.0,128.0,0.9,11.0,159.0,188.07,153.86
2016,1,25,15,45,91.5,110.5,0.8,11.0,135.5,164.21,133.74
2016,1,25,16,0,83.0,93.0,0.7,11.0,112.0,140.34,113.29
2016,1,25,16,15,68.5,74.5,0.6,10.5,88.5,112.88,89.68
2016,1,25,16,30,54.0,56.0,0.5,10.0,65.0,85.74,66.02
2016,1,25,16,45,27.0,39.0,0.4,10.0,43.5,52.35,36.9
2016,1,25,17,0,0.0,22.0,0.3,10.0,22.0,22.1,7.31
2016,1,25,17,15,0.0,11.0,0.35,10.0,11.0,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,7,45,95.0,16.5,0.65,9.0,25.5,12.77,0.0
2016,1,26,8,0,190.0,33.0,0.7,9.0,51.0,25.46,15.87
2016,1,26,8,15,238.5,47.5,0.75,9.5,83.0,36.07,26.42
2016,1,26,8,30,287.0,62.0,0.8,10.0,115.0,46.27,36.01
2016,1,26,8,45,315.0,76.5,0.9,10.5,148.0,62.56,44.43
2016,1,26,9,0,343.0,91.0,1.0,11.0,181.0,93.58,62.77
2016,1,26,9,15,365.0,102.5,1.0,11.0,212.5,123.77,84.43
2016,1,26,9,30,387.0,114.0,1.0,11.0,244.0,155.56,109.76
2016,1,26,9,45,293.0,140.5,1.05,11.5,245.5,181.36,135.82
2016,1,26,10,0,199.0,167.0,1.1,12.0,247.0,198.29,153.97
2016,1,26,10,15,114.5,171.5,1.1,12.0,218.5,188.83,149.51
2016,1,26,10,30,30.0,176.0,1.1,12.0,190.0,173.84,139.54
2016,1,26,10,45,35.5,188.0,1.15,12.5,205.0,189.04,151.62
2016,1,26,11,0,41.0,200.0,1.2,13.0,220.0,204.63,163.85
2016,1,26,11,15,88.0,218.5,1.2,13.0,263.5,243.82,195.01
2016,1,26,11,30,135.0,237.0,1.2,13.0,307.0,285.98,228.37
2016,1,26,11,45,112.0,239.0,1.2,13.0,298.0,281.94,225.21
2016,1,26,12,0,89.0,241.0,1.2,13.0,289.0,276.58,221.07
2016,1,26,12,15,99.5,244.0,1.15,13.0,297.5,288.07,230.32
2016,1,26,12,30,110.0,247.0,1.1,13.0,306.0,299.7,239.58
2016,1,26,12,45,134.5,245.5,1.1,13.0,317.5,317.0,253.56
2016,1,26,13,0,159.0,244.0,1.1,13.0,329.0,332.41,266.06
2016,1,26,13,15,122.5,235.5,1.0,13.0,300.0,306.51,245.36
2016,1,26,13,30,86.0,227.0,0.9,13.0,271.0,275.9,221.04
2016,1,26,13,45,71.0,214.5,0.8,13.0,250.0,256.09,205.43
2016,1,26,14,0,56.0,202.0,0.7,13.0,229.0,235.94,189.41
2016,1,26,14,15,102.0,196.0,0.65,13.0,241.5,256.51,206.74
2016,1,26,14,30,148.0,190.0,0.6,13.0,254.0,281.07,226.76
2016,1,26,14,45,74.0,154.5,0.55,13.0,186.5,197.92,159.6
2016,1,26,15,0,0.0,119.0,0.5,13.0,119.0,117.68,93.63
2016,1,26,15,15,0.0,106.5,0.45,12.5,106.5,105.42,84.01
2016,1,26,15,30,0.0,94.0,0.4,12.0,94.0,93.13,73.96
2016,1,26,15,45,0.0,80.5,0.35,12.0,80.5,79.73,62.68
2016,1,26,16,0,0.0,67.0,0.3,12.0,67.0,66.28,51.19
2016,1,26,16,15,0.0,53.0,0.25,11.5,53.0,52.2,39.07
2016,1,26,16,30,0.0,39.0,0.2,11.0,39.0,37.99,26.67
2016,1,26,16,45,0.0,26.0,0.2,11.0,26.0,25.1,15.15
2016,1,26,17,0,0.0,13.0,0.2,11.0,13.0,12.54,2.37
2016,1,26,17,15,0.0,6.5,0.2,11.0,6.5,6.39,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,7,45,110.5,17.5,2.05,8.5,28.5,13.55,0.0
2016,1,27,8,0,221.0,35.0,2.0,9.0,57.0,27.06,17.32
2016,1,27,8,15,281.0,48.5,1.9,9.0,91.5,36.82,27.14
2016,1,27,8,30,341.0,62.0,1.8,9.0,126.0,46.2,36.09
2016,1,27,8,45,384.5,73.5,1.75,9.5,162.5,62.2,42.82
2016,1,27,9,0,428.0,85.0,1.7,10.0,199.0,95.02,61.02
2016,1,27,9,15,465.0,91.5,1.65,10.0,233.0,126.54,82.77
2016,1,27,9,30,502.0,98.0,1.6,10.0,267.0,160.78,109.76
2016,1,27,9,45,654.5,82.5,1.6,10.5,328.5,200.66,138.4
2016,1,27,10,0,807.0,67.0,1.6,11.0,390.0,254.3,180.42
2016,1,27,10,15,824.5,69.0,1.55,11.5,421.0,294.43,216.55
2016,1,27,10,30,842.0,71.0,1.5,12.0,452.0,334.28,252.04
2016,1,27,10,45,857.5,71.5,1.45,12.5,477.0,373.46,286.27
2016,1,27,11,0,873.0,72.0,1.4,13.0,502.0,409.44,317.15
2016,1,27,11,15,881.0,73.0,1.3,13.0,520.0,441.56,344.73
2016,1,27,11,30,889.0,74.0,1.2,13.0,538.0,471.86,370.12
2016,1,27,11,45,894.0,74.5,1.15,13.5,548.5,498.26,391.4
2016,1,27,12,0,899.0,75.0,1.1,14.0,559.0,522.36,410.33
2016,1,27,12,15,900.5,75.0,1.05,14.0,562.0,541.74,426.0
2016,1,27,12,30,902.0,75.0,1.0,14.0,565.0,558.46,439.34
2016,1,27,12,45,902.5,74.0,0.95,14.0,561.0,570.86,449.21
2016,1,27,13,0,903.0,73.0,0.9,14.0,557.0,580.43,456.78
2016,1,27,13,15,751.0,109.5,0.85,14.0,506.0,541.82,427.35
2016,1,27,13,30,599.0,146.0,0.8,14.0,455.0,497.92,393.87
2016,1,27,13,45,638.5,129.0,0.75,14.0,446.5,505.27,400.48
2016,1,27,14,0,678.0,112.0,0.7,14.0,438.0,509.99,404.47
2016,1,27,14,15,765.5,89.0,0.65,14.0,438.5,531.0,420.75
2016,1,27,14,30,853.0,66.0,0.6,14.0,439.0,546.4,432.34
2016,1,27,14,45,835.5,63.5,0.55,14.0,406.5,527.23,417.24
2016,1,27,15,0,818.0,61.0,0.5,14.0,374.0,503.68,398.96
2016,1,27,15,15,791.5,58.5,0.45,13.5,336.0,473.62,376.05
2016,1,27,15,30,765.0,56.0,0.4,13.0,298.0,442.22,351.42
2016,1,27,15,45,726.0,52.0,0.4,13.0,256.5,402.31,319.2
2016,1,27,16,0,687.0,48.0,0.4,13.0,215.0,362.3,285.85
2016,1,27,16,15,626.0,43.0,0.4,12.5,172.0,312.58,244.3
2016,1,27,16,30,565.0,38.0,0.4,12.0,129.0,264.89,202.98
2016,1,27,16,45,462.0,30.0,0.45,12.0,89.0,202.49,148.73
2016,1,27,17,0,359.0,22.0,0.5,12.0,49.0,144.15,83.21
2016,1,27,17,15,179.5,11.0,0.55,12.0,24.5,58.51,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,14.0,1.15,9.5,14.0,13.51,0.0
2016,1,28,8,0,0.0,28.0,1.2,10.0,28.0,26.84,17.21
2016,1,28,8,15,0.0,45.0,1.2,10.0,45.0,42.21,31.86
2016,1,28,8,30,0.0,62.0,1.2,10.0,62.0,57.35,45.94
2016,1,28,8,45,3.5,79.0,1.2,10.5,80.0,72.73,56.93
2016,1,28,9,0,7.0,96.0,1.2,11.0,98.0,89.02,70.66
2016,1,28,9,15,11.5,111.0,1.2,11.0,115.0,104.2,83.29
2016,1,28,9,30,16.0,126.0,1.2,11.0,132.0,119.82,96.17
2016,1,28,9,45,129.5,146.5,1.2,11.5,198.5,157.59,122.91
2016,1,28,10,0,243.0,167.0,1.2,12.0,265.0,208.11,160.82
2016,1,28,10,15,121.5,124.0,1.2,12.0,173.0,149.85,117.42
2016,1,28,10,30,0.0,81.0,1.2,12.0,81.0,78.34,61.02
2016,1,28,10,45,0.0,53.0,1.25,12.5,53.0,51.22,38.03
2016,1,28,11,0,0.0,25.0,1.3,13.0,25.0,24.14,14.96
2016,1,28,11,15,0.0,86.5,1.35,13.0,86.5,83.68,65.18
2016,1,28,11,30,0.0,148.0,1.4,13.0,148.0,142.47,113.68
2016,1,28,11,45,0.0,151.0,1.45,13.5,151.0,145.58,115.79
2016,1,28,12,0,0.0,154.0,1.5,14.0,154.0,148.71,118.06
2016,1,28,12,15,0.0,111.0,1.55,13.5,111.0,107.38,84.32
2016,1,28,12,30,0.0,68.0,1.6,13.0,68.0,65.75,49.9
2016,1,28,12,45,0.0,97.0,1.65,13.0,97.0,93.88,73.45
2016,1,28,13,0,0.0,126.0,1.7,13.0,126.0,122.21,96.92
2016,1,28,13,15,0.0,108.0,1.65,13.0,108.0,104.68,82.42
2016,1,28,13,30,0.0,90.0,1.6,13.0,90.0,87.1,67.88
2016,1,28,13,45,0.0,82.0,1.6,13.0,82.0,79.31,61.48
2016,1,28,14,0,0.0,74.0,1.6,13.0,74.0,71.55,55.06
2016,1,28,14,15,0.0,100.0,1.5,13.0,100.0,97.13,76.62
2016,1,28,14,30,0.0,126.0,1.4,13.0,126.0,123.55,98.73
2016,1,28,14,45,0.0,91.5,1.3,13.0,91.5,88.96,69.94
2016,1,28,15,0,0.0,57.0,1.2,13.0,57.0,55.08,41.49
2016,1,28,15,15,0.0,51.5,1.15,12.5,51.5,49.75,37.14
2016,1,28,15,30,0.0,46.0,1.1,12.0,46.0,44.43,32.71
2016,1,28,15,45,0.0,39.5,1.05,12.0,39.5,38.14,27.31
2016,1,28,16,0,0.0,33.0,1.0,12.0,33.0,31.85,21.86
2016,1,28,16,15,0.0,26.5,0.95,11.5,26.5,25.57,16.38
2016,1,28,16,30,0.0,20.0,0.9,11.0,20.0,19.29,10.84
2016,1,28,16,45,0.0,13.5,0.85,11.0,13.5,13.02,5.22
2016,1,28,17,0,0.0,7.0,0.8,11.0,7.0,6.74,0.0
2016,1,28,17,15,0.0,3.5,0.95,11.0,3.5,3.44,0.0
2016,1,28,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.5,2.5,12.0,2.5,2.41,0.0
2016,1,29,8,0,0.0,5.0,2.6,12.0,5.0,4.82,0.0
2016,1,29,8,15,0.0,8.0,2.6,12.0,8.0,7.71,1.17
2016,1,29,8,30,0.0,11.0,2.6,12.0,11.0,10.6,3.87
2016,1,29,8,45,0.0,14.5,2.65,12.0,14.5,13.98,6.41
2016,1,29,9,0,0.0,18.0,2.7,12.0,18.0,17.36,9.37
2016,1,29,9,15,0.0,21.0,2.65,12.0,21.0,20.26,11.88
2016,1,29,9,30,0.0,24.0,2.6,12.0,24.0,23.16,14.37
2016,1,29,9,45,5.0,85.5,2.55,12.5,87.5,83.15,65.33
2016,1,29,10,0,10.0,147.0,2.5,13.0,151.0,140.79,113.18
2016,1,29,10,15,5.0,97.5,2.5,13.0,99.5,95.2,75.01
2016,1,29,10,30,0.0,48.0,2.5,13.0,48.0,46.37,33.89
2016,1,29,10,45,0.0,71.5,2.5,13.0,71.5,69.13,53.09
2016,1,29,11,0,0.0,95.0,2.5,13.0,95.0,91.77,71.98
2016,1,29,11,15,0.0,91.5,2.4,13.0,91.5,88.47,69.09
2016,1,29,11,30,0.0,88.0,2.3,13.0,88.0,85.13,66.23
2016,1,29,11,45,0.0,49.0,2.25,13.0,49.0,47.36,34.49
2016,1,29,12,0,0.0,10.0,2.2,13.0,10.0,9.66,2.56
2016,1,29,12,15,0.0,32.5,2.15,12.5,32.5,31.4,21.07
2016,1,29,12,30,0.0,55.0,2.1,12.0,55.0,53.17,39.55
2016,1,29,12,45,0.0,92.5,2.1,12.0,92.5,89.51,70.09
2016,1,29,13,0,0.0,130.0,2.1,12.0,130.0,126.12,100.56
2016,1,29,13,15,20.0,172.5,2.1,12.0,183.0,179.61,144.99
2016,1,29,13,30,40.0,215.0,2.1,12.0,236.0,237.84,192.67
2016,1,29,13,45,20.0,144.5,2.15,12.0,155.0,152.56,122.84
2016,1,29,14,0,0.0,74.0,2.2,12.0,74.0,71.56,55.2
2016,1,29,14,15,0.0,52.0,2.2,11.5,52.0,50.25,37.39
2016,1,29,14,30,0.0,30.0,2.2,11.0,30.0,28.97,19.32
2016,1,29,14,45,0.0,22.0,2.2,11.0,22.0,21.23,12.7
2016,1,29,15,0,0.0,14.0,2.2,11.0,14.0,13.51,6.05
2016,1,29,15,15,0.0,12.5,2.2,11.0,12.5,12.06,4.81
2016,1,29,15,30,0.0,11.0,2.2,11.0,11.0,10.61,3.57
2016,1,29,15,45,0.0,9.5,2.25,11.0,9.5,9.16,2.31
2016,1,29,16,0,0.0,8.0,2.3,11.0,8.0,7.71,1.04
2016,1,29,16,15,0.0,6.0,2.3,10.5,6.0,5.78,0.0
2016,1,29,16,30,0.0,4.0,2.3,10.0,4.0,3.85,0.0
2016,1,29,16,45,0.0,2.5,2.3,10.0,2.5,2.41,0.0
2016,1,29,17,0,0.0,1.0,2.3,10.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,2.3,9.5,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,89.5,18.5,2.5,7.5,28.0,14.25,1.96
2016,1,30,8,0,179.0,37.0,2.5,8.0,56.0,28.47,18.99
2016,1,30,8,15,214.5,53.5,2.5,8.0,87.5,40.58,30.73
2016,1,30,8,30,250.0,70.0,2.5,8.0,119.0,52.23,41.75
2016,1,30,8,45,277.0,85.0,2.55,8.5,151.0,75.43,54.68
2016,1,30,9,0,304.0,100.0,2.6,9.0,183.0,105.18,73.83
2016,1,30,9,15,320.5,113.5,2.65,9.0,213.5,134.78,96.36
2016,1,30,9,30,337.0,127.0,2.7,9.0,244.0,165.55,121.78
2016,1,30,9,45,587.0,95.5,2.75,9.5,325.5,203.8,145.16
2016,1,30,10,0,837.0,64.0,2.8,10.0,407.0,265.87,191.35
2016,1,30,10,15,583.5,125.0,2.8,10.0,373.0,281.6,215.66
2016,1,30,10,30,330.0,186.0,2.8,10.0,339.0,278.62,221.37
2016,1,30,10,45,297.0,202.5,2.85,10.5,345.5,295.57,236.77
2016,1,30,11,0,264.0,219.0,2.9,11.0,352.0,309.8,249.27
2016,1,30,11,15,290.0,223.5,2.95,11.0,374.0,335.71,270.88
2016,1,30,11,30,316.0,228.0,3.0,11.0,396.0,362.42,293.04
2016,1,30,11,45,615.0,151.0,3.05,11.0,486.5,445.74,361.01
2016,1,30,12,0,914.0,74.0,3.1,11.0,577.0,538.24,436.03
2016,1,30,12,15,745.0,122.0,3.1,11.0,533.5,516.01,418.88
2016,1,30,12,30,576.0,170.0,3.1,11.0,490.0,484.86,394.43
2016,1,30,12,45,736.0,125.0,3.1,11.0,530.0,540.65,440.63
2016,1,30,13,0,896.0,80.0,3.1,11.0,570.0,593.69,483.98
2016,1,30,13,15,547.0,160.0,3.1,11.0,457.5,482.64,394.59
2016,1,30,13,30,198.0,240.0,3.1,11.0,345.0,358.91,292.9
2016,1,30,13,45,286.0,217.5,3.15,11.0,362.5,393.09,322.46
2016,1,30,14,0,374.0,195.0,3.2,11.0,380.0,421.74,346.89
2016,1,30,14,15,609.5,134.0,3.15,10.5,416.5,499.54,412.31
2016,1,30,14,30,845.0,73.0,3.1,10.0,453.0,561.88,464.34
2016,1,30,14,45,640.5,103.5,3.1,10.0,379.5,474.83,393.57
2016,1,30,15,0,436.0,134.0,3.1,10.0,306.0,387.3,321.88
2016,1,30,15,15,418.5,124.0,3.05,9.5,276.0,361.11,301.14
2016,1,30,15,30,401.0,114.0,3.0,9.0,246.0,334.24,279.06
2016,1,30,15,45,385.0,100.0,2.95,9.0,213.0,303.12,252.44
2016,1,30,16,0,369.0,86.0,2.9,9.0,180.0,271.57,224.76
2016,1,30,16,15,334.0,72.5,2.8,8.5,145.5,232.46,190.42
2016,1,30,16,30,299.0,59.0,2.7,8.0,111.0,194.6,156.31
2016,1,30,16,45,247.0,44.0,2.6,7.5,78.0,150.58,116.47
2016,1,30,17,0,195.0,29.0,2.5,7.0,45.0,109.78,74.13
2016,1,30,17,15,97.5,14.5,2.5,7.0,22.5,41.22,0.0
2016,1,30,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,7,15,107.0,5.0,3.35,5.0,7.0,0.0,0.0
2016,1,31,7,30,214.0,10.0,3.4,5.0,14.0,9.83,0.0
2016,1,31,7,45,375.0,19.0,3.5,5.5,50.5,15.63,3.7
2016,1,31,8,0,536.0,28.0,3.6,6.0,87.0,22.47,14.02
2016,1,31,8,15,617.0,33.5,3.65,6.5,131.5,25.58,17.46
2016,1,31,8,30,698.0,39.0,3.7,7.0,176.0,28.68,20.54
2016,1,31,8,45,747.5,42.5,3.8,7.5,221.5,52.39,25.07
2016,1,31,9,0,797.0,46.0,3.9,8.0,267.0,99.14,49.69
2016,1,31,9,15,828.5,49.0,3.95,8.0,309.5,143.92,81.96
2016,1,31,9,30,860.0,52.0,4.0,8.0,352.0,190.41,120.87
2016,1,31,9,45,876.0,55.5,4.1,8.5,389.5,235.53,161.7
2016,1,31,10,0,892.0,59.0,4.2,9.0,427.0,280.54,203.38
2016,1,31,10,15,907.0,60.5,4.3,9.0,459.5,323.08,243.53
2016,1,31,10,30,922.0,62.0,4.4,9.0,492.0,364.92,282.8
2016,1,31,10,45,930.5,64.0,4.5,9.0,517.0,403.93,319.3
2016,1,31,11,0,939.0,66.0,4.6,9.0,542.0,441.35,353.83
2016,1,31,11,15,945.5,67.0,4.75,9.0,560.5,475.18,384.91
2016,1,31,11,30,952.0,68.0,4.9,9.0,579.0,506.92,413.72
2016,1,31,11,45,953.0,69.5,5.05,9.0,589.5,534.24,438.48
2016,1,31,12,0,954.0,71.0,5.2,9.0,600.0,558.91,460.68
2016,1,31,12,15,954.5,71.0,5.3,9.0,602.5,579.07,478.82
2016,1,31,12,30,955.0,71.0,5.4,9.0,605.0,596.35,494.38
2016,1,31,12,45,943.0,74.5,5.55,9.0,598.5,607.29,504.66
2016,1,31,13,0,931.0,78.0,5.7,9.0,592.0,615.02,512.19
2016,1,31,13,15,926.0,77.5,5.75,9.0,579.0,619.49,516.82
2016,1,31,13,30,921.0,77.0,5.8,9.0,566.0,620.9,518.86
2016,1,31,13,45,908.5,77.0,5.9,9.0,544.5,615.45,515.38
2016,1,31,14,0,896.0,77.0,6.0,9.0,523.0,607.08,509.39
2016,1,31,14,15,883.0,75.5,6.0,8.5,495.5,596.14,501.82
2016,1,31,14,30,870.0,74.0,6.0,8.0,468.0,580.55,490.28
2016,1,31,14,45,851.0,72.0,6.05,8.0,434.5,558.53,472.41
2016,1,31,15,0,832.0,70.0,6.1,8.0,401.0,534.3,452.35
2016,1,31,15,15,805.0,67.0,6.1,8.0,362.0,502.81,425.73
2016,1,31,15,30,778.0,64.0,6.1,8.0,323.0,469.89,397.29
2016,1,31,15,45,740.5,59.5,6.15,8.0,280.0,429.19,361.69
2016,1,31,16,0,703.0,55.0,6.2,8.0,237.0,388.22,324.86
2016,1,31,16,15,643.0,49.5,6.15,7.5,192.0,336.8,278.76
2016,1,31,16,30,583.0,44.0,6.1,7.0,147.0,290.2,235.49
2016,1,31,16,45,485.0,36.0,6.1,7.0,104.5,227.55,177.89
2016,1,31,17,0,387.0,28.0,6.1,7.0,62.0,171.09,119.58
2016,1,31,17,15,193.5,14.0,6.05,6.5,31.0,78.19,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,7,15,100.5,5.5,3.95,4.5,7.5,0.0,0.0
2016,2,1,7,30,201.0,11.0,3.9,5.0,15.0,10.81,0.0
2016,2,1,7,45,360.0,20.5,3.9,5.5,51.5,17.05,5.41
2016,2,1,8,0,519.0,30.0,3.9,6.0,88.0,24.33,15.73
2016,2,1,8,15,600.0,36.0,3.8,6.0,133.0,27.81,19.54
2016,2,1,8,30,681.0,42.0,3.7,6.0,178.0,31.26,23.01
2016,2,1,8,45,725.0,47.0,3.65,6.5,223.0,57.73,29.18
2016,2,1,9,0,769.0,52.0,3.6,7.0,268.0,101.35,52.39
2016,2,1,9,15,801.0,55.0,3.5,7.5,310.0,145.02,84.16
2016,2,1,9,30,833.0,58.0,3.4,8.0,352.0,190.61,122.27
2016,2,1,9,45,840.5,64.5,3.35,8.5,388.0,235.78,163.33
2016,2,1,10,0,848.0,71.0,3.3,9.0,424.0,280.29,204.47
2016,2,1,10,15,864.0,73.0,3.25,9.0,456.0,322.24,243.53
2016,2,1,10,30,880.0,75.0,3.2,9.0,488.0,363.73,281.79
2016,2,1,10,45,892.0,76.0,3.2,9.5,513.5,404.08,318.0
2016,2,1,11,0,904.0,77.0,3.2,10.0,539.0,440.9,350.56
2016,2,1,11,15,911.0,78.0,3.2,10.0,557.5,474.06,380.13
2016,2,1,11,30,918.0,79.0,3.2,10.0,576.0,505.25,407.5
2016,2,1,11,45,727.5,131.5,3.2,10.0,530.0,486.35,394.49
2016,2,1,12,0,537.0,184.0,3.2,10.0,484.0,457.13,372.1
2016,2,1,12,15,735.5,131.0,3.25,10.0,544.0,525.4,428.68
2016,2,1,12,30,934.0,78.0,3.3,10.0,604.0,595.54,485.95
2016,2,1,12,45,692.5,143.5,3.35,10.0,532.0,540.37,441.68
2016,2,1,13,0,451.0,209.0,3.4,10.0,460.0,474.82,388.58
2016,2,1,13,15,552.5,173.0,3.45,10.0,473.5,503.37,413.62
2016,2,1,13,30,654.0,137.0,3.5,10.0,487.0,532.69,438.7
2016,2,1,13,45,777.5,105.5,3.55,10.0,506.5,574.8,473.7
2016,2,1,14,0,901.0,74.0,3.6,10.0,526.0,610.37,503.3
2016,2,1,14,15,888.5,72.5,3.55,9.5,499.0,597.48,494.14
2016,2,1,14,30,876.0,71.0,3.5,9.0,472.0,581.9,482.89
2016,2,1,14,45,860.5,68.0,3.5,9.0,438.5,562.88,467.87
2016,2,1,15,0,845.0,65.0,3.5,9.0,405.0,539.2,448.84
2016,2,1,15,15,820.0,62.5,3.4,8.5,366.0,508.96,424.61
2016,2,1,15,30,795.0,60.0,3.3,8.0,327.0,477.2,398.46
2016,2,1,15,45,761.5,56.0,3.25,8.0,284.5,438.41,365.2
2016,2,1,16,0,728.0,52.0,3.2,8.0,242.0,399.13,330.52
2016,2,1,16,15,672.0,47.0,3.15,7.5,197.5,349.04,286.46
2016,2,1,16,30,616.0,42.0,3.1,7.0,153.0,300.53,242.35
2016,2,1,16,45,523.0,34.5,3.05,6.5,109.5,238.26,186.06
2016,2,1,17,0,430.0,27.0,3.0,6.0,66.0,181.36,128.96
2016,2,1,17,15,215.0,13.5,3.0,6.0,33.0,84.94,0.0
2016,2,1,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
