Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,38.5,6.5,2.1,8.0,7.5,0.0,0.0
2016,2,2,7,30,77.0,13.0,2.1,8.0,15.0,12.78,0.0
2016,2,2,7,45,236.0,25.0,2.15,8.5,49.0,19.87,7.96
2016,2,2,8,0,395.0,37.0,2.2,9.0,83.0,28.74,19.45
2016,2,2,8,15,484.0,45.0,2.25,9.0,126.5,33.34,24.28
2016,2,2,8,30,573.0,53.0,2.3,9.0,170.0,37.82,28.68
2016,2,2,8,45,643.0,56.5,2.35,9.0,216.0,62.42,33.75
2016,2,2,9,0,713.0,60.0,2.4,9.0,262.0,106.33,57.98
2016,2,2,9,15,748.0,63.5,2.4,9.0,304.0,148.34,88.7
2016,2,2,9,30,783.0,67.0,2.4,9.0,346.0,192.69,125.66
2016,2,2,9,45,815.5,68.0,2.4,9.5,385.0,236.19,163.95
2016,2,2,10,0,848.0,69.0,2.4,10.0,424.0,281.15,204.26
2016,2,2,10,15,864.0,70.5,2.35,10.0,456.5,322.75,242.66
2016,2,2,10,30,880.0,72.0,2.3,10.0,489.0,366.17,282.02
2016,2,2,10,45,894.0,72.5,2.25,10.5,515.0,404.61,316.15
2016,2,2,11,0,908.0,73.0,2.2,11.0,541.0,441.9,348.49
2016,2,2,11,15,914.5,74.0,2.15,11.0,559.0,475.01,377.42
2016,2,2,11,30,921.0,75.0,2.1,11.0,577.0,506.11,404.07
2016,2,2,11,45,926.5,75.0,2.1,11.0,588.0,533.56,427.49
2016,2,2,12,0,932.0,75.0,2.1,11.0,599.0,558.63,448.59
2016,2,2,12,15,932.0,75.0,2.05,11.0,601.5,578.23,464.9
2016,2,2,12,30,932.0,75.0,2.0,11.0,604.0,594.99,478.72
2016,2,2,12,45,639.5,155.5,1.95,11.0,517.0,524.97,423.32
2016,2,2,13,0,347.0,236.0,1.9,11.0,430.0,440.29,355.38
2016,2,2,13,15,290.5,239.5,1.85,11.0,399.5,415.65,336.38
2016,2,2,13,30,234.0,243.0,1.8,11.0,369.0,385.46,312.45
2016,2,2,13,45,160.0,233.5,1.8,11.0,318.5,334.13,271.48
2016,2,2,14,0,86.0,224.0,1.8,11.0,268.0,277.66,225.81
2016,2,2,14,15,166.0,211.0,1.7,11.0,290.0,316.74,258.95
2016,2,2,14,30,246.0,198.0,1.6,11.0,312.0,354.69,290.27
2016,2,2,14,45,234.0,184.5,1.55,11.0,286.5,332.63,272.61
2016,2,2,15,0,222.0,171.0,1.5,11.0,261.0,310.0,254.62
2016,2,2,15,15,216.0,155.0,1.4,10.5,236.0,287.31,236.78
2016,2,2,15,30,210.0,139.0,1.3,10.0,211.0,264.01,218.08
2016,2,2,15,45,201.5,121.5,1.2,9.5,183.5,237.25,196.08
2016,2,2,16,0,193.0,104.0,1.1,9.0,156.0,210.15,173.23
2016,2,2,16,15,175.5,86.5,0.95,8.5,127.0,178.94,146.3
2016,2,2,16,30,158.0,69.0,0.8,8.0,98.0,148.15,119.11
2016,2,2,16,45,130.5,51.0,0.7,7.5,70.5,113.57,88.33
2016,2,2,17,0,103.0,33.0,0.6,7.0,43.0,80.06,56.66
2016,2,2,17,15,51.5,16.5,0.5,7.0,21.5,37.26,0.0
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.55,4.5,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,2.6,5.0,16.0,15.73,0.0
2016,2,3,7,45,192.5,26.5,2.65,5.5,49.5,20.65,9.38
2016,2,3,8,0,385.0,37.0,2.7,6.0,83.0,28.51,19.58
2016,2,3,8,15,468.0,45.5,2.7,6.0,125.5,33.58,24.84
2016,2,3,8,30,551.0,54.0,2.7,6.0,168.0,38.47,29.66
2016,2,3,8,45,597.5,61.0,2.75,6.5,210.5,66.54,37.86
2016,2,3,9,0,644.0,68.0,2.8,7.0,253.0,106.66,61.11
2016,2,3,9,15,322.0,86.0,2.8,7.0,178.5,112.57,77.81
2016,2,3,9,30,0.0,104.0,2.8,7.0,104.0,98.59,80.21
2016,2,3,9,45,283.0,112.0,2.85,7.5,232.0,158.98,120.79
2016,2,3,10,0,566.0,120.0,2.9,8.0,360.0,254.53,193.3
2016,2,3,10,15,412.5,162.0,2.9,8.0,344.0,270.2,213.03
2016,2,3,10,30,259.0,204.0,2.9,8.0,328.0,274.99,221.8
2016,2,3,10,45,269.0,214.5,2.9,8.0,349.0,300.04,243.31
2016,2,3,11,0,279.0,225.0,2.9,8.0,370.0,325.27,264.7
2016,2,3,11,15,309.0,228.0,2.9,8.0,393.5,352.52,287.52
2016,2,3,11,30,339.0,231.0,2.9,8.0,417.0,380.73,311.03
2016,2,3,11,45,190.0,233.5,2.95,8.5,338.0,319.52,261.46
2016,2,3,12,0,41.0,236.0,3.0,9.0,259.0,249.44,203.39
2016,2,3,12,15,21.0,203.0,3.0,9.0,214.5,207.66,169.21
2016,2,3,12,30,1.0,170.0,3.0,9.0,170.0,165.27,134.01
2016,2,3,12,45,5.5,182.5,3.0,9.0,185.5,180.36,146.71
2016,2,3,13,0,10.0,195.0,3.0,9.0,201.0,195.73,159.53
2016,2,3,13,15,15.5,201.0,2.95,8.5,209.5,205.5,168.07
2016,2,3,13,30,21.0,207.0,2.9,8.0,218.0,215.45,176.83
2016,2,3,13,45,17.5,196.5,2.85,8.0,206.0,203.5,167.05
2016,2,3,14,0,14.0,186.0,2.8,8.0,194.0,191.46,157.22
2016,2,3,14,15,7.0,158.0,2.75,8.0,162.0,159.43,130.59
2016,2,3,14,30,0.0,130.0,2.7,8.0,130.0,127.37,103.71
2016,2,3,14,45,0.0,87.0,2.7,8.0,87.0,84.34,67.3
2016,2,3,15,0,0.0,44.0,2.7,8.0,44.0,42.5,31.38
2016,2,3,15,15,0.0,39.5,2.6,8.0,39.5,38.14,27.68
2016,2,3,15,30,0.0,35.0,2.5,8.0,35.0,33.79,23.94
2016,2,3,15,45,0.0,30.5,2.45,8.0,30.5,29.44,20.16
2016,2,3,16,0,0.0,26.0,2.4,8.0,26.0,25.09,16.35
2016,2,3,16,15,0.0,21.0,2.35,7.5,21.0,20.26,12.09
2016,2,3,16,30,0.0,16.0,2.3,7.0,16.0,15.43,7.79
2016,2,3,16,45,0.0,11.5,2.25,7.0,11.5,11.08,3.86
2016,2,3,17,0,0.0,7.0,2.2,7.0,7.0,6.74,0.0
2016,2,3,17,15,0.0,3.5,2.2,7.0,3.5,3.37,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,69.0,7.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,138.0,14.0,2.5,5.0,18.0,13.76,0.0
2016,2,4,7,45,271.5,26.0,2.5,5.5,52.5,20.48,9.87
2016,2,4,8,0,405.0,38.0,2.5,6.0,87.0,29.26,20.33
2016,2,4,8,15,486.5,46.0,2.45,6.0,130.0,33.83,25.1
2016,2,4,8,30,568.0,54.0,2.4,6.0,173.0,38.26,29.49
2016,2,4,8,45,620.0,59.5,2.4,6.5,217.0,67.93,37.61
2016,2,4,9,0,672.0,65.0,2.4,7.0,261.0,108.49,61.15
2016,2,4,9,15,707.0,69.5,2.35,7.5,302.0,150.11,92.46
2016,2,4,9,30,742.0,74.0,2.3,8.0,343.0,196.79,131.66
2016,2,4,9,45,693.0,88.0,2.3,8.5,360.0,229.85,164.37
2016,2,4,10,0,644.0,102.0,2.3,9.0,377.0,260.53,194.94
2016,2,4,10,15,632.5,114.0,2.25,9.5,401.0,295.85,227.45
2016,2,4,10,30,621.0,126.0,2.2,10.0,425.0,329.18,257.52
2016,2,4,10,45,741.5,105.0,2.2,10.5,479.5,379.78,299.1
2016,2,4,11,0,862.0,84.0,2.2,11.0,534.0,438.18,346.77
2016,2,4,11,15,869.5,85.0,2.1,11.0,552.5,470.88,374.88
2016,2,4,11,30,877.0,86.0,2.0,11.0,571.0,501.76,400.98
2016,2,4,11,45,879.5,87.0,1.9,11.5,581.5,528.15,422.2
2016,2,4,12,0,882.0,88.0,1.8,12.0,592.0,552.16,440.96
2016,2,4,12,15,723.5,135.0,1.7,12.0,549.5,531.43,424.86
2016,2,4,12,30,565.0,182.0,1.6,12.0,507.0,501.74,401.47
2016,2,4,12,45,560.0,181.5,1.5,12.5,502.0,508.52,406.43
2016,2,4,13,0,555.0,181.0,1.4,13.0,497.0,513.36,409.46
2016,2,4,13,15,540.5,182.0,1.3,13.0,484.0,512.15,408.46
2016,2,4,13,30,526.0,183.0,1.2,13.0,471.0,509.0,405.92
2016,2,4,13,45,442.5,195.5,1.15,13.0,432.0,474.43,379.02
2016,2,4,14,0,359.0,208.0,1.1,13.0,393.0,433.93,347.59
2016,2,4,14,15,320.0,203.0,1.0,12.5,361.5,405.73,326.4
2016,2,4,14,30,281.0,198.0,0.9,12.0,330.0,377.04,304.47
2016,2,4,14,45,148.0,175.5,0.85,12.0,244.5,269.87,218.98
2016,2,4,15,0,15.0,153.0,0.8,12.0,159.0,160.92,129.63
2016,2,4,15,15,11.5,139.5,0.75,12.0,144.0,145.7,117.66
2016,2,4,15,30,8.0,126.0,0.7,12.0,129.0,130.58,105.27
2016,2,4,15,45,339.5,93.0,0.65,12.0,186.5,280.46,230.17
2016,2,4,16,0,671.0,60.0,0.6,12.0,244.0,392.61,316.13
2016,2,4,16,15,615.5,54.5,0.55,11.5,200.0,343.4,273.85
2016,2,4,16,30,560.0,49.0,0.5,11.0,156.0,296.0,233.12
2016,2,4,16,45,470.0,40.5,0.45,10.5,113.5,234.77,180.54
2016,2,4,17,0,380.0,32.0,0.4,10.0,71.0,179.05,129.7
2016,2,4,17,15,190.0,16.0,0.4,10.0,35.5,84.95,24.52
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,2.15,5.5,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,2.2,6.0,12.0,11.8,0.0
2016,2,5,7,45,48.0,29.0,2.25,6.5,35.0,25.44,14.18
2016,2,5,8,0,96.0,46.0,2.3,7.0,58.0,37.47,27.57
2016,2,5,8,15,117.0,65.0,2.25,7.5,86.0,54.55,43.62
2016,2,5,8,30,138.0,84.0,2.2,8.0,114.0,69.22,57.27
2016,2,5,8,45,155.0,102.5,2.2,8.5,142.5,92.65,70.45
2016,2,5,9,0,172.0,121.0,2.2,9.0,171.0,119.16,90.14
2016,2,5,9,15,184.5,136.5,2.15,9.5,198.0,144.31,110.06
2016,2,5,9,30,197.0,152.0,2.1,10.0,225.0,170.42,131.48
2016,2,5,9,45,314.5,151.5,2.1,10.5,281.5,205.14,156.59
2016,2,5,10,0,432.0,151.0,2.1,11.0,338.0,249.57,190.94
2016,2,5,10,15,485.5,151.5,2.05,11.0,375.5,286.35,221.9
2016,2,5,10,30,539.0,152.0,2.0,11.0,413.0,326.32,255.59
2016,2,5,10,45,689.5,126.0,2.0,11.5,478.0,382.2,300.34
2016,2,5,11,0,840.0,100.0,2.0,12.0,543.0,447.55,352.59
2016,2,5,11,15,847.5,101.5,1.8,12.0,561.0,480.25,379.87
2016,2,5,11,30,855.0,103.0,1.6,12.0,579.0,511.2,405.09
2016,2,5,11,45,684.5,151.0,1.4,12.0,537.0,494.65,392.76
2016,2,5,12,0,514.0,199.0,1.2,12.0,495.0,467.82,371.75
2016,2,5,12,15,523.0,197.0,0.95,12.0,499.0,483.66,383.61
2016,2,5,12,30,532.0,195.0,0.7,12.0,503.0,498.18,393.52
2016,2,5,12,45,490.5,206.5,0.45,12.5,489.0,495.34,388.66
2016,2,5,13,0,449.0,218.0,0.2,13.0,475.0,490.02,381.85
2016,2,5,13,15,495.5,198.5,0.15,13.0,476.5,504.18,393.16
2016,2,5,13,30,542.0,179.0,0.1,13.0,478.0,516.79,403.09
2016,2,5,13,45,715.0,130.0,0.1,13.0,510.0,575.74,448.4
2016,2,5,14,0,888.0,81.0,0.1,13.0,542.0,627.08,486.94
2016,2,5,14,15,770.5,98.0,0.25,13.0,483.5,571.58,447.39
2016,2,5,14,30,653.0,115.0,0.4,13.0,425.0,516.79,408.79
2016,2,5,14,45,585.0,122.0,0.55,13.0,385.0,478.69,381.93
2016,2,5,15,0,517.0,129.0,0.7,13.0,345.0,438.1,352.1
2016,2,5,15,15,491.5,122.5,0.6,12.5,312.5,409.4,330.16
2016,2,5,15,30,466.0,116.0,0.5,12.0,280.0,380.16,307.2
2016,2,5,15,45,439.5,104.5,0.45,12.0,244.0,344.57,278.56
2016,2,5,16,0,413.0,93.0,0.4,12.0,208.0,308.99,249.24
2016,2,5,16,15,374.5,80.5,0.5,11.5,170.5,267.28,215.17
2016,2,5,16,30,336.0,68.0,0.6,11.0,133.0,226.96,180.97
2016,2,5,16,45,286.0,52.5,0.7,11.0,97.5,180.53,140.47
2016,2,5,17,0,236.0,37.0,0.8,11.0,62.0,137.02,100.57
2016,2,5,17,15,118.0,18.5,1.0,10.5,31.0,65.99,24.7
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,10.81,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,21.63,0.0
2016,2,6,7,45,237.5,28.5,1.4,8.5,59.0,22.54,12.28
2016,2,6,8,0,475.0,35.0,1.4,9.0,96.0,26.01,17.36
2016,2,6,8,15,550.5,41.5,1.3,9.5,140.0,29.42,20.87
2016,2,6,8,30,626.0,48.0,1.2,10.0,184.0,35.87,26.91
2016,2,6,8,45,673.0,52.5,1.15,10.5,228.0,71.18,36.56
2016,2,6,9,0,720.0,57.0,1.1,11.0,272.0,113.1,61.36
2016,2,6,9,15,751.5,60.5,0.95,11.5,313.5,155.66,93.45
2016,2,6,9,30,783.0,64.0,0.8,12.0,355.0,200.2,130.5
2016,2,6,9,45,807.0,66.0,0.65,12.5,392.0,243.34,168.01
2016,2,6,10,0,831.0,68.0,0.5,13.0,429.0,287.22,206.16
2016,2,6,10,15,680.5,112.0,0.5,13.0,422.0,313.57,234.66
2016,2,6,10,30,530.0,156.0,0.5,13.0,415.0,328.8,252.24
2016,2,6,10,45,547.0,159.5,0.5,13.5,438.5,360.07,278.03
2016,2,6,11,0,564.0,163.0,0.5,14.0,462.0,391.27,303.11
2016,2,6,11,15,731.0,118.5,0.5,14.0,520.0,445.52,345.52
2016,2,6,11,30,898.0,74.0,0.5,14.0,578.0,508.13,393.91
2016,2,6,11,45,777.0,113.5,0.5,14.5,555.5,508.97,394.68
2016,2,6,12,0,656.0,153.0,0.5,15.0,533.0,502.26,389.67
2016,2,6,12,15,461.5,208.5,0.45,15.0,477.0,463.0,359.75
2016,2,6,12,30,267.0,264.0,0.4,15.0,421.0,414.67,322.27
2016,2,6,12,45,379.0,236.0,0.35,15.5,456.0,458.62,356.24
2016,2,6,13,0,491.0,208.0,0.3,16.0,491.0,506.98,391.86
2016,2,6,13,15,504.0,199.0,0.25,16.0,484.0,511.93,395.22
2016,2,6,13,30,517.0,190.0,0.2,16.0,477.0,515.17,397.84
2016,2,6,13,45,687.5,133.5,0.15,16.0,501.5,565.73,436.64
2016,2,6,14,0,858.0,77.0,0.1,16.0,526.0,606.33,467.3
2016,2,6,14,15,845.5,75.5,0.15,16.0,499.0,595.74,460.0
2016,2,6,14,30,833.0,74.0,0.2,16.0,472.0,580.5,450.03
2016,2,6,14,45,815.0,71.5,0.3,16.0,439.0,558.5,435.57
2016,2,6,15,0,797.0,69.0,0.4,16.0,406.0,534.35,419.18
2016,2,6,15,15,772.0,66.5,0.5,15.5,368.0,504.45,398.66
2016,2,6,15,30,747.0,64.0,0.6,15.0,330.0,473.14,376.24
2016,2,6,15,45,710.5,60.5,0.7,15.0,288.5,433.81,346.01
2016,2,6,16,0,674.0,57.0,0.8,15.0,247.0,394.25,314.43
2016,2,6,16,15,620.0,51.5,0.95,14.5,203.0,344.82,274.55
2016,2,6,16,30,566.0,46.0,1.1,14.0,159.0,299.55,236.21
2016,2,6,16,45,479.5,39.0,1.3,13.5,117.0,240.4,185.66
2016,2,6,17,0,393.0,32.0,1.5,13.0,75.0,186.52,137.12
2016,2,6,17,15,196.5,16.0,1.6,12.5,37.5,89.63,41.24
2016,2,6,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,139.0,7.0,0.8,10.5,13.0,6.88,0.0
2016,2,7,7,30,278.0,14.0,0.8,11.0,26.0,11.62,0.0
2016,2,7,7,45,409.5,22.5,0.8,11.5,64.5,18.1,8.92
2016,2,7,8,0,541.0,31.0,0.8,12.0,103.0,24.23,15.64
2016,2,7,8,15,612.5,36.5,0.75,12.0,148.0,27.26,18.76
2016,2,7,8,30,684.0,42.0,0.7,12.0,193.0,30.26,21.68
2016,2,7,8,45,729.0,45.5,0.7,12.5,238.0,69.88,32.6
2016,2,7,9,0,774.0,49.0,0.7,13.0,283.0,113.63,58.69
2016,2,7,9,15,804.0,52.0,0.7,13.5,325.5,161.52,95.22
2016,2,7,9,30,834.0,55.0,0.7,14.0,368.0,207.75,133.74
2016,2,7,9,45,852.0,58.0,0.7,14.5,405.5,252.58,173.0
2016,2,7,10,0,870.0,61.0,0.7,15.0,443.0,297.5,212.51
2016,2,7,10,15,884.5,62.5,0.65,15.0,475.5,339.8,249.85
2016,2,7,10,30,899.0,64.0,0.6,15.0,508.0,381.42,285.87
2016,2,7,10,45,909.5,65.5,0.55,15.5,533.5,420.57,318.51
2016,2,7,11,0,920.0,67.0,0.5,16.0,559.0,458.3,348.99
2016,2,7,11,15,926.5,67.5,0.5,16.0,577.5,491.63,376.35
2016,2,7,11,30,933.0,68.0,0.5,16.0,596.0,522.91,401.53
2016,2,7,11,45,937.5,68.0,0.5,16.5,607.0,550.44,422.63
2016,2,7,12,0,942.0,68.0,0.5,17.0,618.0,575.49,441.39
2016,2,7,12,15,943.0,68.0,0.5,17.0,621.0,595.99,457.3
2016,2,7,12,30,944.0,68.0,0.5,17.0,624.0,613.65,470.92
2016,2,7,12,45,944.0,67.5,0.5,17.5,619.5,627.27,480.59
2016,2,7,13,0,944.0,67.0,0.5,18.0,615.0,637.88,487.96
2016,2,7,13,15,939.5,66.5,0.5,18.0,602.5,642.7,492.05
2016,2,7,13,30,935.0,66.0,0.5,18.0,590.0,644.39,493.9
2016,2,7,13,45,928.0,65.0,0.5,18.0,570.0,640.91,492.07
2016,2,7,14,0,921.0,64.0,0.5,18.0,550.0,634.38,488.05
2016,2,7,14,15,910.0,62.5,0.5,17.5,523.0,621.9,480.62
2016,2,7,14,30,899.0,61.0,0.5,17.0,496.0,606.6,471.03
2016,2,7,14,45,884.0,59.5,0.5,17.0,462.5,586.3,456.72
2016,2,7,15,0,869.0,58.0,0.5,17.0,429.0,563.61,440.38
2016,2,7,15,15,847.0,55.5,0.5,16.5,390.5,533.74,419.15
2016,2,7,15,30,825.0,53.0,0.5,16.0,352.0,502.19,396.03
2016,2,7,15,45,793.0,50.5,0.5,16.0,309.0,464.21,366.53
2016,2,7,16,0,761.0,48.0,0.5,16.0,266.0,428.46,337.67
2016,2,7,16,15,713.0,44.0,0.5,15.5,220.5,380.67,299.09
2016,2,7,16,30,665.0,40.0,0.5,15.0,175.0,333.99,259.84
2016,2,7,16,45,584.5,34.0,0.5,14.5,130.5,274.17,209.1
2016,2,7,17,0,504.0,28.0,0.5,14.0,86.0,218.82,159.61
2016,2,7,17,15,355.5,19.0,0.5,13.5,50.5,141.47,74.34
2016,2,7,17,30,207.0,10.0,0.5,13.0,15.0,65.35,0.0
2016,2,7,17,45,103.5,5.0,0.55,13.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.5,8.5,2.65,10.5,13.5,8.36,0.0
2016,2,8,7,30,237.0,17.0,2.7,11.0,27.0,13.46,0.0
2016,2,8,7,45,373.0,26.5,2.75,11.5,66.0,20.2,10.84
2016,2,8,8,0,509.0,36.0,2.8,12.0,105.0,26.54,17.66
2016,2,8,8,15,584.5,42.5,2.7,12.0,151.0,32.74,23.61
2016,2,8,8,30,660.0,49.0,2.6,12.0,197.0,38.38,28.93
2016,2,8,8,45,706.0,53.5,2.55,12.5,242.5,78.28,39.51
2016,2,8,9,0,752.0,58.0,2.5,13.0,288.0,122.11,66.57
2016,2,8,9,15,783.5,61.0,2.45,13.5,331.0,166.06,100.41
2016,2,8,9,30,815.0,64.0,2.4,14.0,374.0,211.95,139.19
2016,2,8,9,45,843.0,65.0,2.35,15.0,413.0,256.82,178.43
2016,2,8,10,0,871.0,66.0,2.3,16.0,452.0,305.57,220.91
2016,2,8,10,15,886.0,68.0,2.3,16.0,484.5,348.71,259.74
2016,2,8,10,30,901.0,70.0,2.3,16.0,517.0,391.21,297.45
2016,2,8,10,45,910.0,71.5,2.3,16.5,543.0,429.99,330.97
2016,2,8,11,0,919.0,73.0,2.3,17.0,569.0,467.26,362.39
2016,2,8,11,15,926.0,74.0,2.25,17.0,587.5,501.41,391.18
2016,2,8,11,30,933.0,75.0,2.2,17.0,606.0,533.55,417.73
2016,2,8,11,45,936.0,75.5,2.2,17.5,617.0,560.93,439.49
2016,2,8,12,0,939.0,76.0,2.2,18.0,628.0,585.78,458.81
2016,2,8,12,15,939.5,76.0,2.15,18.0,631.0,606.06,475.0
2016,2,8,12,30,940.0,76.0,2.1,18.0,634.0,623.49,488.77
2016,2,8,12,45,941.5,74.5,2.1,18.5,629.5,637.04,498.82
2016,2,8,13,0,943.0,73.0,2.1,19.0,625.0,647.59,506.49
2016,2,8,13,15,938.5,72.5,2.05,19.0,612.5,652.46,510.54
2016,2,8,13,30,934.0,72.0,2.0,19.0,600.0,654.21,512.23
2016,2,8,13,45,926.5,71.0,2.0,19.0,579.5,650.47,510.14
2016,2,8,14,0,919.0,70.0,2.0,19.0,559.0,643.68,505.76
2016,2,8,14,15,908.0,68.5,1.95,18.5,531.5,631.23,497.81
2016,2,8,14,30,897.0,67.0,1.9,18.0,504.0,615.98,487.61
2016,2,8,14,45,881.0,65.5,1.9,18.0,470.5,595.11,472.37
2016,2,8,15,0,865.0,64.0,1.9,18.0,437.0,571.89,455.07
2016,2,8,15,15,842.5,61.5,1.85,17.5,398.0,541.79,432.77
2016,2,8,15,30,820.0,59.0,1.8,17.0,359.0,512.84,410.67
2016,2,8,15,45,787.5,56.0,1.75,16.5,315.5,474.01,380.27
2016,2,8,16,0,755.0,53.0,1.7,16.0,272.0,434.57,348.37
2016,2,8,16,15,706.0,48.5,1.7,15.5,226.0,385.67,308.03
2016,2,8,16,30,657.0,44.0,1.7,15.0,180.0,337.9,267.07
2016,2,8,16,45,575.5,37.5,1.7,14.5,135.0,276.95,214.46
2016,2,8,17,0,494.0,31.0,1.7,14.0,90.0,220.43,163.51
2016,2,8,17,15,341.5,21.5,1.7,13.5,53.0,141.67,81.27
2016,2,8,17,30,189.0,12.0,1.7,13.0,16.0,63.18,0.0
2016,2,8,17,45,94.5,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,9.0,12.5,12.29,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,22.6,0.0
2016,2,9,7,45,183.5,34.5,2.35,9.5,60.0,26.79,16.68
2016,2,9,8,0,367.0,44.0,2.5,10.0,95.0,33.81,24.3
2016,2,9,8,15,427.0,54.0,2.45,10.5,135.5,39.96,30.27
2016,2,9,8,30,487.0,64.0,2.4,11.0,176.0,49.37,38.96
2016,2,9,8,45,524.5,73.0,2.4,11.5,216.0,84.74,50.18
2016,2,9,9,0,562.0,82.0,2.4,12.0,256.0,123.4,75.74
2016,2,9,9,15,595.0,86.5,2.25,12.5,294.0,160.4,104.33
2016,2,9,9,30,628.0,91.0,2.1,13.0,332.0,199.79,137.31
2016,2,9,9,45,628.0,101.5,2.0,13.5,363.0,238.77,172.17
2016,2,9,10,0,628.0,112.0,1.9,14.0,394.0,276.87,206.16
2016,2,9,10,15,615.5,125.5,1.8,14.5,417.5,312.69,237.95
2016,2,9,10,30,603.0,139.0,1.7,15.0,441.0,346.47,267.18
2016,2,9,10,45,630.0,139.0,1.6,15.5,468.5,381.28,295.94
2016,2,9,11,0,657.0,139.0,1.5,16.0,496.0,416.57,324.4
2016,2,9,11,15,558.5,177.5,1.4,16.0,488.5,429.14,335.45
2016,2,9,11,30,460.0,216.0,1.3,16.0,481.0,435.23,340.58
2016,2,9,11,45,598.0,174.0,1.2,16.5,524.5,482.97,377.37
2016,2,9,12,0,736.0,132.0,1.1,17.0,568.0,533.54,415.54
2016,2,9,12,15,628.5,169.5,1.0,17.0,543.0,526.71,409.38
2016,2,9,12,30,521.0,207.0,0.9,17.0,518.0,512.64,397.94
2016,2,9,12,45,563.5,190.0,0.85,17.0,524.5,531.0,412.49
2016,2,9,13,0,606.0,173.0,0.8,17.0,531.0,550.07,427.07
2016,2,9,13,15,499.5,201.5,0.75,17.0,492.5,518.32,402.5
2016,2,9,13,30,393.0,230.0,0.7,17.0,454.0,481.58,374.44
2016,2,9,13,45,502.0,190.0,0.7,17.0,466.0,515.45,401.96
2016,2,9,14,0,611.0,150.0,0.7,17.0,478.0,544.82,425.28
2016,2,9,14,15,673.5,124.0,0.65,17.0,469.0,554.51,433.04
2016,2,9,14,30,736.0,98.0,0.6,17.0,460.0,560.05,437.82
2016,2,9,14,45,557.0,131.0,0.6,17.0,394.0,481.89,378.69
2016,2,9,15,0,378.0,164.0,0.6,17.0,328.0,398.44,315.11
2016,2,9,15,15,419.0,141.0,0.55,16.5,308.5,397.51,316.05
2016,2,9,15,30,460.0,118.0,0.5,16.0,289.0,387.06,308.68
2016,2,9,15,45,432.5,108.5,0.5,16.0,254.0,352.83,281.75
2016,2,9,16,0,405.0,99.0,0.5,16.0,219.0,318.71,254.4
2016,2,9,16,15,510.5,75.0,0.45,15.5,200.0,330.97,262.57
2016,2,9,16,30,616.0,51.0,0.4,15.0,181.0,333.62,260.82
2016,2,9,16,45,534.5,43.0,0.4,15.0,136.0,272.32,208.68
2016,2,9,17,0,453.0,35.0,0.4,15.0,91.0,215.76,159.1
2016,2,9,17,15,306.0,24.0,0.45,14.5,54.0,138.72,83.8
2016,2,9,17,30,159.0,13.0,0.5,14.0,17.0,56.59,0.0
2016,2,9,17,45,79.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,10.0,14.5,14.25,0.0
2016,2,10,7,30,0.0,29.0,1.1,10.0,29.0,25.71,0.0
2016,2,10,7,45,197.0,36.5,1.05,10.5,65.0,28.36,18.21
2016,2,10,8,0,394.0,44.0,1.0,11.0,101.0,33.53,24.05
2016,2,10,8,15,457.5,54.0,0.95,11.5,143.0,39.69,29.98
2016,2,10,8,30,521.0,64.0,0.9,12.0,185.0,51.4,34.63
2016,2,10,8,45,554.5,73.0,0.9,12.5,226.0,88.37,51.4
2016,2,10,9,0,588.0,82.0,0.9,13.0,267.0,128.22,77.98
2016,2,10,9,15,635.5,81.0,0.85,13.0,306.0,163.96,104.97
2016,2,10,9,30,683.0,80.0,0.8,13.0,345.0,203.39,137.58
2016,2,10,9,45,610.0,109.5,0.75,13.5,363.0,244.07,176.04
2016,2,10,10,0,537.0,139.0,0.7,14.0,381.0,277.4,207.36
2016,2,10,10,15,419.5,176.0,0.65,14.0,373.5,296.02,226.9
2016,2,10,10,30,302.0,213.0,0.6,14.0,366.0,306.17,238.05
2016,2,10,10,45,186.5,227.5,0.6,14.5,323.5,287.32,225.05
2016,2,10,11,0,71.0,242.0,0.6,15.0,281.0,259.18,203.67
2016,2,10,11,15,483.0,164.5,0.55,15.0,443.0,383.79,300.45
2016,2,10,11,30,895.0,87.0,0.5,15.0,605.0,533.99,412.93
2016,2,10,11,45,766.0,126.5,0.5,15.5,576.0,527.86,407.24
2016,2,10,12,0,637.0,166.0,0.5,16.0,547.0,515.54,397.93
2016,2,10,12,15,452.0,220.5,0.5,16.5,491.5,477.17,368.39
2016,2,10,12,30,267.0,275.0,0.5,17.0,436.0,430.09,331.67
2016,2,10,12,45,588.0,179.5,0.5,17.5,530.0,537.76,415.01
2016,2,10,13,0,909.0,84.0,0.5,18.0,624.0,646.38,494.87
2016,2,10,13,15,904.0,83.5,0.45,18.0,611.0,650.79,496.67
2016,2,10,13,30,899.0,83.0,0.4,18.0,598.0,652.17,497.6
2016,2,10,13,45,891.5,81.5,0.4,18.0,578.0,647.93,495.25
2016,2,10,14,0,884.0,80.0,0.4,18.0,558.0,640.73,490.82
2016,2,10,14,15,678.5,126.5,0.35,18.0,483.0,563.26,433.44
2016,2,10,14,30,473.0,173.0,0.3,18.0,408.0,480.21,371.66
2016,2,10,14,45,523.0,148.5,0.3,18.5,392.5,480.16,373.06
2016,2,10,15,0,573.0,124.0,0.3,19.0,377.0,479.24,372.6
2016,2,10,15,15,507.0,123.5,0.25,18.5,332.5,429.8,335.97
2016,2,10,15,30,441.0,123.0,0.2,18.0,288.0,384.28,301.98
2016,2,10,15,45,416.0,112.5,0.2,17.5,253.0,350.6,276.85
2016,2,10,16,0,391.0,102.0,0.2,17.0,218.0,316.92,250.8
2016,2,10,16,15,361.5,88.0,0.25,16.0,182.0,277.46,219.98
2016,2,10,16,30,332.0,74.0,0.3,15.0,146.0,238.79,188.53
2016,2,10,16,45,287.0,58.5,0.35,14.5,110.0,193.33,150.2
2016,2,10,17,0,242.0,43.0,0.4,14.0,74.0,150.4,112.7
2016,2,10,17,15,121.0,29.0,0.45,13.5,44.5,80.91,50.48
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,10.0,1.35,10.5,16.5,9.83,0.0
2016,2,11,7,30,242.0,20.0,1.3,11.0,33.0,15.86,0.0
2016,2,11,7,45,366.5,30.5,1.3,11.5,73.0,23.38,14.14
2016,2,11,8,0,491.0,41.0,1.3,12.0,113.0,30.46,21.29
2016,2,11,8,15,562.5,47.5,1.2,12.5,158.5,33.62,24.46
2016,2,11,8,30,634.0,54.0,1.1,13.0,204.0,46.07,27.43
2016,2,11,8,45,681.5,59.0,1.05,13.5,249.5,89.27,46.96
2016,2,11,9,0,729.0,64.0,1.0,14.0,295.0,133.17,75.59
2016,2,11,9,15,652.5,84.5,0.9,14.5,313.0,172.17,110.49
2016,2,11,9,30,576.0,105.0,0.8,15.0,331.0,206.62,143.45
2016,2,11,9,45,505.5,133.5,0.7,15.5,346.0,241.76,176.38
2016,2,11,10,0,435.0,162.0,0.6,16.0,361.0,270.23,202.73
2016,2,11,10,15,529.0,149.0,0.55,16.0,407.5,309.95,233.98
2016,2,11,10,30,623.0,136.0,0.5,16.0,454.0,355.96,270.29
2016,2,11,10,45,616.5,146.5,0.5,16.5,474.0,387.98,296.4
2016,2,11,11,0,610.0,157.0,0.5,17.0,494.0,418.25,320.47
2016,2,11,11,15,580.0,173.0,0.45,17.0,502.5,439.87,337.69
2016,2,11,11,30,550.0,189.0,0.4,17.0,511.0,459.05,352.5
2016,2,11,11,45,548.0,194.5,0.4,17.0,520.0,480.13,368.83
2016,2,11,12,0,546.0,200.0,0.4,17.0,529.0,499.61,383.67
2016,2,11,12,15,534.5,205.0,0.4,17.0,528.0,511.51,392.78
2016,2,11,12,30,523.0,210.0,0.4,17.0,527.0,521.39,400.33
2016,2,11,12,45,506.0,214.5,0.4,17.5,519.5,525.5,402.84
2016,2,11,13,0,489.0,219.0,0.4,18.0,512.0,527.58,403.86
2016,2,11,13,15,486.0,215.5,0.45,17.5,501.5,528.49,406.3
2016,2,11,13,30,483.0,212.0,0.5,17.0,491.0,527.65,407.47
2016,2,11,13,45,468.5,207.5,0.55,17.0,470.5,516.82,400.52
2016,2,11,14,0,454.0,203.0,0.6,17.0,450.0,504.32,392.35
2016,2,11,14,15,436.0,199.5,0.65,16.5,428.0,489.16,382.76
2016,2,11,14,30,418.0,196.0,0.7,16.0,406.0,472.71,372.04
2016,2,11,14,45,327.0,192.5,0.8,16.0,350.0,405.78,321.97
2016,2,11,15,0,236.0,189.0,0.9,16.0,294.0,345.91,276.22
2016,2,11,15,15,384.5,149.0,0.9,15.5,302.0,390.27,313.66
2016,2,11,15,30,533.0,109.0,0.9,15.0,310.0,420.89,338.93
2016,2,11,15,45,489.0,105.0,0.95,15.0,273.0,382.09,307.97
2016,2,11,16,0,445.0,101.0,1.0,15.0,236.0,344.19,277.48
2016,2,11,16,15,405.5,88.5,1.0,14.0,196.0,300.0,242.02
2016,2,11,16,30,366.0,76.0,1.0,13.0,156.0,257.18,206.41
2016,2,11,16,45,312.0,61.0,1.05,12.5,118.0,207.37,163.78
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,160.78,122.68
2016,2,11,17,15,129.0,31.5,1.1,12.0,48.5,88.12,57.78
2016,2,11,17,30,0.0,17.0,1.1,12.0,17.0,16.71,0.0
2016,2,11,17,45,0.0,8.5,1.15,12.0,8.5,8.36,0.0
2016,2,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,7,15,76.5,10.5,1.05,11.0,15.0,10.32,0.0
2016,2,12,7,30,153.0,21.0,1.0,11.0,30.0,16.39,1.19
2016,2,12,7,45,242.5,35.0,0.95,11.5,64.5,26.9,17.31
2016,2,12,8,0,332.0,49.0,0.9,12.0,99.0,36.96,27.08
2016,2,12,8,15,379.0,62.0,0.95,12.5,138.0,45.78,35.33
2016,2,12,8,30,426.0,75.0,1.0,13.0,177.0,62.87,42.68
2016,2,12,8,45,457.5,86.0,1.05,13.5,216.0,97.31,60.95
