Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,0,489.0,97.0,1.1,14.0,255.0,134.47,86.83
2016,2,12,9,15,516.0,105.5,1.15,14.0,292.0,171.32,116.06
2016,2,12,9,30,543.0,114.0,1.2,14.0,329.0,210.27,148.8
2016,2,12,9,45,537.0,129.0,1.25,14.5,358.5,247.85,181.94
2016,2,12,10,0,531.0,144.0,1.3,15.0,388.0,284.45,213.95
2016,2,12,10,15,531.5,155.0,1.35,15.0,414.0,318.39,243.58
2016,2,12,10,30,532.0,166.0,1.4,15.0,440.0,351.44,271.99
2016,2,12,10,45,536.5,173.5,1.5,15.5,461.5,381.97,297.45
2016,2,12,11,0,541.0,181.0,1.6,16.0,483.0,411.65,321.73
2016,2,12,11,15,598.0,168.5,1.7,16.0,512.5,447.62,351.12
2016,2,12,11,30,655.0,156.0,1.8,16.0,542.0,484.32,380.93
2016,2,12,11,45,647.5,162.5,1.9,16.0,549.5,506.1,398.84
2016,2,12,12,0,640.0,169.0,2.0,16.0,557.0,525.73,414.92
2016,2,12,12,15,595.5,185.0,2.1,16.0,547.5,529.69,418.62
2016,2,12,12,30,551.0,201.0,2.2,16.0,538.0,531.6,420.58
2016,2,12,12,45,546.0,201.0,2.3,16.0,533.0,538.83,427.02
2016,2,12,13,0,541.0,201.0,2.4,16.0,528.0,544.14,431.9
2016,2,12,13,15,518.5,205.0,2.45,16.0,513.0,540.59,429.62
2016,2,12,13,30,496.0,209.0,2.5,16.0,498.0,535.07,425.84
2016,2,12,13,45,490.5,203.0,2.55,16.0,481.0,528.33,421.5
2016,2,12,14,0,485.0,197.0,2.6,16.0,464.0,519.83,415.76
2016,2,12,14,15,645.5,145.5,2.6,15.5,482.5,568.58,456.79
2016,2,12,14,30,806.0,94.0,2.6,15.0,501.0,607.61,489.82
2016,2,12,14,45,792.0,90.5,2.65,15.0,468.5,586.87,474.26
2016,2,12,15,0,778.0,87.0,2.7,15.0,436.0,563.89,457.07
2016,2,12,15,15,614.5,106.0,2.65,14.5,367.0,479.78,391.23
2016,2,12,15,30,451.0,125.0,2.6,14.0,298.0,395.84,324.37
2016,2,12,15,45,423.5,116.0,2.55,14.0,263.0,362.02,297.06
2016,2,12,16,0,396.0,107.0,2.5,14.0,228.0,328.35,269.01
2016,2,12,16,15,365.5,93.0,2.45,13.5,191.0,288.03,235.39
2016,2,12,16,30,335.0,79.0,2.4,13.0,154.0,248.57,201.49
2016,2,12,16,45,378.5,60.0,2.4,13.0,125.5,234.08,186.08
2016,2,12,17,0,422.0,41.0,2.4,13.0,97.0,216.48,165.82
2016,2,12,17,15,287.0,29.0,2.4,12.5,60.0,143.69,98.16
2016,2,12,17,30,152.0,17.0,2.4,12.0,23.0,70.8,0.0
2016,2,12,17,45,76.0,8.5,2.4,12.0,11.5,27.24,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,185.5,10.0,2.45,7.5,21.5,9.83,0.0
2016,2,13,7,30,371.0,20.0,2.4,8.0,43.0,16.86,3.29
2016,2,13,7,45,490.0,27.5,2.35,9.0,86.5,21.99,13.39
2016,2,13,8,0,609.0,35.0,2.3,10.0,130.0,26.94,18.41
2016,2,13,8,15,673.0,40.5,2.15,10.5,178.0,29.84,21.31
2016,2,13,8,30,737.0,46.0,2.0,11.0,226.0,49.04,25.29
2016,2,13,8,45,779.0,49.0,1.95,11.5,273.0,92.28,44.86
2016,2,13,9,0,821.0,52.0,1.9,12.0,320.0,142.37,79.66
2016,2,13,9,15,847.5,54.5,1.8,12.5,363.5,189.14,117.69
2016,2,13,9,30,874.0,57.0,1.7,13.0,407.0,237.17,159.43
2016,2,13,9,45,896.5,57.5,1.65,13.5,446.0,283.42,200.78
2016,2,13,10,0,919.0,58.0,1.6,14.0,485.0,330.02,242.3
2016,2,13,10,15,931.0,59.5,1.65,14.0,517.5,374.07,282.05
2016,2,13,10,30,943.0,61.0,1.7,14.0,550.0,417.14,320.25
2016,2,13,10,45,951.5,62.0,1.8,14.5,576.0,457.09,354.73
2016,2,13,11,0,960.0,63.0,1.9,15.0,602.0,495.38,387.01
2016,2,13,11,15,965.0,63.5,1.95,15.0,620.5,529.63,416.01
2016,2,13,11,30,970.0,64.0,2.0,15.0,639.0,561.61,442.66
2016,2,13,11,45,970.0,66.0,2.05,15.5,650.0,589.97,465.15
2016,2,13,12,0,970.0,68.0,2.1,16.0,661.0,615.56,485.05
2016,2,13,12,15,970.0,68.0,2.2,16.0,663.5,636.26,502.17
2016,2,13,12,30,970.0,68.0,2.3,16.0,666.0,653.96,516.87
2016,2,13,12,45,952.5,75.0,2.45,16.0,658.0,665.06,526.51
2016,2,13,13,0,935.0,82.0,2.6,16.0,650.0,672.77,533.5
2016,2,13,13,15,929.0,81.0,2.9,16.0,636.5,676.16,538.18
2016,2,13,13,30,923.0,80.0,3.2,16.0,623.0,676.41,540.34
2016,2,13,13,45,912.0,80.0,3.5,16.0,601.0,671.42,538.34
2016,2,13,14,0,901.0,80.0,3.8,16.0,579.0,663.42,533.89
2016,2,13,14,15,889.0,78.5,3.9,15.5,551.5,650.28,525.78
2016,2,13,14,30,877.0,77.0,4.0,15.0,524.0,634.37,515.35
2016,2,13,14,45,855.5,76.5,4.15,15.0,488.5,613.91,500.18
2016,2,13,15,0,834.0,76.0,4.3,15.0,453.0,588.66,481.24
2016,2,13,15,15,667.5,97.0,4.2,14.5,382.5,503.31,413.5
2016,2,13,15,30,501.0,118.0,4.1,14.0,312.0,417.81,344.59
2016,2,13,15,45,472.5,109.5,4.1,13.5,275.5,382.58,316.47
2016,2,13,16,0,444.0,101.0,4.1,13.0,239.0,347.43,287.47
2016,2,13,16,15,532.5,77.0,4.05,12.5,217.0,352.54,290.63
2016,2,13,16,30,621.0,53.0,4.0,12.0,195.0,348.41,284.28
2016,2,13,16,45,541.5,46.0,4.0,12.0,149.0,287.4,230.11
2016,2,13,17,0,462.0,39.0,4.0,12.0,103.0,230.9,178.73
2016,2,13,17,15,231.0,32.5,3.9,11.5,64.5,129.93,91.11
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,29.9,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,12.78,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.4,10.0,6.0,5.9,0.0
2016,2,14,7,30,0.0,12.0,3.4,10.0,12.0,11.57,1.38
2016,2,14,7,45,0.0,23.5,3.4,10.5,23.5,22.68,13.98
2016,2,14,8,0,0.0,35.0,3.4,11.0,35.0,33.8,24.45
2016,2,14,8,15,0.0,48.0,3.35,11.5,48.0,46.14,35.82
2016,2,14,8,30,0.0,61.0,3.3,12.0,61.0,58.24,44.43
2016,2,14,8,45,0.0,74.0,3.25,12.5,74.0,70.45,54.84
2016,2,14,9,0,0.0,87.0,3.2,13.0,87.0,82.71,65.11
2016,2,14,9,15,0.0,99.5,3.15,13.5,99.5,94.58,74.88
2016,2,14,9,30,0.0,112.0,3.1,14.0,112.0,106.49,84.54
2016,2,14,9,45,290.0,122.5,3.05,15.0,258.5,182.15,137.68
2016,2,14,10,0,580.0,133.0,3.0,16.0,405.0,294.31,222.32
2016,2,14,10,15,721.5,105.0,2.95,16.0,467.0,342.97,261.63
2016,2,14,10,30,863.0,77.0,2.9,16.0,529.0,405.37,312.62
2016,2,14,10,45,870.0,80.0,2.9,16.5,554.5,443.88,345.52
2016,2,14,11,0,877.0,83.0,2.9,17.0,580.0,480.84,376.4
2016,2,14,11,15,885.0,84.0,2.9,17.0,599.5,514.65,404.83
2016,2,14,11,30,893.0,85.0,2.9,17.0,619.0,546.6,431.24
2016,2,14,11,45,779.5,124.5,2.9,17.0,596.5,546.74,432.16
2016,2,14,12,0,666.0,164.0,2.9,17.0,574.0,541.38,428.26
2016,2,14,12,15,620.5,180.0,2.9,17.0,563.5,546.28,432.42
2016,2,14,12,30,575.0,196.0,2.9,17.0,553.0,546.24,432.56
2016,2,14,12,45,459.5,230.5,2.9,17.5,514.5,519.47,410.47
2016,2,14,13,0,344.0,265.0,2.9,18.0,476.0,485.53,382.77
2016,2,14,13,15,413.0,241.5,2.9,18.0,489.5,510.91,403.92
2016,2,14,13,30,482.0,218.0,2.9,18.0,503.0,539.8,427.26
2016,2,14,13,45,467.0,213.5,2.95,18.0,482.5,528.49,419.12
2016,2,14,14,0,452.0,209.0,3.0,18.0,462.0,515.52,409.87
2016,2,14,14,15,482.5,190.5,3.1,17.5,448.5,515.41,412.06
2016,2,14,14,30,513.0,172.0,3.2,17.0,435.0,512.84,412.23
2016,2,14,14,45,549.5,149.5,3.3,17.0,415.0,506.92,409.09
2016,2,14,15,0,586.0,127.0,3.4,17.0,395.0,500.65,405.41
2016,2,14,15,15,555.0,121.0,3.4,16.5,357.5,466.68,379.59
2016,2,14,15,30,524.0,115.0,3.4,16.0,320.0,429.52,350.87
2016,2,14,15,45,496.0,107.5,3.4,15.5,283.5,394.94,323.51
2016,2,14,16,0,468.0,100.0,3.4,15.0,247.0,360.36,295.38
2016,2,14,16,15,435.0,87.5,3.35,14.5,207.5,317.94,260.06
2016,2,14,16,30,402.0,75.0,3.3,14.0,168.0,276.38,224.39
2016,2,14,16,45,357.0,61.0,3.3,14.0,129.5,229.31,182.9
2016,2,14,17,0,312.0,47.0,3.3,14.0,91.0,184.71,142.56
2016,2,14,17,15,156.0,35.5,3.25,13.5,57.5,109.47,77.3
2016,2,14,17,30,0.0,24.0,3.2,13.0,24.0,26.44,0.0
2016,2,14,17,45,0.0,12.0,3.2,13.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,182.5,11.0,1.35,12.5,23.5,10.81,0.0
2016,2,15,7,30,365.0,22.0,1.3,13.0,47.0,18.53,6.66
2016,2,15,7,45,476.5,30.0,1.3,13.5,90.5,24.06,15.08
2016,2,15,8,0,588.0,38.0,1.3,14.0,134.0,29.38,20.32
2016,2,15,8,15,650.5,43.0,1.25,14.0,181.0,31.69,22.68
2016,2,15,8,30,713.0,48.0,1.2,14.0,228.0,55.82,27.88
2016,2,15,8,45,754.5,51.5,1.15,14.5,274.5,98.69,49.17
2016,2,15,9,0,796.0,55.0,1.1,15.0,321.0,144.98,81.57
2016,2,15,9,15,822.5,57.5,1.1,15.5,364.0,194.3,121.74
2016,2,15,9,30,849.0,60.0,1.1,16.0,407.0,241.53,162.34
2016,2,15,9,45,868.5,62.0,1.1,16.5,445.5,287.52,202.83
2016,2,15,10,0,888.0,64.0,1.1,17.0,484.0,333.7,243.19
2016,2,15,10,15,901.0,65.5,1.15,17.0,517.0,377.08,281.43
2016,2,15,10,30,914.0,67.0,1.2,17.0,550.0,419.63,318.25
2016,2,15,10,45,923.0,68.0,1.25,17.5,576.0,458.94,351.18
2016,2,15,11,0,932.0,69.0,1.3,18.0,602.0,496.68,382.0
2016,2,15,11,15,937.5,70.0,1.3,18.0,620.5,530.94,409.93
2016,2,15,11,30,943.0,71.0,1.3,18.0,639.0,563.05,435.59
2016,2,15,11,45,945.5,71.5,1.3,18.0,649.5,590.7,457.45
2016,2,15,12,0,948.0,72.0,1.3,18.0,660.0,615.73,476.99
2016,2,15,12,15,948.5,72.5,1.3,18.0,663.0,636.85,493.34
2016,2,15,12,30,949.0,73.0,1.3,18.0,666.0,655.07,507.37
2016,2,15,12,45,940.0,76.0,1.35,18.5,660.0,666.96,516.04
2016,2,15,13,0,931.0,79.0,1.4,19.0,654.0,675.65,522.3
2016,2,15,13,15,926.5,78.5,1.45,19.0,641.0,680.41,526.82
2016,2,15,13,30,922.0,78.0,1.5,19.0,628.0,682.06,529.06
2016,2,15,13,45,912.0,77.5,1.55,19.0,607.0,677.04,526.49
2016,2,15,14,0,902.0,77.0,1.6,19.0,586.0,669.0,521.7
2016,2,15,14,15,891.0,76.0,1.6,19.0,558.5,656.86,513.51
2016,2,15,14,30,880.0,75.0,1.6,19.0,531.0,641.95,503.2
2016,2,15,14,45,863.0,73.5,1.6,19.0,497.0,620.13,487.69
2016,2,15,15,0,846.0,72.0,1.6,19.0,463.0,598.89,472.28
2016,2,15,15,15,824.0,69.5,1.6,18.5,423.5,568.7,450.83
2016,2,15,15,30,802.0,67.0,1.6,18.0,384.0,536.81,427.54
2016,2,15,15,45,772.0,63.5,1.6,18.0,340.5,498.03,397.52
2016,2,15,16,0,742.0,60.0,1.6,18.0,297.0,458.52,366.06
2016,2,15,16,15,697.0,55.5,1.6,17.5,250.5,410.23,327.37
2016,2,15,16,30,652.0,51.0,1.6,17.0,204.0,362.82,287.91
2016,2,15,16,45,583.0,44.5,1.65,16.5,158.5,304.54,238.58
2016,2,15,17,0,514.0,38.0,1.7,16.0,113.0,253.13,193.08
2016,2,15,17,15,257.0,35.0,1.7,16.0,72.5,143.25,101.59
2016,2,15,17,30,0.0,32.0,1.7,16.0,32.0,38.78,0.0
2016,2,15,17,45,0.0,16.0,1.7,16.0,16.0,15.73,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,11.0,1.05,12.5,26.0,10.81,0.0
2016,2,16,7,30,413.0,22.0,1.0,13.0,52.0,18.29,7.39
2016,2,16,7,45,516.0,29.5,0.95,13.5,96.5,23.34,14.56
2016,2,16,8,0,619.0,37.0,0.9,14.0,141.0,28.2,19.34
2016,2,16,8,15,679.0,41.5,0.85,14.5,188.5,30.15,21.3
2016,2,16,8,30,739.0,46.0,0.8,15.0,236.0,57.76,27.32
2016,2,16,8,45,622.5,72.5,0.75,15.5,253.0,106.33,59.84
2016,2,16,9,0,506.0,99.0,0.7,16.0,270.0,146.5,94.84
2016,2,16,9,15,516.0,111.5,0.65,16.0,306.0,185.07,126.46
2016,2,16,9,30,526.0,124.0,0.6,16.0,342.0,224.05,159.55
2016,2,16,9,45,537.0,135.0,0.55,16.5,375.0,262.27,191.84
2016,2,16,10,0,548.0,146.0,0.5,17.0,408.0,300.68,223.82
2016,2,16,10,15,554.5,155.0,0.45,17.5,435.5,335.77,252.63
2016,2,16,10,30,561.0,164.0,0.4,18.0,463.0,370.36,280.26
2016,2,16,10,45,585.5,165.0,0.35,18.5,490.0,404.72,306.86
2016,2,16,11,0,610.0,166.0,0.3,19.0,517.0,440.08,333.5
2016,2,16,11,15,657.5,157.0,0.3,19.0,546.5,476.84,361.72
2016,2,16,11,30,705.0,148.0,0.3,19.0,576.0,514.67,390.32
2016,2,16,11,45,827.0,112.5,0.3,19.0,623.0,569.22,431.02
2016,2,16,12,0,949.0,77.0,0.3,19.0,670.0,625.63,472.34
2016,2,16,12,15,950.0,77.5,0.3,19.0,673.0,647.13,487.8
2016,2,16,12,30,951.0,78.0,0.3,19.0,676.0,665.75,501.45
2016,2,16,12,45,789.5,129.0,0.35,19.0,623.5,631.46,476.99
2016,2,16,13,0,628.0,180.0,0.4,19.0,571.0,590.59,447.86
2016,2,16,13,15,631.0,173.5,0.45,19.0,560.0,593.21,451.57
2016,2,16,13,30,634.0,167.0,0.5,19.0,549.0,593.6,453.13
2016,2,16,13,45,782.0,119.5,0.55,19.0,574.5,643.76,491.88
2016,2,16,14,0,930.0,72.0,0.6,19.0,600.0,685.94,524.2
2016,2,16,14,15,802.5,99.0,0.6,19.0,539.0,631.17,484.3
2016,2,16,14,30,675.0,126.0,0.6,19.0,478.0,574.76,443.66
2016,2,16,14,45,644.0,124.5,0.6,19.0,443.5,547.19,424.6
2016,2,16,15,0,613.0,123.0,0.6,19.0,409.0,518.25,403.89
2016,2,16,15,15,535.5,127.5,0.55,18.5,362.0,464.44,364.37
2016,2,16,15,30,458.0,132.0,0.5,18.0,315.0,415.45,327.78
2016,2,16,15,45,438.5,120.0,0.5,17.5,279.0,381.95,303.13
2016,2,16,16,0,419.0,108.0,0.5,17.0,243.0,348.06,277.23
2016,2,16,16,15,397.0,93.5,0.45,16.5,206.0,309.95,246.94
2016,2,16,16,30,375.0,79.0,0.4,16.0,169.0,272.03,215.78
2016,2,16,16,45,331.0,64.5,0.4,15.5,131.0,225.36,176.78
2016,2,16,17,0,287.0,50.0,0.4,15.0,93.0,181.09,138.62
2016,2,16,17,15,213.0,35.0,0.4,14.5,60.0,128.85,92.4
2016,2,16,17,30,139.0,20.0,0.4,14.0,27.0,74.59,15.67
2016,2,16,17,45,69.5,10.0,0.4,14.0,13.5,28.03,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.3,13.0,0.5,0.49,0.0
2016,2,17,7,30,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,2,17,7,45,0.0,2.5,3.3,13.0,2.5,2.41,0.0
2016,2,17,8,0,0.0,4.0,3.3,13.0,4.0,3.85,0.0
2016,2,17,8,15,0.0,6.0,3.4,13.0,6.0,5.78,0.0
2016,2,17,8,30,0.0,8.0,3.5,13.0,8.0,7.71,0.99
2016,2,17,8,45,0.0,9.5,3.65,13.5,9.5,9.16,2.23
2016,2,17,9,0,0.0,11.0,3.8,14.0,11.0,10.61,3.45
2016,2,17,9,15,0.0,22.0,3.8,14.0,22.0,21.23,12.53
2016,2,17,9,30,0.0,33.0,3.8,14.0,33.0,31.86,21.55
2016,2,17,9,45,0.0,38.5,3.8,14.0,38.5,37.18,26.0
2016,2,17,10,0,0.0,44.0,3.8,14.0,44.0,42.51,30.43
2016,2,17,10,15,0.0,39.5,3.7,14.0,39.5,38.16,26.68
2016,2,17,10,30,0.0,35.0,3.6,14.0,35.0,33.81,22.96
2016,2,17,10,45,0.0,56.5,3.5,14.0,56.5,54.62,40.39
2016,2,17,11,0,0.0,78.0,3.4,14.0,78.0,75.45,57.71
2016,2,17,11,15,0.0,60.0,3.3,14.0,60.0,58.02,43.09
2016,2,17,11,30,0.0,42.0,3.2,14.0,42.0,40.6,28.49
2016,2,17,11,45,0.0,35.0,3.15,14.0,35.0,33.83,22.8
2016,2,17,12,0,0.0,28.0,3.1,14.0,28.0,27.06,17.11
2016,2,17,12,15,0.0,57.0,3.15,14.0,57.0,55.13,40.58
2016,2,17,12,30,0.0,86.0,3.2,14.0,86.0,83.23,63.9
2016,2,17,12,45,0.0,89.0,3.25,14.0,89.0,86.14,66.29
2016,2,17,13,0,0.0,92.0,3.3,14.0,92.0,89.04,68.72
2016,2,17,13,15,0.0,62.5,3.35,13.5,62.5,60.45,45.12
2016,2,17,13,30,0.0,33.0,3.4,13.0,33.0,31.89,21.29
2016,2,17,13,45,0.0,32.0,3.5,13.0,32.0,30.92,20.51
2016,2,17,14,0,0.0,31.0,3.6,13.0,31.0,29.95,19.73
2016,2,17,14,15,0.0,27.0,3.6,13.0,27.0,26.08,16.49
2016,2,17,14,30,0.0,23.0,3.6,13.0,23.0,22.21,13.25
2016,2,17,14,45,25.5,109.5,3.6,13.0,121.5,125.32,100.76
2016,2,17,15,0,51.0,196.0,3.6,13.0,220.0,233.83,190.75
2016,2,17,15,15,58.0,182.0,3.55,12.5,207.5,223.79,183.14
2016,2,17,15,30,65.0,168.0,3.5,12.0,195.0,213.29,175.29
2016,2,17,15,45,59.0,150.0,3.45,12.0,172.5,190.56,156.57
2016,2,17,16,0,53.0,132.0,3.4,12.0,150.0,167.87,137.68
2016,2,17,16,15,45.0,112.5,3.4,11.5,126.5,142.5,116.44
2016,2,17,16,30,37.0,93.0,3.4,11.0,103.0,117.32,94.96
2016,2,17,16,45,27.0,73.5,3.45,11.0,80.0,91.49,72.4
2016,2,17,17,0,17.0,54.0,3.5,11.0,57.0,65.9,49.87
2016,2,17,17,15,8.5,35.5,3.55,10.5,37.0,39.69,26.64
2016,2,17,17,30,0.0,17.0,3.6,10.0,17.0,16.41,1.41
2016,2,17,17,45,0.0,8.5,3.7,10.0,8.5,8.36,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,38.0,18.0,3.8,9.0,21.5,17.69,0.0
2016,2,18,7,30,76.0,36.0,3.8,9.0,43.0,30.69,18.48
2016,2,18,7,45,187.5,53.5,3.85,9.5,83.5,43.16,32.35
2016,2,18,8,0,299.0,71.0,3.9,10.0,124.0,53.94,42.71
2016,2,18,8,15,373.5,82.5,3.9,10.0,168.5,61.01,49.53
2016,2,18,8,30,448.0,94.0,3.9,10.0,213.0,89.91,60.21
2016,2,18,8,45,502.5,102.0,3.9,10.5,258.5,126.16,82.07
2016,2,18,9,0,557.0,110.0,3.9,11.0,304.0,167.27,112.41
2016,2,18,9,15,278.5,93.0,3.85,11.0,190.0,129.52,93.5
2016,2,18,9,30,0.0,76.0,3.8,11.0,76.0,73.49,57.4
2016,2,18,9,45,21.5,138.0,3.8,11.0,148.5,134.87,108.53
2016,2,18,10,0,43.0,200.0,3.8,11.0,221.0,198.21,160.54
2016,2,18,10,15,72.5,223.0,3.75,11.0,261.0,232.68,188.25
2016,2,18,10,30,102.0,246.0,3.7,11.0,301.0,269.66,218.11
2016,2,18,10,45,51.0,183.0,3.7,11.5,210.5,195.87,157.98
2016,2,18,11,0,0.0,120.0,3.7,12.0,120.0,115.76,91.64
2016,2,18,11,15,7.5,170.0,3.65,12.0,175.0,167.23,134.16
2016,2,18,11,30,15.0,220.0,3.6,12.0,230.0,219.27,176.44
2016,2,18,11,45,14.5,224.5,3.55,12.0,234.0,224.25,180.25
2016,2,18,12,0,14.0,229.0,3.5,12.0,238.0,229.18,184.13
2016,2,18,12,15,7.0,130.0,3.45,12.0,134.5,130.06,103.17
2016,2,18,12,30,0.0,31.0,3.4,12.0,31.0,29.96,19.68
2016,2,18,12,45,0.0,67.0,3.4,12.0,67.0,64.81,49.02
2016,2,18,13,0,0.0,103.0,3.4,12.0,103.0,99.74,78.17
2016,2,18,13,15,0.0,86.5,3.3,11.5,86.5,83.71,64.95
2016,2,18,13,30,0.0,70.0,3.2,11.0,70.0,67.71,51.72
2016,2,18,13,45,0.5,120.5,3.15,11.0,121.0,117.33,93.37
2016,2,18,14,0,1.0,171.0,3.1,11.0,172.0,168.04,135.45
2016,2,18,14,15,0.5,97.5,3.05,11.0,98.0,94.79,74.67
2016,2,18,14,30,0.0,24.0,3.0,11.0,24.0,23.18,14.19
2016,2,18,14,45,18.0,107.5,2.95,11.0,116.0,118.61,95.64
2016,2,18,15,0,36.0,191.0,2.9,11.0,208.0,219.13,179.5
2016,2,18,15,15,18.0,130.5,2.8,10.5,139.0,139.52,113.45
2016,2,18,15,30,0.0,70.0,2.7,10.0,70.0,67.67,52.69
2016,2,18,15,45,0.0,62.0,2.65,10.0,62.0,59.92,46.22
2016,2,18,16,0,0.0,54.0,2.6,10.0,54.0,52.17,39.62
2016,2,18,16,15,0.0,45.5,2.55,9.5,45.5,43.94,32.61
2016,2,18,16,30,0.0,37.0,2.5,9.0,37.0,35.72,25.48
2016,2,18,16,45,0.0,29.0,2.45,9.0,29.0,27.99,18.62
2016,2,18,17,0,0.0,21.0,2.4,9.0,21.0,20.26,11.7
2016,2,18,17,15,0.0,13.5,2.4,9.0,13.5,13.02,5.13
2016,2,18,17,30,0.0,6.0,2.4,9.0,6.0,5.78,0.0
2016,2,18,17,45,0.0,3.0,2.4,9.0,3.0,2.95,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,8.0,4.55,10.0,8.0,7.86,0.0
2016,2,19,7,30,0.0,16.0,4.6,10.0,16.0,15.44,6.78
2016,2,19,7,45,0.0,28.5,4.65,10.0,28.5,27.52,18.64
2016,2,19,8,0,0.0,41.0,4.7,10.0,41.0,39.61,29.95
2016,2,19,8,15,0.0,55.5,4.6,10.0,55.5,53.02,42.37
2016,2,19,8,30,0.0,70.0,4.5,10.0,70.0,66.5,51.95
2016,2,19,8,45,0.0,83.5,4.45,10.5,83.5,79.21,62.79
2016,2,19,9,0,0.0,97.0,4.4,11.0,97.0,91.97,73.48
2016,2,19,9,15,0.0,68.0,4.2,11.0,68.0,65.73,50.93
2016,2,19,9,30,0.0,39.0,4.0,11.0,39.0,37.66,26.8
2016,2,19,9,45,0.0,90.5,3.8,11.0,90.5,87.28,69.01
2016,2,19,10,0,0.0,142.0,3.6,11.0,142.0,135.29,109.15
2016,2,19,10,15,0.0,150.0,3.45,11.0,150.0,143.18,115.39
2016,2,19,10,30,0.0,158.0,3.3,11.0,158.0,151.07,121.68
2016,2,19,10,45,0.5,165.5,3.15,11.0,166.0,158.72,127.75
2016,2,19,11,0,1.0,173.0,3.0,11.0,174.0,166.42,133.86
2016,2,19,11,15,13.5,208.0,2.9,11.0,217.0,206.26,166.35
2016,2,19,11,30,26.0,243.0,2.8,11.0,260.0,247.07,199.28
2016,2,19,11,45,61.5,271.0,2.75,11.0,311.0,295.37,238.27
2016,2,19,12,0,97.0,299.0,2.7,11.0,362.0,346.13,278.84
2016,2,19,12,15,103.0,302.0,2.7,11.0,369.0,356.51,287.03
2016,2,19,12,30,109.0,305.0,2.7,11.0,376.0,366.83,295.37
2016,2,19,12,45,112.0,303.0,2.7,11.0,375.0,370.18,298.23
2016,2,19,13,0,115.0,301.0,2.7,11.0,374.0,373.23,300.92
2016,2,19,13,15,94.0,289.5,2.65,11.0,348.5,350.44,282.76
2016,2,19,13,30,73.0,278.0,2.6,11.0,323.0,326.91,264.01
2016,2,19,13,45,65.0,265.0,2.55,11.0,304.0,309.99,250.76
2016,2,19,14,0,57.0,252.0,2.5,11.0,285.0,292.71,237.17
2016,2,19,14,15,66.5,244.5,2.45,10.5,281.5,292.57,238.13
2016,2,19,14,30,76.0,237.0,2.4,10.0,278.0,292.12,238.82
2016,2,19,14,45,68.0,220.0,2.35,10.0,255.0,269.78,220.99
2016,2,19,15,0,60.0,203.0,2.3,10.0,232.0,247.3,203.01
2016,2,19,15,15,119.0,189.5,2.25,9.5,241.0,275.3,227.94
2016,2,19,15,30,178.0,176.0,2.2,9.0,250.0,294.48,245.23
2016,2,19,15,45,160.0,160.5,2.15,9.0,221.5,265.17,220.95
2016,2,19,16,0,142.0,145.0,2.1,9.0,193.0,236.35,196.91
2016,2,19,16,15,129.5,124.5,2.0,8.5,163.5,204.88,170.61
2016,2,19,16,30,117.0,104.0,1.9,8.0,134.0,173.64,143.89
2016,2,19,16,45,97.5,83.0,1.85,8.0,104.5,139.02,113.49
2016,2,19,17,0,78.0,62.0,1.8,8.0,75.0,105.15,83.32
2016,2,19,17,15,42.5,42.5,1.75,7.5,49.5,68.36,50.63
2016,2,19,17,30,7.0,23.0,1.7,7.0,24.0,27.28,10.57
2016,2,19,17,45,3.5,11.5,1.65,7.0,12.0,12.26,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,15.5,1.8,5.0,28.0,12.01,0.0
2016,2,20,7,30,274.0,31.0,1.8,5.0,56.0,24.52,14.92
2016,2,20,7,45,344.0,45.0,1.8,5.5,96.0,34.87,25.73
2016,2,20,8,0,414.0,59.0,1.8,6.0,136.0,44.68,35.16
2016,2,20,8,15,469.0,69.0,1.75,6.5,179.5,50.22,40.47
2016,2,20,8,30,524.0,79.0,1.7,7.0,223.0,85.53,53.16
2016,2,20,8,45,550.5,89.5,1.7,8.0,265.0,124.98,79.01
2016,2,20,9,0,577.0,100.0,1.7,9.0,307.0,166.69,111.56
2016,2,20,9,15,623.5,97.5,1.6,9.0,346.0,202.59,141.43
2016,2,20,9,30,670.0,95.0,1.5,9.0,385.0,242.22,175.99
2016,2,20,9,45,678.5,103.5,1.4,9.5,419.5,284.1,213.59
2016,2,20,10,0,687.0,112.0,1.3,10.0,454.0,325.7,250.28
2016,2,20,10,15,775.0,103.5,1.15,10.0,513.0,383.12,297.73
2016,2,20,10,30,863.0,95.0,1.0,10.0,572.0,443.15,346.41
2016,2,20,10,45,777.0,120.5,0.9,10.5,564.5,460.2,361.62
2016,2,20,11,0,691.0,146.0,0.8,11.0,557.0,471.55,371.33
2016,2,20,11,15,611.5,179.5,0.65,11.0,551.5,486.77,382.93
2016,2,20,11,30,532.0,213.0,0.5,11.0,546.0,494.72,388.02
2016,2,20,11,45,463.0,241.5,0.4,11.0,535.0,499.19,390.41
2016,2,20,12,0,394.0,270.0,0.3,11.0,524.0,497.92,388.15
2016,2,20,12,15,429.5,260.5,0.3,11.0,538.0,523.13,407.68
2016,2,20,12,30,465.0,251.0,0.3,11.0,552.0,546.87,425.75
2016,2,20,12,45,388.5,269.5,0.35,11.5,520.0,522.25,406.61
2016,2,20,13,0,312.0,288.0,0.4,12.0,488.0,497.3,387.44
2016,2,20,13,15,370.0,267.5,0.55,12.0,500.5,520.29,407.63
2016,2,20,13,30,428.0,247.0,0.7,12.0,513.0,546.67,429.69
2016,2,20,13,45,317.0,259.5,0.85,12.0,453.0,483.53,382.5
2016,2,20,14,0,206.0,272.0,1.0,12.0,393.0,418.84,333.43
2016,2,20,14,15,304.0,241.5,1.1,12.0,411.0,458.4,367.17
2016,2,20,14,30,402.0,211.0,1.2,12.0,429.0,489.56,393.56
2016,2,20,14,45,620.5,146.5,1.35,12.0,458.5,567.16,457.04
2016,2,20,15,0,839.0,82.0,1.5,12.0,488.0,624.66,504.18
2016,2,20,15,15,818.0,79.0,1.55,12.0,448.0,594.04,480.95
2016,2,20,15,30,797.0,76.0,1.6,12.0,408.0,561.66,456.64
2016,2,20,15,45,774.0,71.0,1.7,12.0,364.5,524.44,428.18
2016,2,20,16,0,751.0,66.0,1.8,12.0,321.0,486.09,397.83
2016,2,20,16,15,708.0,61.0,1.8,11.5,273.5,436.81,357.99
2016,2,20,16,30,665.0,56.0,1.8,11.0,226.0,388.25,317.26
2016,2,20,16,45,601.0,49.5,1.85,10.5,178.5,332.89,269.58
2016,2,20,17,0,537.0,43.0,1.9,10.0,131.0,278.37,220.94
2016,2,20,17,15,421.5,33.0,1.9,9.5,88.0,205.33,156.02
2016,2,20,17,30,306.0,23.0,1.9,9.0,45.0,137.43,77.34
2016,2,20,17,45,153.0,11.5,1.95,9.0,22.5,53.53,0.0
2016,2,20,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,1.75,6.5,34.0,10.91,0.0
2016,2,21,7,30,407.0,29.0,1.7,7.0,68.0,22.3,13.23
2016,2,21,7,45,508.0,37.0,1.7,7.5,114.5,27.05,18.61
2016,2,21,8,0,609.0,45.0,1.7,8.0,161.0,34.62,25.83
2016,2,21,8,15,667.5,50.5,1.7,8.5,210.0,38.67,29.69
2016,2,21,8,30,726.0,56.0,1.7,9.0,259.0,81.55,42.03
2016,2,21,8,45,766.0,59.5,1.7,9.5,307.5,126.18,70.03
2016,2,21,9,0,806.0,63.0,1.7,10.0,356.0,174.12,107.4
2016,2,21,9,15,831.5,66.0,1.65,10.5,400.0,221.71,148.52
2016,2,21,9,30,857.0,69.0,1.6,11.0,444.0,270.64,192.08
2016,2,21,9,45,876.5,71.0,1.6,11.5,483.5,321.1,237.17
2016,2,21,10,0,896.0,73.0,1.6,12.0,523.0,368.44,279.13
2016,2,21,10,15,908.5,75.0,1.6,12.0,556.0,413.06,318.72
2016,2,21,10,30,921.0,77.0,1.6,12.0,589.0,456.79,356.67
2016,2,21,10,45,929.5,78.0,1.6,12.5,615.5,496.64,390.0
2016,2,21,11,0,938.0,79.0,1.6,13.0,642.0,534.86,421.11
2016,2,21,11,15,943.0,80.0,1.65,13.0,660.5,569.43,449.68
2016,2,21,11,30,948.0,81.0,1.7,13.0,679.0,601.78,475.99
2016,2,21,11,45,949.0,82.5,1.8,13.5,689.5,629.93,498.08
2016,2,21,12,0,950.0,84.0,1.9,14.0,700.0,655.39,517.74
2016,2,21,12,15,949.5,84.0,1.95,14.0,702.0,675.6,533.94
2016,2,21,12,30,949.0,84.0,2.0,14.0,704.0,692.84,547.79
2016,2,21,12,45,943.0,85.0,2.15,14.0,698.0,704.47,558.01
2016,2,21,13,0,937.0,86.0,2.3,14.0,692.0,712.91,565.81
2016,2,21,13,15,931.5,85.5,2.4,14.0,678.0,716.94,569.82
2016,2,21,13,30,926.0,85.0,2.5,14.0,664.0,717.8,571.49
2016,2,21,13,45,917.5,84.0,2.65,14.0,642.0,712.97,569.38
2016,2,21,14,0,909.0,83.0,2.8,14.0,620.0,705.05,565.08
2016,2,21,14,15,897.0,81.5,2.85,13.5,591.5,691.28,557.02
2016,2,21,14,30,885.0,80.0,2.9,13.0,563.0,674.68,546.48
2016,2,21,14,45,870.0,78.0,3.0,13.0,528.0,652.94,530.96
2016,2,21,15,0,855.0,76.0,3.1,13.0,493.0,631.85,515.55
2016,2,21,15,15,832.5,73.0,3.1,12.5,452.0,599.84,492.02
2016,2,21,15,30,810.0,70.0,3.1,12.0,411.0,566.12,466.62
2016,2,21,15,45,783.5,66.0,3.1,12.0,367.0,527.55,435.87
2016,2,21,16,0,757.0,62.0,3.1,12.0,323.0,488.05,403.56
2016,2,21,16,15,714.0,57.5,3.0,11.5,275.5,438.95,363.02
2016,2,21,16,30,671.0,53.0,2.9,11.0,228.0,390.61,321.76
2016,2,21,16,45,612.5,46.5,2.85,11.0,181.0,334.39,272.23
2016,2,21,17,0,554.0,40.0,2.8,11.0,134.0,280.9,223.54
2016,2,21,17,15,444.0,31.5,2.75,10.5,90.5,213.32,162.81
2016,2,21,17,30,334.0,23.0,2.7,10.0,47.0,148.56,89.51
2016,2,21,17,45,167.0,11.5,2.65,10.0,23.5,57.98,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,14.5,1.85,7.5,37.0,10.77,0.0
2016,2,22,7,30,448.0,29.0,1.8,8.0,74.0,24.1,14.93
2016,2,22,7,45,542.0,37.0,1.8,8.5,121.5,29.31,20.59
2016,2,22,8,0,636.0,45.0,1.8,9.0,169.0,34.35,25.5
2016,2,22,8,15,692.5,50.5,1.65,9.5,219.0,41.74,32.37
2016,2,22,8,30,749.0,56.0,1.5,10.0,269.0,86.08,43.83
2016,2,22,8,45,786.0,60.0,1.4,10.5,317.5,132.2,73.61
2016,2,22,9,0,823.0,64.0,1.3,11.0,366.0,181.31,112.23
2016,2,22,9,15,848.5,66.5,1.15,11.5,411.0,229.43,153.63
2016,2,22,9,30,874.0,69.0,1.0,12.0,456.0,282.16,199.76
2016,2,22,9,45,891.0,71.5,0.85,12.5,495.5,329.92,241.8
2016,2,22,10,0,908.0,74.0,0.7,13.0,535.0,377.61,282.71
2016,2,22,10,15,920.5,76.0,0.65,13.5,568.5,422.82,320.89
2016,2,22,10,30,933.0,78.0,0.6,14.0,602.0,467.1,357.08
2016,2,22,10,45,941.0,79.5,0.55,14.5,628.0,507.71,389.29
2016,2,22,11,0,949.0,81.0,0.5,15.0,654.0,546.63,419.09
2016,2,22,11,15,954.0,82.0,0.5,15.0,673.0,581.61,446.4
2016,2,22,11,30,959.0,83.0,0.5,15.0,692.0,614.33,471.44
2016,2,22,11,45,961.0,83.5,0.5,15.5,703.0,642.41,491.74
2016,2,22,12,0,963.0,84.0,0.5,16.0,714.0,667.77,509.67
2016,2,22,12,15,964.0,84.0,0.55,16.0,717.0,689.19,526.15
2016,2,22,12,30,965.0,84.0,0.6,16.0,720.0,707.64,540.42
2016,2,22,12,45,960.0,85.5,0.65,16.0,714.0,720.62,550.74
2016,2,22,13,0,955.0,87.0,0.7,16.0,708.0,730.39,558.66
2016,2,22,13,15,951.0,86.5,0.75,16.0,695.0,735.54,563.16
2016,2,22,13,30,947.0,86.0,0.8,16.0,682.0,737.47,565.61
2016,2,22,13,45,937.0,86.0,0.85,16.0,660.0,732.64,563.53
2016,2,22,14,0,927.0,86.0,0.9,16.0,638.0,724.68,559.44
2016,2,22,14,15,917.0,84.5,0.9,16.0,609.5,712.1,551.57
2016,2,22,14,30,907.0,83.0,0.9,16.0,581.0,696.59,541.56
2016,2,22,14,45,775.5,102.5,0.95,16.0,510.0,625.01,490.04
2016,2,22,15,0,644.0,122.0,1.0,16.0,439.0,553.74,437.92
2016,2,22,15,15,738.0,98.5,1.0,15.5,434.0,575.35,456.83
