Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,30,832.0,75.0,1.0,15.0,429.0,588.4,468.08
2016,2,22,15,45,801.0,72.0,1.05,15.0,383.0,547.7,437.41
2016,2,22,16,0,770.0,69.0,1.1,15.0,337.0,506.2,405.69
2016,2,22,16,15,727.5,64.0,1.15,14.5,288.5,456.14,366.91
2016,2,22,16,30,685.0,59.0,1.2,14.0,240.0,406.7,327.0
2016,2,22,16,45,616.0,53.0,1.3,13.5,190.5,348.52,278.59
2016,2,22,17,0,547.0,47.0,1.4,13.0,141.0,291.27,229.09
2016,2,22,17,15,432.0,37.0,1.4,12.5,96.0,216.9,164.52
2016,2,22,17,30,317.0,27.0,1.4,12.0,51.0,149.44,93.93
2016,2,22,17,45,158.5,13.5,1.45,12.0,25.5,58.13,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,1.0,10.0,38.0,11.96,0.0
2016,2,23,7,30,424.0,32.0,1.0,10.0,76.0,24.64,15.48
2016,2,23,7,45,523.0,40.0,1.0,10.5,124.0,29.25,20.43
2016,2,23,8,0,622.0,48.0,1.0,11.0,172.0,36.96,27.68
2016,2,23,8,15,679.5,53.5,1.05,11.5,222.5,47.39,29.49
2016,2,23,8,30,737.0,59.0,1.1,12.0,273.0,91.39,47.32
2016,2,23,8,45,777.5,62.5,1.2,12.5,322.0,137.04,77.13
2016,2,23,9,0,818.0,66.0,1.3,13.0,371.0,186.06,115.67
2016,2,23,9,15,843.5,69.5,1.25,13.0,416.0,234.99,157.97
2016,2,23,9,30,869.0,73.0,1.2,13.0,461.0,285.24,202.48
2016,2,23,9,45,887.0,75.0,1.2,13.5,501.0,336.03,247.21
2016,2,23,10,0,905.0,77.0,1.2,14.0,541.0,383.58,288.62
2016,2,23,10,15,917.5,79.0,1.2,14.5,574.5,428.78,327.27
2016,2,23,10,30,930.0,81.0,1.2,15.0,608.0,473.05,364.07
2016,2,23,10,45,935.5,83.5,1.2,15.5,634.0,513.42,396.85
2016,2,23,11,0,941.0,86.0,1.2,16.0,660.0,551.94,427.23
2016,2,23,11,15,946.5,87.0,1.2,16.0,679.0,587.01,455.06
2016,2,23,11,30,952.0,88.0,1.2,16.0,698.0,619.87,480.64
2016,2,23,11,45,952.5,89.5,1.2,16.0,708.0,647.92,502.19
2016,2,23,12,0,953.0,91.0,1.2,16.0,718.0,673.22,521.38
2016,2,23,12,15,953.0,91.0,1.15,16.0,721.0,693.87,536.5
2016,2,23,12,30,953.0,91.0,1.1,16.0,724.0,711.54,549.24
2016,2,23,12,45,940.5,95.5,1.1,16.5,716.0,722.46,556.38
2016,2,23,13,0,928.0,100.0,1.1,17.0,708.0,730.08,561.13
2016,2,23,13,15,720.0,162.0,1.05,17.0,628.5,663.25,510.84
2016,2,23,13,30,512.0,224.0,1.0,17.0,549.0,587.17,453.68
2016,2,23,13,45,704.5,161.0,0.95,17.0,592.5,659.7,509.95
2016,2,23,14,0,897.0,98.0,0.9,17.0,636.0,723.87,557.53
2016,2,23,14,15,885.5,96.0,0.9,17.0,607.0,710.14,547.82
2016,2,23,14,30,874.0,94.0,0.9,17.0,578.0,693.57,536.85
2016,2,23,14,45,667.0,134.5,0.9,17.0,491.0,593.71,463.43
2016,2,23,15,0,460.0,175.0,0.9,17.0,404.0,492.85,387.92
2016,2,23,15,15,496.0,152.0,0.9,16.5,380.5,483.49,383.73
2016,2,23,15,30,532.0,129.0,0.9,16.0,357.0,470.57,375.68
2016,2,23,15,45,486.5,125.5,0.9,15.5,317.5,428.94,344.27
2016,2,23,16,0,441.0,122.0,0.9,15.0,278.0,388.28,313.04
2016,2,23,16,15,523.5,96.0,0.9,14.0,255.0,389.59,315.12
2016,2,23,16,30,606.0,70.0,0.9,13.0,232.0,386.52,311.95
2016,2,23,16,45,523.0,63.0,0.95,12.5,183.0,320.58,257.35
2016,2,23,17,0,440.0,56.0,1.0,12.0,134.0,259.16,205.09
2016,2,23,17,15,328.5,43.0,1.0,11.5,91.0,186.44,142.64
2016,2,23,17,30,217.0,30.0,1.0,11.0,48.0,122.24,80.0
2016,2,23,17,45,108.5,15.0,1.0,11.0,24.0,45.84,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,172.5,17.5,0.75,11.0,36.0,13.15,0.78
2016,2,24,7,30,345.0,35.0,0.7,11.0,72.0,27.24,17.81
2016,2,24,7,45,443.0,44.0,0.65,11.5,117.5,32.59,23.37
2016,2,24,8,0,541.0,53.0,0.6,12.0,163.0,37.73,28.3
2016,2,24,8,15,599.0,59.5,0.6,12.0,211.0,50.87,31.1
2016,2,24,8,30,657.0,66.0,0.6,12.0,259.0,92.25,49.89
2016,2,24,8,45,701.0,69.5,0.6,12.5,306.5,134.87,78.24
2016,2,24,9,0,745.0,73.0,0.6,13.0,354.0,184.07,116.9
2016,2,24,9,15,772.0,76.5,0.55,13.5,397.0,229.97,155.88
2016,2,24,9,30,799.0,80.0,0.5,14.0,440.0,277.46,196.83
2016,2,24,9,45,819.5,82.0,0.45,14.5,479.0,322.88,236.05
2016,2,24,10,0,840.0,84.0,0.4,15.0,518.0,368.73,274.74
2016,2,24,10,15,663.5,144.5,0.35,15.0,500.5,389.66,295.91
2016,2,24,10,30,487.0,205.0,0.3,15.0,483.0,397.0,304.44
2016,2,24,10,45,557.5,190.0,0.3,15.0,522.0,436.82,335.78
2016,2,24,11,0,628.0,175.0,0.3,15.0,561.0,480.55,369.45
2016,2,24,11,15,764.5,133.5,0.25,15.0,617.0,536.46,411.67
2016,2,24,11,30,901.0,92.0,0.2,15.0,673.0,599.58,458.26
2016,2,24,11,45,624.0,192.0,0.2,15.5,598.0,557.04,424.56
2016,2,24,12,0,347.0,292.0,0.2,16.0,523.0,497.97,378.76
2016,2,24,12,15,368.0,288.5,0.2,16.0,533.5,517.86,394.46
2016,2,24,12,30,389.0,285.0,0.2,16.0,544.0,537.3,408.82
2016,2,24,12,45,385.5,283.0,0.2,16.0,538.5,541.23,411.79
2016,2,24,13,0,382.0,281.0,0.2,16.0,533.0,543.75,413.94
2016,2,24,13,15,466.0,246.5,0.25,16.0,548.0,576.04,439.51
2016,2,24,13,30,550.0,212.0,0.3,16.0,563.0,603.61,461.43
2016,2,24,13,45,521.0,215.0,0.35,16.0,539.5,589.57,451.83
2016,2,24,14,0,492.0,218.0,0.4,16.0,516.0,573.79,441.43
2016,2,24,14,15,668.5,154.5,0.45,16.0,539.5,629.87,486.06
2016,2,24,14,30,845.0,91.0,0.5,16.0,563.0,674.8,521.47
2016,2,24,14,45,827.5,89.5,0.6,16.0,528.5,652.36,506.73
2016,2,24,15,0,810.0,88.0,0.7,16.0,494.0,627.66,490.86
2016,2,24,15,15,788.5,85.0,0.75,15.5,454.0,596.77,470.35
2016,2,24,15,30,767.0,82.0,0.8,15.0,414.0,564.22,448.02
2016,2,24,15,45,737.5,77.5,0.9,15.0,370.0,523.98,418.78
2016,2,24,16,0,708.0,73.0,1.0,15.0,326.0,485.17,389.52
2016,2,24,16,15,665.0,68.0,1.05,14.5,279.0,436.57,351.94
2016,2,24,16,30,622.0,63.0,1.1,14.0,232.0,388.9,313.61
2016,2,24,16,45,559.5,55.5,1.2,13.5,185.0,330.87,265.65
2016,2,24,17,0,497.0,48.0,1.3,13.0,138.0,276.09,218.47
2016,2,24,17,15,390.0,38.0,1.35,12.5,95.0,205.7,157.59
2016,2,24,17,30,283.0,28.0,1.4,12.0,52.0,143.74,96.82
2016,2,24,17,45,141.5,14.0,1.5,12.0,26.0,54.82,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,156.5,19.5,0.75,10.5,37.5,15.03,3.3
2016,2,25,7,30,313.0,39.0,0.7,11.0,75.0,30.88,21.11
2016,2,25,7,45,404.5,50.0,0.7,11.5,119.5,37.93,28.15
2016,2,25,8,0,496.0,61.0,0.7,12.0,164.0,44.64,34.5
2016,2,25,8,15,555.5,68.5,0.7,12.0,211.5,60.59,38.15
2016,2,25,8,30,615.0,76.0,0.7,12.0,259.0,100.99,58.02
2016,2,25,8,45,636.0,79.5,0.7,12.5,296.5,138.89,84.27
2016,2,25,9,0,657.0,83.0,0.7,13.0,334.0,178.37,116.21
2016,2,25,9,15,516.0,128.0,0.65,13.5,339.0,220.7,158.32
2016,2,25,9,30,375.0,173.0,0.6,14.0,344.0,251.61,189.53
2016,2,25,9,45,342.5,196.0,0.6,14.5,362.5,280.64,214.68
2016,2,25,10,0,310.0,219.0,0.6,15.0,381.0,306.56,236.47
2016,2,25,10,15,318.0,233.0,0.6,15.5,408.0,337.57,260.91
2016,2,25,10,30,326.0,247.0,0.6,16.0,435.0,368.73,284.92
2016,2,25,10,45,599.5,172.5,0.65,16.5,537.0,443.74,342.06
2016,2,25,11,0,873.0,98.0,0.7,17.0,639.0,536.38,411.95
2016,2,25,11,15,879.0,99.5,0.7,17.0,657.5,570.55,437.83
2016,2,25,11,30,885.0,101.0,0.7,17.0,676.0,603.51,462.81
2016,2,25,11,45,889.0,101.0,0.7,17.0,687.0,630.53,483.12
2016,2,25,12,0,893.0,101.0,0.7,17.0,698.0,655.12,501.41
2016,2,25,12,15,670.5,185.0,0.65,17.0,634.0,615.74,470.28
2016,2,25,12,30,448.0,269.0,0.6,17.0,570.0,564.72,430.68
2016,2,25,12,45,507.5,243.5,0.6,17.5,582.5,588.99,449.4
2016,2,25,13,0,567.0,218.0,0.6,18.0,595.0,612.44,466.57
2016,2,25,13,15,724.0,159.5,0.6,17.5,631.0,670.4,511.27
2016,2,25,13,30,881.0,101.0,0.6,17.0,667.0,722.85,550.91
2016,2,25,13,45,868.0,102.0,0.65,17.0,645.5,717.14,547.57
2016,2,25,14,0,855.0,103.0,0.7,17.0,624.0,708.49,543.07
2016,2,25,14,15,664.0,153.5,0.75,16.5,547.5,628.89,486.39
2016,2,25,14,30,473.0,204.0,0.8,16.0,471.0,545.69,425.85
2016,2,25,14,45,558.0,165.5,0.85,16.0,461.5,557.38,438.1
2016,2,25,15,0,643.0,127.0,0.9,16.0,452.0,567.27,447.78
2016,2,25,15,15,547.0,138.0,0.9,15.5,399.0,504.68,401.29
2016,2,25,15,30,451.0,149.0,0.9,15.0,346.0,448.04,358.76
2016,2,25,15,45,352.5,145.5,0.95,15.0,290.0,370.03,298.64
2016,2,25,16,0,254.0,142.0,1.0,15.0,234.0,303.92,246.25
2016,2,25,16,15,231.5,125.5,1.05,14.5,200.5,267.78,217.85
2016,2,25,16,30,209.0,109.0,1.1,14.0,167.0,232.38,189.0
2016,2,25,16,45,346.5,80.5,1.15,13.5,154.5,262.76,212.6
2016,2,25,17,0,484.0,52.0,1.2,13.0,142.0,277.09,220.01
2016,2,25,17,15,380.5,41.0,1.2,13.0,98.5,206.9,158.81
2016,2,25,17,30,277.0,30.0,1.2,13.0,55.0,144.79,99.47
2016,2,25,17,45,138.5,15.0,1.3,13.0,27.5,66.04,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,10.0,9.0,8.85,0.0
2016,2,26,7,15,91.0,26.0,1.25,10.0,37.0,21.72,8.92
2016,2,26,7,30,182.0,43.0,1.2,10.0,65.0,33.08,23.23
2016,2,26,7,45,230.0,61.0,1.15,10.5,101.5,46.1,35.57
2016,2,26,8,0,278.0,79.0,1.1,11.0,138.0,58.54,47.1
2016,2,26,8,15,310.0,95.5,1.1,11.0,177.0,79.33,57.11
2016,2,26,8,30,342.0,112.0,1.1,11.0,216.0,113.62,78.68
2016,2,26,8,45,376.5,122.5,1.1,11.5,254.0,146.3,102.17
2016,2,26,9,0,411.0,133.0,1.1,12.0,292.0,182.09,130.46
2016,2,26,9,15,313.0,166.0,1.1,12.0,295.5,213.7,161.62
2016,2,26,9,30,215.0,199.0,1.1,12.0,299.0,235.39,183.62
2016,2,26,9,45,190.5,219.0,1.15,12.5,313.0,257.0,202.16
2016,2,26,10,0,166.0,239.0,1.2,13.0,327.0,276.33,218.26
2016,2,26,10,15,261.5,241.0,1.2,13.0,389.0,323.68,255.18
2016,2,26,10,30,357.0,243.0,1.2,13.0,451.0,380.48,299.57
2016,2,26,10,45,462.0,221.0,1.25,13.5,502.0,425.26,334.53
2016,2,26,11,0,567.0,199.0,1.3,14.0,553.0,477.33,375.09
2016,2,26,11,15,531.5,219.5,1.3,14.0,559.0,497.95,391.07
2016,2,26,11,30,496.0,240.0,1.3,14.0,565.0,515.26,404.31
2016,2,26,11,45,537.5,229.0,1.35,14.0,586.5,545.74,428.45
2016,2,26,12,0,579.0,218.0,1.4,14.0,608.0,576.47,452.53
2016,2,26,12,15,726.0,161.0,1.45,14.0,651.5,631.22,496.02
2016,2,26,12,30,873.0,104.0,1.5,14.0,695.0,685.37,538.63
2016,2,26,12,45,871.5,102.5,1.55,14.0,689.5,696.41,547.32
2016,2,26,13,0,870.0,101.0,1.6,14.0,684.0,704.53,554.03
2016,2,26,13,15,579.5,198.5,1.65,13.5,583.5,610.93,482.47
2016,2,26,13,30,289.0,296.0,1.7,13.0,483.0,507.69,401.6
2016,2,26,13,45,240.5,292.5,1.75,13.0,445.0,468.07,372.25
2016,2,26,14,0,192.0,289.0,1.8,13.0,407.0,432.44,344.95
2016,2,26,14,15,96.0,189.5,1.85,12.5,248.5,262.19,211.84
2016,2,26,14,30,0.0,90.0,1.9,12.0,90.0,87.08,67.67
2016,2,26,14,45,0.0,61.0,1.95,12.0,61.0,58.97,44.44
2016,2,26,15,0,0.0,32.0,2.0,12.0,32.0,30.91,20.76
2016,2,26,15,15,0.0,64.0,1.95,11.5,64.0,61.87,47.28
2016,2,26,15,30,0.0,96.0,1.9,11.0,96.0,93.48,74.31
2016,2,26,15,45,0.0,54.0,1.85,11.0,54.0,52.17,39.29
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,11.57,4.39
2016,2,26,16,15,0.0,10.5,1.7,11.0,10.5,10.13,3.15
2016,2,26,16,30,0.0,9.0,1.6,11.0,9.0,8.68,1.89
2016,2,26,16,45,0.0,7.0,1.55,11.0,7.0,6.75,0.2
2016,2,26,17,0,0.0,5.0,1.5,11.0,5.0,4.82,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.5,3.5,3.37,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.93,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.96,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,1.75,8.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,1.7,9.0,15.0,14.74,0.0
2016,2,27,7,15,219.0,25.0,1.7,9.0,52.0,19.62,8.64
2016,2,27,7,30,438.0,35.0,1.7,9.0,89.0,26.33,17.53
2016,2,27,7,45,520.0,43.0,1.7,9.5,136.0,30.84,22.11
2016,2,27,8,0,602.0,51.0,1.7,10.0,183.0,35.15,26.25
2016,2,27,8,15,417.5,86.5,1.65,10.0,188.5,76.89,52.25
2016,2,27,8,30,233.0,122.0,1.6,10.0,194.0,118.35,87.0
2016,2,27,8,45,246.0,139.5,1.6,10.5,226.5,148.76,110.47
2016,2,27,9,0,259.0,157.0,1.6,11.0,259.0,180.37,136.22
2016,2,27,9,15,320.0,167.0,1.55,11.5,306.5,217.81,165.55
2016,2,27,9,30,381.0,177.0,1.5,12.0,354.0,260.54,199.77
2016,2,27,9,45,625.0,128.0,1.5,12.5,447.5,311.71,237.4
2016,2,27,10,0,869.0,79.0,1.5,13.0,541.0,389.78,298.33
2016,2,27,10,15,882.0,80.5,1.45,13.0,574.0,433.54,336.05
2016,2,27,10,30,895.0,82.0,1.4,13.0,607.0,476.46,372.29
2016,2,27,10,45,907.5,82.0,1.35,13.5,634.0,516.69,404.75
2016,2,27,11,0,920.0,82.0,1.3,14.0,661.0,555.59,435.18
2016,2,27,11,15,718.5,157.5,1.25,14.0,618.0,545.35,427.33
2016,2,27,11,30,517.0,233.0,1.2,14.0,575.0,523.3,409.65
2016,2,27,11,45,501.5,243.5,1.2,14.5,579.5,540.47,422.27
2016,2,27,12,0,486.0,254.0,1.2,15.0,584.0,555.54,432.72
2016,2,27,12,15,403.0,282.0,1.2,15.0,556.0,539.78,420.13
2016,2,27,12,30,320.0,310.0,1.2,15.0,528.0,521.65,405.71
2016,2,27,12,45,278.0,315.5,1.2,15.0,504.0,506.02,393.93
2016,2,27,13,0,236.0,321.0,1.2,15.0,480.0,484.85,377.96
2016,2,27,13,15,259.0,310.5,1.2,15.0,482.0,498.8,389.35
2016,2,27,13,30,282.0,300.0,1.2,15.0,484.0,508.26,397.22
2016,2,27,13,45,428.5,246.5,1.25,15.5,516.5,564.16,441.69
2016,2,27,14,0,575.0,193.0,1.3,16.0,549.0,613.08,480.12
2016,2,27,14,15,715.5,143.5,1.3,15.5,566.0,660.45,518.18
2016,2,27,14,30,856.0,94.0,1.3,15.0,583.0,697.2,548.24
2016,2,27,14,45,850.5,88.0,1.35,15.0,550.0,677.44,534.9
2016,2,27,15,0,845.0,82.0,1.4,15.0,517.0,654.92,519.7
2016,2,27,15,15,639.5,119.0,1.45,14.5,433.5,551.38,442.02
2016,2,27,15,30,434.0,156.0,1.5,14.0,350.0,449.16,363.3
2016,2,27,15,45,598.0,111.5,1.55,14.0,349.0,490.75,398.57
2016,2,27,16,0,762.0,67.0,1.6,14.0,348.0,515.85,419.01
2016,2,27,16,15,722.5,62.5,1.6,13.5,300.0,467.11,380.29
2016,2,27,16,30,683.0,58.0,1.6,13.0,252.0,418.89,341.09
2016,2,27,16,45,620.0,52.5,1.65,13.0,203.0,362.11,293.07
2016,2,27,17,0,557.0,47.0,1.7,13.0,154.0,306.37,244.32
2016,2,27,17,15,456.0,38.5,1.75,12.5,108.5,236.24,183.33
2016,2,27,17,30,355.0,30.0,1.8,12.0,63.0,173.81,124.4
2016,2,27,17,45,177.5,15.0,1.85,11.5,31.5,80.05,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,0.95,8.5,3.5,0.0,0.0
2016,2,28,7,0,0.0,7.0,0.9,9.0,7.0,6.88,0.0
2016,2,28,7,15,1.0,25.0,0.85,9.0,25.0,23.76,12.64
2016,2,28,7,30,2.0,43.0,0.8,9.0,43.0,40.02,29.7
2016,2,28,7,45,13.5,63.0,0.8,9.5,66.0,57.68,46.2
2016,2,28,8,0,25.0,83.0,0.8,10.0,89.0,72.25,59.62
2016,2,28,8,15,33.5,103.5,0.8,10.0,113.0,91.32,72.34
2016,2,28,8,30,42.0,124.0,0.8,10.0,137.0,112.68,89.52
2016,2,28,8,45,49.0,142.5,0.85,10.5,160.5,133.33,106.03
2016,2,28,9,0,56.0,161.0,0.9,11.0,184.0,154.73,123.17
2016,2,28,9,15,35.5,166.5,0.95,11.0,182.0,159.76,128.02
2016,2,28,9,30,15.0,172.0,1.0,11.0,180.0,165.52,133.25
2016,2,28,9,45,50.5,205.0,1.05,11.5,232.5,204.77,164.03
2016,2,28,10,0,86.0,238.0,1.1,12.0,285.0,250.61,199.84
2016,2,28,10,15,107.0,256.5,1.1,12.0,318.0,281.2,223.79
2016,2,28,10,30,128.0,275.0,1.1,12.0,351.0,311.56,247.56
2016,2,28,10,45,134.5,288.0,1.15,12.5,371.0,333.77,264.49
2016,2,28,11,0,141.0,301.0,1.2,13.0,391.0,356.25,281.5
2016,2,28,11,15,277.5,288.0,1.25,13.0,470.5,426.6,336.93
2016,2,28,11,30,414.0,275.0,1.3,13.0,550.0,505.0,397.64
2016,2,28,11,45,268.0,301.5,1.4,13.0,481.0,454.83,358.39
2016,2,28,12,0,122.0,328.0,1.5,13.0,412.0,395.66,311.82
2016,2,28,12,15,178.0,328.5,1.6,13.0,451.0,437.87,345.85
2016,2,28,12,30,234.0,329.0,1.7,13.0,490.0,481.62,380.27
2016,2,28,12,45,163.5,324.0,1.8,13.5,436.5,434.22,342.73
2016,2,28,13,0,93.0,319.0,1.9,14.0,383.0,380.81,300.57
2016,2,28,13,15,215.0,304.5,1.95,14.0,447.5,458.77,363.76
2016,2,28,13,30,337.0,290.0,2.0,14.0,512.0,538.31,426.33
2016,2,28,13,45,317.5,284.5,2.1,14.0,488.0,521.79,413.94
2016,2,28,14,0,298.0,279.0,2.2,14.0,464.0,504.14,401.27
2016,2,28,14,15,318.0,261.5,2.25,13.5,451.0,500.53,400.74
2016,2,28,14,30,338.0,244.0,2.3,13.0,438.0,495.23,398.79
2016,2,28,14,45,392.0,216.0,2.35,13.0,428.5,499.75,404.41
2016,2,28,15,0,446.0,188.0,2.4,13.0,419.0,507.94,412.54
2016,2,28,15,15,532.0,151.0,2.45,13.0,405.5,516.56,421.57
2016,2,28,15,30,618.0,114.0,2.5,13.0,392.0,522.51,428.1
2016,2,28,15,45,468.5,127.0,2.55,13.0,325.5,430.27,354.15
2016,2,28,16,0,319.0,140.0,2.6,13.0,259.0,341.35,281.7
2016,2,28,16,15,291.5,126.0,2.55,12.5,223.5,303.01,250.77
2016,2,28,16,30,264.0,112.0,2.5,12.0,188.0,265.7,219.68
2016,2,28,16,45,417.5,81.0,2.5,11.5,175.0,300.5,247.24
2016,2,28,17,0,571.0,50.0,2.5,11.0,162.0,318.04,257.27
2016,2,28,17,15,470.5,41.0,2.55,10.5,115.0,246.48,193.97
2016,2,28,17,30,370.0,32.0,2.6,10.0,68.0,182.44,133.61
2016,2,28,17,45,185.0,16.0,2.65,9.5,34.0,84.83,0.82
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,80.5,7.0,1.65,9.5,10.0,6.88,0.0
2016,2,29,7,0,161.0,14.0,1.6,10.0,20.0,13.76,0.0
2016,2,29,7,15,305.5,26.0,1.55,10.5,59.0,19.77,10.48
2016,2,29,7,30,450.0,38.0,1.5,11.0,98.0,28.24,19.29
2016,2,29,7,45,534.5,45.5,1.5,11.5,146.0,32.2,23.25
2016,2,29,8,0,619.0,53.0,1.5,12.0,194.0,36.0,26.86
2016,2,29,8,15,669.5,58.5,1.5,12.5,243.5,73.59,39.09
2016,2,29,8,30,720.0,64.0,1.5,13.0,293.0,118.51,65.35
2016,2,29,8,45,748.0,69.5,1.5,13.5,340.0,164.85,100.57
2016,2,29,9,0,776.0,75.0,1.5,14.0,387.0,213.33,141.27
2016,2,29,9,15,799.5,78.5,1.4,14.5,430.5,260.81,182.77
2016,2,29,9,30,823.0,82.0,1.3,15.0,474.0,309.48,225.34
2016,2,29,9,45,839.5,84.5,1.25,15.5,512.5,355.81,265.7
2016,2,29,10,0,856.0,87.0,1.2,16.0,551.0,402.18,305.06
2016,2,29,10,15,868.0,89.0,1.1,16.0,583.5,445.98,341.74
2016,2,29,10,30,880.0,91.0,1.0,16.0,616.0,491.22,378.25
2016,2,29,10,45,898.0,88.0,0.95,16.5,643.5,531.08,409.29
2016,2,29,11,0,916.0,85.0,0.9,17.0,671.0,569.95,438.63
2016,2,29,11,15,921.0,86.0,0.85,17.0,689.0,604.09,464.43
2016,2,29,11,30,926.0,87.0,0.8,17.0,707.0,636.03,487.98
2016,2,29,11,45,933.0,85.5,0.75,17.5,718.5,664.42,507.57
2016,2,29,12,0,940.0,84.0,0.7,18.0,730.0,690.36,524.94
2016,2,29,12,15,646.5,195.5,0.7,18.0,641.0,626.62,476.15
2016,2,29,12,30,353.0,307.0,0.7,18.0,552.0,546.02,414.67
2016,2,29,12,45,483.0,259.0,0.7,18.0,591.0,599.86,456.84
2016,2,29,13,0,613.0,211.0,0.7,18.0,630.0,653.4,496.91
2016,2,29,13,15,553.5,227.0,0.7,18.0,600.0,632.56,481.16
2016,2,29,13,30,494.0,243.0,0.7,18.0,570.0,610.95,465.56
2016,2,29,13,45,677.5,173.5,0.7,18.0,607.0,676.67,516.29
2016,2,29,14,0,861.0,104.0,0.7,18.0,644.0,733.73,558.13
2016,2,29,14,15,728.5,137.0,0.7,18.0,580.0,672.74,514.72
2016,2,29,14,30,596.0,170.0,0.7,18.0,516.0,609.52,469.23
2016,2,29,14,45,698.0,134.0,0.7,18.0,516.0,635.85,491.18
2016,2,29,15,0,800.0,98.0,0.7,18.0,516.0,653.54,505.77
2016,2,29,15,15,618.0,128.5,0.65,17.5,436.5,556.12,434.05
2016,2,29,15,30,436.0,159.0,0.6,17.0,357.0,459.35,361.97
2016,2,29,15,45,397.0,147.5,0.6,16.5,314.0,413.78,329.18
2016,2,29,16,0,358.0,136.0,0.6,16.0,271.0,368.99,295.58
2016,2,29,16,15,325.0,123.5,0.6,15.5,233.5,320.43,258.25
2016,2,29,16,30,292.0,111.0,0.6,15.0,196.0,280.57,226.58
2016,2,29,16,45,262.0,93.0,0.6,14.5,158.5,237.06,191.0
2016,2,29,17,0,232.0,75.0,0.6,14.0,121.0,195.03,155.5
2016,2,29,17,15,182.0,56.5,0.6,13.5,86.0,146.07,113.54
2016,2,29,17,30,132.0,38.0,0.6,13.0,51.0,100.52,73.14
2016,2,29,17,45,66.0,19.0,0.6,13.0,25.5,47.4,11.51
2016,2,29,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,9.83,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,18.63,0.0
2016,3,1,7,15,170.0,32.0,0.9,10.5,55.5,24.7,14.92
2016,3,1,7,30,340.0,44.0,0.9,11.0,91.0,33.55,24.07
2016,3,1,7,45,405.0,56.0,0.9,11.5,134.5,41.3,31.45
2016,3,1,8,0,470.0,68.0,0.9,12.0,178.0,48.64,38.24
2016,3,1,8,15,510.0,78.5,1.0,12.5,222.5,83.14,50.55
2016,3,1,8,30,550.0,89.0,1.1,13.0,267.0,123.78,76.38
2016,3,1,8,45,595.5,91.5,1.2,13.5,310.5,161.86,104.69
2016,3,1,9,0,641.0,94.0,1.3,14.0,354.0,204.07,139.27
2016,3,1,9,15,739.0,86.0,1.4,14.0,417.5,256.64,182.29
2016,3,1,9,30,837.0,78.0,1.5,14.0,481.0,314.06,230.4
2016,3,1,9,45,624.0,144.5,1.6,14.0,458.5,338.86,258.85
2016,3,1,10,0,411.0,211.0,1.7,14.0,436.0,345.87,270.1
2016,3,1,10,15,661.5,144.5,1.7,14.0,531.5,411.7,322.02
2016,3,1,10,30,912.0,78.0,1.7,14.0,627.0,498.39,390.55
2016,3,1,10,45,617.5,182.0,1.75,14.0,560.5,479.52,377.57
2016,3,1,11,0,323.0,286.0,1.8,14.0,494.0,441.77,348.07
2016,3,1,11,15,228.5,305.5,1.75,14.0,454.5,419.75,330.91
2016,3,1,11,30,134.0,325.0,1.7,14.0,415.0,390.67,307.53
2016,3,1,11,45,69.0,255.5,1.7,14.0,302.0,289.5,229.02
2016,3,1,12,0,4.0,186.0,1.7,14.0,189.0,182.42,143.54
2016,3,1,12,15,10.5,218.0,1.7,14.0,225.5,218.08,172.39
2016,3,1,12,30,17.0,250.0,1.7,14.0,262.0,254.27,200.97
2016,3,1,12,45,9.0,209.5,1.7,14.0,216.0,209.85,165.63
2016,3,1,13,0,1.0,169.0,1.7,14.0,170.0,164.9,129.71
2016,3,1,13,15,0.5,166.0,1.75,14.0,167.0,161.8,127.42
2016,3,1,13,30,0.0,163.0,1.8,14.0,164.0,158.68,125.03
2016,3,1,13,45,0.0,162.5,1.85,14.0,163.0,158.39,124.96
2016,3,1,14,0,0.0,162.0,1.9,14.0,162.0,158.14,124.94
2016,3,1,14,15,13.0,194.5,1.9,13.5,202.5,200.41,159.96
2016,3,1,14,30,26.0,227.0,1.9,13.0,243.0,243.39,195.28
2016,3,1,14,45,20.5,209.0,1.9,13.0,221.0,221.68,177.96
2016,3,1,15,0,15.0,191.0,1.9,13.0,199.0,199.97,160.75
2016,3,1,15,15,13.5,177.5,1.85,13.0,184.5,185.68,149.52
2016,3,1,15,30,12.0,164.0,1.8,13.0,170.0,171.4,138.21
2016,3,1,15,45,6.0,127.5,1.75,13.0,130.5,129.98,104.24
2016,3,1,16,0,0.0,91.0,1.7,13.0,91.0,88.97,70.11
2016,3,1,16,15,0.0,78.5,1.6,12.5,78.5,76.57,59.95
2016,3,1,16,30,0.0,66.0,1.5,12.0,66.0,64.13,49.54
2016,3,1,16,45,277.0,57.5,1.45,12.0,113.5,209.16,172.68
2016,3,1,17,0,554.0,49.0,1.4,12.0,161.0,315.97,255.22
2016,3,1,17,15,460.0,40.5,1.3,12.0,116.0,247.01,194.04
2016,3,1,17,30,366.0,32.0,1.2,12.0,71.0,185.18,137.7
2016,3,1,17,45,183.0,16.0,1.1,12.0,35.5,88.06,33.8
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,8.0,1.2,11.5,13.0,7.86,0.0
2016,3,2,7,0,215.0,16.0,1.2,12.0,26.0,12.22,0.0
2016,3,2,7,15,350.0,26.5,1.2,12.0,66.0,19.74,10.95
2016,3,2,7,30,485.0,37.0,1.2,12.0,106.0,26.78,18.06
2016,3,2,7,45,563.0,43.5,1.3,12.5,154.5,32.77,23.73
2016,3,2,8,0,641.0,50.0,1.4,13.0,203.0,36.87,27.55
2016,3,2,8,15,387.0,93.0,1.4,13.0,191.5,91.32,60.29
2016,3,2,8,30,133.0,136.0,1.4,13.0,180.0,129.71,98.81
2016,3,2,8,45,138.5,156.0,1.4,13.5,208.0,156.26,119.95
2016,3,2,9,0,144.0,176.0,1.4,14.0,236.0,183.4,141.94
2016,3,2,9,15,163.5,195.5,1.4,14.0,270.5,214.22,166.77
2016,3,2,9,30,183.0,215.0,1.4,14.0,305.0,246.84,193.09
2016,3,2,9,45,143.0,232.5,1.45,14.5,306.0,258.97,203.77
2016,3,2,10,0,103.0,250.0,1.5,15.0,307.0,270.07,212.99
2016,3,2,10,15,234.0,252.0,1.55,15.0,391.5,332.43,261.43
2016,3,2,10,30,365.0,254.0,1.6,15.0,476.0,405.37,318.1
2016,3,2,10,45,362.5,267.0,1.65,15.0,495.0,432.12,339.12
2016,3,2,11,0,360.0,280.0,1.7,15.0,514.0,458.0,359.4
2016,3,2,11,15,337.5,294.5,1.7,15.0,518.5,472.91,370.78
2016,3,2,11,30,315.0,309.0,1.7,15.0,523.0,485.77,380.39
2016,3,2,11,45,161.5,261.0,1.75,15.0,371.0,354.22,279.52
2016,3,2,12,0,8.0,213.0,1.8,15.0,219.0,211.08,165.62
2016,3,2,12,15,107.5,277.0,1.8,15.0,352.5,344.17,272.34
2016,3,2,12,30,207.0,341.0,1.8,15.0,486.0,479.49,376.02
2016,3,2,12,45,126.5,320.5,1.85,15.0,409.0,407.99,320.14
2016,3,2,13,0,46.0,300.0,1.9,15.0,332.0,329.84,259.11
2016,3,2,13,15,44.0,295.5,1.9,14.5,326.0,325.85,257.03
2016,3,2,13,30,42.0,291.0,1.9,14.0,320.0,321.66,254.47
2016,3,2,13,45,37.0,274.0,1.9,14.0,299.0,302.21,239.55
2016,3,2,14,0,32.0,257.0,1.9,14.0,278.0,282.41,224.35
2016,3,2,14,15,28.0,241.5,1.9,13.5,259.5,264.66,211.1
2016,3,2,14,30,24.0,226.0,1.9,13.0,241.0,240.99,193.02
2016,3,2,14,45,49.0,229.0,1.95,13.0,256.0,268.72,216.4
2016,3,2,15,0,74.0,232.0,2.0,13.0,271.0,290.31,234.65
2016,3,2,15,15,114.0,217.5,2.0,13.0,272.5,308.43,250.49
2016,3,2,15,30,154.0,203.0,2.0,13.0,274.0,317.84,259.31
2016,3,2,15,45,77.0,156.0,2.0,13.0,191.5,209.38,170.85
2016,3,2,16,0,0.0,109.0,2.0,13.0,109.0,107.7,85.72
2016,3,2,16,15,0.0,94.0,1.95,12.5,94.0,92.78,73.65
2016,3,2,16,30,0.0,79.0,1.9,12.0,79.0,77.8,61.17
2016,3,2,16,45,0.0,65.0,1.9,12.0,65.0,63.83,49.21
2016,3,2,17,0,0.0,51.0,1.9,12.0,51.0,49.78,37.0
2016,3,2,17,15,0.0,36.5,1.95,11.5,36.5,35.25,24.3
2016,3,2,17,30,0.0,22.0,2.0,11.0,22.0,21.23,11.88
2016,3,2,17,45,0.0,11.0,2.05,11.0,11.0,10.61,0.23
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,11.0,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,14.48,0.0
2016,3,3,7,15,22.5,34.5,0.25,11.0,37.5,31.63,21.39
2016,3,3,7,30,45.0,54.0,0.2,11.0,60.0,48.26,37.27
2016,3,3,7,45,60.5,75.0,0.15,11.5,87.5,65.58,53.19
2016,3,3,8,0,76.0,96.0,0.1,12.0,115.0,79.33,65.55
2016,3,3,8,15,85.5,117.5,0.1,12.0,143.0,103.47,79.79
2016,3,3,8,30,95.0,139.0,0.1,12.0,171.0,128.84,99.41
2016,3,3,8,45,103.5,158.5,0.15,12.5,198.0,153.63,118.88
2016,3,3,9,0,112.0,178.0,0.2,13.0,225.0,179.32,139.24
2016,3,3,9,15,169.0,196.0,0.25,13.0,275.5,217.12,168.05
2016,3,3,9,30,226.0,214.0,0.3,13.0,326.0,260.25,201.41
2016,3,3,9,45,189.0,235.0,0.4,13.0,333.5,278.1,217.03
2016,3,3,10,0,152.0,256.0,0.5,13.0,341.0,292.58,229.53
2016,3,3,10,15,232.5,262.5,0.5,13.0,400.5,342.32,267.84
2016,3,3,10,30,313.0,269.0,0.5,13.0,460.0,396.1,308.92
2016,3,3,10,45,250.0,291.0,0.55,13.0,447.5,398.26,310.72
2016,3,3,11,0,187.0,313.0,0.6,13.0,435.0,396.48,309.41
2016,3,3,11,15,272.0,307.0,0.7,13.0,490.5,448.41,350.11
2016,3,3,11,30,357.0,301.0,0.8,13.0,546.0,505.44,393.96
2016,3,3,11,45,357.5,305.5,0.9,13.0,554.0,522.41,406.99
2016,3,3,12,0,358.0,310.0,1.0,13.0,562.0,538.39,419.61
2016,3,3,12,15,227.5,323.5,0.9,13.0,484.0,471.28,367.4
2016,3,3,12,30,97.0,337.0,0.8,13.0,406.0,397.58,309.78
2016,3,3,12,45,72.0,320.0,0.75,13.0,371.0,366.28,286.24
2016,3,3,13,0,47.0,303.0,0.7,13.0,336.0,333.79,261.23
2016,3,3,13,15,47.0,297.5,0.55,13.0,330.0,330.25,258.4
2016,3,3,13,30,47.0,292.0,0.4,13.0,324.0,326.51,255.19
2016,3,3,13,45,41.0,277.0,0.3,13.0,304.5,308.37,241.14
2016,3,3,14,0,35.0,262.0,0.2,13.0,285.0,289.91,226.96
2016,3,3,14,15,48.5,261.0,0.25,12.5,291.0,300.1,236.33
2016,3,3,14,30,62.0,260.0,0.3,12.0,297.0,310.13,245.41
2016,3,3,14,45,106.0,251.5,0.4,12.0,310.5,333.14,265.2
2016,3,3,15,0,150.0,243.0,0.5,12.0,324.0,361.33,288.7
2016,3,3,15,15,172.0,223.0,0.5,12.0,309.0,353.53,283.62
2016,3,3,15,30,194.0,203.0,0.5,12.0,294.0,344.05,277.43
2016,3,3,15,45,253.5,175.5,0.5,12.0,282.0,354.3,287.04
2016,3,3,16,0,313.0,148.0,0.5,12.0,270.0,353.1,287.22
2016,3,3,16,15,290.5,133.0,0.45,12.0,234.5,315.92,257.37
2016,3,3,16,30,268.0,118.0,0.4,12.0,199.0,279.4,227.67
2016,3,3,16,45,419.0,86.0,0.35,12.0,186.5,314.94,255.15
2016,3,3,17,0,570.0,54.0,0.3,12.0,174.0,333.19,265.37
2016,3,3,17,15,475.5,45.0,0.25,11.5,126.5,261.94,204.51
2016,3,3,17,30,381.0,36.0,0.2,11.0,79.0,197.69,148.03
2016,3,3,17,45,190.5,18.0,0.2,11.0,39.5,95.77,49.48
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
