Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,0,885.0,117.0,2.5,11.0,744.0,644.43,515.78
2016,3,14,11,15,481.0,231.0,2.45,11.0,573.0,525.44,420.93
2016,3,14,11,30,77.0,345.0,2.4,11.0,402.0,381.49,302.91
2016,3,14,11,45,257.0,327.5,2.4,11.5,520.5,494.38,393.85
2016,3,14,12,0,437.0,310.0,2.4,12.0,639.0,616.01,487.47
2016,3,14,12,15,230.5,300.5,2.45,12.0,474.5,465.87,370.55
2016,3,14,12,30,24.0,291.0,2.5,12.0,310.0,300.69,238.24
2016,3,14,12,45,167.5,319.5,2.6,12.0,445.0,445.92,355.99
2016,3,14,13,0,311.0,348.0,2.7,12.0,580.0,593.32,470.31
2016,3,14,13,15,322.0,338.0,2.75,12.0,574.5,597.04,473.11
2016,3,14,13,30,333.0,328.0,2.8,12.0,569.0,599.55,476.01
2016,3,14,13,45,448.0,277.0,2.9,12.0,591.0,645.06,514.23
2016,3,14,14,0,563.0,226.0,3.0,12.0,613.0,682.97,546.45
2016,3,14,14,15,688.5,177.0,3.05,11.5,630.5,729.65,585.92
2016,3,14,14,30,814.0,128.0,3.1,11.0,648.0,765.57,615.76
2016,3,14,14,45,796.5,126.0,3.15,11.0,611.5,740.68,598.42
2016,3,14,15,0,779.0,124.0,3.2,11.0,575.0,716.17,581.76
2016,3,14,15,15,514.0,171.5,3.2,11.0,460.5,561.99,460.51
2016,3,14,15,30,249.0,219.0,3.2,11.0,346.0,414.61,340.63
2016,3,14,15,45,462.5,163.5,3.2,11.0,372.0,497.18,411.72
2016,3,14,16,0,676.0,108.0,3.2,11.0,398.0,561.85,465.86
2016,3,14,16,15,636.5,101.5,3.2,10.5,349.0,510.33,425.03
2016,3,14,16,30,597.0,95.0,3.2,10.0,300.0,459.55,384.27
2016,3,14,16,45,545.5,86.0,3.2,9.5,250.0,400.83,335.69
2016,3,14,17,0,494.0,77.0,3.2,9.0,200.0,344.51,287.53
2016,3,14,17,15,410.0,66.0,3.15,8.5,152.0,273.56,225.75
2016,3,14,17,30,326.0,55.0,3.1,8.0,104.0,211.01,169.82
2016,3,14,17,45,163.0,40.5,3.05,8.0,65.0,116.69,87.44
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,28.86,3.53
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,12.78,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,6,45,180.5,17.5,2.3,7.5,37.5,12.95,2.27
2016,3,15,7,0,361.0,35.0,2.3,8.0,75.0,26.76,17.81
2016,3,15,7,15,457.5,44.0,2.25,8.5,122.5,32.01,23.2
2016,3,15,7,30,554.0,53.0,2.2,9.0,170.0,37.0,28.02
2016,3,15,7,45,618.0,59.0,2.2,9.5,221.5,49.19,30.18
2016,3,15,8,0,682.0,65.0,2.2,10.0,273.0,92.3,49.38
2016,3,15,8,15,721.0,69.5,2.2,10.5,324.0,140.78,83.09
2016,3,15,8,30,760.0,74.0,2.2,11.0,375.0,189.49,122.44
2016,3,15,8,45,789.5,77.0,2.2,11.5,423.5,238.18,164.96
2016,3,15,9,0,819.0,80.0,2.2,12.0,472.0,289.08,210.27
2016,3,15,9,15,838.5,82.5,2.2,12.0,516.0,338.26,254.8
2016,3,15,9,30,858.0,85.0,2.2,12.0,560.0,388.14,299.25
2016,3,15,9,45,873.0,87.0,2.2,12.5,599.0,439.3,343.13
2016,3,15,10,0,888.0,89.0,2.2,13.0,638.0,486.79,382.94
2016,3,15,10,15,898.0,90.5,2.2,13.0,670.0,530.84,419.76
2016,3,15,10,30,908.0,92.0,2.2,13.0,702.0,573.73,454.77
2016,3,15,10,45,915.0,93.5,2.25,13.5,727.0,613.54,485.94
2016,3,15,11,0,922.0,95.0,2.3,14.0,752.0,651.58,515.02
2016,3,15,11,15,926.0,95.5,2.3,14.0,769.5,684.8,540.64
2016,3,15,11,30,930.0,96.0,2.3,14.0,787.0,715.69,564.12
2016,3,15,11,45,931.5,97.0,2.35,14.0,796.5,742.88,583.8
2016,3,15,12,0,933.0,98.0,2.4,14.0,806.0,767.36,601.29
2016,3,15,12,15,933.0,98.0,2.45,14.0,807.5,786.93,615.33
2016,3,15,12,30,933.0,98.0,2.5,14.0,809.0,803.53,627.36
2016,3,15,12,45,932.0,97.5,2.6,14.5,802.5,815.81,635.63
2016,3,15,13,0,931.0,97.0,2.7,15.0,796.0,824.97,641.8
2016,3,15,13,15,927.0,96.5,2.8,15.0,781.5,828.63,645.4
2016,3,15,13,30,923.0,96.0,2.9,15.0,767.0,829.1,646.9
2016,3,15,13,45,916.5,95.0,3.0,15.0,745.0,823.91,644.51
2016,3,15,14,0,910.0,94.0,3.1,15.0,723.0,815.6,640.02
2016,3,15,14,15,900.5,92.5,3.15,14.5,693.5,801.39,632.28
2016,3,15,14,30,891.0,91.0,3.2,14.0,664.0,784.29,622.5
2016,3,15,14,45,879.0,89.0,3.25,14.0,628.0,762.01,607.78
2016,3,15,15,0,867.0,87.0,3.3,14.0,592.0,737.21,591.18
2016,3,15,15,15,850.5,84.5,3.3,14.0,550.5,710.13,572.6
2016,3,15,15,30,834.0,82.0,3.3,14.0,509.0,677.29,549.54
2016,3,15,15,45,810.0,79.0,3.35,14.0,463.0,637.12,520.26
2016,3,15,16,0,786.0,76.0,3.4,14.0,417.0,595.87,488.79
2016,3,15,16,15,753.5,72.0,3.4,13.5,367.5,547.54,451.65
2016,3,15,16,30,721.0,68.0,3.4,13.0,318.0,499.29,413.38
2016,3,15,16,45,671.5,63.0,3.45,12.5,266.5,443.7,367.84
2016,3,15,17,0,622.0,58.0,3.5,12.0,215.0,388.18,320.7
2016,3,15,17,15,546.0,50.5,3.5,11.5,165.5,320.36,261.8
2016,3,15,17,30,470.0,43.0,3.5,11.0,116.0,257.91,205.72
2016,3,15,17,45,337.5,31.5,3.5,10.5,74.0,176.48,132.86
2016,3,15,18,0,205.0,20.0,3.5,10.0,32.0,100.21,34.44
2016,3,15,18,15,102.5,10.0,3.45,10.0,16.0,37.82,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,195.0,17.0,1.65,9.0,39.5,12.33,2.85
2016,3,16,7,0,390.0,34.0,1.6,10.0,79.0,25.49,16.68
2016,3,16,7,15,482.0,42.5,1.55,10.5,127.0,30.37,21.6
2016,3,16,7,30,574.0,51.0,1.5,11.0,175.0,34.99,26.02
2016,3,16,7,45,631.0,57.0,1.45,11.5,226.0,51.14,29.12
2016,3,16,8,0,688.0,63.0,1.4,12.0,277.0,97.98,52.61
2016,3,16,8,15,726.0,67.5,1.35,12.5,328.0,143.41,84.12
2016,3,16,8,30,764.0,72.0,1.3,13.0,379.0,192.4,123.68
2016,3,16,8,45,791.0,75.5,1.3,13.5,427.0,241.32,166.08
2016,3,16,9,0,818.0,79.0,1.3,14.0,475.0,292.18,210.76
2016,3,16,9,15,837.5,81.5,1.25,14.5,519.0,341.39,253.9
2016,3,16,9,30,857.0,84.0,1.2,15.0,563.0,394.7,299.16
2016,3,16,9,45,871.0,86.0,1.2,15.5,601.5,442.04,338.83
2016,3,16,10,0,885.0,88.0,1.2,16.0,640.0,489.02,377.01
2016,3,16,10,15,895.5,90.0,1.15,16.0,672.5,533.65,412.7
2016,3,16,10,30,906.0,92.0,1.1,16.0,705.0,577.19,446.5
2016,3,16,10,45,913.5,93.0,1.1,16.5,730.0,616.74,475.98
2016,3,16,11,0,921.0,94.0,1.1,17.0,755.0,654.54,503.4
2016,3,16,11,15,925.5,95.0,1.1,17.0,773.0,688.49,528.36
2016,3,16,11,30,930.0,96.0,1.1,17.0,791.0,720.15,551.25
2016,3,16,11,45,933.0,96.5,1.1,17.5,801.0,747.85,568.71
2016,3,16,12,0,936.0,97.0,1.1,18.0,811.0,772.9,584.25
2016,3,16,12,15,936.5,97.0,1.1,18.0,812.5,792.83,597.41
2016,3,16,12,30,937.0,97.0,1.1,18.0,814.0,809.8,608.65
2016,3,16,12,45,937.0,95.5,1.1,18.0,808.0,821.82,616.68
2016,3,16,13,0,937.0,94.0,1.1,18.0,802.0,830.7,622.76
2016,3,16,13,15,933.5,93.5,1.1,18.0,788.0,834.69,625.71
2016,3,16,13,30,930.0,93.0,1.1,18.0,774.0,835.46,626.71
2016,3,16,13,45,923.5,92.0,1.15,18.0,751.5,830.14,624.49
2016,3,16,14,0,917.0,91.0,1.2,18.0,729.0,821.69,620.32
2016,3,16,14,15,908.5,89.5,1.2,18.0,699.5,808.08,612.12
2016,3,16,14,30,900.0,88.0,1.2,18.0,670.0,791.53,602.04
2016,3,16,14,45,887.5,86.5,1.25,18.0,634.0,769.16,588.62
2016,3,16,15,0,875.0,85.0,1.3,18.0,598.0,744.26,573.4
2016,3,16,15,15,858.5,82.5,1.3,17.5,556.5,713.04,554.12
2016,3,16,15,30,842.0,80.0,1.3,17.0,515.0,683.72,536.0
2016,3,16,15,45,819.0,77.0,1.35,17.0,468.5,643.87,509.08
2016,3,16,16,0,796.0,74.0,1.4,17.0,422.0,602.85,479.67
2016,3,16,16,15,764.0,70.0,1.5,16.5,372.5,554.35,444.84
2016,3,16,16,30,732.0,66.0,1.6,16.0,323.0,505.88,408.59
2016,3,16,16,45,683.5,61.0,1.7,16.0,271.5,447.8,362.54
2016,3,16,17,0,635.0,56.0,1.8,16.0,220.0,394.33,318.26
2016,3,16,17,15,561.0,49.0,1.9,15.0,170.0,327.2,262.43
2016,3,16,17,30,487.0,42.0,2.0,14.0,120.0,265.29,208.69
2016,3,16,17,45,355.5,31.5,2.15,13.5,77.0,184.13,137.61
2016,3,16,18,0,224.0,21.0,2.3,13.0,34.0,108.8,45.82
2016,3,16,18,15,112.0,10.5,2.25,12.5,17.0,41.22,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,129.0,10.0,1.1,11.0,13.0,9.83,0.0
2016,3,17,6,45,293.0,21.5,1.2,11.5,51.0,16.19,6.31
2016,3,17,7,0,457.0,33.0,1.3,12.0,89.0,24.3,15.59
2016,3,17,7,15,546.0,41.0,1.25,12.5,139.0,28.82,20.08
2016,3,17,7,30,635.0,49.0,1.2,13.0,189.0,36.26,26.95
2016,3,17,7,45,689.5,54.0,1.2,13.5,242.0,56.73,30.57
2016,3,17,8,0,744.0,59.0,1.2,14.0,295.0,102.4,52.89
2016,3,17,8,15,780.0,63.0,1.1,14.5,346.5,150.25,86.6
2016,3,17,8,30,816.0,67.0,1.0,15.0,398.0,201.39,128.01
2016,3,17,8,45,841.0,70.0,0.9,15.5,447.0,252.15,171.74
2016,3,17,9,0,866.0,73.0,0.8,16.0,496.0,308.41,220.11
2016,3,17,9,15,884.0,75.0,0.7,16.5,540.5,358.88,263.34
2016,3,17,9,30,902.0,77.0,0.6,17.0,585.0,409.75,305.57
2016,3,17,9,45,915.0,79.0,0.55,17.5,624.0,458.67,345.15
2016,3,17,10,0,928.0,81.0,0.5,18.0,663.0,507.06,382.84
2016,3,17,10,15,937.0,82.5,0.45,18.0,695.5,552.2,417.55
2016,3,17,10,30,946.0,84.0,0.4,18.0,728.0,596.01,450.16
2016,3,17,10,45,952.5,85.0,0.35,18.0,753.5,636.38,479.32
2016,3,17,11,0,959.0,86.0,0.3,18.0,779.0,674.82,506.3
2016,3,17,11,15,963.0,86.5,0.35,18.0,796.5,709.07,531.18
2016,3,17,11,30,967.0,87.0,0.4,18.0,814.0,740.88,553.39
2016,3,17,11,45,969.0,87.5,0.45,18.5,823.5,768.71,570.98
2016,3,17,12,0,971.0,88.0,0.5,19.0,833.0,793.73,586.7
2016,3,17,12,15,971.0,88.0,0.55,19.0,834.5,813.84,600.34
2016,3,17,12,30,971.0,88.0,0.6,19.0,836.0,830.86,612.11
2016,3,17,12,45,967.5,88.5,0.65,19.0,829.0,842.5,620.52
2016,3,17,13,0,964.0,89.0,0.7,19.0,822.0,850.86,626.97
2016,3,17,13,15,960.0,88.5,0.75,19.0,806.5,854.5,630.51
2016,3,17,13,30,956.0,88.0,0.8,19.0,791.0,854.83,632.08
2016,3,17,13,45,949.5,87.0,0.9,19.0,768.5,849.36,630.81
2016,3,17,14,0,943.0,86.0,1.0,19.0,746.0,840.67,627.49
2016,3,17,14,15,934.5,84.5,1.0,18.5,716.0,826.72,620.4
2016,3,17,14,30,926.0,83.0,1.0,18.0,686.0,809.75,611.38
2016,3,17,14,45,913.0,81.5,1.05,18.0,649.0,786.47,597.66
2016,3,17,15,0,900.0,80.0,1.1,18.0,612.0,760.61,582.12
2016,3,17,15,15,884.0,78.0,1.1,17.5,569.5,729.62,563.32
2016,3,17,15,30,868.0,76.0,1.1,17.0,527.0,696.58,542.86
2016,3,17,15,45,845.5,73.0,1.1,17.0,480.0,660.08,518.59
2016,3,17,16,0,823.0,70.0,1.1,17.0,433.0,618.47,488.93
2016,3,17,16,15,792.0,66.5,1.05,16.5,382.5,570.13,453.74
2016,3,17,16,30,761.0,63.0,1.0,16.0,332.0,521.71,417.35
2016,3,17,16,45,715.0,58.5,1.0,16.0,280.0,464.3,372.31
2016,3,17,17,0,669.0,54.0,1.0,16.0,228.0,408.65,326.95
2016,3,17,17,15,597.0,47.5,1.05,15.5,177.0,340.97,271.12
2016,3,17,17,30,525.0,41.0,1.1,15.0,126.0,281.44,219.56
2016,3,17,17,45,399.0,31.0,1.2,14.5,82.0,200.71,149.67
2016,3,17,18,0,273.0,21.0,1.3,14.0,38.0,126.2,61.17
2016,3,17,18,15,136.5,10.5,1.35,13.5,19.0,48.36,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,14.74,0.0
2016,3,18,6,45,209.0,26.5,2.15,9.5,53.0,20.47,10.35
2016,3,18,7,0,418.0,38.0,2.2,10.0,91.0,28.61,19.59
2016,3,18,7,15,508.0,46.5,2.15,10.5,141.0,33.31,24.3
2016,3,18,7,30,598.0,55.0,2.1,11.0,191.0,37.78,28.56
2016,3,18,7,45,340.5,93.5,2.1,11.5,175.0,79.73,55.79
2016,3,18,8,0,83.0,132.0,2.1,12.0,159.0,122.08,95.33
2016,3,18,8,15,91.0,152.5,2.1,12.0,186.5,146.74,114.97
2016,3,18,8,30,99.0,173.0,2.1,12.0,214.0,172.31,135.72
2016,3,18,8,45,144.0,195.0,2.1,12.5,262.5,204.75,160.67
2016,3,18,9,0,189.0,217.0,2.1,13.0,311.0,245.77,192.89
2016,3,18,9,15,132.5,234.0,2.05,13.0,302.5,253.15,200.6
2016,3,18,9,30,76.0,251.0,2.0,13.0,294.0,258.44,205.78
2016,3,18,9,45,106.5,274.5,2.0,13.5,339.5,297.53,236.12
2016,3,18,10,0,137.0,298.0,2.0,14.0,385.0,336.54,266.08
2016,3,18,10,15,520.5,202.0,1.95,14.0,555.5,450.08,356.17
2016,3,18,10,30,904.0,106.0,1.9,14.0,726.0,598.08,471.0
2016,3,18,10,45,912.0,107.0,1.9,14.5,751.5,637.95,500.41
2016,3,18,11,0,920.0,108.0,1.9,15.0,777.0,676.12,528.62
2016,3,18,11,15,924.5,108.5,1.85,15.0,794.5,709.62,553.46
2016,3,18,11,30,929.0,109.0,1.8,15.0,812.0,740.83,576.11
2016,3,18,11,45,932.5,109.0,1.8,15.0,822.0,768.4,595.0
2016,3,18,12,0,936.0,109.0,1.8,15.0,832.0,793.34,612.03
2016,3,18,12,15,936.0,109.0,1.8,15.0,833.5,812.91,625.32
2016,3,18,12,30,936.0,109.0,1.8,15.0,835.0,829.48,636.65
2016,3,18,12,45,934.0,108.5,1.85,15.0,827.5,840.95,645.06
2016,3,18,13,0,932.0,108.0,1.9,15.0,820.0,849.25,651.46
2016,3,18,13,15,927.5,107.5,1.95,15.0,805.0,852.4,654.46
2016,3,18,13,30,923.0,107.0,2.0,15.0,790.0,852.34,655.43
2016,3,18,13,45,916.0,105.5,2.05,15.0,767.0,846.07,652.24
2016,3,18,14,0,909.0,104.0,2.1,15.0,744.0,836.67,647.04
2016,3,18,14,15,899.0,102.5,2.1,14.5,713.5,821.88,638.91
2016,3,18,14,30,889.0,101.0,2.1,14.0,683.0,804.21,628.83
2016,3,18,14,45,873.5,99.5,2.1,14.0,645.5,783.52,615.48
2016,3,18,15,0,858.0,98.0,2.1,14.0,608.0,756.62,597.68
2016,3,18,15,15,839.0,95.5,2.05,13.5,565.5,723.84,576.26
2016,3,18,15,30,820.0,93.0,2.0,13.0,523.0,689.2,553.26
2016,3,18,15,45,791.0,90.5,2.0,13.0,475.0,646.18,522.38
2016,3,18,16,0,762.0,88.0,2.0,13.0,427.0,602.37,489.63
2016,3,18,16,15,726.5,83.5,1.95,12.5,376.5,554.4,453.39
2016,3,18,16,30,691.0,79.0,1.9,12.0,326.0,504.55,414.65
2016,3,18,16,45,638.0,73.0,1.85,12.0,274.0,444.21,365.59
2016,3,18,17,0,585.0,67.0,1.8,12.0,222.0,386.34,317.02
2016,3,18,17,15,508.5,58.5,1.75,11.5,172.0,317.7,258.75
2016,3,18,17,30,432.0,50.0,1.7,11.0,122.0,254.41,203.22
2016,3,18,17,45,310.5,37.0,1.65,10.5,79.5,175.61,134.12
2016,3,18,18,0,189.0,24.0,1.6,10.0,37.0,102.8,55.43
2016,3,18,18,15,94.5,12.0,1.55,10.0,18.5,38.41,0.0
2016,3,18,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,3,19,6,30,0.0,16.0,0.8,10.0,16.0,15.73,0.0
2016,3,19,6,45,182.5,28.5,0.8,10.5,53.0,21.99,12.12
2016,3,19,7,0,365.0,41.0,0.8,11.0,90.0,31.08,21.81
2016,3,19,7,15,451.0,50.5,0.85,11.0,137.5,36.53,27.22
2016,3,19,7,30,537.0,60.0,0.9,11.0,185.0,41.69,32.14
2016,3,19,7,45,594.5,66.0,0.95,11.0,235.5,67.5,38.44
2016,3,19,8,0,652.0,72.0,1.0,11.0,286.0,110.13,62.24
2016,3,19,8,15,689.5,77.0,1.0,11.0,335.5,154.89,95.51
2016,3,19,8,30,727.0,82.0,1.0,11.0,385.0,206.34,138.35
2016,3,19,8,45,504.5,145.5,1.0,11.5,367.5,243.34,179.65
2016,3,19,9,0,282.0,209.0,1.0,12.0,350.0,263.56,204.25
2016,3,19,9,15,555.5,151.0,1.0,12.0,459.0,318.39,244.42
2016,3,19,9,30,829.0,93.0,1.0,12.0,568.0,401.89,309.44
2016,3,19,9,45,848.5,93.0,1.0,12.5,607.0,448.93,348.44
2016,3,19,10,0,868.0,93.0,1.0,13.0,646.0,498.96,388.69
2016,3,19,10,15,523.0,213.0,1.05,13.0,551.0,464.0,363.39
2016,3,19,10,30,178.0,333.0,1.1,13.0,456.0,407.9,319.0
2016,3,19,10,45,156.5,345.0,1.2,13.5,456.0,415.47,324.71
2016,3,19,11,0,135.0,357.0,1.3,14.0,456.0,421.25,328.38
2016,3,19,11,15,181.5,364.5,1.35,14.0,501.0,465.92,362.73
2016,3,19,11,30,228.0,372.0,1.4,14.0,546.0,512.97,398.32
2016,3,19,11,45,200.5,379.5,1.45,14.5,533.5,509.34,394.27
2016,3,19,12,0,173.0,387.0,1.5,15.0,521.0,503.88,389.2
2016,3,19,12,15,275.5,367.5,1.5,15.0,581.5,570.84,440.84
2016,3,19,12,30,378.0,348.0,1.5,15.0,642.0,638.58,491.71
2016,3,19,12,45,232.0,357.0,1.55,15.0,537.5,537.76,415.67
2016,3,19,13,0,86.0,366.0,1.6,15.0,433.0,431.67,334.49
2016,3,19,13,15,511.5,228.5,1.6,15.0,610.5,649.62,508.03
2016,3,19,13,30,937.0,91.0,1.6,15.0,788.0,850.75,652.3
2016,3,19,13,45,543.5,217.0,1.6,15.0,618.5,669.7,520.27
2016,3,19,14,0,150.0,343.0,1.6,15.0,449.0,474.65,369.01
2016,3,19,14,15,246.0,314.5,1.6,14.5,480.5,528.85,414.75
2016,3,19,14,30,342.0,286.0,1.6,14.0,512.0,573.57,451.47
2016,3,19,14,45,615.5,184.5,1.65,14.0,563.5,682.63,538.9
2016,3,19,15,0,889.0,83.0,1.7,14.0,615.0,762.52,599.47
2016,3,19,15,15,873.5,80.5,1.7,13.5,573.0,731.36,578.75
2016,3,19,15,30,858.0,78.0,1.7,13.0,531.0,698.15,557.43
2016,3,19,15,45,554.5,131.5,1.7,13.0,414.5,536.31,434.18
2016,3,19,16,0,251.0,185.0,1.7,13.0,298.0,372.9,303.66
2016,3,19,16,15,157.0,165.0,1.6,12.5,233.0,278.9,228.8
2016,3,19,16,30,63.0,145.0,1.5,12.0,168.0,191.41,156.66
2016,3,19,16,45,365.0,100.0,1.45,11.5,200.5,325.22,270.26
2016,3,19,17,0,667.0,55.0,1.4,11.0,233.0,413.28,339.94
2016,3,19,17,15,596.0,48.5,1.3,10.5,182.0,348.31,283.49
2016,3,19,17,30,525.0,42.0,1.2,10.0,131.0,285.96,228.45
2016,3,19,17,45,403.0,32.5,1.15,10.0,86.5,206.41,158.09
2016,3,19,18,0,281.0,23.0,1.1,10.0,42.0,134.43,78.53
2016,3,19,18,15,140.5,11.5,1.05,9.5,21.0,51.28,0.0
2016,3,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,3.15,10.0,5.0,4.91,0.0
2016,3,20,6,30,0.0,10.0,3.2,10.0,10.0,9.65,0.0
2016,3,20,6,45,10.5,28.5,3.25,10.0,30.0,26.53,16.28
2016,3,20,7,0,21.0,47.0,3.3,10.0,50.0,42.6,32.1
2016,3,20,7,15,35.5,68.5,3.35,10.0,76.0,60.54,48.83
2016,3,20,7,30,50.0,90.0,3.4,10.0,102.0,78.04,64.97
2016,3,20,7,45,59.0,112.0,3.5,10.5,129.0,99.79,78.79
2016,3,20,8,0,68.0,134.0,3.6,11.0,156.0,123.87,97.73
2016,3,20,8,15,74.0,155.0,3.65,11.0,183.0,147.89,117.27
2016,3,20,8,30,80.0,176.0,3.7,11.0,210.0,172.64,137.63
2016,3,20,8,45,41.5,169.0,3.75,11.5,186.5,164.17,131.71
2016,3,20,9,0,3.0,162.0,3.8,12.0,163.0,153.74,123.75
2016,3,20,9,15,1.5,88.0,3.8,12.0,88.5,85.65,66.79
2016,3,20,9,30,0.0,14.0,3.8,12.0,14.0,13.52,5.84
2016,3,20,9,45,0.0,58.0,3.8,12.0,58.0,56.09,41.78
2016,3,20,10,0,0.0,102.0,3.8,12.0,102.0,98.61,77.15
2016,3,20,10,15,0.0,128.0,3.7,12.0,128.0,123.41,97.45
2016,3,20,10,30,0.0,154.0,3.6,12.0,154.0,148.23,117.6
2016,3,20,10,45,0.0,88.5,3.55,12.5,88.5,85.69,65.83
2016,3,20,11,0,0.0,23.0,3.5,13.0,23.0,22.24,12.98
2016,3,20,11,15,0.0,78.0,3.45,13.0,78.0,75.53,57.26
2016,3,20,11,30,0.0,133.0,3.4,13.0,133.0,128.65,100.74
2016,3,20,11,45,1.0,145.5,3.35,13.0,146.5,141.51,111.09
2016,3,20,12,0,2.0,158.0,3.3,13.0,160.0,154.46,121.56
2016,3,20,12,15,3.5,169.0,3.15,13.0,172.0,166.43,131.22
2016,3,20,12,30,5.0,180.0,3.0,13.0,184.0,178.5,140.96
2016,3,20,12,45,2.5,153.5,2.95,13.0,155.5,150.93,118.64
2016,3,20,13,0,0.0,127.0,2.9,13.0,127.0,123.2,96.12
2016,3,20,13,15,9.5,199.0,2.75,13.0,206.5,201.53,159.86
2016,3,20,13,30,19.0,271.0,2.6,13.0,286.0,281.07,223.13
2016,3,20,13,45,10.5,221.0,2.5,13.0,230.0,224.84,178.31
2016,3,20,14,0,2.0,171.0,2.4,13.0,174.0,168.52,133.18
2016,3,20,14,15,4.5,186.5,2.35,13.0,190.5,186.23,147.89
2016,3,20,14,30,7.0,202.0,2.3,13.0,207.0,204.19,162.63
2016,3,20,14,45,437.5,147.5,2.25,13.0,411.0,504.41,411.79
2016,3,20,15,0,868.0,93.0,2.2,13.0,615.0,765.08,609.1
2016,3,20,15,15,852.0,90.5,2.15,13.0,574.0,734.01,585.11
2016,3,20,15,30,836.0,88.0,2.1,13.0,533.0,700.94,562.24
2016,3,20,15,45,814.0,85.0,2.05,13.0,486.5,661.42,534.36
2016,3,20,16,0,792.0,82.0,2.0,13.0,440.0,620.68,503.89
2016,3,20,16,15,760.5,78.0,1.9,12.5,390.0,571.99,467.14
2016,3,20,16,30,729.0,74.0,1.8,12.0,340.0,523.28,429.34
2016,3,20,16,45,677.5,69.5,1.75,12.0,287.5,466.09,382.95
2016,3,20,17,0,626.0,65.0,1.7,12.0,235.0,408.82,335.12
2016,3,20,17,15,552.5,57.5,1.6,11.5,183.5,340.51,277.3
2016,3,20,17,30,479.0,50.0,1.5,11.0,132.0,277.25,221.85
2016,3,20,17,45,359.0,38.0,1.45,10.5,87.5,197.12,151.8
2016,3,20,18,0,239.0,26.0,1.4,10.0,43.0,125.28,77.24
2016,3,20,18,15,119.5,13.0,1.35,10.0,21.5,47.12,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,3.2,10.0,4.5,4.42,0.0
2016,3,21,6,30,0.0,9.0,3.3,10.0,9.0,8.68,0.0
2016,3,21,6,45,0.0,26.5,3.45,10.5,26.5,25.46,15.72
2016,3,21,7,0,0.0,44.0,3.6,11.0,44.0,41.46,31.05
2016,3,21,7,15,6.0,65.5,3.65,11.0,67.0,60.5,48.66
2016,3,21,7,30,12.0,87.0,3.7,11.0,90.0,79.26,65.85
2016,3,21,7,45,22.5,107.5,3.75,11.0,114.5,95.57,75.96
2016,3,21,8,0,33.0,128.0,3.8,11.0,139.0,116.65,93.04
2016,3,21,8,15,16.5,99.0,3.8,11.0,104.5,96.63,76.51
2016,3,21,8,30,0.0,70.0,3.8,11.0,70.0,67.67,52.44
2016,3,21,8,45,13.0,132.5,3.8,11.5,139.5,128.92,103.39
2016,3,21,9,0,26.0,195.0,3.8,12.0,209.0,189.96,153.1
2016,3,21,9,15,17.0,193.0,3.8,12.0,202.5,187.67,151.01
2016,3,21,9,30,8.0,191.0,3.8,12.0,196.0,184.1,147.89
2016,3,21,9,45,4.0,111.0,3.8,12.0,113.5,108.86,85.69
2016,3,21,10,0,0.0,31.0,3.8,12.0,31.0,29.97,19.66
2016,3,21,10,15,0.0,35.5,3.8,12.0,35.5,34.33,23.31
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,38.69,26.92
2016,3,21,10,45,0.0,85.5,3.85,12.5,85.5,82.78,63.5
2016,3,21,11,0,0.0,131.0,3.9,13.0,131.0,126.58,99.23
2016,3,21,11,15,0.0,101.0,3.9,13.0,101.0,97.79,75.5
2016,3,21,11,30,0.0,71.0,3.9,13.0,71.0,68.75,51.55
2016,3,21,11,45,0.0,54.5,3.95,13.0,54.5,52.76,38.31
2016,3,21,12,0,0.0,38.0,4.0,13.0,38.0,36.78,25.03
2016,3,21,12,15,0.0,38.0,4.0,13.0,38.0,36.78,25.03
2016,3,21,12,30,0.0,38.0,4.0,13.0,38.0,36.78,25.03
2016,3,21,12,45,146.0,205.5,4.0,13.0,319.0,323.76,262.53
2016,3,21,13,0,292.0,373.0,4.0,13.0,600.0,613.24,486.5
2016,3,21,13,15,296.5,362.5,4.0,12.5,589.5,611.47,485.21
2016,3,21,13,30,301.0,352.0,4.0,12.0,579.0,608.49,484.59
2016,3,21,13,45,221.5,349.5,4.0,12.0,513.5,538.48,430.02
2016,3,21,14,0,142.0,347.0,4.0,12.0,448.0,473.59,378.7
2016,3,21,14,15,102.5,321.5,3.95,12.0,393.0,409.89,329.03
2016,3,21,14,30,63.0,296.0,3.9,12.0,338.0,352.64,283.6
2016,3,21,14,45,54.0,274.5,3.9,12.0,309.5,323.8,261.24
2016,3,21,15,0,45.0,253.0,3.9,12.0,281.0,294.85,238.52
2016,3,21,15,15,22.5,138.0,3.85,11.5,152.0,155.69,125.7
2016,3,21,15,30,0.0,23.0,3.8,11.0,23.0,22.21,13.34
2016,3,21,15,45,161.5,100.5,3.8,11.0,174.0,223.01,187.24
2016,3,21,16,0,323.0,178.0,3.8,11.0,325.0,413.74,344.98
2016,3,21,16,15,195.5,163.0,3.7,10.5,249.5,301.37,251.57
2016,3,21,16,30,68.0,148.0,3.6,10.0,174.0,197.9,164.21
2016,3,21,16,45,305.5,113.5,3.55,10.0,201.0,302.48,254.83
2016,3,21,17,0,543.0,79.0,3.5,10.0,228.0,383.95,321.38
2016,3,21,17,15,465.5,69.5,3.4,9.5,178.0,314.38,260.8
2016,3,21,17,30,388.0,60.0,3.3,9.0,128.0,250.08,203.75
2016,3,21,17,45,269.0,45.5,3.25,9.0,85.0,171.93,134.46
2016,3,21,18,0,150.0,31.0,3.2,9.0,42.0,103.11,66.5
2016,3,21,18,15,75.0,15.5,3.15,9.0,21.0,37.01,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,2.55,7.0,13.0,9.83,0.0
2016,3,22,6,30,137.0,20.0,2.6,7.0,26.0,15.68,0.0
2016,3,22,6,45,277.5,33.0,2.65,7.5,67.0,25.69,16.44
2016,3,22,7,0,418.0,46.0,2.7,8.0,108.0,34.75,25.55
2016,3,22,7,15,502.0,54.5,2.7,8.0,158.0,39.1,29.95
2016,3,22,7,30,586.0,63.0,2.7,8.0,208.0,43.25,33.96
2016,3,22,7,45,486.5,88.5,2.75,8.5,227.5,91.23,58.5
2016,3,22,8,0,387.0,114.0,2.8,9.0,247.0,129.19,89.05
2016,3,22,8,15,579.0,98.5,2.75,9.0,332.0,167.27,112.11
2016,3,22,8,30,771.0,83.0,2.7,9.0,417.0,227.74,157.41
2016,3,22,8,45,802.0,85.0,2.7,9.5,466.5,277.44,201.95
2016,3,22,9,0,833.0,87.0,2.7,10.0,516.0,329.44,248.63
2016,3,22,9,15,581.5,167.5,2.7,10.0,479.0,351.14,275.31
2016,3,22,9,30,330.0,248.0,2.7,10.0,442.0,353.17,282.11
2016,3,22,9,45,225.0,277.0,2.7,10.5,413.5,352.37,282.5
2016,3,22,10,0,120.0,306.0,2.7,11.0,385.0,338.74,271.34
2016,3,22,10,15,523.0,201.0,2.7,11.0,567.0,461.12,371.16
2016,3,22,10,30,926.0,96.0,2.7,11.0,749.0,619.05,496.68
2016,3,22,10,45,660.5,210.0,2.75,11.5,683.5,596.94,476.17
2016,3,22,11,0,395.0,324.0,2.8,12.0,618.0,558.57,442.69
2016,3,22,11,15,675.0,210.0,2.85,12.0,727.0,655.05,521.75
2016,3,22,11,30,955.0,96.0,2.9,12.0,836.0,763.8,606.35
2016,3,22,11,45,647.5,230.0,2.95,12.0,734.5,696.33,551.76
2016,3,22,12,0,340.0,364.0,3.0,12.0,633.0,610.85,481.59
2016,3,22,12,15,246.5,379.5,3.1,12.0,574.5,564.23,445.51
2016,3,22,12,30,153.0,395.0,3.2,12.0,516.0,510.83,403.33
2016,3,22,12,45,219.5,383.5,3.3,12.0,556.0,557.36,441.2
2016,3,22,13,0,286.0,372.0,3.4,12.0,596.0,608.7,481.87
2016,3,22,13,15,438.5,311.5,3.45,12.0,647.0,680.85,540.49
2016,3,22,13,30,591.0,251.0,3.5,12.0,698.0,748.13,594.76
2016,3,22,13,45,344.5,295.5,3.6,12.0,554.5,589.49,471.14
2016,3,22,14,0,98.0,340.0,3.7,12.0,411.0,424.66,338.9
2016,3,22,14,15,52.0,270.0,3.7,12.0,308.0,315.29,253.17
2016,3,22,14,30,6.0,200.0,3.7,12.0,205.0,201.38,161.04
2016,3,22,14,45,459.0,140.5,3.75,12.0,421.0,521.17,430.03
2016,3,22,15,0,912.0,81.0,3.8,12.0,637.0,787.6,636.02
2016,3,22,15,15,690.5,134.5,3.75,12.0,539.0,671.67,547.41
2016,3,22,15,30,469.0,188.0,3.7,12.0,441.0,552.91,452.66
2016,3,22,15,45,655.5,129.5,3.7,12.0,449.0,609.82,501.95
2016,3,22,16,0,842.0,71.0,3.7,12.0,457.0,646.56,533.85
2016,3,22,16,15,813.0,67.5,3.65,11.5,406.0,598.1,496.34
2016,3,22,16,30,784.0,64.0,3.6,11.0,355.0,549.41,458.01
2016,3,22,16,45,742.0,59.5,3.55,10.5,302.0,492.42,411.66
2016,3,22,17,0,700.0,55.0,3.5,10.0,249.0,436.87,364.78
2016,3,22,17,15,633.5,49.0,3.4,9.5,197.0,369.8,306.59
2016,3,22,17,30,567.0,43.0,3.3,9.0,145.0,310.12,252.57
2016,3,22,17,45,452.5,34.0,3.25,9.0,98.0,230.87,181.03
2016,3,22,18,0,338.0,25.0,3.2,9.0,51.0,161.25,108.25
2016,3,22,18,15,169.0,12.5,3.15,8.5,25.5,61.83,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,15.24,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,27.55,5.37
2016,3,23,6,45,241.0,37.0,2.2,7.0,74.0,28.47,19.11
2016,3,23,7,0,482.0,43.0,2.2,8.0,117.0,31.6,22.8
2016,3,23,7,15,560.5,51.0,2.1,8.5,168.5,35.7,26.86
2016,3,23,7,30,639.0,59.0,2.0,9.0,220.0,42.11,32.82
2016,3,23,7,45,688.5,64.5,1.9,9.5,273.5,84.42,44.82
2016,3,23,8,0,738.0,70.0,1.8,10.0,327.0,135.11,78.2
2016,3,23,8,15,771.5,74.5,1.75,10.5,379.0,183.71,116.75
2016,3,23,8,30,805.0,79.0,1.7,11.0,431.0,235.36,161.12
2016,3,23,8,45,829.5,82.0,1.7,11.5,480.0,286.1,206.34
2016,3,23,9,0,854.0,85.0,1.7,12.0,529.0,338.47,252.81
2016,3,23,9,15,871.0,88.0,1.65,12.5,573.5,389.49,297.46
2016,3,23,9,30,888.0,91.0,1.6,13.0,618.0,444.24,343.66
2016,3,23,9,45,901.0,93.0,1.6,13.5,656.5,492.79,383.95
2016,3,23,10,0,914.0,95.0,1.6,14.0,695.0,540.81,422.57
2016,3,23,10,15,923.5,96.5,1.65,14.0,727.5,585.74,458.81
2016,3,23,10,30,933.0,98.0,1.7,14.0,760.0,629.39,493.26
2016,3,23,10,45,937.0,100.5,1.75,14.5,784.5,669.15,523.09
2016,3,23,11,0,941.0,103.0,1.8,15.0,809.0,706.85,550.72
2016,3,23,11,15,945.0,104.0,1.9,15.0,826.5,740.92,576.66
2016,3,23,11,30,949.0,105.0,2.0,15.0,844.0,772.61,599.18
2016,3,23,11,45,948.5,106.5,2.15,15.0,852.5,798.97,618.36
2016,3,23,12,0,948.0,108.0,2.3,15.0,861.0,822.47,635.61
2016,3,23,12,15,948.0,108.0,2.4,15.0,862.0,841.94,649.74
2016,3,23,12,30,948.0,108.0,2.5,15.0,863.0,858.38,661.87
2016,3,23,12,45,933.0,115.0,2.65,15.0,852.5,866.75,668.9
2016,3,23,13,0,918.0,122.0,2.8,15.0,842.0,871.79,673.76
2016,3,23,13,15,913.5,121.0,2.9,15.0,826.0,874.06,676.46
2016,3,23,13,30,909.0,120.0,3.0,15.0,810.0,873.16,677.08
2016,3,23,13,45,897.0,121.0,3.1,15.0,785.5,865.07,672.76
2016,3,23,14,0,885.0,122.0,3.2,15.0,761.0,857.89,669.22
2016,3,23,14,15,875.0,120.0,3.25,14.5,730.5,842.59,660.9
2016,3,23,14,30,865.0,118.0,3.3,14.0,700.0,824.44,650.6
2016,3,23,14,45,848.0,116.5,3.35,14.0,662.0,798.65,633.56
2016,3,23,15,0,831.0,115.0,3.4,14.0,624.0,770.54,614.79
2016,3,23,15,15,702.5,135.5,3.4,14.0,545.5,684.17,551.7
2016,3,23,15,30,574.0,156.0,3.4,14.0,467.0,598.32,485.65
2016,3,23,15,45,654.5,129.5,3.4,14.0,454.5,611.42,498.36
2016,3,23,16,0,735.0,103.0,3.4,14.0,442.0,617.15,504.48
2016,3,23,16,15,615.0,106.0,3.4,13.5,368.5,522.01,430.23
2016,3,23,16,30,495.0,109.0,3.4,13.0,295.0,429.82,356.75
2016,3,23,16,45,528.0,94.0,3.4,12.5,265.5,416.8,346.68
2016,3,23,17,0,561.0,79.0,3.4,12.0,236.0,396.89,329.47
2016,3,23,17,15,486.5,69.5,3.35,11.5,185.5,327.53,270.16
2016,3,23,17,30,412.0,60.0,3.3,11.0,135.0,263.27,213.66
2016,3,23,17,45,293.0,46.0,3.25,11.0,90.5,183.11,143.2
2016,3,23,18,0,174.0,32.0,3.2,11.0,46.0,114.84,78.19
2016,3,23,18,15,87.0,16.0,3.15,10.5,23.0,41.48,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,69.5,11.0,2.6,8.5,15.0,10.81,0.0
2016,3,24,6,30,139.0,22.0,2.6,9.0,30.0,17.13,3.65
2016,3,24,6,45,232.5,39.5,2.65,9.5,69.0,30.37,20.73
2016,3,24,7,0,326.0,57.0,2.7,10.0,108.0,43.0,32.81
2016,3,24,7,15,405.0,69.0,2.7,10.5,157.0,50.64,40.08
2016,3,24,7,30,484.0,81.0,2.7,11.0,206.0,63.49,51.78
2016,3,24,7,45,514.5,96.0,2.75,11.5,254.5,104.38,66.25
2016,3,24,8,0,545.0,111.0,2.8,12.0,303.0,149.09,97.49
2016,3,24,8,15,586.0,119.0,2.8,12.0,353.5,192.89,132.08
2016,3,24,8,30,627.0,127.0,2.8,12.0,404.0,240.11,171.99
2016,3,24,8,45,652.0,135.0,2.8,12.5,451.0,286.86,212.82
2016,3,24,9,0,677.0,143.0,2.8,13.0,498.0,335.59,255.2
2016,3,24,9,15,700.0,148.0,2.75,13.0,541.5,382.61,296.21
2016,3,24,9,30,723.0,153.0,2.7,13.0,585.0,430.91,337.51
2016,3,24,9,45,752.5,151.0,2.7,13.5,626.0,476.85,375.59
2016,3,24,10,0,782.0,149.0,2.7,14.0,667.0,524.05,413.75
2016,3,24,10,15,794.5,152.0,2.7,14.0,699.0,567.59,448.93
2016,3,24,10,30,807.0,155.0,2.7,14.0,731.0,612.42,484.23
2016,3,24,10,45,734.5,188.0,2.75,14.5,726.0,628.25,495.46
2016,3,24,11,0,662.0,221.0,2.8,15.0,721.0,639.56,502.76
2016,3,24,11,15,742.0,195.0,2.85,15.0,767.0,692.73,544.15
2016,3,24,11,30,822.0,169.0,2.9,15.0,813.0,748.56,586.74
2016,3,24,11,45,828.5,168.0,2.95,15.5,823.0,775.34,605.51
2016,3,24,12,0,835.0,167.0,3.0,16.0,833.0,799.93,622.06
2016,3,24,12,15,835.0,167.0,3.05,16.0,834.0,818.12,635.01
2016,3,24,12,30,835.0,167.0,3.1,16.0,835.0,833.63,646.2
2016,3,24,12,45,867.0,147.0,3.15,16.0,836.0,852.14,659.63
2016,3,24,13,0,899.0,127.0,3.2,16.0,837.0,865.11,669.22
2016,3,24,13,15,895.0,126.5,3.25,16.0,821.5,868.14,671.99
2016,3,24,13,30,891.0,126.0,3.3,16.0,806.0,868.09,672.81
