Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,13,45,881.0,126.0,3.35,16.0,782.5,864.33,671.16
2016,3,24,14,0,871.0,126.0,3.4,16.0,759.0,854.09,665.07
2016,3,24,14,15,861.5,124.0,3.45,16.0,729.0,839.23,655.82
2016,3,24,14,30,852.0,122.0,3.5,16.0,699.0,821.56,644.65
2016,3,24,14,45,828.5,123.5,3.6,16.0,660.5,793.96,626.56
2016,3,24,15,0,805.0,125.0,3.7,16.0,622.0,764.31,606.9
2016,3,24,15,15,787.0,121.5,3.75,15.5,579.5,734.31,587.72
2016,3,24,15,30,769.0,118.0,3.8,15.0,537.0,700.07,565.09
2016,3,24,15,45,748.5,111.5,3.85,15.0,490.5,659.21,535.19
2016,3,24,16,0,728.0,105.0,3.9,15.0,444.0,617.22,503.75
2016,3,24,16,15,695.0,99.0,3.95,14.5,393.5,566.99,465.91
2016,3,24,16,30,662.0,93.0,4.0,14.0,343.0,517.04,427.16
2016,3,24,16,45,631.0,83.0,4.05,13.5,293.0,464.33,385.0
2016,3,24,17,0,600.0,73.0,4.1,13.0,243.0,412.44,341.95
2016,3,24,17,15,532.5,64.0,4.05,12.5,192.0,345.27,284.53
2016,3,24,17,30,465.0,55.0,4.0,12.0,141.0,282.69,229.26
2016,3,24,17,45,365.0,42.5,4.0,12.0,96.5,208.8,163.46
2016,3,24,18,0,265.0,30.0,4.0,12.0,52.0,144.01,100.18
2016,3,24,18,15,132.5,15.0,3.95,11.5,26.0,54.34,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,12.5,4.0,8.0,18.0,12.29,0.0
2016,3,25,6,30,174.0,25.0,4.1,8.0,36.0,19.53,6.95
2016,3,25,6,45,313.0,36.5,4.25,8.5,79.5,28.03,18.91
2016,3,25,7,0,452.0,48.0,4.4,9.0,123.0,35.51,26.28
2016,3,25,7,15,528.0,56.5,4.45,9.5,173.5,39.82,30.49
2016,3,25,7,30,604.0,65.0,4.5,10.0,224.0,53.51,34.15
2016,3,25,7,45,661.5,69.0,4.6,10.5,277.0,93.73,51.32
2016,3,25,8,0,719.0,73.0,4.7,11.0,330.0,143.29,85.31
2016,3,25,8,15,753.0,77.0,4.7,11.5,381.5,190.85,124.1
2016,3,25,8,30,787.0,81.0,4.7,12.0,433.0,241.51,168.42
2016,3,25,8,45,811.0,84.5,4.7,12.5,481.5,291.85,213.96
2016,3,25,9,0,835.0,88.0,4.7,13.0,530.0,343.78,260.75
2016,3,25,9,15,853.0,91.0,4.65,13.0,574.5,394.37,306.4
2016,3,25,9,30,871.0,94.0,4.6,13.0,619.0,445.45,351.54
2016,3,25,9,45,878.5,98.5,4.6,13.5,656.5,496.32,394.79
2016,3,25,10,0,886.0,103.0,4.6,14.0,694.0,542.94,433.54
2016,3,25,10,15,895.5,105.0,4.55,14.5,726.0,587.23,469.3
2016,3,25,10,30,905.0,107.0,4.5,15.0,758.0,630.3,503.1
2016,3,25,10,45,910.5,109.0,4.5,15.5,782.5,669.48,533.26
2016,3,25,11,0,916.0,111.0,4.5,16.0,807.0,706.78,561.29
2016,3,25,11,15,920.0,111.5,4.45,16.0,823.5,739.57,586.16
2016,3,25,11,30,924.0,112.0,4.4,16.0,840.0,770.03,607.68
2016,3,25,11,45,928.0,111.0,4.35,16.0,849.0,796.59,626.25
2016,3,25,12,0,932.0,110.0,4.3,16.0,858.0,820.51,642.89
2016,3,25,12,15,931.5,110.0,4.3,16.0,858.5,839.17,656.08
2016,3,25,12,30,931.0,110.0,4.3,16.0,859.0,854.83,667.23
2016,3,25,12,45,933.0,107.0,4.35,16.5,852.0,866.44,674.66
2016,3,25,13,0,935.0,104.0,4.4,17.0,845.0,874.93,679.99
2016,3,25,13,15,930.5,103.5,4.45,16.5,829.0,877.46,683.85
2016,3,25,13,30,926.0,103.0,4.5,16.0,813.0,876.79,685.61
2016,3,25,13,45,918.5,102.0,4.55,16.0,789.5,869.94,681.77
2016,3,25,14,0,911.0,101.0,4.6,16.0,766.0,859.98,675.84
2016,3,25,14,15,901.5,99.5,4.65,16.0,735.5,844.84,666.26
2016,3,25,14,30,892.0,98.0,4.7,16.0,705.0,826.83,654.68
2016,3,25,14,45,874.5,98.0,4.8,16.0,666.5,801.4,637.95
2016,3,25,15,0,857.0,98.0,4.9,16.0,628.0,777.87,622.58
2016,3,25,15,15,840.0,95.0,4.95,15.5,586.0,745.2,601.14
2016,3,25,15,30,823.0,92.0,5.0,15.0,544.0,710.61,577.99
2016,3,25,15,45,797.0,89.5,5.05,15.0,496.0,668.6,547.69
2016,3,25,16,0,771.0,87.0,5.1,15.0,448.0,625.66,515.41
2016,3,25,16,15,739.0,83.0,5.1,14.5,398.0,576.6,477.78
2016,3,25,16,30,707.0,79.0,5.1,14.0,348.0,530.19,441.14
2016,3,25,16,45,662.5,73.0,5.1,13.5,296.5,472.61,394.35
2016,3,25,17,0,618.0,67.0,5.1,13.0,245.0,416.89,347.55
2016,3,25,17,15,550.5,59.5,5.1,12.5,194.0,350.53,290.37
2016,3,25,17,30,483.0,52.0,5.1,12.0,143.0,288.79,235.39
2016,3,25,17,45,378.0,41.0,5.1,12.0,98.5,213.49,168.03
2016,3,25,18,0,273.0,30.0,5.1,12.0,54.0,147.65,104.62
2016,3,25,18,15,136.5,15.0,5.05,11.5,27.0,67.09,0.0
2016,3,25,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,137.0,11.0,3.15,9.5,20.0,10.81,0.0
2016,3,26,6,30,274.0,22.0,3.2,10.0,40.0,16.81,6.27
2016,3,26,6,45,389.0,31.5,3.25,10.5,83.0,23.07,14.54
2016,3,26,7,0,504.0,41.0,3.3,11.0,126.0,28.93,20.25
2016,3,26,7,15,572.5,47.5,3.25,11.5,176.0,31.92,23.17
2016,3,26,7,30,641.0,54.0,3.2,12.0,226.0,51.64,29.47
2016,3,26,7,45,685.0,59.0,3.2,12.5,277.5,93.71,49.08
2016,3,26,8,0,729.0,64.0,3.2,13.0,329.0,140.3,81.42
2016,3,26,8,15,759.5,67.5,3.2,13.5,378.5,187.51,120.14
2016,3,26,8,30,790.0,71.0,3.2,14.0,428.0,237.41,163.72
2016,3,26,8,45,812.0,73.5,3.25,14.5,475.0,286.52,207.88
2016,3,26,9,0,834.0,76.0,3.3,15.0,522.0,340.85,255.99
2016,3,26,9,15,717.0,125.5,3.35,15.0,531.0,375.89,290.31
2016,3,26,9,30,600.0,175.0,3.4,15.0,540.0,406.42,318.62
2016,3,26,9,45,610.0,186.0,3.45,15.5,576.5,449.91,354.32
2016,3,26,10,0,620.0,197.0,3.5,16.0,613.0,493.35,389.03
2016,3,26,10,15,763.0,142.5,3.55,16.0,678.5,551.38,436.45
2016,3,26,10,30,906.0,88.0,3.6,16.0,744.0,617.48,489.8
2016,3,26,10,45,904.5,93.5,3.65,16.5,766.5,655.44,518.59
2016,3,26,11,0,903.0,99.0,3.7,17.0,789.0,691.08,545.13
2016,3,26,11,15,907.5,100.0,3.75,17.0,806.0,724.14,569.76
2016,3,26,11,30,912.0,101.0,3.8,17.0,823.0,754.95,591.8
2016,3,26,11,45,699.5,207.5,3.85,17.0,765.0,725.07,567.47
2016,3,26,12,0,487.0,314.0,3.9,17.0,707.0,683.12,531.9
2016,3,26,12,15,690.0,215.0,3.9,16.5,772.5,759.55,594.83
2016,3,26,12,30,893.0,116.0,3.9,16.0,838.0,834.24,650.99
2016,3,26,12,45,863.0,131.5,3.9,16.0,824.0,837.82,653.19
2016,3,26,13,0,833.0,147.0,3.9,16.0,810.0,841.35,655.98
2016,3,26,13,15,829.0,146.0,3.9,16.0,795.5,843.84,658.16
2016,3,26,13,30,825.0,145.0,3.9,16.0,781.0,843.43,658.41
2016,3,26,13,45,819.0,142.5,3.9,16.0,759.0,836.91,654.42
2016,3,26,14,0,813.0,140.0,3.9,16.0,737.0,827.52,648.55
2016,3,26,14,15,678.5,184.5,3.85,16.0,669.0,762.48,601.85
2016,3,26,14,30,544.0,229.0,3.8,16.0,601.0,692.41,548.01
2016,3,26,14,45,416.0,252.5,3.8,16.0,528.5,610.15,484.94
2016,3,26,15,0,288.0,276.0,3.8,16.0,456.0,524.07,417.84
2016,3,26,15,15,368.0,238.0,3.75,15.5,452.0,539.15,433.65
2016,3,26,15,30,448.0,200.0,3.7,15.0,448.0,557.16,450.9
2016,3,26,15,45,429.5,184.5,3.65,15.0,405.5,516.85,420.23
2016,3,26,16,0,411.0,169.0,3.6,15.0,363.0,476.11,389.04
2016,3,26,16,15,452.0,141.5,3.55,14.5,333.0,459.89,378.4
2016,3,26,16,30,493.0,114.0,3.5,14.0,303.0,439.05,363.32
2016,3,26,16,45,449.5,104.5,3.5,13.5,258.0,386.41,320.71
2016,3,26,17,0,406.0,95.0,3.5,13.0,213.0,336.11,278.9
2016,3,26,17,15,359.5,80.0,3.4,12.5,169.5,280.57,231.52
2016,3,26,17,30,313.0,65.0,3.3,12.0,126.0,228.3,185.58
2016,3,26,17,45,230.5,49.0,3.25,12.0,86.5,164.13,128.92
2016,3,26,18,0,148.0,33.0,3.2,12.0,47.0,107.47,76.54
2016,3,26,18,15,74.0,16.5,3.15,12.0,23.5,49.59,0.0
2016,3,26,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,117.0,13.0,3.35,8.5,22.0,12.78,0.0
2016,3,27,6,30,234.0,26.0,3.4,9.0,44.0,20.38,9.83
2016,3,27,6,45,356.0,38.0,3.45,9.5,88.5,28.78,19.72
2016,3,27,7,0,478.0,50.0,3.5,10.0,133.0,36.64,27.3
2016,3,27,7,15,551.0,58.0,3.55,10.0,185.0,40.46,31.06
2016,3,27,7,30,624.0,66.0,3.6,10.0,237.0,61.33,36.29
2016,3,27,7,45,671.5,72.0,3.65,10.5,290.0,104.06,57.98
2016,3,27,8,0,719.0,78.0,3.7,11.0,343.0,151.67,92.0
2016,3,27,8,15,752.5,82.5,3.8,11.5,395.0,203.5,135.02
2016,3,27,8,30,786.0,87.0,3.9,12.0,447.0,254.76,179.98
2016,3,27,8,45,808.0,91.5,4.0,12.5,495.5,305.57,225.79
2016,3,27,9,0,830.0,96.0,4.1,13.0,544.0,357.77,272.53
2016,3,27,9,15,593.0,175.5,4.1,13.0,508.5,377.56,296.1
2016,3,27,9,30,356.0,255.0,4.1,13.0,473.0,379.3,301.5
2016,3,27,9,45,538.0,208.0,4.2,13.0,560.0,438.94,350.38
2016,3,27,10,0,720.0,161.0,4.3,13.0,647.0,514.66,412.41
2016,3,27,10,15,681.5,188.0,4.35,13.0,665.5,549.65,440.84
2016,3,27,10,30,643.0,215.0,4.4,13.0,684.0,580.48,465.35
2016,3,27,10,45,603.5,241.0,4.45,13.5,692.0,605.71,484.01
2016,3,27,11,0,564.0,267.0,4.5,14.0,700.0,626.75,498.93
2016,3,27,11,15,608.5,256.5,4.5,14.0,733.0,668.43,531.6
2016,3,27,11,30,653.0,246.0,4.5,14.0,766.0,710.81,564.39
2016,3,27,11,45,649.0,251.5,4.5,14.0,773.0,732.61,580.63
2016,3,27,12,0,645.0,257.0,4.5,14.0,780.0,752.36,595.31
2016,3,27,12,15,622.5,268.0,4.55,14.0,773.0,760.71,601.38
2016,3,27,12,30,600.0,279.0,4.6,14.0,766.0,765.93,605.18
2016,3,27,12,45,589.5,280.0,4.65,14.0,755.0,769.04,607.92
2016,3,27,13,0,579.0,281.0,4.7,14.0,744.0,769.93,609.03
2016,3,27,13,15,562.5,279.0,4.75,14.0,722.0,760.61,602.66
2016,3,27,13,30,546.0,277.0,4.8,14.0,700.0,749.12,594.73
2016,3,27,13,45,546.0,266.0,4.9,14.0,679.0,740.11,589.45
2016,3,27,14,0,546.0,255.0,5.0,14.0,658.0,728.95,582.54
2016,3,27,14,15,563.5,236.5,5.0,13.5,637.5,722.15,580.1
2016,3,27,14,30,581.0,218.0,5.0,13.0,617.0,712.7,575.65
2016,3,27,14,45,515.0,228.0,5.0,12.5,568.0,664.52,539.38
2016,3,27,15,0,449.0,238.0,5.0,12.0,519.0,616.7,503.01
2016,3,27,15,15,358.0,239.5,4.95,11.5,454.0,534.44,438.82
2016,3,27,15,30,267.0,241.0,4.9,11.0,389.0,463.22,381.99
2016,3,27,15,45,247.0,221.5,4.9,11.0,349.5,422.58,350.15
2016,3,27,16,0,227.0,202.0,4.9,11.0,310.0,374.29,311.66
2016,3,27,16,15,242.5,177.0,4.9,10.5,281.0,358.64,300.44
2016,3,27,16,30,258.0,152.0,4.9,10.0,252.0,333.08,280.62
2016,3,27,16,45,229.0,135.5,4.9,10.0,215.0,290.12,244.4
2016,3,27,17,0,200.0,119.0,4.9,10.0,178.0,248.89,209.0
2016,3,27,17,15,174.0,97.5,4.95,9.5,141.5,204.83,170.91
2016,3,27,17,30,148.0,76.0,5.0,9.0,105.0,162.37,133.31
2016,3,27,17,45,111.0,55.0,5.05,9.0,73.0,117.79,93.21
2016,3,27,18,0,74.0,34.0,5.1,9.0,41.0,75.62,54.07
2016,3,27,18,15,37.0,17.0,5.1,9.0,20.5,31.96,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.5,12.5,4.7,6.0,26.0,12.29,0.0
2016,3,28,6,30,341.0,25.0,4.7,6.0,52.0,19.13,9.68
2016,3,28,6,45,459.0,34.0,4.75,6.5,99.0,24.81,16.52
2016,3,28,7,0,577.0,43.0,4.8,7.0,146.0,32.98,24.36
2016,3,28,7,15,644.0,49.0,4.8,7.0,199.5,35.79,27.19
2016,3,28,7,30,711.0,55.0,4.8,7.0,253.0,61.42,33.07
2016,3,28,7,45,755.5,59.0,4.8,7.5,307.5,106.73,56.85
2016,3,28,8,0,800.0,63.0,4.8,8.0,362.0,156.58,93.65
2016,3,28,8,15,829.5,66.5,4.8,8.5,414.5,207.53,137.3
2016,3,28,8,30,859.0,70.0,4.8,9.0,467.0,265.12,189.01
2016,3,28,8,45,881.0,72.5,4.8,9.5,516.5,317.75,237.54
2016,3,28,9,0,903.0,75.0,4.8,10.0,566.0,371.57,286.72
2016,3,28,9,15,918.0,77.0,4.75,10.0,610.5,423.2,333.91
2016,3,28,9,30,933.0,79.0,4.7,10.0,655.0,474.86,380.05
2016,3,28,9,45,945.0,80.5,4.7,10.5,694.0,524.43,422.74
2016,3,28,10,0,957.0,82.0,4.7,11.0,733.0,573.28,463.61
2016,3,28,10,15,964.5,83.5,4.7,11.0,765.0,618.67,501.58
2016,3,28,10,30,972.0,85.0,4.7,11.0,797.0,662.52,537.48
2016,3,28,10,45,977.5,86.0,4.75,11.0,822.0,702.89,570.18
2016,3,28,11,0,983.0,87.0,4.8,11.0,847.0,741.19,600.45
2016,3,28,11,15,986.0,88.0,4.8,11.0,863.5,775.48,625.56
2016,3,28,11,30,989.0,89.0,4.8,11.0,880.0,807.21,648.67
2016,3,28,11,45,989.0,90.0,4.8,11.5,888.5,833.98,666.78
2016,3,28,12,0,989.0,91.0,4.8,12.0,897.0,857.78,682.67
2016,3,28,12,15,988.5,91.0,4.8,12.0,897.0,877.13,696.6
2016,3,28,12,30,988.0,91.0,4.8,12.0,897.0,893.3,708.32
2016,3,28,12,45,970.5,99.0,4.8,12.0,885.0,900.4,713.56
2016,3,28,13,0,953.0,107.0,4.8,12.0,873.0,904.01,716.46
2016,3,28,13,15,948.5,106.0,4.75,12.0,857.0,905.91,717.92
2016,3,28,13,30,944.0,105.0,4.7,12.0,841.0,904.54,717.16
2016,3,28,13,45,935.0,105.5,4.7,12.0,816.0,897.73,712.96
2016,3,28,14,0,926.0,106.0,4.7,12.0,791.0,887.8,706.66
2016,3,28,14,15,917.0,104.0,4.65,12.0,760.0,872.18,695.99
2016,3,28,14,30,908.0,102.0,4.6,12.0,729.0,853.63,683.29
2016,3,28,14,45,894.5,100.5,4.6,12.0,691.5,829.22,666.68
2016,3,28,15,0,881.0,99.0,4.6,12.0,654.0,806.59,651.41
2016,3,28,15,15,864.5,96.5,4.6,11.5,610.5,774.04,629.85
2016,3,28,15,30,848.0,94.0,4.6,11.0,567.0,739.49,606.56
2016,3,28,15,45,826.5,90.0,4.6,11.0,519.0,697.94,576.45
2016,3,28,16,0,805.0,86.0,4.6,11.0,471.0,655.14,544.82
2016,3,28,16,15,774.5,82.0,4.6,10.5,420.0,605.55,506.83
2016,3,28,16,30,744.0,78.0,4.6,10.0,369.0,555.89,467.69
2016,3,28,16,45,700.5,72.5,4.6,10.0,315.5,499.97,421.31
2016,3,28,17,0,657.0,67.0,4.6,10.0,262.0,443.39,373.07
2016,3,28,17,15,591.0,60.0,4.55,9.5,209.5,376.06,314.93
2016,3,28,17,30,525.0,53.0,4.5,9.0,157.0,313.17,258.72
2016,3,28,17,45,416.5,43.0,4.5,8.5,110.0,234.65,188.49
2016,3,28,18,0,308.0,33.0,4.5,8.0,63.0,165.66,123.69
2016,3,28,18,15,154.0,16.5,4.45,8.0,31.5,77.18,0.41
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,186.0,12.5,2.4,6.5,28.0,12.29,0.0
2016,3,29,6,30,372.0,25.0,2.4,7.0,56.0,18.87,9.9
2016,3,29,6,45,487.5,33.0,2.4,7.5,104.5,25.8,17.42
2016,3,29,7,0,603.0,41.0,2.4,8.0,153.0,30.8,22.35
2016,3,29,7,15,666.5,47.0,2.35,8.5,206.5,33.74,25.21
2016,3,29,7,30,730.0,53.0,2.3,9.0,260.0,64.06,32.69
2016,3,29,7,45,772.0,57.0,2.25,9.5,314.5,110.38,58.04
2016,3,29,8,0,814.0,61.0,2.2,10.0,369.0,160.95,95.7
2016,3,29,8,15,841.5,64.0,2.15,10.0,421.0,216.12,142.87
2016,3,29,8,30,869.0,67.0,2.1,10.0,473.0,269.34,190.62
2016,3,29,8,45,887.5,70.0,2.05,10.5,522.0,321.9,238.24
2016,3,29,9,0,906.0,73.0,2.0,11.0,571.0,375.31,285.89
2016,3,29,9,15,920.5,75.0,1.9,11.5,615.0,426.89,330.84
2016,3,29,9,30,935.0,77.0,1.8,12.0,659.0,478.44,374.29
2016,3,29,9,45,944.0,79.5,1.7,12.5,697.0,527.56,414.31
2016,3,29,10,0,953.0,82.0,1.6,13.0,735.0,575.7,452.07
2016,3,29,10,15,960.5,83.5,1.55,13.0,766.5,620.9,487.45
2016,3,29,10,30,968.0,85.0,1.5,13.0,798.0,664.56,520.68
2016,3,29,10,45,971.5,86.5,1.45,13.0,822.0,703.94,549.89
2016,3,29,11,0,975.0,88.0,1.4,13.0,846.0,741.13,576.33
2016,3,29,11,15,978.0,89.0,1.4,13.0,862.5,775.13,599.34
2016,3,29,11,30,981.0,90.0,1.4,13.0,879.0,806.58,620.45
2016,3,29,11,45,980.5,91.5,1.4,13.5,887.0,833.2,636.98
2016,3,29,12,0,980.0,93.0,1.4,14.0,895.0,856.86,651.45
2016,3,29,12,15,979.5,93.0,1.45,14.0,895.5,875.97,664.71
2016,3,29,12,30,979.0,93.0,1.5,14.0,896.0,891.94,675.99
2016,3,29,12,45,972.5,95.0,1.6,14.0,886.5,901.79,683.92
2016,3,29,13,0,966.0,97.0,1.7,14.0,877.0,908.3,689.77
2016,3,29,13,15,962.0,96.5,1.75,14.0,861.0,911.03,692.59
2016,3,29,13,30,958.0,96.0,1.8,14.0,845.0,910.44,693.35
2016,3,29,13,45,948.0,96.5,1.9,14.0,820.0,902.6,689.89
2016,3,29,14,0,938.0,97.0,2.0,14.0,795.0,891.59,684.37
2016,3,29,14,15,929.0,95.5,2.05,14.0,764.0,876.23,675.4
2016,3,29,14,30,920.0,94.0,2.1,14.0,733.0,857.91,664.44
2016,3,29,14,45,903.5,94.0,2.15,14.0,694.0,832.37,648.43
2016,3,29,15,0,887.0,94.0,2.2,14.0,655.0,804.46,630.7
2016,3,29,15,15,606.5,164.0,2.25,13.5,536.0,656.17,523.91
2016,3,29,15,30,326.0,234.0,2.3,13.0,417.0,500.71,403.32
2016,3,29,15,45,233.0,222.0,2.35,13.0,347.5,414.6,336.59
2016,3,29,16,0,140.0,210.0,2.4,13.0,278.0,325.22,265.12
2016,3,29,16,15,439.0,144.0,2.35,12.5,323.0,458.45,378.34
2016,3,29,16,30,738.0,78.0,2.3,12.0,368.0,554.49,457.44
2016,3,29,16,45,689.0,73.5,2.3,12.0,314.5,496.61,410.09
2016,3,29,17,0,640.0,69.0,2.3,12.0,261.0,438.54,362.26
2016,3,29,17,15,574.0,62.0,2.25,11.5,209.0,371.69,306.23
2016,3,29,17,30,508.0,55.0,2.2,11.0,157.0,309.28,251.96
2016,3,29,17,45,397.0,44.5,2.2,10.5,110.0,229.58,182.45
2016,3,29,18,0,286.0,34.0,2.2,10.0,63.0,159.66,118.85
2016,3,29,18,15,143.0,17.0,2.15,9.5,31.5,75.36,11.19
2016,3,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,6,15,121.0,16.0,1.05,8.0,26.5,12.49,0.0
2016,3,30,6,30,242.0,32.0,1.0,8.0,53.0,24.73,15.12
2016,3,30,6,45,354.5,43.5,0.95,8.5,98.5,32.96,23.83
2016,3,30,7,0,467.0,55.0,0.9,9.0,144.0,40.13,30.76
2016,3,30,7,15,535.5,63.0,0.85,9.5,195.0,43.75,34.23
2016,3,30,7,30,604.0,71.0,0.8,10.0,246.0,74.7,43.18
2016,3,30,7,45,652.0,77.0,0.8,10.5,298.5,117.1,67.71
2016,3,30,8,0,700.0,83.0,0.8,11.0,351.0,164.43,102.87
2016,3,30,8,15,732.5,87.5,0.8,11.5,402.0,212.17,142.69
2016,3,30,8,30,765.0,92.0,0.8,12.0,453.0,266.04,189.0
2016,3,30,8,45,790.0,95.0,0.8,12.5,501.5,315.57,232.22
2016,3,30,9,0,815.0,98.0,0.8,13.0,550.0,366.79,276.18
2016,3,30,9,15,832.5,101.0,0.85,13.0,593.5,416.49,318.84
2016,3,30,9,30,850.0,104.0,0.9,13.0,637.0,466.65,360.83
2016,3,30,9,45,863.0,106.5,0.95,13.5,674.5,514.4,399.24
2016,3,30,10,0,876.0,109.0,1.0,14.0,712.0,564.25,437.98
2016,3,30,10,15,885.5,110.5,1.1,14.0,744.0,607.64,472.28
2016,3,30,10,30,895.0,112.0,1.2,14.0,776.0,649.81,505.05
2016,3,30,10,45,901.5,113.5,1.3,14.0,800.0,688.65,534.82
2016,3,30,11,0,908.0,115.0,1.4,14.0,824.0,725.68,562.85
2016,3,30,11,15,912.5,116.0,1.45,14.0,841.0,758.83,586.28
2016,3,30,11,30,917.0,117.0,1.5,14.0,858.0,789.72,607.61
2016,3,30,11,45,919.0,117.5,1.55,14.5,866.5,815.81,624.46
2016,3,30,12,0,921.0,118.0,1.6,15.0,875.0,839.24,639.48
2016,3,30,12,15,921.0,118.0,1.65,15.0,875.5,857.8,652.4
2016,3,30,12,30,921.0,118.0,1.7,15.0,876.0,873.43,663.46
2016,3,30,12,45,920.0,117.0,1.75,15.0,869.0,884.23,671.38
2016,3,30,13,0,919.0,116.0,1.8,15.0,862.0,891.93,677.37
2016,3,30,13,15,915.0,115.5,1.85,15.0,846.0,894.5,680.03
2016,3,30,13,30,911.0,115.0,1.9,15.0,830.0,893.92,680.73
2016,3,30,13,45,905.5,113.0,1.95,15.0,807.0,887.4,677.53
2016,3,30,14,0,900.0,111.0,2.0,15.0,784.0,877.79,672.37
2016,3,30,14,15,891.0,109.5,2.05,14.5,753.5,862.79,664.83
2016,3,30,14,30,882.0,108.0,2.1,14.0,723.0,844.94,655.36
2016,3,30,14,45,869.5,105.5,2.15,14.0,686.0,824.8,643.07
2016,3,30,15,0,857.0,103.0,2.2,14.0,649.0,797.96,625.99
2016,3,30,15,15,840.5,100.5,2.25,13.5,606.0,765.73,606.07
2016,3,30,15,30,824.0,98.0,2.3,13.0,563.0,731.58,584.48
2016,3,30,15,45,801.0,94.5,2.35,13.0,515.5,689.96,555.91
2016,3,30,16,0,778.0,91.0,2.4,13.0,468.0,647.25,525.82
2016,3,30,16,15,748.0,86.5,2.4,12.5,417.5,598.04,489.6
2016,3,30,16,30,718.0,82.0,2.4,12.0,367.0,551.4,454.2
2016,3,30,16,45,674.5,76.5,2.45,11.5,314.5,493.77,409.07
2016,3,30,17,0,631.0,71.0,2.5,11.0,262.0,437.89,363.69
2016,3,30,17,15,567.0,63.5,2.45,10.5,210.5,371.6,307.88
2016,3,30,17,30,503.0,56.0,2.4,10.0,159.0,309.61,253.76
2016,3,30,17,45,401.5,45.5,2.4,10.0,112.5,233.68,186.63
2016,3,30,18,0,300.0,35.0,2.4,10.0,66.0,166.61,125.08
2016,3,30,18,15,150.0,17.5,2.3,9.5,33.0,79.18,21.13
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,15.5,1.65,8.5,30.0,11.78,0.0
2016,3,31,6,30,310.0,31.0,1.7,9.0,60.0,23.99,14.71
2016,3,31,6,45,418.5,41.0,1.75,9.5,107.0,30.28,21.39
2016,3,31,7,0,527.0,51.0,1.8,10.0,154.0,36.2,27.1
2016,3,31,7,15,339.0,84.5,1.8,10.5,158.5,61.12,49.73
2016,3,31,7,30,151.0,118.0,1.8,11.0,163.0,104.82,80.14
2016,3,31,7,45,166.0,139.0,1.8,11.5,196.5,133.65,101.39
2016,3,31,8,0,181.0,160.0,1.8,12.0,230.0,164.18,125.3
2016,3,31,8,15,495.0,121.0,1.75,12.5,349.0,198.06,140.92
2016,3,31,8,30,809.0,82.0,1.7,13.0,468.0,272.0,193.43
2016,3,31,8,45,831.5,85.0,1.7,13.5,516.0,323.05,238.6
2016,3,31,9,0,854.0,88.0,1.7,14.0,564.0,375.47,284.28
2016,3,31,9,15,870.0,90.5,1.7,14.0,608.0,429.54,330.77
2016,3,31,9,30,886.0,93.0,1.7,14.0,652.0,480.04,373.37
2016,3,31,9,45,897.5,95.0,1.7,14.5,689.5,527.83,412.06
2016,3,31,10,0,909.0,97.0,1.7,15.0,727.0,574.95,449.01
2016,3,31,10,15,917.5,98.5,1.75,15.0,758.5,618.98,483.75
2016,3,31,10,30,926.0,100.0,1.8,15.0,790.0,661.65,516.72
2016,3,31,10,45,932.5,100.5,1.85,15.5,814.5,700.53,545.28
2016,3,31,11,0,939.0,101.0,1.9,16.0,839.0,737.5,571.51
2016,3,31,11,15,942.5,102.0,1.95,16.0,855.5,770.74,594.52
2016,3,31,11,30,946.0,103.0,2.0,16.0,872.0,801.56,615.8
2016,3,31,11,45,948.0,103.0,2.05,16.0,880.5,827.7,633.81
2016,3,31,12,0,950.0,103.0,2.1,16.0,889.0,851.09,649.98
2016,3,31,12,15,950.0,103.0,2.2,16.0,889.0,869.99,663.6
2016,3,31,12,30,950.0,103.0,2.3,16.0,889.0,885.86,675.27
2016,3,31,12,45,952.0,100.5,2.4,16.0,882.0,897.76,684.36
2016,3,31,13,0,954.0,98.0,2.5,16.0,875.0,906.51,691.43
2016,3,31,13,15,950.5,97.5,2.55,15.5,859.5,909.43,695.53
2016,3,31,13,30,947.0,97.0,2.6,15.0,844.0,909.09,697.59
2016,3,31,13,45,940.5,96.0,2.65,15.0,820.5,902.45,694.14
2016,3,31,14,0,934.0,95.0,2.7,15.0,797.0,892.64,688.65
2016,3,31,14,15,926.0,94.0,2.7,14.5,766.5,878.48,681.13
2016,3,31,14,30,918.0,93.0,2.7,14.0,736.0,861.37,671.61
2016,3,31,14,45,907.0,91.0,2.75,14.0,699.0,837.89,656.74
2016,3,31,15,0,896.0,89.0,2.8,14.0,662.0,811.82,640.0
2016,3,31,15,15,881.5,87.0,2.8,13.5,619.5,780.62,620.31
2016,3,31,15,30,867.0,85.0,2.8,13.0,577.0,747.36,598.9
2016,3,31,15,45,846.5,82.0,2.85,13.0,529.5,711.02,574.11
2016,3,31,16,0,826.0,79.0,2.9,13.0,482.0,669.13,544.76
2016,3,31,16,15,799.0,75.5,2.85,12.5,431.5,621.36,509.99
2016,3,31,16,30,772.0,72.0,2.8,12.0,381.0,573.28,473.31
2016,3,31,16,45,732.5,67.5,2.8,12.0,328.0,516.75,428.06
2016,3,31,17,0,693.0,63.0,2.8,12.0,275.0,461.5,382.37
2016,3,31,17,15,633.5,57.0,2.65,11.5,222.5,398.96,329.47
2016,3,31,17,30,574.0,51.0,2.5,11.0,170.0,337.84,275.95
2016,3,31,17,45,474.5,42.0,2.45,10.5,121.5,261.04,208.38
2016,3,31,18,0,375.0,33.0,2.4,10.0,73.0,192.91,145.77
2016,3,31,18,15,187.5,16.5,2.3,9.5,36.5,90.89,33.09
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,2.05,8.5,33.0,11.59,0.0
2016,4,1,6,30,352.0,31.0,2.1,9.0,66.0,23.68,14.68
2016,4,1,6,45,453.5,40.5,2.15,9.5,113.5,29.53,20.77
2016,4,1,7,0,555.0,50.0,2.2,10.0,161.0,35.04,26.07
2016,4,1,7,15,617.0,56.5,2.15,10.5,213.0,37.69,28.6
2016,4,1,7,30,679.0,63.0,2.1,11.0,265.0,78.18,41.05
2016,4,1,7,45,719.5,67.5,2.1,11.5,318.0,126.12,71.44
2016,4,1,8,0,760.0,72.0,2.1,12.0,371.0,174.7,108.99
2016,4,1,8,15,788.5,76.0,2.05,12.0,422.5,224.28,151.75
2016,4,1,8,30,817.0,80.0,2.0,12.0,474.0,276.31,198.11
2016,4,1,8,45,838.5,82.5,1.95,12.5,522.0,327.07,243.43
2016,4,1,9,0,860.0,85.0,1.9,13.0,570.0,382.88,291.94
2016,4,1,9,15,875.5,87.5,1.85,13.0,613.5,433.27,335.7
2016,4,1,9,30,891.0,90.0,1.8,13.0,657.0,483.78,378.37
2016,4,1,9,45,902.5,92.0,1.75,13.5,694.5,531.77,417.12
2016,4,1,10,0,914.0,94.0,1.7,14.0,732.0,579.06,454.03
2016,4,1,10,15,922.5,95.5,1.65,14.0,763.5,623.24,488.32
2016,4,1,10,30,931.0,97.0,1.6,14.0,795.0,666.05,520.66
2016,4,1,10,45,936.5,98.0,1.55,14.5,819.0,704.86,548.26
2016,4,1,11,0,942.0,99.0,1.5,15.0,843.0,741.69,573.03
2016,4,1,11,15,946.0,100.0,1.5,15.0,859.5,775.3,595.67
2016,4,1,11,30,950.0,101.0,1.5,15.0,876.0,806.51,616.53
2016,4,1,11,45,951.5,101.5,1.5,15.5,884.5,832.78,632.76
2016,4,1,12,0,953.0,102.0,1.5,16.0,893.0,856.25,647.05
2016,4,1,12,15,953.5,102.0,1.55,16.0,893.5,875.53,660.35
2016,4,1,12,30,954.0,102.0,1.6,16.0,894.0,891.79,671.74
2016,4,1,12,45,951.5,102.0,1.65,16.0,886.0,902.44,679.5
2016,4,1,13,0,949.0,102.0,1.7,16.0,878.0,909.89,685.3
2016,4,1,13,15,945.5,101.5,1.75,15.5,862.5,912.74,689.47
2016,4,1,13,30,942.0,101.0,1.8,15.0,847.0,912.36,691.64
2016,4,1,13,45,935.5,100.0,1.9,15.0,823.5,905.68,688.99
2016,4,1,14,0,929.0,99.0,2.0,15.0,800.0,895.85,684.3
2016,4,1,14,15,920.5,97.5,2.05,15.0,769.5,880.73,675.54
2016,4,1,14,30,912.0,96.0,2.1,15.0,739.0,862.68,664.83
2016,4,1,14,45,900.0,94.5,2.2,15.0,701.5,838.97,650.63
2016,4,1,15,0,888.0,93.0,2.3,15.0,664.0,812.73,634.56
2016,4,1,15,15,873.0,90.5,2.3,14.5,621.0,780.7,614.59
2016,4,1,15,30,858.0,88.0,2.3,14.0,578.0,750.96,596.08
2016,4,1,15,45,837.0,85.5,2.3,13.5,530.5,710.75,569.59
2016,4,1,16,0,816.0,83.0,2.3,13.0,483.0,669.28,541.74
2016,4,1,16,15,788.0,79.0,2.25,12.5,432.5,620.5,506.49
2016,4,1,16,30,760.0,75.0,2.2,12.0,382.0,571.49,469.5
2016,4,1,16,45,719.5,70.5,2.2,12.0,329.0,514.67,424.5
2016,4,1,17,0,679.0,66.0,2.2,12.0,276.0,461.88,381.17
2016,4,1,17,15,619.5,59.5,2.15,11.5,223.5,396.67,326.85
2016,4,1,17,30,560.0,53.0,2.1,11.0,171.0,335.35,273.74
2016,4,1,17,45,462.0,43.5,2.05,10.5,123.0,258.89,206.83
2016,4,1,18,0,364.0,34.0,2.0,10.0,75.0,190.98,145.01
2016,4,1,18,15,182.0,17.0,1.95,9.5,37.5,90.87,39.61
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,174.5,16.5,1.4,8.5,34.5,12.31,0.0
2016,4,2,6,30,349.0,33.0,1.3,9.0,69.0,25.28,16.26
2016,4,2,6,45,446.5,43.0,1.2,10.0,116.5,31.5,22.55
2016,4,2,7,0,544.0,53.0,1.1,11.0,164.0,37.33,28.08
2016,4,2,7,15,367.0,87.0,1.05,11.0,171.5,63.87,52.15
2016,4,2,7,30,190.0,121.0,1.0,11.0,179.0,106.96,80.02
2016,4,2,7,45,204.0,141.0,0.95,11.5,213.5,137.09,102.21
2016,4,2,8,0,218.0,161.0,0.9,12.0,248.0,168.78,127.12
2016,4,2,8,15,430.0,137.5,0.85,12.5,337.5,203.33,147.54
2016,4,2,8,30,642.0,114.0,0.8,13.0,427.0,261.24,189.74
2016,4,2,8,45,730.5,108.5,0.8,13.5,498.0,317.55,235.86
2016,4,2,9,0,819.0,103.0,0.8,14.0,569.0,384.64,290.22
2016,4,2,9,15,836.0,106.0,0.85,14.0,612.0,434.45,332.34
2016,4,2,9,30,853.0,109.0,0.9,14.0,655.0,484.66,373.84
2016,4,2,9,45,861.5,113.5,0.95,14.5,692.0,532.18,411.5
2016,4,2,10,0,870.0,118.0,1.0,15.0,729.0,578.89,447.44
2016,4,2,10,15,756.5,172.0,1.05,15.0,720.0,597.51,461.51
2016,4,2,10,30,643.0,226.0,1.1,15.0,711.0,608.35,469.08
2016,4,2,10,45,773.0,174.5,1.15,15.0,775.5,671.07,517.39
2016,4,2,11,0,903.0,123.0,1.2,15.0,840.0,741.41,569.91
2016,4,2,11,15,907.0,124.0,1.2,15.0,856.0,773.96,591.3
2016,4,2,11,30,911.0,125.0,1.2,15.0,872.0,804.23,611.32
2016,4,2,11,45,918.5,122.0,1.3,15.5,882.0,830.94,628.98
2016,4,2,12,0,926.0,119.0,1.4,16.0,892.0,855.18,644.97
2016,4,2,12,15,926.0,119.0,1.4,16.0,892.0,873.64,657.04
2016,4,2,12,30,926.0,119.0,1.4,16.0,892.0,889.15,667.27
2016,4,2,12,45,929.0,116.0,1.4,16.0,885.5,901.16,675.27
2016,4,2,13,0,932.0,113.0,1.4,16.0,879.0,910.09,681.38
2016,4,2,13,15,806.0,171.5,1.4,15.5,825.5,871.97,657.43
2016,4,2,13,30,680.0,230.0,1.4,15.0,772.0,830.2,630.46
2016,4,2,13,45,686.0,218.0,1.4,15.0,751.5,824.76,628.28
2016,4,2,14,0,692.0,206.0,1.4,15.0,731.0,816.62,623.87
2016,4,2,14,15,794.5,155.0,1.4,15.0,735.0,842.91,643.05
2016,4,2,14,30,897.0,104.0,1.4,15.0,739.0,861.81,656.75
2016,4,2,14,45,884.0,103.0,1.4,15.0,701.5,838.04,641.51
2016,4,2,15,0,871.0,102.0,1.4,15.0,664.0,816.26,628.14
2016,4,2,15,15,855.5,99.0,1.4,14.5,621.5,783.66,608.3
2016,4,2,15,30,840.0,96.0,1.4,14.0,579.0,749.07,586.89
2016,4,2,15,45,813.5,94.5,1.45,14.0,530.5,706.39,558.76
2016,4,2,16,0,787.0,93.0,1.5,14.0,482.0,662.81,529.45
2016,4,2,16,15,757.5,89.0,1.5,13.5,431.0,613.85,494.69
2016,4,2,16,30,728.0,85.0,1.5,13.0,380.0,567.51,460.62
2016,4,2,16,45,682.0,80.5,1.55,13.0,327.0,508.74,415.2
2016,4,2,17,0,636.0,76.0,1.6,13.0,274.0,451.88,369.74
2016,4,2,17,15,574.5,68.0,1.6,12.5,222.0,385.44,315.43
2016,4,2,17,30,513.0,60.0,1.6,12.0,170.0,323.05,262.38
2016,4,2,17,45,414.5,49.5,1.6,11.5,122.0,246.93,196.67
2016,4,2,18,0,316.0,39.0,1.6,11.0,74.0,179.22,136.22
2016,4,2,18,15,158.0,19.5,1.6,10.5,37.0,85.14,41.59
2016,4,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,171.0,18.0,1.65,8.5,36.5,13.48,2.02
2016,4,3,6,30,342.0,36.0,1.6,9.0,73.0,27.85,18.64
2016,4,3,6,45,441.0,46.5,1.55,9.5,121.5,34.39,25.23
2016,4,3,7,0,540.0,57.0,1.5,10.0,170.0,40.54,31.1
2016,4,3,7,15,602.5,64.0,1.45,10.5,223.5,48.66,38.55
2016,4,3,7,30,665.0,71.0,1.4,11.0,277.0,91.02,50.03
2016,4,3,7,45,709.0,76.0,1.35,11.5,331.0,136.18,79.57
2016,4,3,8,0,753.0,81.0,1.3,12.0,385.0,189.22,121.36
2016,4,3,8,15,469.0,147.5,1.25,12.5,344.5,222.38,162.04
2016,4,3,8,30,185.0,214.0,1.2,13.0,304.0,236.75,184.35
2016,4,3,8,45,293.0,217.5,1.2,13.5,377.5,281.7,218.21
2016,4,3,9,0,401.0,221.0,1.2,14.0,451.0,340.99,263.95
2016,4,3,9,15,645.5,160.5,1.2,14.0,562.5,405.87,314.12
2016,4,3,9,30,890.0,100.0,1.2,14.0,674.0,500.61,387.92
2016,4,3,9,45,901.0,102.5,1.25,14.5,712.0,548.8,425.93
2016,4,3,10,0,912.0,105.0,1.3,15.0,750.0,596.27,462.62
2016,4,3,10,15,921.0,106.5,1.3,15.0,781.5,640.69,496.6
2016,4,3,10,30,930.0,108.0,1.3,15.0,813.0,683.77,528.77
2016,4,3,10,45,932.0,111.5,1.35,15.0,836.5,722.56,557.57
2016,4,3,11,0,934.0,115.0,1.4,15.0,860.0,759.17,583.84
2016,4,3,11,15,938.0,116.0,1.45,15.0,876.5,792.55,606.66
2016,4,3,11,30,942.0,117.0,1.5,15.0,893.0,823.56,627.81
2016,4,3,11,45,934.0,123.0,1.6,15.5,899.0,847.56,643.53
2016,4,3,12,0,926.0,129.0,1.7,16.0,905.0,868.46,657.22
2016,4,3,12,15,926.0,129.0,1.75,16.0,905.0,886.94,670.0
2016,4,3,12,30,926.0,129.0,1.8,16.0,905.0,902.47,680.91
2016,4,3,12,45,920.0,130.5,1.9,16.0,896.0,911.42,688.09
2016,4,3,13,0,914.0,132.0,2.0,16.0,887.0,917.23,693.33
2016,4,3,13,15,909.0,131.0,2.05,15.5,870.0,918.24,696.24
2016,4,3,13,30,904.0,130.0,2.1,15.0,853.0,916.12,697.21
2016,4,3,13,45,707.0,204.0,2.2,15.0,759.5,830.81,640.0
2016,4,3,14,0,510.0,278.0,2.3,15.0,666.0,735.86,570.27
2016,4,3,14,15,688.5,201.5,2.35,15.0,703.5,807.85,628.35
2016,4,3,14,30,867.0,125.0,2.4,15.0,741.0,866.69,670.75
2016,4,3,14,45,847.5,125.0,2.45,15.0,702.0,839.28,652.6
2016,4,3,15,0,828.0,125.0,2.5,15.0,663.0,809.66,633.61
2016,4,3,15,15,810.0,122.0,2.5,14.5,619.5,776.03,612.38
2016,4,3,15,30,792.0,119.0,2.5,14.0,576.0,740.6,589.59
2016,4,3,15,45,755.5,119.0,2.55,14.0,526.0,696.55,559.31
2016,4,3,16,0,719.0,119.0,2.6,14.0,476.0,649.5,524.96
2016,4,3,16,15,685.5,113.0,2.6,13.5,425.0,597.93,487.2
