Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,30,652.0,107.0,2.6,13.0,374.0,546.69,448.62
2016,4,3,16,45,599.5,101.0,2.6,12.5,320.5,484.84,400.31
2016,4,3,17,0,547.0,95.0,2.6,12.0,267.0,425.39,352.39
2016,4,3,17,15,482.5,84.5,2.55,11.5,216.0,356.45,295.13
2016,4,3,17,30,418.0,74.0,2.5,11.0,165.0,294.58,241.89
2016,4,3,17,45,328.5,59.5,2.5,11.0,119.0,222.56,178.79
2016,4,3,18,0,239.0,45.0,2.5,11.0,73.0,158.67,121.56
2016,4,3,18,15,119.5,22.5,2.45,11.0,36.5,77.88,41.44
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,172.5,19.5,3.75,8.5,39.0,14.65,3.99
2016,4,4,6,30,345.0,39.0,3.8,9.0,78.0,30.45,21.01
2016,4,4,6,45,447.5,49.0,3.85,9.5,128.0,36.38,27.02
2016,4,4,7,0,550.0,59.0,3.9,10.0,178.0,41.98,32.39
2016,4,4,7,15,613.0,66.0,3.95,10.0,231.5,53.63,34.66
2016,4,4,7,30,676.0,73.0,4.0,10.0,285.0,96.85,53.83
2016,4,4,7,45,714.0,79.5,4.1,10.5,338.5,143.32,85.71
2016,4,4,8,0,752.0,86.0,4.2,11.0,392.0,193.63,126.48
2016,4,4,8,15,781.5,90.0,4.2,11.5,444.5,246.96,173.02
2016,4,4,8,30,811.0,94.0,4.2,12.0,497.0,299.2,219.75
2016,4,4,8,45,832.0,97.5,4.2,12.5,545.0,350.59,266.01
2016,4,4,9,0,853.0,101.0,4.2,13.0,593.0,403.2,312.53
2016,4,4,9,15,869.0,104.0,4.1,13.0,637.0,454.25,357.28
2016,4,4,9,30,885.0,107.0,4.0,13.0,681.0,505.55,401.15
2016,4,4,9,45,898.0,108.5,3.9,13.5,719.0,556.76,442.96
2016,4,4,10,0,911.0,110.0,3.8,14.0,757.0,604.31,480.76
2016,4,4,10,15,919.0,111.5,3.75,14.5,788.5,648.11,514.76
2016,4,4,10,30,927.0,113.0,3.7,15.0,820.0,690.49,546.76
2016,4,4,10,45,930.0,116.0,3.65,15.5,843.0,729.34,575.25
2016,4,4,11,0,933.0,119.0,3.6,16.0,866.0,766.08,600.94
2016,4,4,11,15,936.5,119.5,3.5,16.0,882.5,798.57,623.16
2016,4,4,11,30,940.0,120.0,3.4,16.0,899.0,828.65,643.5
2016,4,4,11,45,935.5,124.0,3.35,16.0,905.0,853.32,660.18
2016,4,4,12,0,931.0,128.0,3.3,16.0,911.0,875.03,674.79
2016,4,4,12,15,930.0,128.0,3.35,16.0,910.5,892.7,687.24
2016,4,4,12,30,929.0,128.0,3.4,16.0,910.0,907.38,697.73
2016,4,4,12,45,928.0,127.0,3.45,16.0,902.0,918.02,705.53
2016,4,4,13,0,927.0,126.0,3.5,16.0,894.0,925.55,711.33
2016,4,4,13,15,922.0,125.0,3.75,16.0,877.0,926.49,713.94
2016,4,4,13,30,917.0,124.0,4.0,16.0,860.0,924.27,714.42
2016,4,4,13,45,908.0,123.5,4.25,16.0,835.0,915.97,710.67
2016,4,4,14,0,899.0,123.0,4.5,16.0,810.0,904.65,705.43
2016,4,4,14,15,889.0,121.0,4.65,15.5,778.5,887.97,697.04
2016,4,4,14,30,879.0,119.0,4.8,15.0,747.0,873.02,689.87
2016,4,4,14,45,870.0,115.0,5.0,15.0,709.5,849.59,675.41
2016,4,4,15,0,861.0,111.0,5.2,15.0,672.0,823.53,658.87
2016,4,4,15,15,843.5,108.0,5.15,14.5,628.0,789.45,636.11
2016,4,4,15,30,826.0,105.0,5.1,14.0,584.0,753.49,611.75
2016,4,4,15,45,805.0,100.5,5.1,14.0,536.0,711.67,581.71
2016,4,4,16,0,784.0,96.0,5.1,14.0,488.0,668.65,550.39
2016,4,4,16,15,753.5,91.5,4.95,13.5,436.5,620.87,514.05
2016,4,4,16,30,723.0,87.0,4.8,13.0,385.0,570.82,474.9
2016,4,4,16,45,680.5,81.5,4.7,13.0,332.0,512.86,427.65
2016,4,4,17,0,638.0,76.0,4.6,13.0,279.0,456.57,380.56
2016,4,4,17,15,576.0,68.5,4.5,12.5,226.5,390.01,324.34
2016,4,4,17,30,514.0,61.0,4.4,12.0,174.0,327.54,269.82
2016,4,4,17,45,426.0,50.0,4.3,11.5,126.5,254.73,205.48
2016,4,4,18,0,338.0,39.0,4.2,11.0,79.0,189.47,146.19
2016,4,4,18,15,190.5,24.5,4.15,11.0,45.0,105.04,61.16
2016,4,4,18,30,43.0,10.0,4.1,11.0,11.0,21.99,0.0
2016,4,4,18,45,21.5,5.0,4.1,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,30.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,61.0,10.0,2.2,8.0,11.0,9.83,0.0
2016,4,5,6,15,217.5,23.5,2.15,8.5,46.5,18.19,7.47
2016,4,5,6,30,374.0,37.0,2.1,9.0,82.0,28.14,19.13
2016,4,5,6,45,469.5,46.5,2.05,10.0,131.0,33.74,24.68
2016,4,5,7,0,565.0,56.0,2.0,11.0,180.0,39.02,29.64
2016,4,5,7,15,623.0,62.0,1.95,11.5,233.0,53.61,32.02
2016,4,5,7,30,681.0,68.0,1.9,12.0,286.0,96.47,51.93
2016,4,5,7,45,717.5,74.0,1.9,12.5,338.5,146.18,86.91
2016,4,5,8,0,754.0,80.0,1.9,13.0,391.0,195.94,127.06
2016,4,5,8,15,781.5,83.5,1.95,13.5,442.0,244.93,169.58
2016,4,5,8,30,809.0,87.0,2.0,14.0,493.0,296.28,214.89
2016,4,5,8,45,827.0,91.0,2.05,14.5,540.0,347.07,259.82
2016,4,5,9,0,845.0,95.0,2.1,15.0,587.0,398.79,304.62
2016,4,5,9,15,860.5,97.5,2.05,15.5,630.0,448.79,346.75
2016,4,5,9,30,876.0,100.0,2.0,16.0,673.0,502.19,390.04
2016,4,5,9,45,886.0,103.0,2.0,16.5,710.0,549.67,427.75
2016,4,5,10,0,896.0,106.0,2.0,17.0,747.0,596.36,463.72
2016,4,5,10,15,904.5,107.5,1.9,17.0,777.5,639.78,496.63
2016,4,5,10,30,913.0,109.0,1.8,17.0,808.0,681.86,527.61
2016,4,5,10,45,918.5,110.0,1.75,17.5,831.5,719.92,554.21
2016,4,5,11,0,924.0,111.0,1.7,18.0,855.0,756.05,577.77
2016,4,5,11,15,927.5,111.5,1.65,18.0,870.5,788.14,598.67
2016,4,5,11,30,931.0,112.0,1.6,18.0,886.0,817.84,617.79
2016,4,5,11,45,933.5,111.5,1.55,18.5,894.0,843.28,632.7
2016,4,5,12,0,936.0,111.0,1.5,19.0,902.0,866.02,645.69
2016,4,5,12,15,935.5,111.0,1.5,19.0,902.0,883.96,657.31
2016,4,5,12,30,935.0,111.0,1.5,19.0,902.0,898.92,667.06
2016,4,5,12,45,934.5,109.5,1.5,19.0,894.0,909.31,673.92
2016,4,5,13,0,934.0,108.0,1.5,19.0,886.0,916.57,678.89
2016,4,5,13,15,930.0,107.5,1.5,19.0,869.5,918.66,680.62
2016,4,5,13,30,926.0,107.0,1.5,19.0,853.0,917.58,680.45
2016,4,5,13,45,919.5,105.5,1.55,19.0,829.0,910.13,676.92
2016,4,5,14,0,913.0,104.0,1.6,19.0,805.0,899.59,671.49
2016,4,5,14,15,904.5,102.5,1.6,19.0,774.0,884.32,662.4
2016,4,5,14,30,896.0,101.0,1.6,19.0,743.0,866.18,651.5
2016,4,5,14,45,883.5,99.5,1.65,19.0,705.5,842.01,637.14
2016,4,5,15,0,871.0,98.0,1.7,19.0,668.0,815.38,621.06
2016,4,5,15,15,855.5,95.0,1.75,19.0,625.5,786.91,603.6
2016,4,5,15,30,840.0,92.0,1.8,19.0,583.0,752.04,581.46
2016,4,5,15,45,818.5,89.5,1.85,19.0,535.5,711.58,555.05
2016,4,5,16,0,797.0,87.0,1.9,19.0,488.0,669.96,527.36
2016,4,5,16,15,769.0,83.0,1.9,18.5,437.0,621.38,493.97
2016,4,5,16,30,741.0,79.0,1.9,18.0,386.0,572.64,458.66
2016,4,5,16,45,700.5,74.0,1.95,17.5,333.5,517.85,417.6
2016,4,5,17,0,660.0,69.0,2.0,17.0,281.0,462.4,374.49
2016,4,5,17,15,602.0,62.5,2.0,16.0,229.0,398.03,323.06
2016,4,5,17,30,544.0,56.0,2.0,15.0,177.0,337.46,272.52
2016,4,5,17,45,450.0,46.5,2.05,14.5,129.0,262.26,208.12
2016,4,5,18,0,356.0,37.0,2.1,14.0,81.0,195.19,148.81
2016,4,5,18,15,210.5,23.5,2.05,13.5,46.0,113.0,68.57
2016,4,5,18,30,65.0,10.0,2.0,13.0,11.0,28.38,0.0
2016,4,5,18,45,32.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,43.0,5.5,1.55,11.5,6.5,0.0,0.0
2016,4,6,6,0,86.0,11.0,1.6,12.0,13.0,10.81,0.0
2016,4,6,6,15,238.5,24.5,1.65,12.5,49.5,18.89,8.6
2016,4,6,6,30,391.0,38.0,1.7,13.0,86.0,28.78,19.43
2016,4,6,6,45,482.5,47.0,1.75,13.5,135.5,33.89,24.48
2016,4,6,7,0,574.0,56.0,1.8,14.0,185.0,38.71,29.02
2016,4,6,7,15,632.5,62.5,1.75,14.0,239.0,57.45,32.84
2016,4,6,7,30,691.0,69.0,1.7,14.0,293.0,101.5,54.52
2016,4,6,7,45,730.0,74.5,1.7,14.5,346.5,151.75,90.15
2016,4,6,8,0,769.0,80.0,1.7,15.0,400.0,202.3,130.84
2016,4,6,8,15,797.0,84.0,1.65,15.5,452.0,252.72,174.22
2016,4,6,8,30,825.0,88.0,1.6,16.0,504.0,305.52,220.14
2016,4,6,8,45,845.5,91.0,1.6,17.0,552.5,357.07,264.48
2016,4,6,9,0,866.0,94.0,1.6,18.0,601.0,409.77,308.57
2016,4,6,9,15,881.0,96.5,1.6,18.0,645.0,464.03,353.74
2016,4,6,9,30,896.0,99.0,1.6,18.0,689.0,514.67,395.02
2016,4,6,9,45,907.5,101.0,1.65,18.5,727.0,562.87,432.83
2016,4,6,10,0,919.0,103.0,1.7,19.0,765.0,610.35,469.0
2016,4,6,10,15,927.5,105.0,1.7,19.5,796.0,655.1,501.85
2016,4,6,10,30,936.0,107.0,1.7,20.0,827.0,698.45,532.76
2016,4,6,10,45,942.0,108.0,1.7,20.5,851.5,737.61,559.95
2016,4,6,11,0,948.0,109.0,1.7,21.0,876.0,774.79,583.8
2016,4,6,11,15,951.5,109.5,1.7,21.0,892.0,807.53,605.24
2016,4,6,11,30,955.0,110.0,1.7,21.0,908.0,837.82,624.94
2016,4,6,11,45,956.5,110.5,1.7,21.5,916.0,863.95,640.59
2016,4,6,12,0,958.0,111.0,1.7,22.0,924.0,887.27,654.34
2016,4,6,12,15,957.5,111.0,1.65,22.0,923.5,905.55,665.45
2016,4,6,12,30,957.0,111.0,1.6,22.0,923.0,920.77,674.62
2016,4,6,12,45,958.5,108.0,1.6,22.5,915.5,931.55,680.33
2016,4,6,13,0,960.0,105.0,1.6,23.0,908.0,939.13,684.11
2016,4,6,13,15,956.0,104.5,1.5,23.0,891.0,941.25,684.49
2016,4,6,13,30,952.0,104.0,1.4,23.0,874.0,940.11,682.89
2016,4,6,13,45,944.5,103.5,1.35,23.5,849.5,932.69,676.81
2016,4,6,14,0,937.0,103.0,1.3,24.0,825.0,922.12,668.93
2016,4,6,14,15,928.0,101.5,1.2,24.0,793.0,906.14,658.27
2016,4,6,14,30,919.0,100.0,1.1,24.0,761.0,887.22,645.86
2016,4,6,14,45,906.0,98.5,1.05,24.0,723.0,862.19,630.34
2016,4,6,15,0,893.0,97.0,1.0,24.0,685.0,834.66,613.27
2016,4,6,15,15,877.5,94.5,0.9,24.0,641.5,801.74,591.92
2016,4,6,15,30,862.0,92.0,0.8,24.0,598.0,771.27,572.18
2016,4,6,15,45,839.5,89.5,0.7,24.5,549.5,729.38,543.57
2016,4,6,16,0,817.0,87.0,0.6,25.0,501.0,686.34,514.15
2016,4,6,16,15,789.0,83.0,0.5,24.5,449.5,637.01,481.61
2016,4,6,16,30,761.0,79.0,0.4,24.0,398.0,587.46,447.15
2016,4,6,16,45,718.5,75.0,0.35,23.5,344.0,531.76,407.64
2016,4,6,17,0,676.0,71.0,0.3,23.0,290.0,475.52,366.39
2016,4,6,17,15,617.5,64.5,0.3,22.5,237.0,410.04,317.05
2016,4,6,17,30,559.0,58.0,0.3,22.0,184.0,348.35,268.47
2016,4,6,17,45,461.0,49.0,0.3,21.5,134.5,271.02,206.18
2016,4,6,18,0,363.0,40.0,0.3,21.0,85.0,202.0,148.59
2016,4,6,18,15,181.5,26.5,0.25,20.5,49.0,106.94,65.01
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.78,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,11.8,0.0
2016,4,7,6,15,168.5,29.0,1.45,11.5,48.5,22.48,12.07
2016,4,7,6,30,291.0,46.0,1.5,12.0,84.0,35.07,25.12
2016,4,7,6,45,381.0,58.0,1.55,12.5,131.5,43.04,32.77
2016,4,7,7,0,471.0,70.0,1.6,13.0,179.0,50.82,39.98
2016,4,7,7,15,453.5,90.5,1.6,13.5,216.5,79.35,53.21
2016,4,7,7,30,436.0,111.0,1.6,14.0,254.0,120.18,79.3
2016,4,7,7,45,494.0,113.0,1.6,14.5,301.0,154.25,102.35
2016,4,7,8,0,552.0,115.0,1.6,15.0,348.0,193.26,132.53
2016,4,7,8,15,372.0,169.0,1.55,15.0,334.5,227.33,169.02
2016,4,7,8,30,192.0,223.0,1.5,15.0,321.0,250.61,194.39
2016,4,7,8,45,129.5,239.5,1.5,15.5,308.5,255.83,200.11
2016,4,7,9,0,67.0,256.0,1.5,16.0,296.0,258.81,203.05
2016,4,7,9,15,81.5,280.5,1.45,16.0,332.0,291.61,228.32
2016,4,7,9,30,96.0,305.0,1.4,16.0,368.0,325.88,254.36
2016,4,7,9,45,233.5,308.5,1.4,16.5,474.5,403.98,313.84
2016,4,7,10,0,371.0,312.0,1.4,17.0,581.0,493.9,381.1
2016,4,7,10,15,239.5,343.0,1.35,17.0,519.5,460.22,354.21
2016,4,7,10,30,108.0,374.0,1.3,17.0,458.0,420.43,322.5
2016,4,7,10,45,85.0,373.5,1.3,17.0,441.0,410.63,314.94
2016,4,7,11,0,62.0,373.0,1.3,17.0,424.0,398.89,305.61
2016,4,7,11,15,184.5,387.0,1.3,16.5,541.0,506.4,388.06
2016,4,7,11,30,307.0,401.0,1.3,16.0,658.0,621.83,473.21
2016,4,7,11,45,309.5,402.0,1.3,16.0,664.0,636.0,482.27
2016,4,7,12,0,312.0,403.0,1.3,16.0,670.0,649.37,491.7
2016,4,7,12,15,465.5,346.5,1.3,16.0,744.0,733.52,554.61
2016,4,7,12,30,619.0,290.0,1.3,16.0,818.0,818.97,616.35
2016,4,7,12,45,560.5,308.5,1.3,16.0,783.0,797.51,599.69
2016,4,7,13,0,502.0,327.0,1.3,16.0,748.0,773.38,582.35
2016,4,7,13,15,678.5,238.0,1.3,15.5,796.0,844.78,638.07
2016,4,7,13,30,855.0,149.0,1.3,15.0,844.0,909.0,682.85
2016,4,7,13,45,722.5,203.5,1.35,15.0,779.5,853.22,645.93
2016,4,7,14,0,590.0,258.0,1.4,15.0,715.0,791.14,602.69
2016,4,7,14,15,527.5,266.5,1.35,14.5,663.0,743.89,570.54
2016,4,7,14,30,465.0,275.0,1.3,14.0,611.0,696.08,537.3
2016,4,7,14,45,626.0,206.5,1.3,14.0,634.5,755.28,584.91
2016,4,7,15,0,787.0,138.0,1.3,14.0,658.0,800.18,618.42
2016,4,7,15,15,768.5,134.0,1.25,14.0,615.0,768.74,596.74
2016,4,7,15,30,750.0,130.0,1.2,14.0,572.0,732.73,572.62
2016,4,7,15,45,724.5,126.0,1.2,14.0,525.0,690.16,544.12
2016,4,7,16,0,699.0,122.0,1.2,14.0,478.0,646.86,513.61
2016,4,7,16,15,677.0,105.5,1.15,13.5,421.5,591.49,474.37
2016,4,7,16,30,655.0,89.0,1.1,13.0,365.0,535.5,433.59
2016,4,7,16,45,601.0,92.0,1.1,13.0,320.0,482.5,392.52
2016,4,7,17,0,547.0,95.0,1.1,13.0,275.0,431.65,351.88
2016,4,7,17,15,485.5,85.5,1.05,12.5,224.0,364.18,297.46
2016,4,7,17,30,424.0,76.0,1.0,12.0,173.0,304.01,247.13
2016,4,7,17,45,337.5,62.0,0.95,11.5,127.0,232.53,186.24
2016,4,7,18,0,251.0,48.0,0.9,11.0,81.0,168.82,130.61
2016,4,7,18,15,125.5,30.0,0.85,11.0,46.5,87.47,56.78
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,11.8,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,10.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,0.8,11.0,10.0,9.83,0.0
2016,4,8,6,15,26.5,29.0,0.85,11.0,32.5,26.82,16.16
2016,4,8,6,30,53.0,48.0,0.9,11.0,55.0,41.29,30.81
2016,4,8,6,45,77.0,69.5,0.95,11.5,85.0,58.32,46.56
2016,4,8,7,0,101.0,91.0,1.0,12.0,115.0,74.83,61.58
2016,4,8,7,15,120.5,112.0,0.95,12.0,147.5,96.68,74.43
2016,4,8,7,30,140.0,133.0,0.9,12.0,180.0,123.95,94.32
2016,4,8,7,45,164.0,155.5,0.9,12.5,219.5,155.17,118.07
2016,4,8,8,0,188.0,178.0,0.9,13.0,259.0,189.06,144.58
2016,4,8,8,15,188.0,202.0,0.85,13.5,290.5,220.98,170.53
2016,4,8,8,30,188.0,226.0,0.8,14.0,322.0,253.03,196.27
2016,4,8,8,45,139.0,246.0,0.8,14.5,320.5,265.24,207.0
2016,4,8,9,0,90.0,266.0,0.8,15.0,319.0,276.67,216.29
2016,4,8,9,15,139.5,290.0,0.8,15.0,379.0,321.65,250.65
2016,4,8,9,30,189.0,314.0,0.8,15.0,439.0,375.32,291.24
2016,4,8,9,45,140.5,327.5,0.8,15.5,424.0,372.88,288.36
2016,4,8,10,0,92.0,341.0,0.8,16.0,409.0,369.03,284.34
2016,4,8,10,15,82.5,351.0,0.85,16.0,414.0,378.28,291.12
2016,4,8,10,30,73.0,361.0,0.9,16.0,419.0,386.63,297.04
2016,4,8,10,45,86.0,379.0,0.95,16.0,449.0,416.82,319.51
2016,4,8,11,0,99.0,397.0,1.0,16.0,479.0,447.93,342.35
2016,4,8,11,15,152.0,410.0,1.0,16.0,537.5,504.53,384.27
2016,4,8,11,30,205.0,423.0,1.0,16.0,596.0,564.95,428.07
2016,4,8,11,45,241.5,421.0,1.05,16.0,626.0,600.32,453.83
2016,4,8,12,0,278.0,419.0,1.1,16.0,656.0,638.28,481.49
2016,4,8,12,15,280.0,418.0,1.1,15.5,657.5,647.94,488.95
2016,4,8,12,30,282.0,417.0,1.1,15.0,659.0,656.73,496.14
2016,4,8,12,45,251.0,419.0,1.15,15.0,633.0,639.16,483.62
2016,4,8,13,0,220.0,421.0,1.2,15.0,607.0,615.46,467.0
2016,4,8,13,15,362.5,366.0,1.2,15.0,665.5,693.65,527.05
2016,4,8,13,30,505.0,311.0,1.2,15.0,724.0,771.54,584.62
2016,4,8,13,45,503.5,300.0,1.2,15.0,701.5,761.11,577.33
2016,4,8,14,0,502.0,289.0,1.2,15.0,679.0,748.68,569.74
2016,4,8,14,15,482.5,283.0,1.2,15.0,646.5,724.0,553.19
2016,4,8,14,30,463.0,277.0,1.2,15.0,614.0,697.9,535.69
2016,4,8,14,45,470.0,259.5,1.25,15.0,586.5,680.57,525.56
2016,4,8,15,0,477.0,242.0,1.3,15.0,559.0,661.14,513.72
2016,4,8,15,15,490.0,220.5,1.3,14.5,528.0,640.03,501.27
2016,4,8,15,30,503.0,199.0,1.3,14.0,497.0,616.43,486.8
2016,4,8,15,45,408.0,203.0,1.3,14.0,432.5,538.06,428.15
2016,4,8,16,0,313.0,207.0,1.3,14.0,368.0,456.15,365.96
2016,4,8,16,15,278.5,196.5,1.25,13.5,328.5,412.89,333.78
2016,4,8,16,30,244.0,186.0,1.2,13.0,289.0,371.39,301.99
2016,4,8,16,45,223.0,164.0,1.2,13.0,249.0,326.56,266.89
2016,4,8,17,0,202.0,142.0,1.2,13.0,209.0,275.6,226.08
2016,4,8,17,15,171.5,120.0,1.15,12.5,170.0,228.23,187.24
2016,4,8,17,30,141.0,98.0,1.1,12.0,131.0,182.97,149.12
2016,4,8,17,45,105.5,74.5,1.05,12.0,95.5,135.65,108.26
2016,4,8,18,0,70.0,51.0,1.0,12.0,60.0,90.64,69.0
2016,4,8,18,15,35.0,29.5,0.95,12.0,34.0,50.52,31.9
2016,4,8,18,30,0.0,8.0,0.9,12.0,8.0,7.86,0.0
2016,4,8,18,45,0.0,4.0,0.85,12.0,4.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.35,11.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,1.3,11.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,4.5,1.3,11.0,4.5,4.34,0.0
2016,4,9,7,0,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,4,9,7,15,0.0,8.0,1.25,11.0,8.0,7.71,1.06
2016,4,9,7,30,0.0,10.0,1.2,11.0,10.0,9.64,2.74
2016,4,9,7,45,7.0,82.0,1.2,11.5,85.0,79.84,62.63
2016,4,9,8,0,14.0,154.0,1.2,12.0,160.0,145.84,117.09
2016,4,9,8,15,51.5,189.5,1.2,12.0,215.5,183.09,145.89
2016,4,9,8,30,89.0,225.0,1.2,12.0,271.0,228.47,181.41
2016,4,9,8,45,44.5,126.5,1.2,12.0,149.5,134.4,105.99
2016,4,9,9,0,0.0,28.0,1.2,12.0,28.0,27.06,17.29
2016,4,9,9,15,7.5,130.5,1.2,12.0,136.0,128.75,102.01
2016,4,9,9,30,15.0,233.0,1.2,12.0,244.0,228.01,181.52
2016,4,9,9,45,8.5,199.0,1.2,12.0,205.5,194.58,154.14
2016,4,9,10,0,2.0,165.0,1.2,12.0,167.0,159.71,125.95
2016,4,9,10,15,1.0,128.5,1.15,12.0,129.5,124.68,97.5
2016,4,9,10,30,0.0,92.0,1.1,12.0,92.0,89.12,68.39
2016,4,9,10,45,0.0,82.0,1.1,12.0,82.0,79.43,60.42
2016,4,9,11,0,0.0,72.0,1.1,12.0,72.0,69.75,52.4
2016,4,9,11,15,0.0,49.5,1.1,12.0,49.5,47.94,34.35
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,26.14,16.22
2016,4,9,11,45,0.0,30.0,1.1,12.5,30.0,29.05,18.61
2016,4,9,12,0,0.0,33.0,1.1,13.0,33.0,31.96,20.97
2016,4,9,12,15,1.0,90.5,1.1,13.0,91.5,88.56,67.57
2016,4,9,12,30,2.0,148.0,1.1,13.0,150.0,145.32,113.36
2016,4,9,12,45,9.5,219.0,1.15,13.0,227.5,221.29,173.73
2016,4,9,13,0,17.0,290.0,1.2,13.0,305.0,298.15,233.38
2016,4,9,13,15,9.5,221.0,1.2,13.0,229.5,223.96,175.43
2016,4,9,13,30,2.0,152.0,1.2,13.0,154.0,149.63,116.72
2016,4,9,13,45,9.0,207.5,1.2,13.0,215.0,210.74,165.98
2016,4,9,14,0,16.0,263.0,1.2,13.0,276.0,272.72,214.68
2016,4,9,14,15,19.5,268.5,1.2,13.0,283.5,281.86,221.9
2016,4,9,14,30,23.0,274.0,1.2,13.0,291.0,291.06,229.49
2016,4,9,14,45,15.5,239.0,1.2,13.0,250.5,249.44,197.18
2016,4,9,15,0,8.0,204.0,1.2,13.0,210.0,207.9,164.69
2016,4,9,15,15,4.0,141.5,1.2,13.0,144.5,141.54,111.74
2016,4,9,15,30,0.0,79.0,1.2,13.0,79.0,76.43,58.51
2016,4,9,15,45,0.0,91.0,1.2,13.0,91.0,88.08,68.5
2016,4,9,16,0,0.0,103.0,1.2,13.0,103.0,100.22,78.82
2016,4,9,16,15,9.0,129.0,1.15,12.5,133.0,133.48,107.12
2016,4,9,16,30,18.0,155.0,1.1,12.0,163.0,168.01,136.3
2016,4,9,16,45,12.5,136.0,1.1,12.0,141.0,145.12,117.47
2016,4,9,17,0,7.0,117.0,1.1,12.0,119.0,122.56,98.83
2016,4,9,17,15,3.5,96.5,1.05,12.0,97.5,99.7,79.64
2016,4,9,17,30,0.0,76.0,1.0,12.0,76.0,76.95,60.22
2016,4,9,17,45,0.0,56.0,0.95,12.0,56.0,56.34,42.36
2016,4,9,18,0,0.0,36.0,0.9,12.0,36.0,35.33,23.99
2016,4,9,18,15,0.0,21.0,0.85,11.5,21.0,20.27,9.99
2016,4,9,18,30,0.0,6.0,0.8,11.0,6.0,5.9,0.0
2016,4,9,18,45,0.0,3.0,0.8,11.0,3.0,2.95,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.65,9.5,5.0,4.91,0.0
2016,4,10,6,0,0.0,10.0,1.7,10.0,10.0,9.64,0.0
2016,4,10,6,15,0.0,28.0,1.7,10.0,28.0,26.76,16.93
2016,4,10,6,30,0.0,46.0,1.7,10.0,46.0,43.13,32.71
2016,4,10,6,45,8.0,67.0,1.75,10.5,69.0,61.72,49.88
2016,4,10,7,0,16.0,88.0,1.8,11.0,92.0,80.11,66.58
2016,4,10,7,15,25.0,108.5,1.8,11.0,116.5,96.27,76.46
2016,4,10,7,30,34.0,129.0,1.8,11.0,141.0,117.27,93.38
2016,4,10,7,45,17.0,99.0,1.8,11.5,105.0,96.66,76.25
2016,4,10,8,0,0.0,69.0,1.8,12.0,69.0,66.7,51.36
2016,4,10,8,15,0.0,95.0,1.8,12.0,95.0,91.49,72.09
2016,4,10,8,30,0.0,121.0,1.8,12.0,121.0,115.79,92.07
2016,4,10,8,45,11.0,172.5,1.8,12.5,179.0,167.1,133.53
2016,4,10,9,0,22.0,224.0,1.8,13.0,237.0,219.25,174.78
2016,4,10,9,15,21.5,237.0,1.85,13.0,251.0,232.95,185.24
2016,4,10,9,30,21.0,250.0,1.9,13.0,265.0,246.57,195.71
2016,4,10,9,45,15.0,235.0,1.95,13.5,246.0,231.48,183.05
2016,4,10,10,0,9.0,220.0,2.0,14.0,227.0,215.39,169.71
2016,4,10,10,15,4.5,178.5,2.05,14.0,182.0,174.36,136.84
2016,4,10,10,30,0.0,137.0,2.1,14.0,137.0,132.28,102.87
2016,4,10,10,45,6.5,194.0,2.15,14.0,199.5,191.3,150.29
2016,4,10,11,0,13.0,251.0,2.2,14.0,262.0,250.81,197.1
2016,4,10,11,15,14.0,264.5,2.25,14.0,276.5,265.33,208.16
2016,4,10,11,30,15.0,278.0,2.3,14.0,291.0,279.95,219.43
2016,4,10,11,45,12.5,252.5,2.4,14.0,263.5,254.28,199.34
2016,4,10,12,0,10.0,227.0,2.5,14.0,236.0,228.21,178.96
2016,4,10,12,15,10.0,225.0,2.55,13.5,234.0,226.76,178.25
2016,4,10,12,30,10.0,223.0,2.6,13.0,232.0,225.26,177.46
2016,4,10,12,45,9.5,216.0,2.7,13.0,224.5,218.39,172.11
2016,4,10,13,0,9.0,209.0,2.8,13.0,217.0,211.42,166.72
2016,4,10,13,15,6.0,182.5,2.8,13.0,188.0,183.0,144.07
2016,4,10,13,30,3.0,156.0,2.8,13.0,159.0,154.45,121.19
2016,4,10,13,45,9.0,208.0,2.85,13.0,215.5,211.26,167.2
2016,4,10,14,0,15.0,260.0,2.9,13.0,272.0,268.86,213.16
2016,4,10,14,15,7.5,204.5,2.85,13.0,210.5,206.96,163.88
2016,4,10,14,30,0.0,149.0,2.8,13.0,149.0,145.31,114.28
2016,4,10,14,45,9.5,195.0,2.8,13.0,201.5,199.64,158.97
2016,4,10,15,0,19.0,241.0,2.8,13.0,254.0,254.96,203.82
2016,4,10,15,15,44.0,250.5,2.8,12.5,278.0,293.58,236.19
2016,4,10,15,30,69.0,260.0,2.8,12.0,302.0,324.57,262.52
2016,4,10,15,45,34.5,196.5,2.8,12.0,217.5,228.75,185.27
2016,4,10,16,0,0.0,133.0,2.8,12.0,133.0,130.79,104.48
2016,4,10,16,15,11.0,146.0,2.75,12.0,150.5,152.68,123.53
2016,4,10,16,30,22.0,159.0,2.7,12.0,168.0,174.92,142.61
2016,4,10,16,45,16.5,139.0,2.7,12.0,145.5,150.79,122.71
2016,4,10,17,0,11.0,119.0,2.7,12.0,123.0,126.97,102.88
2016,4,10,17,15,5.5,99.0,2.65,11.5,101.0,103.47,83.17
2016,4,10,17,30,0.0,79.0,2.6,11.0,79.0,80.26,63.35
2016,4,10,17,45,0.0,58.5,2.55,11.0,58.5,59.12,44.91
2016,4,10,18,0,0.0,38.0,2.5,11.0,38.0,37.55,25.98
2016,4,10,18,15,0.0,22.5,2.45,10.5,22.5,21.72,11.38
2016,4,10,18,30,0.0,7.0,2.4,10.0,7.0,6.75,0.0
2016,4,10,18,45,0.0,3.5,2.35,10.0,3.5,3.44,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,62.0,9.5,0.45,9.5,12.5,9.34,0.0
2016,4,11,6,0,124.0,19.0,0.4,10.0,25.0,14.82,0.0
2016,4,11,6,15,248.5,32.5,0.3,10.0,63.0,24.9,15.69
2016,4,11,6,30,373.0,46.0,0.2,10.0,101.0,34.71,25.43
2016,4,11,6,45,454.0,55.0,0.15,10.5,149.0,39.49,30.13
2016,4,11,7,0,535.0,64.0,0.1,11.0,197.0,44.0,34.36
2016,4,11,7,15,275.0,94.0,0.1,11.5,163.5,88.65,62.49
2016,4,11,7,30,15.0,124.0,0.1,12.0,130.0,115.77,92.09
2016,4,11,7,45,9.5,135.0,0.15,12.5,139.5,126.95,101.0
2016,4,11,8,0,4.0,146.0,0.2,13.0,149.0,137.37,109.27
2016,4,11,8,15,13.5,171.5,0.25,13.0,179.0,163.59,129.89
2016,4,11,8,30,23.0,197.0,0.3,13.0,209.0,190.92,151.16
2016,4,11,8,45,26.0,216.0,0.35,13.5,231.0,211.32,166.62
2016,4,11,9,0,29.0,235.0,0.4,14.0,253.0,227.6,178.72
2016,4,11,9,15,70.0,276.0,0.45,14.0,322.5,284.78,222.66
2016,4,11,9,30,111.0,317.0,0.5,14.0,392.0,346.06,268.94
2016,4,11,9,45,78.0,316.5,0.55,14.5,370.5,335.23,259.68
2016,4,11,10,0,45.0,316.0,0.6,15.0,349.0,321.1,248.22
2016,4,11,10,15,38.0,317.0,0.6,15.0,346.5,321.39,248.17
2016,4,11,10,30,31.0,318.0,0.6,15.0,344.0,320.93,247.42
2016,4,11,10,45,21.5,284.0,0.65,15.0,302.5,287.01,221.66
2016,4,11,11,0,12.0,250.0,0.7,15.0,261.0,249.21,192.82
2016,4,11,11,15,52.0,332.5,0.7,15.0,377.5,358.33,276.4
2016,4,11,11,30,92.0,415.0,0.7,15.0,494.0,471.23,358.78
2016,4,11,11,45,133.0,426.5,0.75,15.0,541.5,521.01,394.76
2016,4,11,12,0,174.0,438.0,0.8,15.0,589.0,572.06,431.88
2016,4,11,12,15,93.5,350.0,0.85,15.0,431.5,424.44,324.47
2016,4,11,12,30,13.0,262.0,0.9,15.0,274.0,265.97,205.02
2016,4,11,12,45,6.5,171.0,0.95,15.0,177.0,171.82,132.95
2016,4,11,13,0,0.0,80.0,1.0,15.0,80.0,77.53,57.83
2016,4,11,13,15,0.0,92.0,1.05,14.5,92.0,89.18,67.62
2016,4,11,13,30,0.0,104.0,1.1,14.0,104.0,100.88,77.29
2016,4,11,13,45,0.0,107.0,1.15,14.0,107.0,103.81,79.73
2016,4,11,14,0,0.0,110.0,1.2,14.0,110.0,106.75,82.22
2016,4,11,14,15,0.0,115.0,1.2,14.0,115.0,111.66,86.33
2016,4,11,14,30,0.0,120.0,1.2,14.0,120.0,116.6,90.48
2016,4,11,14,45,0.0,116.0,1.25,14.0,116.0,112.69,87.48
2016,4,11,15,0,0.0,112.0,1.3,14.0,112.0,108.77,84.5
2016,4,11,15,15,0.0,105.5,1.3,13.5,105.5,102.37,79.64
2016,4,11,15,30,0.0,99.0,1.3,13.0,99.0,95.97,74.75
2016,4,11,15,45,0.0,90.5,1.35,13.0,90.5,87.57,68.03
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,79.32,61.38
2016,4,11,16,15,0.0,73.5,1.4,12.5,73.5,71.07,54.79
2016,4,11,16,30,0.0,65.0,1.4,12.0,65.0,62.83,48.12
2016,4,11,16,45,0.0,56.5,1.45,12.0,56.5,54.59,41.27
2016,4,11,17,0,0.0,48.0,1.5,12.0,48.0,46.36,34.33
2016,4,11,17,15,232.5,60.0,1.55,11.5,116.0,202.97,169.73
2016,4,11,17,30,465.0,72.0,1.6,11.0,184.0,325.34,268.46
2016,4,11,17,45,383.5,60.0,1.65,11.0,137.5,253.38,205.38
2016,4,11,18,0,302.0,48.0,1.7,11.0,91.0,190.81,149.89
2016,4,11,18,15,185.5,32.0,1.7,11.0,55.0,118.62,84.48
2016,4,11,18,30,69.0,16.0,1.7,11.0,19.0,42.89,0.0
2016,4,11,18,45,34.5,8.0,1.75,11.0,9.5,16.68,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,9.5,6.0,5.9,0.0
2016,4,12,6,0,0.0,12.0,2.9,10.0,12.0,11.57,0.0
2016,4,12,6,15,0.0,30.0,2.95,10.0,30.0,28.68,19.01
2016,4,12,6,30,0.0,48.0,3.0,10.0,48.0,45.05,34.54
2016,4,12,6,45,7.0,69.0,3.1,10.5,71.0,63.66,51.69
2016,4,12,7,0,14.0,90.0,3.2,11.0,94.0,82.04,68.37
2016,4,12,7,15,22.0,110.5,3.25,11.0,118.0,102.19,81.55
2016,4,12,7,30,30.0,131.0,3.3,11.0,142.0,119.3,95.31
2016,4,12,7,45,21.0,143.5,3.35,11.5,151.5,136.11,109.36
2016,4,12,8,0,12.0,156.0,3.4,12.0,161.0,147.8,118.98
2016,4,12,8,15,13.0,171.5,3.45,12.5,177.5,163.66,131.52
2016,4,12,8,30,14.0,187.0,3.5,13.0,194.0,179.61,143.99
2016,4,12,8,45,408.0,147.0,3.55,13.5,395.5,271.58,212.31
2016,4,12,9,0,802.0,107.0,3.6,14.0,597.0,418.68,327.36
2016,4,12,9,15,705.0,154.0,3.65,14.0,606.5,453.08,357.81
2016,4,12,9,30,608.0,201.0,3.7,14.0,616.0,481.17,381.83
2016,4,12,9,45,461.0,269.0,3.8,14.5,593.5,491.55,389.49
2016,4,12,10,0,314.0,337.0,3.9,15.0,571.0,491.11,387.3
2016,4,12,10,15,401.0,318.5,3.95,15.0,629.0,544.2,429.52
2016,4,12,10,30,488.0,300.0,4.0,15.0,687.0,601.01,474.16
2016,4,12,10,45,497.0,303.0,4.05,15.0,707.0,630.32,496.49
2016,4,12,11,0,506.0,306.0,4.1,15.0,727.0,659.09,518.32
2016,4,12,11,15,439.5,346.5,4.1,15.0,717.0,665.03,520.87
2016,4,12,11,30,373.0,387.0,4.1,15.0,707.0,666.41,519.93
2016,4,12,11,45,415.5,371.0,4.15,15.0,730.0,698.89,545.25
2016,4,12,12,0,458.0,355.0,4.2,15.0,753.0,731.65,570.52
2016,4,12,12,15,682.5,241.0,4.2,15.0,833.5,823.5,644.02
2016,4,12,12,30,907.0,127.0,4.2,15.0,914.0,912.64,708.14
2016,4,12,12,45,879.0,142.5,4.25,15.0,899.0,915.22,709.71
2016,4,12,13,0,851.0,158.0,4.3,15.0,884.0,918.69,712.89
2016,4,12,13,15,847.0,157.0,4.25,14.5,868.5,920.18,715.33
2016,4,12,13,30,843.0,156.0,4.2,14.0,853.0,918.72,715.99
2016,4,12,13,45,630.5,241.5,4.2,14.0,755.0,821.68,645.56
2016,4,12,14,0,418.0,327.0,4.2,14.0,657.0,719.88,566.14
2016,4,12,14,15,535.5,269.0,4.2,14.0,674.5,761.37,601.85
2016,4,12,14,30,653.0,211.0,4.2,14.0,692.0,800.02,634.33
2016,4,12,14,45,563.0,229.0,4.2,14.0,629.5,732.07,582.99
2016,4,12,15,0,473.0,247.0,4.2,14.0,567.0,668.5,534.65
2016,4,12,15,15,326.0,261.5,4.1,13.5,475.5,549.46,442.72
2016,4,12,15,30,179.0,276.0,4.0,13.0,384.0,436.74,353.25
2016,4,12,15,45,227.5,247.0,3.95,13.0,373.5,438.52,357.45
2016,4,12,16,0,276.0,218.0,3.9,13.0,363.0,444.87,364.49
2016,4,12,16,15,413.0,169.0,3.8,12.5,361.0,485.49,401.03
2016,4,12,16,30,550.0,120.0,3.7,12.0,359.0,510.18,424.11
2016,4,12,16,45,486.5,120.5,3.65,12.0,312.0,448.51,373.73
2016,4,12,17,0,423.0,121.0,3.6,12.0,265.0,394.41,328.78
2016,4,12,17,15,378.0,105.5,3.55,11.5,218.5,336.17,280.43
2016,4,12,17,30,333.0,90.0,3.5,11.0,172.0,281.04,233.27
2016,4,12,17,45,260.0,73.5,3.45,10.5,128.0,215.72,176.44
2016,4,12,18,0,187.0,57.0,3.4,10.0,84.0,150.79,119.39
2016,4,12,18,15,93.5,37.0,3.3,10.0,50.5,86.92,62.29
2016,4,12,18,30,0.0,17.0,3.2,10.0,17.0,16.89,0.0
2016,4,12,18,45,0.0,8.5,3.15,10.0,8.5,8.36,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.5,11.5,1.95,8.5,14.5,11.3,0.0
2016,4,13,6,0,113.0,23.0,2.0,9.0,29.0,17.97,3.96
2016,4,13,6,15,231.0,38.5,2.0,9.0,69.0,29.57,20.06
2016,4,13,6,30,349.0,54.0,2.0,9.0,109.0,40.62,30.81
2016,4,13,6,45,432.5,64.5,2.05,9.5,158.5,47.55,37.46
2016,4,13,7,0,516.0,75.0,2.1,10.0,208.0,55.87,45.12
2016,4,13,7,15,570.0,83.0,2.1,10.5,260.0,93.3,56.05
2016,4,13,7,30,624.0,91.0,2.1,11.0,312.0,136.56,84.05
2016,4,13,7,45,667.0,95.5,2.15,11.5,365.0,180.68,118.31
2016,4,13,8,0,710.0,100.0,2.2,12.0,418.0,229.16,159.16
2016,4,13,8,15,737.0,104.5,2.15,12.0,468.0,277.59,202.14
2016,4,13,8,30,764.0,109.0,2.1,12.0,518.0,328.31,247.16
2016,4,13,8,45,785.0,112.5,2.05,12.5,565.0,381.19,292.92
2016,4,13,9,0,806.0,116.0,2.0,13.0,612.0,431.88,335.87
2016,4,13,9,15,821.5,119.0,1.95,13.0,654.0,480.62,376.83
2016,4,13,9,30,837.0,122.0,1.9,13.0,696.0,529.62,416.83
2016,4,13,9,45,853.0,122.0,1.85,13.5,733.5,576.14,453.09
2016,4,13,10,0,869.0,122.0,1.8,14.0,771.0,622.45,488.06
2016,4,13,10,15,877.5,124.0,1.75,14.0,801.0,667.23,521.65
2016,4,13,10,30,886.0,126.0,1.7,14.0,831.0,708.54,551.96
2016,4,13,10,45,888.0,129.5,1.7,14.0,853.0,745.22,578.52
2016,4,13,11,0,890.0,133.0,1.7,14.0,875.0,779.83,601.98
2016,4,13,11,15,894.0,133.5,1.65,14.0,890.5,810.97,622.36
2016,4,13,11,30,898.0,134.0,1.6,14.0,906.0,839.85,641.04
2016,4,13,11,45,894.0,138.5,1.6,14.5,912.0,863.67,655.53
2016,4,13,12,0,890.0,143.0,1.6,15.0,918.0,884.71,668.13
2016,4,13,12,15,890.0,143.0,1.6,15.0,918.0,901.98,679.47
2016,4,13,12,30,890.0,143.0,1.6,15.0,918.0,916.45,689.03
2016,4,13,12,45,886.0,143.5,1.6,15.0,909.0,925.03,694.79
2016,4,13,13,0,882.0,144.0,1.6,15.0,900.0,930.63,698.75
2016,4,13,13,15,878.5,143.0,1.6,14.5,884.5,936.36,704.25
2016,4,13,13,30,875.0,142.0,1.6,14.0,869.0,935.22,705.31
2016,4,13,13,45,861.0,145.0,1.6,14.0,843.5,925.91,699.81
2016,4,13,14,0,847.0,148.0,1.6,14.0,818.0,913.77,692.6
2016,4,13,14,15,838.0,145.5,1.65,14.0,787.5,897.54,683.38
2016,4,13,14,30,829.0,143.0,1.7,14.0,757.0,878.6,672.38
2016,4,13,14,45,814.5,141.5,1.75,14.0,719.5,853.5,657.11
2016,4,13,15,0,800.0,140.0,1.8,14.0,682.0,826.15,640.25
2016,4,13,15,15,783.0,136.0,1.85,13.5,639.5,795.22,621.87
2016,4,13,15,30,766.0,132.0,1.9,13.0,597.0,759.59,599.85
2016,4,13,15,45,560.0,168.5,1.95,13.0,494.5,620.27,497.07
2016,4,13,16,0,354.0,205.0,2.0,13.0,392.0,487.34,394.21
2016,4,13,16,15,320.5,188.5,2.05,12.5,345.0,435.92,356.26
2016,4,13,16,30,287.0,172.0,2.1,12.0,298.0,385.88,317.83
2016,4,13,16,45,250.5,158.0,2.2,11.5,258.0,338.63,280.6
2016,4,13,17,0,214.0,144.0,2.3,11.0,218.0,293.76,244.3
2016,4,13,17,15,190.5,122.0,2.25,10.5,179.5,248.76,207.04
2016,4,13,17,30,167.0,100.0,2.2,10.0,141.0,198.65,164.55
2016,4,13,17,45,125.0,78.5,2.2,10.0,105.0,149.34,121.46
2016,4,13,18,0,83.0,57.0,2.2,10.0,69.0,103.26,80.81
2016,4,13,18,15,41.5,36.0,2.15,9.5,42.0,60.97,42.97
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,14.48,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,7.37,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
