Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.0,2.0,7.5,16.0,12.78,0.0
2016,4,14,6,0,86.0,26.0,2.0,8.0,32.0,21.69,8.03
2016,4,14,6,15,200.5,43.0,2.05,8.0,72.0,33.15,23.42
2016,4,14,6,30,315.0,60.0,2.1,8.0,112.0,45.3,35.2
2016,4,14,6,45,174.0,80.0,2.2,8.5,110.0,62.87,51.49
2016,4,14,7,0,33.0,100.0,2.3,9.0,108.0,86.86,69.41
2016,4,14,7,15,46.0,121.0,2.35,9.5,135.5,108.56,86.5
2016,4,14,7,30,59.0,142.0,2.4,10.0,163.0,131.82,104.85
2016,4,14,7,45,183.5,159.0,2.45,10.5,239.5,167.41,128.76
2016,4,14,8,0,308.0,176.0,2.5,11.0,316.0,215.38,163.95
2016,4,14,8,15,379.5,183.0,2.55,11.0,374.5,258.35,198.56
2016,4,14,8,30,451.0,190.0,2.6,11.0,433.0,303.75,236.01
2016,4,14,8,45,321.5,237.0,2.65,11.5,418.0,325.0,256.89
2016,4,14,9,0,192.0,284.0,2.7,12.0,403.0,333.54,265.39
2016,4,14,9,15,128.5,295.0,2.7,12.0,377.0,325.58,259.62
2016,4,14,9,30,65.0,306.0,2.7,12.0,351.0,315.13,251.08
2016,4,14,9,45,137.0,333.5,2.75,12.0,435.0,380.66,302.96
2016,4,14,10,0,209.0,361.0,2.8,12.0,519.0,456.02,361.67
2016,4,14,10,15,183.5,378.0,2.85,12.0,520.5,466.37,368.86
2016,4,14,10,30,158.0,395.0,2.9,12.0,522.0,474.57,374.52
2016,4,14,10,45,112.0,392.0,2.95,12.0,483.0,448.14,353.38
2016,4,14,11,0,66.0,389.0,3.0,12.0,444.0,419.0,329.97
2016,4,14,11,15,39.0,321.5,3.05,12.0,354.5,338.68,267.66
2016,4,14,11,30,12.0,254.0,3.1,12.0,265.0,254.83,201.45
2016,4,14,11,45,12.5,255.5,3.2,12.5,267.0,257.41,203.34
2016,4,14,12,0,13.0,257.0,3.3,13.0,269.0,259.97,205.01
2016,4,14,12,15,262.5,301.5,3.35,13.0,531.5,524.67,417.67
2016,4,14,12,30,512.0,346.0,3.4,13.0,794.0,795.52,620.89
2016,4,14,12,45,389.5,383.5,3.5,13.0,722.5,730.81,569.53
2016,4,14,13,0,267.0,421.0,3.6,13.0,651.0,666.37,519.71
2016,4,14,13,15,166.5,403.5,3.65,13.0,546.0,558.28,437.84
2016,4,14,13,30,66.0,386.0,3.7,13.0,441.0,447.24,351.58
2016,4,14,13,45,68.0,376.5,3.75,13.0,432.0,441.2,347.99
2016,4,14,14,0,70.0,367.0,3.8,13.0,423.0,434.83,343.76
2016,4,14,14,15,259.5,328.0,3.8,12.5,523.0,576.73,459.92
2016,4,14,14,30,449.0,289.0,3.8,12.0,623.0,706.31,563.31
2016,4,14,14,45,385.5,293.5,3.85,12.0,570.0,644.96,516.18
2016,4,14,15,0,322.0,298.0,3.9,12.0,517.0,592.33,475.95
2016,4,14,15,15,238.5,288.5,3.9,12.0,445.5,501.33,405.27
2016,4,14,15,30,155.0,279.0,3.9,12.0,374.0,421.95,342.18
2016,4,14,15,45,305.5,231.0,3.9,12.0,399.0,489.16,400.58
2016,4,14,16,0,456.0,183.0,3.9,12.0,424.0,546.55,449.66
2016,4,14,16,15,291.5,185.0,3.85,11.5,333.5,412.46,341.57
2016,4,14,16,30,127.0,187.0,3.8,11.0,243.0,290.41,240.55
2016,4,14,16,45,367.5,139.0,3.8,11.0,273.0,397.96,333.59
2016,4,14,17,0,608.0,91.0,3.8,11.0,303.0,472.86,396.21
2016,4,14,17,15,550.5,83.0,3.7,10.5,250.5,407.65,341.43
2016,4,14,17,30,493.0,75.0,3.6,10.0,198.0,346.1,288.61
2016,4,14,17,45,409.0,64.0,3.5,10.0,149.5,272.39,223.87
2016,4,14,18,0,325.0,53.0,3.4,10.0,101.0,208.24,166.2
2016,4,14,18,15,204.0,37.0,3.35,9.5,63.0,132.58,98.48
2016,4,14,18,30,83.0,21.0,3.3,9.0,25.0,55.38,5.83
2016,4,14,18,45,41.5,10.5,3.3,9.0,12.5,21.21,0.0
2016,4,14,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,12.5,3.1,5.5,19.5,12.29,0.0
2016,4,15,6,0,213.0,25.0,3.1,6.0,39.0,19.81,8.25
2016,4,15,6,15,336.5,37.0,3.0,6.5,82.5,28.31,19.42
2016,4,15,6,30,460.0,49.0,2.9,7.0,126.0,36.25,27.23
2016,4,15,6,45,532.5,58.0,2.85,7.5,177.5,40.96,31.82
2016,4,15,7,0,605.0,67.0,2.8,8.0,229.0,55.05,35.74
2016,4,15,7,15,655.0,73.5,2.7,8.5,283.0,96.07,54.13
2016,4,15,7,30,705.0,80.0,2.6,9.0,337.0,142.43,85.71
2016,4,15,7,45,739.5,85.0,2.55,10.0,390.5,190.06,124.12
2016,4,15,8,0,774.0,90.0,2.5,11.0,444.0,244.49,170.82
2016,4,15,8,15,799.5,94.0,2.4,11.5,495.0,295.18,215.93
2016,4,15,8,30,825.0,98.0,2.3,12.0,546.0,347.95,262.56
2016,4,15,8,45,847.0,99.5,2.25,12.5,594.5,399.02,307.17
2016,4,15,9,0,869.0,101.0,2.2,13.0,643.0,451.33,351.6
2016,4,15,9,15,883.0,103.5,2.1,13.0,685.5,505.16,396.38
2016,4,15,9,30,897.0,106.0,2.0,13.0,728.0,555.34,437.07
2016,4,15,9,45,912.5,105.5,1.95,13.5,766.0,603.34,474.33
2016,4,15,10,0,928.0,105.0,1.9,14.0,804.0,650.89,510.06
2016,4,15,10,15,935.0,106.5,1.95,14.0,834.0,694.21,543.21
2016,4,15,10,30,942.0,108.0,2.0,14.0,864.0,735.98,574.59
2016,4,15,10,45,947.0,108.5,2.05,14.5,887.0,773.68,599.98
2016,4,15,11,0,952.0,109.0,2.1,15.0,910.0,809.33,623.39
2016,4,15,11,15,955.0,110.0,2.2,15.0,925.0,841.7,645.96
2016,4,15,11,30,958.0,111.0,2.3,15.0,940.0,871.59,666.84
2016,4,15,11,45,959.0,111.0,2.45,15.5,947.0,896.28,683.32
2016,4,15,12,0,960.0,111.0,2.6,16.0,954.0,918.15,697.9
2016,4,15,12,15,959.0,111.0,2.7,16.0,952.5,935.39,710.28
2016,4,15,12,30,958.0,111.0,2.8,16.0,951.0,949.57,720.71
2016,4,15,12,45,955.5,110.5,2.9,16.0,941.5,958.8,727.91
2016,4,15,13,0,953.0,110.0,3.0,16.0,932.0,964.84,733.1
2016,4,15,13,15,948.5,109.5,3.05,16.0,915.0,965.88,734.64
2016,4,15,13,30,944.0,109.0,3.1,16.0,898.0,963.71,734.15
2016,4,15,13,45,936.5,108.5,3.15,16.0,872.5,955.68,729.8
2016,4,15,14,0,929.0,108.0,3.2,16.0,847.0,944.55,723.47
2016,4,15,14,15,920.0,106.5,3.25,16.0,815.5,928.04,713.52
2016,4,15,14,30,911.0,105.0,3.3,16.0,784.0,908.66,701.66
2016,4,15,14,45,898.0,103.5,3.35,16.0,745.5,883.13,685.5
2016,4,15,15,0,885.0,102.0,3.4,16.0,707.0,855.16,667.59
2016,4,15,15,15,870.0,99.5,3.45,15.5,663.5,822.22,647.23
2016,4,15,15,30,855.0,97.0,3.5,15.0,620.0,791.99,628.62
2016,4,15,15,45,834.5,94.0,3.55,15.0,572.0,750.55,600.3
2016,4,15,16,0,814.0,91.0,3.6,15.0,524.0,707.88,570.74
2016,4,15,16,15,788.0,87.5,3.65,14.5,472.5,659.86,537.61
2016,4,15,16,30,762.0,84.0,3.7,14.0,421.0,611.52,502.29
2016,4,15,16,45,725.5,79.0,3.75,14.0,368.0,554.92,458.03
2016,4,15,17,0,689.0,74.0,3.8,14.0,315.0,502.16,415.45
2016,4,15,17,15,637.5,67.5,3.75,13.5,262.5,438.57,363.34
2016,4,15,17,30,586.0,61.0,3.7,13.0,210.0,378.17,312.03
2016,4,15,17,45,508.5,52.5,3.7,12.5,160.0,307.22,250.45
2016,4,15,18,0,431.0,44.0,3.7,12.0,110.0,242.66,192.65
2016,4,15,18,15,304.0,31.5,3.65,11.5,69.5,162.95,121.2
2016,4,15,18,30,177.0,19.0,3.6,11.0,29.0,88.19,22.16
2016,4,15,18,45,88.5,9.5,3.55,10.5,14.5,32.77,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,0.75,10.5,20.5,12.29,0.0
2016,4,16,6,0,227.0,25.0,0.7,11.0,41.0,19.53,8.77
2016,4,16,6,15,340.0,37.0,0.7,11.5,84.0,28.01,18.89
2016,4,16,6,30,453.0,49.0,0.7,12.0,127.0,35.93,26.48
2016,4,16,6,45,526.0,57.5,0.7,13.0,178.0,40.21,30.51
2016,4,16,7,0,599.0,66.0,0.7,14.0,229.0,56.91,34.57
2016,4,16,7,15,647.0,72.5,0.65,14.5,282.0,97.7,53.62
2016,4,16,7,30,695.0,79.0,0.6,15.0,335.0,143.57,84.57
2016,4,16,7,45,725.5,85.0,0.55,15.5,387.5,190.95,122.11
2016,4,16,8,0,756.0,91.0,0.5,16.0,440.0,244.72,166.93
2016,4,16,8,15,781.0,95.5,0.5,16.0,490.5,294.86,210.08
2016,4,16,8,30,806.0,100.0,0.5,16.0,541.0,347.05,254.63
2016,4,16,8,45,820.0,105.0,0.55,16.5,587.0,397.38,296.87
2016,4,16,9,0,834.0,110.0,0.6,17.0,633.0,448.22,338.32
2016,4,16,9,15,848.5,112.5,0.6,17.5,675.0,497.32,376.89
2016,4,16,9,30,863.0,115.0,0.6,18.0,717.0,546.52,414.22
2016,4,16,9,45,881.0,113.5,0.65,18.5,755.0,596.49,451.38
2016,4,16,10,0,899.0,112.0,0.7,19.0,793.0,643.37,485.41
2016,4,16,10,15,906.0,113.5,0.7,19.0,822.5,685.54,515.58
2016,4,16,10,30,913.0,115.0,0.7,19.0,852.0,726.23,544.04
2016,4,16,10,45,924.0,112.5,0.75,19.5,875.5,764.37,568.69
2016,4,16,11,0,935.0,110.0,0.8,20.0,899.0,800.87,591.57
2016,4,16,11,15,938.0,110.5,0.85,20.0,914.0,832.2,612.03
2016,4,16,11,30,941.0,111.0,0.9,20.0,929.0,861.1,630.93
2016,4,16,11,45,943.5,110.5,1.0,20.0,936.5,886.07,648.12
2016,4,16,12,0,946.0,110.0,1.1,20.0,944.0,908.32,663.65
2016,4,16,12,15,945.5,110.0,1.15,20.0,943.0,925.66,675.3
2016,4,16,12,30,945.0,110.0,1.2,20.0,942.0,940.0,685.18
2016,4,16,12,45,944.0,109.0,1.3,20.0,933.0,949.84,693.1
2016,4,16,13,0,943.0,108.0,1.4,20.0,924.0,956.54,699.15
2016,4,16,13,15,939.0,107.5,1.45,20.0,907.5,957.9,701.14
2016,4,16,13,30,935.0,107.0,1.5,20.0,891.0,956.09,701.26
2016,4,16,13,45,927.5,106.5,1.55,20.0,866.0,947.99,697.44
2016,4,16,14,0,920.0,106.0,1.6,20.0,841.0,936.83,691.78
2016,4,16,14,15,911.5,105.0,1.6,19.5,810.0,921.29,683.98
2016,4,16,14,30,903.0,104.0,1.6,19.0,779.0,902.91,674.39
2016,4,16,14,45,881.5,107.0,1.65,19.0,739.5,875.04,657.8
2016,4,16,15,0,860.0,110.0,1.7,19.0,700.0,849.97,643.08
2016,4,16,15,15,845.0,107.5,1.65,19.0,657.5,817.58,622.16
2016,4,16,15,30,830.0,105.0,1.6,19.0,615.0,783.25,599.87
2016,4,16,15,45,790.5,109.0,1.6,19.0,564.5,735.7,568.58
2016,4,16,16,0,751.0,113.0,1.6,19.0,514.0,691.04,538.96
2016,4,16,16,15,662.5,115.0,1.55,18.5,443.5,607.66,479.58
2016,4,16,16,30,574.0,117.0,1.5,18.0,373.0,528.35,421.29
2016,4,16,16,45,504.5,119.5,1.45,18.0,324.5,463.23,371.55
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,406.56,326.91
2016,4,16,17,15,397.5,106.5,1.3,17.5,229.5,351.42,283.37
2016,4,16,17,30,360.0,91.0,1.2,17.0,183.0,298.7,240.32
2016,4,16,17,45,299.0,74.5,1.1,17.0,139.5,236.81,188.24
2016,4,16,18,0,238.0,58.0,1.0,17.0,96.0,180.16,139.54
2016,4,16,18,15,155.0,39.5,1.0,17.0,60.5,111.96,81.09
2016,4,16,18,30,72.0,21.0,1.0,17.0,25.0,52.48,15.5
2016,4,16,18,45,36.0,10.5,1.0,17.0,12.5,19.93,0.0
2016,4,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,13.5,0.65,12.5,21.5,13.27,0.0
2016,4,17,6,0,208.0,27.0,0.7,13.0,43.0,20.91,10.38
2016,4,17,6,15,315.0,40.0,0.75,13.0,85.5,30.58,21.06
2016,4,17,6,30,422.0,53.0,0.8,13.0,128.0,39.32,29.4
2016,4,17,6,45,499.0,61.5,0.9,13.5,178.5,43.42,33.31
2016,4,17,7,0,576.0,70.0,1.0,14.0,229.0,62.56,38.06
2016,4,17,7,15,625.0,77.0,1.0,14.5,282.0,102.82,58.03
2016,4,17,7,30,674.0,84.0,1.0,15.0,335.0,148.28,89.37
2016,4,17,7,45,712.0,88.5,1.0,15.5,388.0,194.73,126.29
2016,4,17,8,0,750.0,93.0,1.0,16.0,441.0,244.93,168.47
2016,4,17,8,15,775.5,97.0,1.0,16.0,492.0,297.98,214.34
2016,4,17,8,30,801.0,101.0,1.0,16.0,543.0,349.65,258.91
2016,4,17,8,45,820.0,104.5,1.05,16.5,590.0,400.27,301.67
2016,4,17,9,0,839.0,108.0,1.1,17.0,637.0,451.87,344.06
2016,4,17,9,15,853.5,110.5,1.15,17.5,679.0,501.18,383.58
2016,4,17,9,30,868.0,113.0,1.2,18.0,721.0,550.58,421.96
2016,4,17,9,45,883.5,113.0,1.25,18.5,759.0,600.73,459.73
2016,4,17,10,0,899.0,113.0,1.3,19.0,797.0,647.56,494.15
2016,4,17,10,15,907.0,114.5,1.3,19.0,827.0,690.32,525.34
2016,4,17,10,30,915.0,116.0,1.3,19.0,857.0,731.68,554.86
2016,4,17,10,45,920.0,117.5,1.35,19.5,880.0,769.31,579.35
2016,4,17,11,0,925.0,119.0,1.4,20.0,903.0,804.98,602.0
2016,4,17,11,15,928.5,120.0,1.45,20.0,918.0,836.88,623.13
2016,4,17,11,30,932.0,121.0,1.5,20.0,933.0,866.42,642.67
2016,4,17,11,45,932.5,122.0,1.55,20.5,940.0,890.99,657.69
2016,4,17,12,0,933.0,123.0,1.6,21.0,947.0,912.83,670.94
2016,4,17,12,15,933.0,122.5,1.55,21.0,946.0,929.93,681.16
2016,4,17,12,30,933.0,122.0,1.5,21.0,945.0,944.09,689.53
2016,4,17,12,45,930.0,122.0,1.5,21.0,936.0,953.08,695.36
2016,4,17,13,0,927.0,122.0,1.5,21.0,927.0,958.96,699.37
2016,4,17,13,15,923.0,121.0,1.4,21.0,910.0,959.82,698.83
2016,4,17,13,30,919.0,120.0,1.3,21.0,893.0,957.54,696.4
2016,4,17,13,45,913.5,118.0,1.25,21.0,869.0,949.79,691.37
2016,4,17,14,0,908.0,116.0,1.2,21.0,845.0,938.97,684.57
2016,4,17,14,15,899.5,114.5,1.1,21.0,813.0,923.05,673.8
2016,4,17,14,30,891.0,113.0,1.0,21.0,781.0,904.32,661.36
2016,4,17,14,45,881.5,109.5,0.95,21.0,744.0,879.89,646.15
2016,4,17,15,0,872.0,106.0,0.9,21.0,707.0,852.93,629.38
2016,4,17,15,15,857.5,103.5,0.8,21.0,664.0,825.38,611.43
2016,4,17,15,30,843.0,101.0,0.7,21.0,621.0,791.08,588.97
2016,4,17,15,45,826.0,96.5,0.65,21.0,573.5,750.86,563.27
2016,4,17,16,0,809.0,92.0,0.6,21.0,526.0,709.22,536.39
2016,4,17,16,15,783.5,88.0,0.55,20.5,475.5,661.02,505.53
2016,4,17,16,30,758.0,84.0,0.5,20.0,425.0,612.49,472.93
2016,4,17,16,45,725.0,79.0,0.45,20.0,372.5,558.09,433.64
2016,4,17,17,0,692.0,74.0,0.4,20.0,320.0,507.18,395.68
2016,4,17,17,15,643.0,67.5,0.45,19.5,267.5,444.6,349.22
2016,4,17,17,30,594.0,61.0,0.5,19.0,215.0,385.0,302.9
2016,4,17,17,45,520.5,52.5,0.55,18.5,165.0,315.16,246.53
2016,4,17,18,0,447.0,44.0,0.6,18.0,115.0,251.36,192.81
2016,4,17,18,15,330.5,32.0,0.65,17.5,74.0,174.57,127.25
2016,4,17,18,30,214.0,20.0,0.7,17.0,33.0,103.18,42.07
2016,4,17,18,45,107.0,10.0,0.8,17.0,16.5,38.64,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.5,13.5,0.6,14.0,24.5,13.27,0.0
2016,4,18,6,0,265.0,27.0,0.6,14.0,49.0,20.96,10.89
2016,4,18,6,15,374.0,39.0,0.55,14.5,93.5,29.35,19.94
2016,4,18,6,30,483.0,51.0,0.5,15.0,138.0,37.18,27.32
2016,4,18,6,45,549.5,59.5,0.5,15.5,189.5,41.4,31.28
2016,4,18,7,0,616.0,68.0,0.5,16.0,241.0,64.61,37.22
2016,4,18,7,15,663.0,74.5,0.5,16.5,294.5,106.53,58.51
2016,4,18,7,30,710.0,81.0,0.5,17.0,348.0,153.43,91.01
2016,4,18,7,45,740.0,87.0,0.5,18.0,401.0,201.65,129.22
2016,4,18,8,0,770.0,93.0,0.5,19.0,454.0,256.23,174.19
2016,4,18,8,15,795.0,97.0,0.5,19.5,505.0,306.72,216.76
2016,4,18,8,30,820.0,101.0,0.5,20.0,556.0,359.24,260.41
2016,4,18,8,45,837.0,104.5,0.55,21.0,603.0,410.04,301.59
2016,4,18,9,0,854.0,108.0,0.6,22.0,650.0,461.6,342.02
2016,4,18,9,15,868.0,110.5,0.6,22.0,692.0,511.36,380.86
2016,4,18,9,30,882.0,113.0,0.6,22.0,734.0,561.14,418.54
2016,4,18,9,45,896.5,112.5,0.65,22.0,771.5,610.85,455.59
2016,4,18,10,0,911.0,112.0,0.7,22.0,809.0,657.13,489.46
2016,4,18,10,15,918.5,113.5,0.7,21.5,838.5,699.98,520.57
2016,4,18,10,30,926.0,115.0,0.7,21.0,868.0,741.38,550.11
2016,4,18,10,45,931.5,116.0,0.75,21.0,890.5,779.21,574.92
2016,4,18,11,0,937.0,117.0,0.8,21.0,913.0,815.08,598.27
2016,4,18,11,15,939.5,117.5,0.8,21.0,928.0,846.01,617.51
2016,4,18,11,30,942.0,118.0,0.8,21.0,943.0,874.48,635.12
2016,4,18,11,45,942.0,119.5,0.85,21.0,949.5,899.26,651.23
2016,4,18,12,0,942.0,121.0,0.9,21.0,956.0,921.26,665.66
2016,4,18,12,15,941.0,121.0,0.85,21.0,955.0,938.07,675.05
2016,4,18,12,30,940.0,121.0,0.8,21.0,954.0,951.89,682.62
2016,4,18,12,45,929.5,125.5,0.8,21.0,942.5,958.67,686.87
2016,4,18,13,0,919.0,130.0,0.8,21.0,931.0,962.3,689.37
2016,4,18,13,15,915.0,129.0,0.8,21.0,914.0,963.14,690.28
2016,4,18,13,30,911.0,128.0,0.8,21.0,897.0,960.88,689.43
2016,4,18,13,45,898.0,130.5,0.85,21.0,871.0,951.05,684.96
2016,4,18,14,0,885.0,133.0,0.9,21.0,845.0,938.34,678.84
2016,4,18,14,15,876.0,131.0,0.9,20.5,813.5,926.74,673.88
2016,4,18,14,30,867.0,129.0,0.9,20.0,782.0,907.52,664.06
2016,4,18,14,45,849.0,129.5,0.9,20.0,743.5,880.61,648.09
2016,4,18,15,0,831.0,130.0,0.9,20.0,705.0,851.53,630.73
2016,4,18,15,15,815.5,127.0,0.9,19.5,662.0,818.78,612.01
2016,4,18,15,30,800.0,124.0,0.9,19.0,619.0,784.16,591.81
2016,4,18,15,45,778.0,120.0,0.95,19.0,571.0,744.83,567.66
2016,4,18,16,0,756.0,116.0,1.0,19.0,523.0,701.67,540.39
2016,4,18,16,15,728.0,111.0,1.0,18.5,472.5,652.42,507.94
2016,4,18,16,30,700.0,106.0,1.0,18.0,422.0,603.14,473.99
2016,4,18,16,45,523.5,115.5,1.05,18.0,335.5,472.89,376.59
2016,4,18,17,0,347.0,125.0,1.1,18.0,249.0,359.88,288.93
2016,4,18,17,15,300.5,113.0,1.15,17.0,208.0,299.66,242.5
2016,4,18,17,30,254.0,101.0,1.2,16.0,167.0,251.42,203.52
2016,4,18,17,45,217.5,80.5,1.25,15.5,128.5,200.94,161.16
2016,4,18,18,0,181.0,60.0,1.3,15.0,90.0,153.18,119.97
2016,4,18,18,15,118.0,41.0,1.3,14.5,58.0,100.52,74.17
2016,4,18,18,30,55.0,22.0,1.3,14.0,26.0,49.12,21.04
2016,4,18,18,45,27.5,11.0,1.35,14.0,13.0,18.28,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,0.9,13.0,25.0,12.13,0.0
2016,4,19,6,0,230.0,31.0,0.9,13.0,50.0,24.02,13.81
2016,4,19,6,15,337.0,44.0,0.85,13.0,94.5,33.84,24.05
2016,4,19,6,30,444.0,57.0,0.8,13.0,139.0,42.44,32.24
2016,4,19,6,45,523.5,64.5,0.75,13.5,191.0,45.48,35.19
2016,4,19,7,0,603.0,72.0,0.7,14.0,243.0,70.4,41.24
2016,4,19,7,15,650.0,78.5,0.65,14.5,296.5,111.79,63.31
2016,4,19,7,30,697.0,85.0,0.6,15.0,350.0,158.17,96.17
2016,4,19,7,45,737.0,88.0,0.6,16.0,404.0,205.12,133.48
2016,4,19,8,0,777.0,91.0,0.6,17.0,458.0,259.3,178.3
2016,4,19,8,15,801.0,95.0,0.65,17.5,509.0,309.91,221.61
2016,4,19,8,30,825.0,99.0,0.7,18.0,560.0,362.43,265.97
2016,4,19,8,45,842.0,102.5,0.75,18.5,606.5,413.47,308.4
2016,4,19,9,0,859.0,106.0,0.8,19.0,653.0,465.26,350.19
2016,4,19,9,15,872.0,108.5,0.85,19.0,695.5,514.75,389.82
2016,4,19,9,30,885.0,111.0,0.9,19.0,738.0,567.1,430.37
2016,4,19,9,45,889.0,116.5,0.95,19.5,773.0,613.42,464.69
2016,4,19,10,0,893.0,122.0,1.0,20.0,808.0,658.44,497.11
2016,4,19,10,15,900.5,124.0,1.0,20.0,837.5,701.07,527.58
2016,4,19,10,30,908.0,126.0,1.0,20.0,867.0,742.27,556.37
2016,4,19,10,45,908.5,130.0,1.05,20.0,888.0,778.69,580.79
2016,4,19,11,0,909.0,134.0,1.1,20.0,909.0,812.9,603.34
2016,4,19,11,15,912.0,135.0,1.05,20.0,924.0,843.93,622.31
2016,4,19,11,30,915.0,136.0,1.0,20.0,939.0,872.62,639.58
2016,4,19,11,45,723.0,243.5,1.0,20.5,881.0,842.16,617.11
2016,4,19,12,0,531.0,351.0,1.0,21.0,823.0,800.46,583.56
2016,4,19,12,15,514.5,355.5,1.0,20.5,813.0,803.6,587.05
2016,4,19,12,30,498.0,360.0,1.0,20.0,803.0,804.63,588.62
2016,4,19,12,45,498.5,354.5,1.05,20.0,794.5,808.97,592.57
2016,4,19,13,0,499.0,349.0,1.1,20.0,786.0,811.48,595.31
2016,4,19,13,15,498.5,339.5,1.15,19.5,769.0,807.21,594.85
2016,4,19,13,30,498.0,330.0,1.2,19.0,752.0,800.96,593.18
2016,4,19,13,45,422.0,348.0,1.25,19.0,699.0,752.42,559.73
2016,4,19,14,0,346.0,366.0,1.3,19.0,646.0,697.46,521.82
2016,4,19,14,15,297.5,362.5,1.35,18.5,596.5,650.43,490.66
2016,4,19,14,30,249.0,359.0,1.4,18.0,547.0,603.4,458.69
2016,4,19,14,45,230.5,342.5,1.45,18.0,510.0,560.44,429.34
2016,4,19,15,0,212.0,326.0,1.5,18.0,473.0,525.24,404.95
2016,4,19,15,15,219.0,303.5,1.5,17.5,447.5,504.35,391.96
2016,4,19,15,30,226.0,281.0,1.5,17.0,422.0,482.22,377.76
2016,4,19,15,45,158.5,258.5,1.55,16.5,353.5,401.46,317.26
2016,4,19,16,0,91.0,236.0,1.6,16.0,285.0,315.71,251.41
2016,4,19,16,15,85.0,212.5,1.6,15.5,255.0,284.58,228.44
2016,4,19,16,30,79.0,189.0,1.6,15.0,225.0,253.49,204.77
2016,4,19,16,45,188.0,161.0,1.6,15.0,232.5,297.5,242.96
2016,4,19,17,0,297.0,133.0,1.6,15.0,240.0,332.08,272.07
2016,4,19,17,15,256.5,118.5,1.55,14.5,200.5,282.6,231.58
2016,4,19,17,30,216.0,104.0,1.5,14.0,161.0,236.25,193.05
2016,4,19,17,45,191.5,82.5,1.45,13.5,125.0,191.76,155.19
2016,4,19,18,0,167.0,61.0,1.4,13.0,89.0,148.84,117.65
2016,4,19,18,15,109.5,42.0,1.3,12.5,57.5,98.73,73.73
2016,4,19,18,30,52.0,23.0,1.2,12.0,26.0,49.92,24.11
2016,4,19,18,45,26.0,11.5,1.15,12.0,13.0,18.43,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,5,45,122.0,15.0,1.6,11.0,26.0,11.65,0.0
2016,4,20,6,0,244.0,30.0,1.7,11.0,52.0,23.34,13.71
2016,4,20,6,15,346.5,42.0,1.7,11.5,95.5,31.59,22.27
2016,4,20,6,30,449.0,54.0,1.7,12.0,139.0,39.31,29.59
2016,4,20,6,45,224.5,69.0,1.75,12.5,111.5,49.3,38.74
2016,4,20,7,0,0.0,84.0,1.8,13.0,84.0,78.78,61.81
2016,4,20,7,15,0.0,102.5,1.75,13.0,102.5,95.95,76.22
2016,4,20,7,30,0.0,121.0,1.7,13.0,121.0,113.23,90.5
2016,4,20,7,45,142.5,156.5,1.65,13.5,224.5,163.77,126.01
2016,4,20,8,0,285.0,192.0,1.6,14.0,328.0,231.81,176.49
2016,4,20,8,15,336.5,204.0,1.55,14.0,381.5,273.66,209.89
2016,4,20,8,30,388.0,216.0,1.5,14.0,435.0,320.42,247.5
2016,4,20,8,45,276.5,256.5,1.5,14.5,419.5,332.64,259.45
2016,4,20,9,0,165.0,297.0,1.5,15.0,404.0,338.39,264.66
2016,4,20,9,15,215.0,312.5,1.45,15.0,460.5,386.37,301.55
2016,4,20,9,30,265.0,328.0,1.4,15.0,517.0,434.99,338.44
2016,4,20,9,45,227.0,351.5,1.4,15.5,519.0,451.77,349.79
2016,4,20,10,0,189.0,375.0,1.4,16.0,521.0,461.55,355.7
2016,4,20,10,15,319.5,351.5,1.4,16.0,609.0,533.21,410.62
2016,4,20,10,30,450.0,328.0,1.4,16.0,697.0,614.79,471.47
2016,4,20,10,45,296.0,378.5,1.4,16.5,624.0,570.04,434.72
2016,4,20,11,0,142.0,429.0,1.4,17.0,551.0,514.47,390.31
2016,4,20,11,15,532.5,271.5,1.35,17.0,739.0,679.6,518.83
2016,4,20,11,30,923.0,114.0,1.3,17.0,927.0,860.87,645.38
2016,4,20,11,45,699.5,240.0,1.3,17.0,859.0,821.33,615.5
2016,4,20,12,0,476.0,366.0,1.3,17.0,791.0,769.43,574.2
2016,4,20,12,15,325.5,409.5,1.3,17.0,700.0,690.67,517.03
2016,4,20,12,30,175.0,453.0,1.3,17.0,609.0,605.3,453.91
2016,4,20,12,45,238.0,437.5,1.3,17.0,647.5,651.61,489.31
2016,4,20,13,0,301.0,422.0,1.3,17.0,686.0,702.85,526.45
2016,4,20,13,15,284.0,417.5,1.3,17.0,663.5,687.81,515.53
2016,4,20,13,30,267.0,413.0,1.3,17.0,641.0,671.57,504.47
2016,4,20,13,45,260.5,402.0,1.3,17.0,619.0,657.1,495.05
2016,4,20,14,0,254.0,391.0,1.3,17.0,597.0,641.55,484.86
2016,4,20,14,15,333.0,352.0,1.3,16.5,611.5,671.72,510.5
2016,4,20,14,30,412.0,313.0,1.3,16.0,626.0,705.62,538.09
2016,4,20,14,45,613.5,219.5,1.3,16.0,660.0,779.82,596.27
2016,4,20,15,0,815.0,126.0,1.3,16.0,694.0,837.52,637.76
2016,4,20,15,15,799.5,123.0,1.25,15.5,651.5,805.01,616.73
2016,4,20,15,30,784.0,120.0,1.2,15.0,609.0,770.7,595.36
2016,4,20,15,45,765.0,115.0,1.2,15.0,562.5,729.94,568.7
2016,4,20,16,0,746.0,110.0,1.2,15.0,516.0,690.83,542.91
2016,4,20,16,15,718.5,105.5,1.15,14.5,466.5,642.71,510.22
2016,4,20,16,30,691.0,101.0,1.1,14.0,417.0,594.58,475.87
2016,4,20,16,45,650.0,96.5,1.05,14.0,365.0,538.13,433.35
2016,4,20,17,0,609.0,92.0,1.0,14.0,313.0,483.29,390.93
2016,4,20,17,15,558.5,84.0,0.9,13.5,262.0,421.19,342.01
2016,4,20,17,30,508.0,76.0,0.8,13.0,211.0,362.21,293.92
2016,4,20,17,45,432.5,65.5,0.75,13.0,163.0,292.35,235.31
2016,4,20,18,0,357.0,55.0,0.7,13.0,115.0,227.93,179.79
2016,4,20,18,15,252.0,40.0,0.6,12.5,75.0,155.78,117.55
2016,4,20,18,30,147.0,25.0,0.5,12.0,35.0,89.95,50.16
2016,4,20,18,45,73.5,12.5,0.45,12.0,17.5,32.6,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,14.5,1.3,11.5,14.5,14.0,0.0
2016,4,21,6,0,0.0,29.0,1.3,12.0,29.0,27.6,17.46
2016,4,21,6,15,16.0,49.5,1.3,12.0,53.0,44.68,33.79
2016,4,21,6,30,32.0,70.0,1.3,12.0,77.0,61.83,49.67
2016,4,21,6,45,44.0,92.5,1.35,12.0,104.0,80.03,66.24
2016,4,21,7,0,56.0,115.0,1.4,12.0,131.0,102.03,80.21
2016,4,21,7,15,68.0,136.0,1.4,12.0,160.0,125.37,98.38
2016,4,21,7,30,80.0,157.0,1.4,12.0,189.0,150.1,117.94
2016,4,21,7,45,52.5,168.5,1.45,12.5,190.5,161.03,127.69
2016,4,21,8,0,25.0,180.0,1.5,13.0,192.0,173.36,138.36
2016,4,21,8,15,42.0,209.0,1.5,13.0,232.0,201.46,160.41
2016,4,21,8,30,59.0,238.0,1.5,13.0,272.0,236.0,187.53
2016,4,21,8,45,55.5,256.0,1.5,13.5,290.0,255.13,202.1
2016,4,21,9,0,52.0,274.0,1.5,14.0,308.0,273.94,216.22
2016,4,21,9,15,175.0,298.5,1.5,14.0,422.0,355.85,279.84
2016,4,21,9,30,298.0,323.0,1.5,14.0,536.0,449.25,351.28
2016,4,21,9,45,389.5,307.0,1.55,14.5,600.0,503.42,392.21
2016,4,21,10,0,481.0,291.0,1.6,15.0,664.0,561.57,436.05
2016,4,21,10,15,299.5,347.5,1.65,15.0,582.5,517.65,400.96
2016,4,21,10,30,118.0,404.0,1.7,15.0,501.0,459.71,354.61
2016,4,21,10,45,121.5,416.0,1.75,15.5,518.5,480.4,369.62
2016,4,21,11,0,125.0,428.0,1.8,16.0,536.0,501.2,384.07
2016,4,21,11,15,84.0,406.5,1.8,16.0,479.5,455.81,349.58
2016,4,21,11,30,43.0,385.0,1.8,16.0,423.0,406.38,312.01
2016,4,21,11,45,44.5,387.0,1.85,16.0,426.5,412.57,316.99
2016,4,21,12,0,46.0,389.0,1.9,16.0,430.0,418.69,321.65
2016,4,21,12,15,39.0,378.0,1.95,16.0,413.0,404.55,311.04
2016,4,21,12,30,32.0,367.0,2.0,16.0,396.0,389.85,300.1
2016,4,21,12,45,32.0,363.5,2.05,16.0,392.5,388.48,299.37
2016,4,21,13,0,32.0,360.0,2.1,16.0,389.0,386.94,298.5
2016,4,21,13,15,71.5,390.0,2.1,16.0,452.0,455.39,351.12
2016,4,21,13,30,111.0,420.0,2.1,16.0,515.0,524.54,403.02
2016,4,21,13,45,90.5,398.0,2.15,16.0,474.0,485.13,373.7
2016,4,21,14,0,70.0,376.0,2.2,16.0,433.0,445.28,344.38
2016,4,21,14,15,84.0,368.5,2.2,15.5,434.5,451.49,350.94
2016,4,21,14,30,98.0,361.0,2.2,15.0,436.0,457.16,356.91
2016,4,21,14,45,83.5,337.0,2.2,15.0,398.5,419.6,328.87
2016,4,21,15,0,69.0,313.0,2.2,15.0,361.0,382.04,300.74
2016,4,21,15,15,200.5,288.5,2.2,14.5,417.0,473.35,376.28
2016,4,21,15,30,332.0,264.0,2.2,14.0,473.0,557.95,444.63
2016,4,21,15,45,166.0,179.0,2.2,14.0,283.5,319.42,258.82
2016,4,21,16,0,0.0,94.0,2.2,14.0,94.0,91.08,70.51
2016,4,21,16,15,0.0,104.0,2.2,13.5,104.0,101.31,79.71
2016,4,21,16,30,0.0,114.0,2.2,13.0,114.0,111.97,89.03
2016,4,21,16,45,0.0,69.0,2.2,13.0,69.0,66.7,51.23
2016,4,21,17,0,0.0,24.0,2.2,13.0,24.0,23.16,14.27
2016,4,21,17,15,0.0,20.0,2.15,12.5,20.0,19.29,11.02
2016,4,21,17,30,0.0,16.0,2.1,12.0,16.0,15.43,7.7
2016,4,21,17,45,0.0,12.5,2.1,12.0,12.5,12.05,4.74
2016,4,21,18,0,0.0,9.0,2.1,12.0,9.0,8.67,1.75
2016,4,21,18,15,0.0,6.0,2.1,12.0,6.0,5.78,0.0
2016,4,21,18,30,0.0,3.0,2.1,12.0,3.0,2.89,0.0
2016,4,21,18,45,0.0,1.5,2.1,12.0,1.5,1.47,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,11.0,12.5,12.06,0.0
2016,4,22,6,0,0.0,25.0,3.1,11.0,25.0,24.14,14.82
2016,4,22,6,15,0.0,44.5,3.15,11.0,44.5,41.98,31.59
2016,4,22,6,30,0.0,64.0,3.2,11.0,64.0,59.43,47.75
2016,4,22,6,45,5.0,84.5,3.3,11.0,86.0,77.48,64.27
2016,4,22,7,0,10.0,105.0,3.4,11.0,108.0,96.73,77.32
2016,4,22,7,15,16.5,124.5,3.45,11.0,131.0,116.14,93.28
2016,4,22,7,30,23.0,144.0,3.5,11.0,154.0,136.32,109.71
2016,4,22,7,45,11.5,146.0,3.6,11.0,151.5,138.74,111.92
2016,4,22,8,0,0.0,148.0,3.7,11.0,149.0,139.48,112.63
2016,4,22,8,15,1.0,156.5,3.75,11.0,157.5,148.31,119.57
2016,4,22,8,30,2.0,165.0,3.8,11.0,166.0,157.18,126.51
2016,4,22,8,45,1.0,90.5,3.9,11.0,91.0,87.98,68.66
2016,4,22,9,0,0.0,16.0,4.0,11.0,16.0,15.46,7.47
2016,4,22,9,15,0.0,64.5,4.1,11.0,64.5,62.41,47.02
2016,4,22,9,30,0.0,113.0,4.2,11.0,113.0,109.15,85.79
2016,4,22,9,45,62.5,245.0,4.3,11.0,293.5,266.52,214.8
2016,4,22,10,0,125.0,377.0,4.4,11.0,474.0,425.23,340.49
2016,4,22,10,15,65.0,274.0,4.45,11.0,324.5,302.14,242.35
2016,4,22,10,30,5.0,171.0,4.5,11.0,175.0,168.31,133.48
2016,4,22,10,45,7.5,197.0,4.6,11.0,204.0,195.33,155.52
2016,4,22,11,0,10.0,223.0,4.7,11.0,233.0,222.59,177.43
2016,4,22,11,15,26.5,305.0,4.65,11.0,329.5,314.46,250.92
2016,4,22,11,30,43.0,387.0,4.6,11.0,426.0,408.47,324.45
2016,4,22,11,45,35.0,370.5,4.55,11.0,402.5,388.83,308.55
2016,4,22,12,0,27.0,354.0,4.5,11.0,379.0,368.43,292.37
2016,4,22,12,15,13.5,236.5,4.45,11.0,249.0,241.49,192.01
2016,4,22,12,30,0.0,119.0,4.4,11.0,119.0,115.46,89.87
2016,4,22,12,45,0.0,88.0,4.35,11.5,88.0,85.34,65.14
2016,4,22,13,0,0.0,57.0,4.3,12.0,57.0,55.24,40.25
2016,4,22,13,15,19.5,210.0,4.3,12.0,226.5,226.03,180.17
2016,4,22,13,30,39.0,363.0,4.3,12.0,396.0,400.18,317.45
2016,4,22,13,45,19.5,225.5,4.3,12.0,242.0,243.01,193.37
2016,4,22,14,0,0.0,88.0,4.3,12.0,88.0,85.26,65.15
2016,4,22,14,15,40.5,221.5,4.25,12.0,252.5,258.97,208.26
2016,4,22,14,30,81.0,355.0,4.2,12.0,417.0,435.84,348.26
2016,4,22,14,45,124.0,344.0,4.2,12.0,433.5,470.84,376.89
2016,4,22,15,0,167.0,333.0,4.2,12.0,450.0,495.83,398.29
2016,4,22,15,15,234.5,302.5,4.15,11.5,456.0,517.33,418.7
2016,4,22,15,30,302.0,272.0,4.1,11.0,462.0,543.34,442.38
2016,4,22,15,45,151.0,183.0,4.05,11.0,278.0,312.47,257.64
2016,4,22,16,0,0.0,94.0,4.0,11.0,94.0,91.08,71.48
2016,4,22,16,15,21.0,138.0,3.95,11.0,147.5,156.03,127.09
2016,4,22,16,30,42.0,182.0,3.9,11.0,201.0,220.34,181.29
2016,4,22,16,45,21.0,143.0,3.85,11.0,152.5,157.24,128.58
2016,4,22,17,0,0.0,104.0,3.8,11.0,104.0,103.09,82.77
2016,4,22,17,15,0.0,87.5,3.7,10.5,87.5,86.56,69.04
2016,4,22,17,30,0.0,71.0,3.6,10.0,71.0,69.96,54.92
2016,4,22,17,45,0.0,55.0,3.5,10.0,55.0,53.79,40.84
2016,4,22,18,0,0.0,39.0,3.4,10.0,39.0,37.67,26.63
2016,4,22,18,15,0.0,26.0,3.3,10.0,26.0,25.1,15.39
2016,4,22,18,30,0.0,13.0,3.2,10.0,13.0,12.54,3.3
2016,4,22,18,45,0.0,6.5,3.1,10.0,6.5,6.39,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,140.0,17.0,2.05,9.5,31.0,13.11,0.0
2016,4,23,6,0,280.0,34.0,2.1,10.0,62.0,26.44,17.04
2016,4,23,6,15,379.5,44.5,2.1,10.0,107.0,33.11,23.92
2016,4,23,6,30,479.0,55.0,2.1,10.0,152.0,39.36,29.97
2016,4,23,6,45,530.5,65.0,2.15,10.5,201.0,44.74,34.97
2016,4,23,7,0,582.0,75.0,2.2,11.0,250.0,82.44,47.95
2016,4,23,7,15,626.5,81.5,2.2,11.0,302.0,123.13,73.2
2016,4,23,7,30,671.0,88.0,2.2,11.0,354.0,168.52,108.03
2016,4,23,7,45,698.0,94.5,2.2,11.5,404.0,214.94,147.54
2016,4,23,8,0,725.0,101.0,2.2,12.0,454.0,263.97,190.59
2016,4,23,8,15,749.0,105.0,2.2,12.0,503.0,312.37,233.9
2016,4,23,8,30,773.0,109.0,2.2,12.0,552.0,365.81,280.85
2016,4,23,8,45,790.0,113.0,2.2,12.5,597.5,414.78,322.99
2016,4,23,9,0,807.0,117.0,2.2,13.0,643.0,464.57,364.64
2016,4,23,9,15,821.0,119.5,2.2,13.0,683.5,512.09,404.13
2016,4,23,9,30,835.0,122.0,2.2,13.0,724.0,559.69,442.67
2016,4,23,9,45,855.5,119.0,2.25,13.5,761.5,605.88,478.68
2016,4,23,10,0,876.0,116.0,2.3,14.0,799.0,654.32,515.38
2016,4,23,10,15,490.0,259.0,2.3,14.0,643.5,563.29,442.6
2016,4,23,10,30,104.0,402.0,2.3,14.0,488.0,451.21,350.73
2016,4,23,10,45,291.5,373.0,2.3,14.5,623.0,564.64,439.56
2016,4,23,11,0,479.0,344.0,2.3,15.0,758.0,692.69,534.97
2016,4,23,11,15,397.0,384.0,2.3,15.0,731.0,682.91,524.77
2016,4,23,11,30,315.0,424.0,2.3,15.0,704.0,667.58,511.46
2016,4,23,11,45,176.0,403.0,2.35,15.0,560.0,540.51,416.73
2016,4,23,12,0,37.0,382.0,2.4,15.0,416.0,404.43,312.26
2016,4,23,12,15,33.0,371.0,2.45,14.5,401.5,392.65,304.63
2016,4,23,12,30,29.0,360.0,2.5,14.0,387.0,380.44,296.04
2016,4,23,12,45,25.5,343.5,2.65,14.0,367.5,362.81,282.92
2016,4,23,13,0,22.0,327.0,2.8,14.0,348.0,340.03,265.81
2016,4,23,13,15,204.0,351.5,2.85,14.0,527.5,549.27,430.97
2016,4,23,13,30,386.0,376.0,2.9,14.0,707.0,744.59,577.26
2016,4,23,13,45,339.0,380.5,2.95,14.0,665.5,708.43,549.25
2016,4,23,14,0,292.0,385.0,3.0,14.0,624.0,671.57,522.22
2016,4,23,14,15,159.0,339.5,3.05,13.5,469.0,496.36,391.14
2016,4,23,14,30,26.0,294.0,3.1,13.0,314.0,322.3,254.92
2016,4,23,14,45,416.0,213.0,3.15,13.0,506.5,601.75,484.39
2016,4,23,15,0,806.0,132.0,3.2,13.0,699.0,841.74,665.67
2016,4,23,15,15,409.5,173.0,3.15,13.0,461.0,539.21,436.1
2016,4,23,15,30,13.0,214.0,3.1,13.0,223.0,223.18,177.99
2016,4,23,15,45,85.5,229.5,3.1,13.0,277.5,304.8,247.29
2016,4,23,16,0,158.0,245.0,3.1,13.0,332.0,384.71,312.95
2016,4,23,16,15,168.0,221.0,3.05,12.5,306.0,362.06,296.33
2016,4,23,16,30,178.0,197.0,3.0,12.0,280.0,338.08,278.71
2016,4,23,16,45,110.0,170.0,3.0,12.0,219.0,259.03,213.69
2016,4,23,17,0,42.0,143.0,3.0,12.0,158.0,177.53,145.52
2016,4,23,17,15,265.5,113.0,2.9,11.5,187.5,282.75,236.69
2016,4,23,17,30,489.0,83.0,2.8,11.0,217.0,363.46,302.88
2016,4,23,17,45,416.5,72.0,2.75,11.0,169.0,293.52,241.91
2016,4,23,18,0,344.0,61.0,2.7,11.0,121.0,231.97,187.3
2016,4,23,18,15,240.0,45.5,2.65,10.5,81.0,159.58,123.76
2016,4,23,18,30,136.0,30.0,2.6,10.0,41.0,95.99,62.2
2016,4,23,18,45,68.0,15.0,2.6,10.0,20.5,34.02,0.0
