Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,5,45,124.0,19.5,3.9,9.0,33.0,15.09,1.91
2016,4,24,6,0,248.0,39.0,4.0,9.0,66.0,30.06,20.38
2016,4,24,6,15,347.5,52.0,4.0,9.5,111.5,39.1,29.33
2016,4,24,6,30,447.0,65.0,4.0,10.0,157.0,48.33,38.04
2016,4,24,6,45,514.0,74.0,4.05,10.5,208.0,53.71,43.06
2016,4,24,7,0,581.0,83.0,4.1,11.0,259.0,91.8,55.09
2016,4,24,7,15,626.5,89.5,4.1,11.0,312.0,132.6,81.03
2016,4,24,7,30,672.0,96.0,4.1,11.0,365.0,178.25,116.5
2016,4,24,7,45,709.5,100.0,4.1,11.5,418.5,224.77,156.05
2016,4,24,8,0,747.0,104.0,4.1,12.0,472.0,274.98,200.17
2016,4,24,8,15,771.0,108.5,4.1,12.5,521.5,324.95,244.86
2016,4,24,8,30,795.0,113.0,4.1,13.0,571.0,380.08,293.15
2016,4,24,8,45,818.5,114.0,4.1,13.5,618.5,430.03,336.48
2016,4,24,9,0,842.0,115.0,4.1,14.0,666.0,481.37,379.89
2016,4,24,9,15,855.0,118.0,4.1,14.0,707.5,530.43,421.19
2016,4,24,9,30,868.0,121.0,4.1,14.0,749.0,579.44,461.47
2016,4,24,9,45,873.0,125.5,4.15,14.5,783.0,624.85,497.18
2016,4,24,10,0,878.0,130.0,4.2,15.0,817.0,669.12,531.15
2016,4,24,10,15,885.0,132.0,4.3,15.0,846.5,712.51,565.0
2016,4,24,10,30,892.0,134.0,4.4,15.0,876.0,752.59,595.87
2016,4,24,10,45,722.5,229.0,4.55,15.0,840.5,747.25,589.05
2016,4,24,11,0,553.0,324.0,4.7,15.0,805.0,732.26,574.46
2016,4,24,11,15,524.5,342.5,4.85,15.0,804.0,746.41,584.96
2016,4,24,11,30,496.0,361.0,5.0,15.0,803.0,757.86,593.21
2016,4,24,11,45,502.0,363.5,5.15,15.0,814.0,780.75,610.81
2016,4,24,12,0,508.0,366.0,5.3,15.0,825.0,802.47,627.49
2016,4,24,12,15,513.0,363.5,5.4,14.5,826.5,817.15,640.15
2016,4,24,12,30,518.0,361.0,5.5,14.0,828.0,830.29,651.79
2016,4,24,12,45,679.0,271.0,5.65,14.0,877.0,896.95,706.98
2016,4,24,13,0,840.0,181.0,5.8,14.0,926.0,959.29,754.24
2016,4,24,13,15,686.5,254.0,5.85,13.5,855.0,901.05,713.25
2016,4,24,13,30,533.0,327.0,5.9,13.0,784.0,836.27,662.97
2016,4,24,13,45,544.0,310.0,5.95,13.0,766.0,830.65,660.63
2016,4,24,14,0,555.0,293.0,6.0,13.0,748.0,822.71,656.34
2016,4,24,14,15,684.5,227.0,6.0,13.0,767.0,870.49,696.97
2016,4,24,14,30,814.0,161.0,6.0,13.0,786.0,906.13,724.38
2016,4,24,14,45,698.5,190.5,6.05,13.0,708.5,829.23,668.33
2016,4,24,15,0,583.0,220.0,6.1,13.0,631.0,747.14,605.8
2016,4,24,15,15,584.5,202.5,6.1,12.5,593.5,721.55,589.06
2016,4,24,15,30,586.0,185.0,6.1,12.0,556.0,691.09,568.17
2016,4,24,15,45,531.5,186.5,6.1,12.0,504.5,632.02,522.12
2016,4,24,16,0,477.0,188.0,6.1,12.0,453.0,578.08,479.47
2016,4,24,16,15,575.0,154.0,6.1,11.5,443.5,596.22,498.02
2016,4,24,16,30,673.0,120.0,6.1,11.0,434.0,609.71,512.09
2016,4,24,16,45,629.0,114.5,6.1,11.0,381.0,550.4,463.89
2016,4,24,17,0,585.0,109.0,6.1,11.0,328.0,492.87,416.33
2016,4,24,17,15,534.5,99.5,6.05,10.5,276.5,429.53,363.5
2016,4,24,17,30,484.0,90.0,6.0,10.0,225.0,368.1,310.81
2016,4,24,17,45,429.5,76.0,6.0,10.0,177.0,305.4,255.17
2016,4,24,18,0,375.0,62.0,6.0,10.0,129.0,247.16,202.12
2016,4,24,18,15,271.0,46.5,5.95,9.5,87.0,173.04,135.91
2016,4,24,18,30,167.0,31.0,5.9,9.0,45.0,108.63,73.12
2016,4,24,18,45,83.5,15.5,5.9,9.0,22.5,39.1,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,4,25,5,45,201.0,16.5,4.45,6.5,38.5,12.09,1.57
2016,4,25,6,0,402.0,33.0,4.5,7.0,77.0,24.99,16.25
2016,4,25,6,15,497.5,41.5,4.5,7.0,125.5,29.93,21.42
2016,4,25,6,30,593.0,50.0,4.5,7.0,174.0,34.58,26.0
2016,4,25,6,45,653.5,56.0,4.55,7.5,228.0,45.01,35.65
2016,4,25,7,0,714.0,62.0,4.6,8.0,282.0,87.35,46.62
2016,4,25,7,15,753.5,66.5,4.55,8.5,336.5,132.56,76.01
2016,4,25,7,30,793.0,71.0,4.5,9.0,391.0,181.95,115.38
2016,4,25,7,45,820.0,74.5,4.5,9.5,444.5,231.86,159.3
2016,4,25,8,0,847.0,78.0,4.5,10.0,498.0,284.31,206.87
2016,4,25,8,15,867.5,81.0,4.45,10.5,548.5,340.82,258.07
2016,4,25,8,30,888.0,84.0,4.4,11.0,599.0,394.46,306.25
2016,4,25,8,45,902.0,87.0,4.35,11.5,646.0,446.6,352.24
2016,4,25,9,0,916.0,90.0,4.3,12.0,693.0,499.04,397.15
2016,4,25,9,15,927.0,92.0,4.3,12.0,734.5,549.17,439.88
2016,4,25,9,30,938.0,94.0,4.3,12.0,776.0,598.86,481.18
2016,4,25,9,45,943.0,97.5,4.3,12.5,811.0,645.75,518.3
2016,4,25,10,0,948.0,101.0,4.3,13.0,846.0,691.31,553.36
2016,4,25,10,15,954.0,102.5,4.3,13.0,875.0,734.15,586.64
2016,4,25,10,30,960.0,104.0,4.3,13.0,904.0,775.34,616.46
2016,4,25,10,45,962.0,105.5,4.35,13.5,925.0,811.73,641.33
2016,4,25,11,0,964.0,107.0,4.4,14.0,946.0,845.86,664.38
2016,4,25,11,15,966.0,108.0,4.45,14.0,960.0,877.12,686.53
2016,4,25,11,30,968.0,109.0,4.5,14.0,974.0,905.84,706.86
2016,4,25,11,45,966.0,110.5,4.55,14.0,979.5,928.99,723.26
2016,4,25,12,0,964.0,112.0,4.6,14.0,985.0,949.23,737.7
2016,4,25,12,15,963.0,112.0,4.6,14.0,983.0,965.9,749.3
2016,4,25,12,30,962.0,112.0,4.6,14.0,981.0,979.53,758.87
2016,4,25,12,45,957.0,113.0,4.65,14.5,970.5,987.44,763.51
2016,4,25,13,0,952.0,114.0,4.7,15.0,960.0,992.17,766.09
2016,4,25,13,15,948.0,113.5,4.75,15.0,942.5,993.12,767.64
2016,4,25,13,30,944.0,113.0,4.8,15.0,925.0,990.91,767.13
2016,4,25,13,45,935.0,113.5,4.85,15.0,899.5,982.01,762.05
2016,4,25,14,0,926.0,114.0,4.9,15.0,874.0,970.09,754.99
2016,4,25,14,15,917.5,112.5,4.95,14.5,842.0,953.6,746.22
2016,4,25,14,30,909.0,111.0,5.0,14.0,810.0,934.28,735.44
2016,4,25,14,45,896.0,109.5,5.05,14.0,772.0,908.32,718.45
2016,4,25,15,0,883.0,108.0,5.1,14.0,734.0,879.96,699.69
2016,4,25,15,15,868.5,105.5,5.1,13.5,690.5,851.99,682.15
2016,4,25,15,30,854.0,103.0,5.1,13.0,647.0,817.12,659.3
2016,4,25,15,45,834.0,100.5,5.15,13.0,599.0,776.18,630.67
2016,4,25,16,0,814.0,98.0,5.2,13.0,551.0,734.02,600.78
2016,4,25,16,15,789.0,94.0,5.2,12.5,500.0,685.62,566.48
2016,4,25,16,30,764.0,90.0,5.2,12.0,449.0,636.87,530.86
2016,4,25,16,45,728.5,85.5,5.2,12.0,396.0,583.28,488.18
2016,4,25,17,0,693.0,81.0,5.2,12.0,343.0,528.41,443.46
2016,4,25,17,15,645.0,75.0,5.15,11.5,290.0,466.15,392.1
2016,4,25,17,30,597.0,69.0,5.1,11.0,237.0,406.73,341.45
2016,4,25,17,45,525.5,61.0,5.05,11.0,186.5,336.96,280.08
2016,4,25,18,0,454.0,53.0,5.0,11.0,136.0,272.85,222.16
2016,4,25,18,15,343.0,41.5,4.85,10.5,92.5,195.92,153.59
2016,4,25,18,30,232.0,30.0,4.7,10.0,49.0,129.53,89.02
2016,4,25,18,45,116.0,15.0,4.6,9.5,24.5,48.17,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,143.0,19.5,3.1,7.5,36.0,14.96,4.27
2016,4,26,6,0,286.0,39.0,3.2,8.0,72.0,29.83,20.54
2016,4,26,6,15,380.5,50.5,3.2,8.5,117.5,37.93,28.52
2016,4,26,6,30,475.0,62.0,3.2,9.0,163.0,44.87,35.13
2016,4,26,6,45,524.5,72.5,3.25,9.5,212.5,56.69,39.34
2016,4,26,7,0,574.0,83.0,3.3,10.0,262.0,96.07,57.6
2016,4,26,7,15,461.0,114.5,3.25,10.0,275.0,140.76,94.96
2016,4,26,7,30,348.0,146.0,3.2,10.0,288.0,178.52,131.27
2016,4,26,7,45,513.0,125.0,3.2,10.5,365.0,211.01,153.02
2016,4,26,8,0,678.0,104.0,3.2,11.0,442.0,262.41,193.16
2016,4,26,8,15,574.5,153.5,3.1,11.0,460.0,308.72,237.52
2016,4,26,8,30,471.0,203.0,3.0,11.0,478.0,344.43,270.99
2016,4,26,8,45,427.0,236.0,2.9,11.0,500.0,379.86,301.63
2016,4,26,9,0,383.0,269.0,2.8,11.0,522.0,414.54,330.3
2016,4,26,9,15,339.5,300.0,2.75,11.5,534.5,439.62,349.86
2016,4,26,9,30,296.0,331.0,2.7,12.0,547.0,460.69,365.43
2016,4,26,9,45,366.0,323.0,2.7,12.5,603.0,510.51,403.98
2016,4,26,10,0,436.0,315.0,2.7,13.0,659.0,562.7,443.83
2016,4,26,10,15,421.5,334.5,2.75,13.0,677.0,590.56,464.45
2016,4,26,10,30,407.0,354.0,2.8,13.0,695.0,616.72,483.61
2016,4,26,10,45,467.5,345.5,2.9,13.5,746.5,671.1,524.26
2016,4,26,11,0,528.0,337.0,3.0,14.0,798.0,728.19,566.16
2016,4,26,11,15,525.5,346.5,3.1,14.0,811.5,753.87,584.63
2016,4,26,11,30,523.0,356.0,3.2,14.0,825.0,778.17,602.23
2016,4,26,11,45,675.5,268.5,3.35,14.0,879.0,839.6,651.67
2016,4,26,12,0,828.0,181.0,3.5,14.0,933.0,902.75,698.37
2016,4,26,12,15,828.0,181.0,3.55,14.0,931.5,919.04,709.57
2016,4,26,12,30,828.0,181.0,3.6,14.0,930.0,932.74,719.43
2016,4,26,12,45,853.0,162.5,3.7,14.0,928.0,948.06,730.87
2016,4,26,13,0,878.0,144.0,3.8,14.0,926.0,956.36,737.51
2016,4,26,13,15,874.0,143.5,3.85,14.0,909.5,957.26,738.85
2016,4,26,13,30,870.0,143.0,3.9,14.0,893.0,955.24,738.35
2016,4,26,13,45,855.5,146.0,3.95,14.0,867.5,949.36,735.28
2016,4,26,14,0,841.0,149.0,4.0,14.0,842.0,935.95,727.05
2016,4,26,14,15,689.0,209.5,4.0,14.0,763.5,859.3,673.55
2016,4,26,14,30,537.0,270.0,4.0,14.0,685.0,777.83,612.24
2016,4,26,14,45,662.5,207.0,4.05,14.0,694.5,817.95,647.09
2016,4,26,15,0,788.0,144.0,4.1,14.0,704.0,844.14,667.58
2016,4,26,15,15,661.0,174.0,4.1,13.5,624.5,757.92,606.66
2016,4,26,15,30,534.0,204.0,4.1,13.0,545.0,668.57,539.59
2016,4,26,15,45,497.0,199.5,4.15,13.0,498.5,621.39,504.67
2016,4,26,16,0,460.0,195.0,4.2,13.0,452.0,574.88,469.52
2016,4,26,16,15,370.0,192.0,4.15,12.5,386.5,484.07,398.66
2016,4,26,16,30,280.0,189.0,4.1,12.0,321.0,407.9,337.72
2016,4,26,16,45,333.0,158.0,4.1,11.5,297.5,398.14,332.48
2016,4,26,17,0,386.0,127.0,4.1,11.0,274.0,391.73,328.85
2016,4,26,17,15,341.0,116.0,4.0,10.5,231.5,338.74,284.7
2016,4,26,17,30,296.0,105.0,3.9,10.0,189.0,281.6,236.34
2016,4,26,17,45,248.0,87.5,3.8,10.0,148.0,226.77,188.43
2016,4,26,18,0,200.0,70.0,3.7,10.0,107.0,175.94,143.18
2016,4,26,18,15,141.0,51.0,3.6,9.5,73.0,122.98,96.17
2016,4,26,18,30,82.0,32.0,3.5,9.0,39.0,74.99,51.33
2016,4,26,18,45,41.0,16.0,3.45,9.0,19.5,33.77,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,9.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,9.0,10.0,9.83,0.0
2016,4,27,5,45,128.5,26.0,2.75,9.5,41.5,20.24,8.67
2016,4,27,6,0,257.0,42.0,3.0,10.0,73.0,32.17,22.49
2016,4,27,6,15,350.0,54.5,3.2,10.0,118.0,40.7,30.85
2016,4,27,6,30,443.0,67.0,3.4,10.0,163.0,49.21,38.92
2016,4,27,6,45,504.0,76.5,3.6,10.0,213.5,62.06,42.57
2016,4,27,7,0,565.0,86.0,3.8,10.0,264.0,100.4,60.94
2016,4,27,7,15,282.5,78.5,3.95,10.0,167.5,93.11,62.16
2016,4,27,7,30,0.0,71.0,4.1,10.0,71.0,68.64,53.55
2016,4,27,7,45,42.0,142.0,4.3,10.0,163.0,139.21,111.63
2016,4,27,8,0,84.0,213.0,4.5,10.0,255.0,213.17,171.87
2016,4,27,8,15,74.5,232.0,4.55,10.0,272.0,232.73,188.19
2016,4,27,8,30,65.0,251.0,4.6,10.0,289.0,251.37,203.56
2016,4,27,8,45,91.0,279.0,4.7,10.0,337.0,291.42,235.83
2016,4,27,9,0,117.0,307.0,4.8,10.0,385.0,329.94,266.81
2016,4,27,9,15,241.0,310.5,4.8,10.0,483.5,399.98,323.49
2016,4,27,9,30,365.0,314.0,4.8,10.0,582.0,484.86,391.85
2016,4,27,9,45,194.0,305.0,4.85,10.0,448.0,397.12,321.23
2016,4,27,10,0,23.0,296.0,4.9,10.0,314.0,296.24,237.87
2016,4,27,10,15,38.5,336.0,4.9,10.0,368.0,342.49,274.95
2016,4,27,10,30,54.0,376.0,4.9,10.0,422.0,393.49,315.11
2016,4,27,10,45,34.0,324.0,4.95,10.0,353.5,334.08,267.57
2016,4,27,11,0,14.0,272.0,5.0,10.0,285.0,272.69,218.15
2016,4,27,11,15,58.5,359.0,5.0,10.0,412.0,392.05,314.07
2016,4,27,11,30,103.0,446.0,5.0,10.0,539.0,515.39,410.37
2016,4,27,11,45,60.5,379.0,5.0,10.5,434.0,419.41,334.02
2016,4,27,12,0,18.0,312.0,5.0,11.0,329.0,318.32,253.09
2016,4,27,12,15,25.5,343.5,5.0,11.0,367.0,359.37,285.84
2016,4,27,12,30,33.0,375.0,5.0,11.0,405.0,399.28,317.16
2016,4,27,12,45,142.5,409.0,5.05,11.5,536.5,540.07,429.23
2016,4,27,13,0,252.0,443.0,5.1,12.0,668.0,684.14,539.98
2016,4,27,13,15,557.5,300.5,5.1,12.0,786.5,832.07,660.22
2016,4,27,13,30,863.0,158.0,5.1,12.0,905.0,970.93,764.98
2016,4,27,13,45,862.0,153.0,5.15,12.0,882.0,964.44,760.54
2016,4,27,14,0,861.0,148.0,5.2,12.0,859.0,954.97,755.0
2016,4,27,14,15,851.5,146.0,5.2,12.0,827.5,937.99,743.78
2016,4,27,14,30,842.0,144.0,5.2,12.0,796.0,918.35,730.74
2016,4,27,14,45,837.0,137.5,5.2,12.0,760.0,895.32,715.28
2016,4,27,15,0,832.0,131.0,5.2,12.0,724.0,869.69,697.92
2016,4,27,15,15,816.5,127.5,5.2,12.0,681.0,836.01,674.53
2016,4,27,15,30,801.0,124.0,5.2,12.0,638.0,800.52,649.69
2016,4,27,15,45,788.0,117.5,5.2,12.0,592.0,762.13,622.46
2016,4,27,16,0,775.0,111.0,5.2,12.0,546.0,722.2,593.78
2016,4,27,16,15,748.5,106.5,5.15,12.0,495.0,676.24,559.87
2016,4,27,16,30,722.0,102.0,5.1,12.0,444.0,627.41,522.24
2016,4,27,16,45,692.5,95.0,5.1,12.0,392.5,573.91,479.91
2016,4,27,17,0,663.0,88.0,5.1,12.0,341.0,521.1,437.09
2016,4,27,17,15,614.5,81.5,5.1,11.5,289.0,459.01,386.1
2016,4,27,17,30,566.0,75.0,5.1,11.0,237.0,399.81,335.89
2016,4,27,17,45,500.0,65.5,5.1,10.5,187.5,332.04,276.99
2016,4,27,18,0,434.0,56.0,5.1,10.0,138.0,269.47,220.93
2016,4,27,18,15,326.5,44.0,5.05,9.5,95.0,193.75,153.37
2016,4,27,18,30,219.0,32.0,5.0,9.0,52.0,128.3,91.49
2016,4,27,18,45,109.5,16.0,5.0,9.0,26.0,57.83,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,10.81,0.0
2016,4,28,5,45,213.5,24.0,4.3,8.5,46.5,18.52,8.18
2016,4,28,6,0,357.0,37.0,4.3,9.0,80.0,28.05,19.04
2016,4,28,6,15,447.5,46.0,4.2,9.5,127.0,33.26,24.27
2016,4,28,6,30,538.0,55.0,4.1,10.0,174.0,38.16,28.96
2016,4,28,6,45,598.5,61.0,4.0,10.5,226.0,52.43,31.43
2016,4,28,7,0,659.0,67.0,3.9,11.0,278.0,92.8,50.17
2016,4,28,7,15,699.0,72.0,3.8,11.5,330.5,139.59,82.79
2016,4,28,7,30,739.0,77.0,3.7,12.0,383.0,187.0,120.93
2016,4,28,7,45,767.5,81.5,3.65,12.5,435.5,235.49,163.2
2016,4,28,8,0,796.0,86.0,3.6,13.0,488.0,286.69,208.75
2016,4,28,8,15,817.5,89.0,3.5,13.5,537.5,336.81,253.58
2016,4,28,8,30,839.0,92.0,3.4,14.0,587.0,388.51,298.95
2016,4,28,8,45,852.5,96.0,3.3,14.5,632.5,439.12,342.43
2016,4,28,9,0,866.0,100.0,3.2,15.0,678.0,493.66,387.54
2016,4,28,9,15,878.5,102.0,3.1,15.0,719.0,542.21,427.55
2016,4,28,9,30,891.0,104.0,3.0,15.0,760.0,590.53,466.28
2016,4,28,9,45,903.0,104.5,2.95,15.5,796.0,636.75,501.65
2016,4,28,10,0,915.0,105.0,2.9,16.0,832.0,682.24,535.47
2016,4,28,10,15,921.5,106.5,2.9,16.0,861.0,724.0,566.88
2016,4,28,10,30,928.0,108.0,2.9,16.0,890.0,764.22,594.93
2016,4,28,10,45,924.0,114.5,2.9,16.5,909.0,799.55,618.01
2016,4,28,11,0,920.0,121.0,2.9,17.0,928.0,832.38,639.13
2016,4,28,11,15,923.0,121.5,2.95,17.0,942.5,862.62,659.83
2016,4,28,11,30,926.0,122.0,3.0,17.0,957.0,890.5,678.88
2016,4,28,11,45,921.5,126.0,3.15,17.0,961.5,912.85,694.86
2016,4,28,12,0,917.0,130.0,3.3,17.0,966.0,932.37,708.99
2016,4,28,12,15,917.0,130.0,3.4,17.0,965.0,949.13,720.99
2016,4,28,12,30,917.0,130.0,3.5,17.0,964.0,963.05,731.17
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.0,972.41,738.36
2016,4,28,13,0,921.0,123.0,3.7,17.0,948.0,978.77,743.66
2016,4,28,13,15,917.5,122.5,3.8,17.0,931.5,980.03,745.6
2016,4,28,13,30,914.0,122.0,3.9,17.0,915.0,978.23,745.6
2016,4,28,13,45,903.5,123.5,4.0,17.0,889.5,968.99,740.61
2016,4,28,14,0,893.0,125.0,4.1,17.0,864.0,956.89,733.76
2016,4,28,14,15,885.0,123.5,4.2,16.5,833.5,941.16,725.82
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,922.7,715.98
2016,4,28,14,45,863.0,121.0,4.45,16.0,765.0,902.05,703.94
2016,4,28,15,0,849.0,120.0,4.6,16.0,727.0,874.03,686.5
2016,4,28,15,15,834.5,117.5,4.6,15.5,684.5,841.84,666.17
2016,4,28,15,30,820.0,115.0,4.6,15.0,642.0,807.77,644.27
2016,4,28,15,45,803.0,110.5,4.65,15.0,595.5,767.84,616.83
2016,4,28,16,0,786.0,106.0,4.7,15.0,549.0,726.59,588.06
2016,4,28,16,15,760.5,102.0,4.7,14.5,499.0,678.63,554.57
2016,4,28,16,30,735.0,98.0,4.7,14.0,449.0,633.22,521.73
2016,4,28,16,45,702.0,92.5,4.75,14.0,397.0,578.64,479.22
2016,4,28,17,0,669.0,87.0,4.8,14.0,345.0,525.0,436.35
2016,4,28,17,15,621.5,81.0,4.7,13.5,292.5,463.75,386.46
2016,4,28,17,30,574.0,75.0,4.6,13.0,240.0,405.27,337.33
2016,4,28,17,45,498.0,67.0,4.55,12.5,189.5,333.83,276.08
2016,4,28,18,0,422.0,59.0,4.5,12.0,139.0,268.36,218.34
2016,4,28,18,15,316.0,46.5,4.35,11.5,96.0,192.31,151.3
2016,4,28,18,30,210.0,34.0,4.2,11.0,53.0,128.17,91.84
2016,4,28,18,45,105.0,17.0,4.05,10.5,26.5,58.44,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,10.81,0.0
2016,4,29,5,45,107.5,30.0,3.05,8.5,43.5,24.91,13.67
2016,4,29,6,0,215.0,49.0,3.1,9.0,76.0,37.7,27.63
2016,4,29,6,15,304.5,63.5,3.1,9.0,121.0,47.66,37.3
2016,4,29,6,30,394.0,78.0,3.1,9.0,166.0,57.11,46.26
2016,4,29,6,45,463.0,87.0,3.15,9.5,217.0,73.86,50.83
2016,4,29,7,0,532.0,96.0,3.2,10.0,268.0,111.32,70.32
2016,4,29,7,15,577.0,104.0,3.25,10.0,319.5,151.42,98.49
2016,4,29,7,30,622.0,112.0,3.3,10.0,371.0,196.33,134.69
2016,4,29,7,45,496.0,151.5,3.4,10.5,375.0,235.12,174.16
2016,4,29,8,0,370.0,191.0,3.5,11.0,379.0,265.26,205.18
2016,4,29,8,15,551.5,163.0,3.5,11.0,474.5,316.09,244.96
2016,4,29,8,30,733.0,135.0,3.5,11.0,570.0,386.75,302.58
2016,4,29,8,45,598.5,189.5,3.5,11.0,562.5,415.63,330.02
2016,4,29,9,0,464.0,244.0,3.5,11.0,555.0,430.91,344.49
2016,4,29,9,15,411.0,281.5,3.55,11.5,569.5,460.28,367.89
2016,4,29,9,30,358.0,319.0,3.6,12.0,584.0,487.72,388.57
2016,4,29,9,45,605.5,228.5,3.65,12.5,701.0,569.47,454.94
2016,4,29,10,0,853.0,138.0,3.7,13.0,818.0,673.4,537.24
2016,4,29,10,15,861.0,139.5,3.75,13.5,846.5,714.39,567.5
2016,4,29,10,30,869.0,141.0,3.8,14.0,875.0,754.85,596.74
2016,4,29,10,45,878.5,140.0,3.9,14.5,898.0,791.46,621.82
2016,4,29,11,0,888.0,139.0,4.0,15.0,921.0,826.48,645.57
2016,4,29,11,15,891.5,140.0,4.05,15.0,935.0,856.75,666.78
2016,4,29,11,30,895.0,141.0,4.1,15.0,949.0,884.8,686.42
2016,4,29,11,45,898.0,140.5,4.2,15.5,956.0,908.65,702.03
2016,4,29,12,0,901.0,140.0,4.3,16.0,963.0,929.99,715.91
2016,4,29,12,15,901.0,139.5,4.4,16.0,962.0,946.03,727.8
2016,4,29,12,30,901.0,139.0,4.5,16.0,961.0,959.29,737.88
2016,4,29,12,45,885.0,147.5,4.65,16.0,948.5,963.86,742.45
2016,4,29,13,0,869.0,156.0,4.8,16.0,936.0,970.02,748.3
2016,4,29,13,15,865.0,155.0,4.85,16.0,919.5,970.69,749.6
2016,4,29,13,30,861.0,154.0,4.9,16.0,903.0,968.43,749.0
2016,4,29,13,45,861.5,149.0,5.0,16.0,881.0,963.24,746.86
2016,4,29,14,0,862.0,144.0,5.1,16.0,859.0,955.07,742.72
2016,4,29,14,15,854.0,142.0,5.1,15.5,829.0,939.35,734.01
2016,4,29,14,30,846.0,140.0,5.1,15.0,799.0,920.95,723.45
2016,4,29,14,45,840.5,135.0,5.15,15.0,763.5,898.97,709.28
2016,4,29,15,0,835.0,130.0,5.2,15.0,728.0,874.42,693.24
2016,4,29,15,15,821.0,127.0,5.2,14.5,686.5,842.42,672.69
2016,4,29,15,30,807.0,124.0,5.2,14.0,645.0,808.54,650.57
2016,4,29,15,45,794.0,118.5,5.2,14.0,600.0,771.05,624.28
2016,4,29,16,0,781.0,113.0,5.2,14.0,555.0,732.01,596.59
2016,4,29,16,15,757.0,108.5,5.2,13.5,505.0,687.68,565.56
2016,4,29,16,30,733.0,104.0,5.2,13.0,455.0,640.21,530.62
2016,4,29,16,45,707.0,97.0,5.2,13.0,404.0,588.52,490.02
2016,4,29,17,0,681.0,90.0,5.2,13.0,353.0,537.22,448.72
2016,4,29,17,15,635.0,83.5,5.2,12.5,300.5,475.66,398.54
2016,4,29,17,30,589.0,77.0,5.2,12.0,248.0,416.72,348.92
2016,4,29,17,45,528.5,67.5,5.25,11.5,198.0,350.33,291.57
2016,4,29,18,0,468.0,58.0,5.3,11.0,148.0,288.59,236.42
2016,4,29,18,15,362.5,46.0,5.25,10.5,103.5,211.54,167.83
2016,4,29,18,30,257.0,34.0,5.2,10.0,59.0,144.57,105.41
2016,4,29,18,45,128.5,17.0,5.2,10.0,29.5,65.97,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,67.0,6.5,2.9,8.0,8.5,6.39,0.0
2016,4,30,5,30,134.0,13.0,2.9,8.0,17.0,12.78,0.0
2016,4,30,5,45,281.5,24.5,2.95,8.5,54.5,18.62,9.2
2016,4,30,6,0,429.0,36.0,3.0,9.0,92.0,26.69,17.99
2016,4,30,6,15,514.5,44.0,2.9,9.5,140.5,31.11,22.41
2016,4,30,6,30,600.0,52.0,2.8,10.0,189.0,35.26,26.38
2016,4,30,6,45,655.0,57.5,2.75,10.5,242.0,59.09,33.36
2016,4,30,7,0,710.0,63.0,2.7,11.0,295.0,101.58,54.46
2016,4,30,7,15,747.0,67.5,2.65,11.5,348.5,146.75,86.39
2016,4,30,7,30,784.0,72.0,2.6,12.0,402.0,195.81,126.49
2016,4,30,7,45,810.0,76.0,2.6,12.5,454.5,245.65,170.22
2016,4,30,8,0,836.0,80.0,2.6,13.0,507.0,297.89,216.77
2016,4,30,8,15,855.5,82.5,2.55,13.0,556.5,353.09,266.02
2016,4,30,8,30,875.0,85.0,2.5,13.0,606.0,405.3,312.14
2016,4,30,8,45,890.0,87.5,2.5,13.5,652.0,456.65,356.07
2016,4,30,9,0,905.0,90.0,2.5,14.0,698.0,508.39,398.99
2016,4,30,9,15,915.5,92.0,2.45,14.5,738.5,557.54,438.47
2016,4,30,9,30,926.0,94.0,2.4,15.0,779.0,606.23,476.3
2016,4,30,9,45,938.0,93.0,2.35,15.5,815.0,652.4,511.14
2016,4,30,10,0,950.0,92.0,2.3,16.0,851.0,697.76,544.33
2016,4,30,10,15,955.0,93.5,2.3,16.0,879.5,739.65,574.62
2016,4,30,10,30,960.0,95.0,2.3,16.0,908.0,779.81,602.04
2016,4,30,10,45,963.0,96.0,2.3,16.5,929.0,816.1,625.33
2016,4,30,11,0,966.0,97.0,2.3,17.0,950.0,850.18,646.86
2016,4,30,11,15,968.0,97.5,2.25,17.0,963.5,880.63,666.52
2016,4,30,11,30,970.0,98.0,2.2,17.0,977.0,908.55,684.34
2016,4,30,11,45,969.5,98.5,2.2,17.0,982.5,931.66,699.38
2016,4,30,12,0,969.0,99.0,2.2,17.0,988.0,951.91,712.55
2016,4,30,12,15,968.5,99.0,2.15,17.0,986.0,968.72,722.96
2016,4,30,12,30,968.0,99.0,2.1,17.0,984.0,982.51,731.44
2016,4,30,12,45,960.0,102.5,2.1,17.5,973.0,989.85,734.97
2016,4,30,13,0,952.0,106.0,2.1,18.0,962.0,994.02,736.58
2016,4,30,13,15,948.0,105.0,2.1,18.0,944.5,994.17,737.1
2016,4,30,13,30,944.0,104.0,2.1,18.0,927.0,991.17,735.72
2016,4,30,13,45,939.0,102.5,2.15,18.0,902.5,983.58,732.06
2016,4,30,14,0,934.0,101.0,2.2,18.0,878.0,972.92,726.5
2016,4,30,14,15,926.5,99.5,2.2,18.0,847.0,956.98,716.99
2016,4,30,14,30,919.0,98.0,2.2,18.0,816.0,938.17,705.69
2016,4,30,14,45,909.0,96.0,2.25,18.0,778.5,913.87,691.24
2016,4,30,15,0,899.0,94.0,2.3,18.0,741.0,887.06,675.05
2016,4,30,15,15,886.0,92.0,2.35,18.0,698.5,855.36,655.39
2016,4,30,15,30,873.0,90.0,2.4,18.0,656.0,821.64,634.17
2016,4,30,15,45,855.0,87.5,2.45,18.0,608.5,781.58,608.21
2016,4,30,16,0,837.0,85.0,2.5,18.0,561.0,744.84,584.29
2016,4,30,16,15,815.0,82.0,2.5,17.5,511.0,698.83,553.97
2016,4,30,16,30,793.0,79.0,2.5,17.0,461.0,652.27,522.62
2016,4,30,16,45,759.5,75.5,2.55,16.5,408.0,597.26,483.28
2016,4,30,17,0,726.0,72.0,2.6,16.0,355.0,543.14,442.55
2016,4,30,17,15,683.0,67.0,2.55,15.5,303.0,483.0,395.3
2016,4,30,17,30,640.0,62.0,2.5,15.0,251.0,427.76,350.19
2016,4,30,17,45,574.0,56.0,2.5,14.5,200.0,360.54,293.91
2016,4,30,18,0,508.0,50.0,2.5,14.0,149.0,298.49,240.0
2016,4,30,18,15,406.5,40.0,2.45,13.5,104.5,223.33,174.43
2016,4,30,18,30,305.0,30.0,2.4,13.0,60.0,157.79,114.3
2016,4,30,18,45,152.5,15.0,2.4,12.5,30.0,72.89,4.81
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.1,11.0,9.0,6.88,0.0
2016,5,1,5,30,120.0,14.0,1.1,11.0,18.0,13.76,0.0
2016,5,1,5,45,258.0,26.0,1.1,11.5,54.5,19.84,10.37
2016,5,1,6,0,396.0,38.0,1.1,12.0,91.0,28.32,19.26
2016,5,1,6,15,481.5,46.5,1.1,12.5,138.5,33.08,23.94
2016,5,1,6,30,567.0,55.0,1.1,13.0,186.0,37.55,28.14
2016,5,1,6,45,621.5,61.5,1.15,13.5,238.0,60.39,33.4
2016,5,1,7,0,676.0,68.0,1.2,14.0,290.0,102.36,55.15
2016,5,1,7,15,714.5,72.5,1.15,14.5,343.0,149.57,88.83
2016,5,1,7,30,753.0,77.0,1.1,15.0,396.0,197.32,127.16
2016,5,1,7,45,779.5,81.5,1.1,15.5,448.0,246.17,169.02
2016,5,1,8,0,806.0,86.0,1.1,16.0,500.0,297.5,213.46
2016,5,1,8,15,826.5,89.0,1.1,16.5,549.0,347.8,256.88
2016,5,1,8,30,847.0,92.0,1.1,17.0,598.0,399.57,300.51
2016,5,1,8,45,861.0,95.0,1.1,17.5,643.5,453.6,344.58
2016,5,1,9,0,875.0,98.0,1.1,18.0,689.0,503.98,384.58
2016,5,1,9,15,886.5,100.0,1.1,18.0,729.5,552.3,422.6
2016,5,1,9,30,898.0,102.0,1.1,18.0,770.0,600.28,459.27
2016,5,1,9,45,907.0,104.0,1.1,18.5,805.0,646.21,492.55
2016,5,1,10,0,916.0,106.0,1.1,19.0,840.0,691.18,524.13
2016,5,1,10,15,922.0,107.5,1.05,19.5,868.0,732.48,551.47
2016,5,1,10,30,928.0,109.0,1.0,20.0,896.0,772.2,575.54
2016,5,1,10,45,931.5,110.5,0.95,20.5,917.0,808.29,596.7
2016,5,1,11,0,935.0,112.0,0.9,21.0,938.0,842.3,616.15
2016,5,1,11,15,937.5,112.5,0.8,21.0,952.0,872.32,633.06
2016,5,1,11,30,940.0,113.0,0.7,21.0,966.0,899.94,648.13
2016,5,1,11,45,940.0,113.5,0.65,21.0,971.5,922.86,660.99
2016,5,1,12,0,940.0,114.0,0.6,21.0,977.0,943.04,672.12
2016,5,1,12,15,939.0,114.0,0.55,21.0,975.0,959.0,680.64
2016,5,1,12,30,938.0,114.0,0.5,21.0,973.0,972.04,687.41
2016,5,1,12,45,936.5,112.5,0.45,21.5,963.5,980.12,689.93
2016,5,1,13,0,935.0,111.0,0.4,22.0,954.0,985.13,690.72
2016,5,1,13,15,931.0,110.5,0.5,21.5,937.0,985.74,695.04
2016,5,1,13,30,927.0,110.0,0.6,21.0,920.0,983.27,697.66
2016,5,1,13,45,921.0,109.0,0.7,21.0,895.5,975.36,695.68
2016,5,1,14,0,915.0,108.0,0.8,21.0,871.0,964.45,691.89
2016,5,1,14,15,907.0,106.5,0.9,20.5,839.5,948.27,686.06
2016,5,1,14,30,899.0,105.0,1.0,20.0,808.0,929.31,678.38
2016,5,1,14,45,887.5,103.5,1.1,20.0,770.5,904.58,665.53
2016,5,1,15,0,876.0,102.0,1.2,20.0,733.0,877.47,650.93
2016,5,1,15,15,862.5,99.5,1.2,19.5,691.0,845.36,632.59
2016,5,1,15,30,849.0,97.0,1.2,19.0,649.0,811.31,612.75
2016,5,1,15,45,830.0,94.5,1.3,19.0,602.0,775.95,591.82
2016,5,1,16,0,811.0,92.0,1.4,19.0,555.0,734.53,566.14
2016,5,1,16,15,787.5,88.5,1.4,18.5,505.0,687.7,536.14
2016,5,1,16,30,764.0,85.0,1.4,18.0,455.0,640.46,505.15
2016,5,1,16,45,731.5,81.0,1.4,18.0,403.0,586.57,466.31
2016,5,1,17,0,699.0,77.0,1.4,18.0,351.0,535.89,428.29
2016,5,1,17,15,655.5,71.5,1.4,17.5,299.0,476.13,382.85
2016,5,1,17,30,612.0,66.0,1.4,17.0,247.0,418.85,337.6
2016,5,1,17,45,548.5,58.5,1.4,16.5,197.5,352.18,283.16
2016,5,1,18,0,485.0,51.0,1.4,16.0,148.0,290.49,230.81
2016,5,1,18,15,386.5,41.0,1.3,15.5,104.0,217.38,168.1
2016,5,1,18,30,288.0,31.0,1.2,15.0,60.0,153.58,110.88
2016,5,1,18,45,144.0,15.5,1.2,14.5,30.0,71.77,13.02
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.0,1.15,9.5,9.5,7.86,0.0
2016,5,2,5,30,79.0,16.0,1.1,10.0,19.0,12.49,0.0
2016,5,2,5,45,194.0,31.5,1.1,10.5,54.0,24.37,14.42
2016,5,2,6,0,309.0,47.0,1.1,11.0,89.0,35.71,25.9
2016,5,2,6,15,393.5,58.0,1.1,11.0,135.0,43.38,33.34
2016,5,2,6,30,478.0,69.0,1.1,11.0,181.0,49.59,39.23
2016,5,2,6,45,535.5,77.5,1.1,11.5,232.0,73.48,45.62
2016,5,2,7,0,593.0,86.0,1.1,12.0,283.0,113.17,67.51
2016,5,2,7,15,609.0,90.5,1.1,12.0,322.5,149.95,94.55
2016,5,2,7,30,625.0,95.0,1.1,12.0,362.0,188.54,126.86
2016,5,2,7,45,588.0,121.0,1.1,12.5,397.0,235.08,168.95
2016,5,2,8,0,551.0,147.0,1.1,13.0,432.0,278.76,208.13
2016,5,2,8,15,566.0,159.0,1.1,13.5,476.0,322.37,245.12
2016,5,2,8,30,581.0,171.0,1.1,14.0,520.0,367.73,282.74
2016,5,2,8,45,597.5,182.0,1.1,14.5,565.0,413.91,320.01
2016,5,2,9,0,614.0,193.0,1.1,15.0,610.0,461.14,357.06
2016,5,2,9,15,733.0,158.0,1.05,15.0,684.5,521.23,403.86
2016,5,2,9,30,852.0,123.0,1.0,15.0,759.0,592.91,458.28
2016,5,2,9,45,862.0,125.5,1.0,15.5,794.0,638.41,491.17
2016,5,2,10,0,872.0,128.0,1.0,16.0,829.0,685.03,524.04
2016,5,2,10,15,879.0,129.5,1.0,16.0,857.0,725.42,552.77
2016,5,2,10,30,886.0,131.0,1.0,16.0,885.0,764.4,578.93
2016,5,2,10,45,886.5,135.0,1.05,16.5,905.5,799.2,601.06
2016,5,2,11,0,887.0,139.0,1.1,17.0,926.0,831.88,621.61
2016,5,2,11,15,890.0,139.5,1.1,17.0,939.5,861.09,640.21
2016,5,2,11,30,893.0,140.0,1.1,17.0,953.0,888.06,657.28
2016,5,2,11,45,887.0,145.5,1.15,17.0,957.5,909.64,671.61
2016,5,2,12,0,881.0,151.0,1.2,17.0,962.0,928.46,684.27
2016,5,2,12,15,880.0,151.0,1.2,17.0,960.0,943.72,693.92
2016,5,2,12,30,879.0,151.0,1.2,17.0,958.0,956.26,701.92
2016,5,2,12,45,712.5,250.0,1.25,17.0,900.0,918.93,678.51
2016,5,2,13,0,546.0,349.0,1.3,17.0,842.0,870.41,642.89
2016,5,2,13,15,511.5,350.0,1.25,17.0,805.5,844.75,625.53
2016,5,2,13,30,477.0,351.0,1.2,17.0,769.0,817.12,606.52
2016,5,2,13,45,528.5,321.0,1.2,17.0,772.5,836.39,622.04
2016,5,2,14,0,580.0,291.0,1.2,17.0,776.0,852.72,635.07
2016,5,2,14,15,565.5,281.5,1.15,16.5,740.0,826.63,618.62
2016,5,2,14,30,551.0,272.0,1.1,16.0,704.0,798.77,601.39
2016,5,2,14,45,537.0,259.5,1.1,16.0,664.5,766.58,580.73
2016,5,2,15,0,523.0,247.0,1.1,16.0,625.0,732.94,558.89
2016,5,2,15,15,500.5,238.5,1.05,15.5,583.5,695.13,534.06
2016,5,2,15,30,478.0,230.0,1.0,15.0,542.0,656.71,508.47
2016,5,2,15,45,525.0,196.0,1.0,15.0,515.5,645.46,503.46
2016,5,2,16,0,572.0,162.0,1.0,15.0,489.0,633.12,497.09
2016,5,2,16,15,448.0,175.5,1.0,14.5,417.5,535.95,425.47
2016,5,2,16,30,324.0,189.0,1.0,14.0,346.0,441.42,354.24
2016,5,2,16,45,341.5,163.5,1.0,14.0,313.0,413.6,334.77
2016,5,2,17,0,359.0,138.0,1.0,14.0,280.0,391.88,318.64
2016,5,2,17,15,305.5,129.0,1.0,13.5,237.5,329.1,269.1
2016,5,2,17,30,252.0,120.0,1.0,13.0,195.0,279.14,228.6
2016,5,2,17,45,212.0,100.5,1.0,13.0,155.0,227.44,185.4
2016,5,2,18,0,172.0,81.0,1.0,13.0,115.0,178.96,143.88
2016,5,2,18,15,121.5,60.0,1.0,12.5,80.5,127.57,99.66
2016,5,2,18,30,71.0,39.0,1.0,12.0,46.0,74.64,53.63
2016,5,2,18,45,35.5,19.5,1.0,12.0,23.0,34.52,7.17
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.1,10.5,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,1.1,11.0,12.0,11.58,0.0
2016,5,3,5,45,24.0,31.0,1.1,11.5,34.5,28.58,18.09
2016,5,3,6,0,48.0,50.0,1.1,12.0,57.0,42.88,32.14
2016,5,3,6,15,70.5,72.0,1.1,12.0,86.5,60.17,48.14
2016,5,3,6,30,93.0,94.0,1.1,12.0,116.0,76.94,63.46
2016,5,3,6,45,118.0,113.5,1.15,12.5,148.5,98.29,75.51
2016,5,3,7,0,143.0,133.0,1.2,13.0,181.0,124.45,94.29
2016,5,3,7,15,153.0,156.0,1.25,13.0,215.0,153.88,117.41
2016,5,3,7,30,163.0,179.0,1.3,13.0,249.0,184.58,142.17
2016,5,3,7,45,136.0,202.0,1.4,13.5,265.5,207.72,162.08
2016,5,3,8,0,109.0,225.0,1.5,14.0,282.0,232.83,183.08
2016,5,3,8,15,160.5,247.5,1.55,14.0,340.0,272.35,213.72
2016,5,3,8,30,212.0,270.0,1.6,14.0,398.0,321.49,252.09
2016,5,3,8,45,228.5,290.0,1.65,14.5,438.0,358.39,280.59
2016,5,3,9,0,245.0,310.0,1.7,15.0,478.0,392.55,306.7
2016,5,3,9,15,371.5,289.0,1.7,15.0,559.5,454.49,354.85
2016,5,3,9,30,498.0,268.0,1.7,15.0,641.0,523.21,407.88
2016,5,3,9,45,321.5,331.5,1.7,15.5,576.5,498.61,386.62
2016,5,3,10,0,145.0,395.0,1.7,16.0,512.0,459.41,353.79
2016,5,3,10,15,146.5,410.0,1.65,16.0,532.0,482.48,370.65
2016,5,3,10,30,148.0,425.0,1.6,16.0,552.0,505.54,386.91
2016,5,3,10,45,178.0,435.5,1.6,16.0,591.5,546.06,416.61
2016,5,3,11,0,208.0,446.0,1.6,16.0,631.0,588.23,447.08
2016,5,3,11,15,158.5,450.5,1.6,16.0,593.0,561.22,426.01
2016,5,3,11,30,109.0,455.0,1.6,16.0,555.0,530.72,402.75
2016,5,3,11,45,134.0,462.5,1.6,16.0,586.0,565.87,428.84
2016,5,3,12,0,159.0,470.0,1.6,16.0,617.0,601.36,454.51
2016,5,3,12,15,147.5,468.0,1.55,16.0,604.5,595.19,449.28
2016,5,3,12,30,136.0,466.0,1.5,16.0,592.0,588.14,443.79
2016,5,3,12,45,127.0,459.5,1.5,16.5,576.0,578.11,435.87
2016,5,3,13,0,118.0,453.0,1.5,17.0,560.0,567.34,427.49
2016,5,3,13,15,173.5,444.5,1.5,17.0,598.5,614.32,463.04
2016,5,3,13,30,229.0,436.0,1.5,17.0,637.0,660.78,497.38
2016,5,3,13,45,263.0,416.0,1.5,17.0,640.5,681.11,512.76
2016,5,3,14,0,297.0,396.0,1.5,17.0,644.0,693.47,522.99
2016,5,3,14,15,326.0,372.0,1.55,17.0,636.0,695.1,526.26
2016,5,3,14,30,355.0,348.0,1.6,17.0,628.0,694.59,528.21
2016,5,3,14,45,401.0,312.5,1.65,17.0,615.0,694.49,531.18
2016,5,3,15,0,447.0,277.0,1.7,17.0,602.0,699.5,537.57
2016,5,3,15,15,432.5,265.5,1.75,16.5,565.0,667.07,516.63
2016,5,3,15,30,418.0,254.0,1.8,16.0,528.0,633.81,495.05
2016,5,3,15,45,398.0,238.5,1.85,16.0,484.0,582.58,459.15
2016,5,3,16,0,378.0,223.0,1.9,16.0,440.0,539.89,428.79
2016,5,3,16,15,422.0,191.5,1.9,15.5,414.0,535.32,428.48
2016,5,3,16,30,466.0,160.0,1.9,15.0,388.0,517.58,417.81
2016,5,3,16,45,495.0,134.5,1.95,15.0,352.5,491.8,399.59
2016,5,3,17,0,524.0,109.0,2.0,15.0,317.0,465.85,380.44
2016,5,3,17,15,449.5,109.0,2.0,14.5,269.5,398.42,326.86
2016,5,3,17,30,375.0,109.0,2.0,14.0,222.0,340.12,279.27
2016,5,3,17,45,319.0,93.5,2.0,13.5,177.0,279.01,228.47
2016,5,3,18,0,263.0,78.0,2.0,13.0,132.0,216.06,174.9
2016,5,3,18,15,191.0,59.5,1.95,13.0,93.0,154.8,121.66
2016,5,3,18,30,119.0,41.0,1.9,13.0,54.0,99.95,73.32
