Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,45,59.5,20.5,1.9,13.0,27.0,47.15,15.32
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,11.0,2.5,2.46,0.0
2016,5,4,5,30,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,5,4,5,45,0.0,17.5,1.25,11.0,17.5,16.88,8.55
2016,5,4,6,0,0.0,30.0,1.2,11.0,30.0,28.96,20.06
2016,5,4,6,15,0.0,46.0,1.1,11.0,46.0,44.24,34.17
2016,5,4,6,30,0.0,62.0,1.0,11.0,62.0,58.94,47.66
2016,5,4,6,45,0.0,79.5,0.95,11.0,79.5,75.03,59.07
2016,5,4,7,0,0.0,97.0,0.9,11.0,97.0,91.29,72.81
2016,5,4,7,15,178.5,126.5,0.85,11.0,204.0,130.28,97.44
2016,5,4,7,30,357.0,156.0,0.8,11.0,311.0,199.03,146.97
2016,5,4,7,45,244.5,192.0,0.8,11.5,304.0,221.61,170.24
2016,5,4,8,0,132.0,228.0,0.8,12.0,297.0,237.9,187.02
2016,5,4,8,15,73.0,218.0,0.75,12.0,256.5,223.29,176.75
2016,5,4,8,30,14.0,208.0,0.7,12.0,216.0,201.33,159.85
2016,5,4,8,45,7.0,161.5,0.7,12.0,165.5,157.32,124.38
2016,5,4,9,0,0.0,115.0,0.7,12.0,115.0,110.96,86.63
2016,5,4,9,15,6.0,175.5,0.7,12.0,180.5,171.2,135.35
2016,5,4,9,30,12.0,236.0,0.7,12.0,246.0,231.63,182.7
2016,5,4,9,45,26.0,288.0,0.75,12.5,309.0,286.03,224.19
2016,5,4,10,0,40.0,340.0,0.8,13.0,372.0,344.96,268.27
2016,5,4,10,15,95.5,383.5,0.8,13.0,464.0,426.34,329.44
2016,5,4,10,30,151.0,427.0,0.8,13.0,556.0,509.95,390.56
2016,5,4,10,45,216.5,430.0,0.8,13.5,620.5,570.74,433.91
2016,5,4,11,0,282.0,433.0,0.8,14.0,685.0,634.11,478.42
2016,5,4,11,15,165.5,421.5,0.8,14.0,570.0,540.1,408.84
2016,5,4,11,30,49.0,410.0,0.8,14.0,455.0,437.27,332.21
2016,5,4,11,45,173.0,430.0,0.8,14.5,590.0,568.82,430.56
2016,5,4,12,0,297.0,450.0,0.8,15.0,725.0,706.59,526.72
2016,5,4,12,15,239.5,460.0,0.85,15.0,682.0,670.83,499.67
2016,5,4,12,30,182.0,470.0,0.9,15.0,639.0,634.58,473.95
2016,5,4,12,45,245.5,453.0,0.95,15.0,677.5,686.04,512.61
2016,5,4,13,0,309.0,436.0,1.0,15.0,716.0,733.97,547.6
2016,5,4,13,15,390.0,395.5,1.05,15.0,743.0,773.58,577.73
2016,5,4,13,30,471.0,355.0,1.1,15.0,770.0,817.26,610.4
2016,5,4,13,45,263.0,366.0,1.2,15.0,597.0,629.56,477.4
2016,5,4,14,0,55.0,377.0,1.3,15.0,424.0,433.75,332.19
2016,5,4,14,15,55.0,363.0,1.35,15.0,408.5,420.53,324.52
2016,5,4,14,30,55.0,349.0,1.4,15.0,393.0,407.02,315.3
2016,5,4,14,45,156.5,343.0,1.45,15.0,458.5,501.02,389.52
2016,5,4,15,0,258.0,337.0,1.5,15.0,524.0,591.57,458.75
2016,5,4,15,15,262.0,315.0,1.5,14.5,496.0,567.94,442.89
2016,5,4,15,30,266.0,293.0,1.5,14.0,468.0,543.06,426.91
2016,5,4,15,45,187.0,274.5,1.55,14.0,393.0,445.51,353.45
2016,5,4,16,0,108.0,256.0,1.6,14.0,318.0,352.26,281.41
2016,5,4,16,15,185.0,228.5,1.6,14.0,324.0,385.49,310.75
2016,5,4,16,30,262.0,201.0,1.6,14.0,330.0,412.63,334.2
2016,5,4,16,45,319.0,169.0,1.6,14.0,309.0,406.12,330.92
2016,5,4,17,0,376.0,137.0,1.6,14.0,288.0,402.7,329.53
2016,5,4,17,15,329.0,127.0,1.55,13.5,245.5,341.43,280.68
2016,5,4,17,30,282.0,117.0,1.5,13.0,203.0,292.42,240.65
2016,5,4,17,45,251.5,97.5,1.45,12.5,163.0,243.8,200.04
2016,5,4,18,0,221.0,78.0,1.4,12.0,123.0,197.41,160.13
2016,5,4,18,15,165.5,59.0,1.3,11.5,87.5,143.9,113.59
2016,5,4,18,30,110.0,40.0,1.2,11.0,52.0,95.08,70.4
2016,5,4,18,45,55.0,20.0,1.15,11.0,26.0,45.22,17.54
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,11.0,5.0,4.91,0.0
2016,5,5,5,30,0.0,10.0,0.9,11.0,10.0,9.64,0.0
2016,5,5,5,45,0.0,27.0,1.0,11.0,27.0,25.96,16.36
2016,5,5,6,0,0.0,44.0,1.1,11.0,44.0,41.51,31.19
2016,5,5,6,15,4.5,65.0,1.1,11.0,66.0,60.13,48.37
2016,5,5,6,30,9.0,86.0,1.1,11.0,88.0,78.51,65.14
2016,5,5,6,45,18.5,106.0,1.15,11.5,111.5,97.69,77.65
2016,5,5,7,0,28.0,126.0,1.2,12.0,135.0,114.24,90.66
2016,5,5,7,15,16.0,134.0,1.2,12.0,139.5,126.67,101.24
2016,5,5,7,30,4.0,142.0,1.2,12.0,144.0,133.63,107.21
2016,5,5,7,45,135.5,180.5,1.2,12.0,251.5,191.55,149.98
2016,5,5,8,0,267.0,219.0,1.2,12.0,359.0,265.96,206.78
2016,5,5,8,15,133.5,149.5,1.2,12.0,219.5,181.59,142.77
2016,5,5,8,30,0.0,80.0,1.2,12.0,80.0,77.4,59.43
2016,5,5,8,45,23.0,183.5,1.2,12.5,199.0,181.58,144.46
2016,5,5,9,0,46.0,287.0,1.2,13.0,318.0,286.29,226.27
2016,5,5,9,15,30.0,267.5,1.15,13.0,288.5,264.63,208.39
2016,5,5,9,30,14.0,248.0,1.1,13.0,259.0,243.93,191.75
2016,5,5,9,45,11.5,230.0,1.1,13.5,239.5,226.88,177.86
2016,5,5,10,0,9.0,212.0,1.1,14.0,220.0,209.25,163.52
2016,5,5,10,15,5.5,178.5,1.1,14.0,183.5,175.71,136.92
2016,5,5,10,30,2.0,145.0,1.1,14.0,147.0,141.52,109.63
2016,5,5,10,45,5.0,168.0,1.1,14.0,172.5,166.04,129.21
2016,5,5,11,0,8.0,191.0,1.1,14.0,198.0,190.81,148.65
2016,5,5,11,15,8.5,193.5,1.1,14.0,201.5,194.06,151.04
2016,5,5,11,30,9.0,196.0,1.1,14.0,205.0,197.32,153.54
2016,5,5,11,45,27.0,302.5,1.1,14.0,328.0,317.5,246.61
2016,5,5,12,0,45.0,409.0,1.1,14.0,451.0,439.18,336.69
2016,5,5,12,15,48.0,413.5,1.1,14.0,458.5,449.16,343.14
2016,5,5,12,30,51.0,418.0,1.1,14.0,466.0,459.15,350.51
2016,5,5,12,45,53.5,417.0,1.15,14.5,466.5,463.14,353.16
2016,5,5,13,0,56.0,416.0,1.2,15.0,467.0,466.99,355.78
2016,5,5,13,15,37.5,362.0,1.2,15.0,396.0,396.93,304.22
2016,5,5,13,30,19.0,308.0,1.2,15.0,325.0,320.27,247.09
2016,5,5,13,45,20.5,308.5,1.25,15.0,326.5,322.78,249.85
2016,5,5,14,0,22.0,309.0,1.3,15.0,328.0,325.27,252.19
2016,5,5,14,15,41.0,332.0,1.3,14.5,365.0,375.04,291.29
2016,5,5,14,30,60.0,355.0,1.3,14.0,402.0,418.0,324.78
2016,5,5,14,45,51.0,329.5,1.35,14.0,368.5,383.79,299.33
2016,5,5,15,0,42.0,304.0,1.4,14.0,335.0,349.49,273.99
2016,5,5,15,15,126.5,303.0,1.4,13.5,388.5,430.5,339.93
2016,5,5,15,30,211.0,302.0,1.4,13.0,442.0,498.87,394.67
2016,5,5,15,45,224.5,277.5,1.4,13.0,416.5,479.2,380.88
2016,5,5,16,0,238.0,253.0,1.4,13.0,391.0,457.91,366.39
2016,5,5,16,15,334.0,211.5,1.35,12.5,386.5,485.27,391.3
2016,5,5,16,30,430.0,170.0,1.3,12.0,382.0,505.04,409.58
2016,5,5,16,45,410.5,153.0,1.3,12.0,337.5,458.13,373.73
2016,5,5,17,0,391.0,136.0,1.3,12.0,293.0,411.66,337.88
2016,5,5,17,15,322.5,131.5,1.2,12.0,249.5,343.51,282.81
2016,5,5,17,30,254.0,127.0,1.1,12.0,206.0,289.81,238.29
2016,5,5,17,45,259.0,105.5,1.0,12.0,172.5,257.91,211.27
2016,5,5,18,0,264.0,84.0,0.9,12.0,139.0,224.95,182.08
2016,5,5,18,15,187.0,65.0,0.9,11.5,98.5,160.9,127.21
2016,5,5,18,30,110.0,46.0,0.9,11.0,58.0,103.82,77.65
2016,5,5,18,45,55.0,23.0,0.95,11.0,29.0,49.94,22.58
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,30.5,10.0,2.5,9.0,11.5,9.83,0.0
2016,5,6,5,30,61.0,20.0,2.5,9.0,23.0,16.88,0.24
2016,5,6,5,45,143.5,38.5,2.5,9.5,57.0,31.65,21.44
2016,5,6,6,0,226.0,57.0,2.5,10.0,91.0,43.4,33.0
2016,5,6,6,15,301.0,71.5,2.45,10.0,135.0,53.1,42.27
2016,5,6,6,30,376.0,86.0,2.4,10.0,179.0,62.29,50.86
2016,5,6,6,45,413.0,101.5,2.35,10.5,225.5,95.24,64.58
2016,5,6,7,0,450.0,117.0,2.3,11.0,272.0,133.8,89.96
2016,5,6,7,15,492.0,126.5,2.15,11.0,321.5,172.08,118.75
2016,5,6,7,30,534.0,136.0,2.0,11.0,371.0,214.61,153.51
2016,5,6,7,45,566.0,144.0,1.95,11.5,419.5,257.62,190.07
2016,5,6,8,0,598.0,152.0,1.9,12.0,468.0,303.23,229.08
2016,5,6,8,15,499.0,194.5,1.75,12.0,474.5,337.12,261.05
2016,5,6,8,30,400.0,237.0,1.6,12.0,481.0,365.15,286.2
2016,5,6,8,45,331.0,274.5,1.45,12.5,486.5,388.17,304.82
2016,5,6,9,0,262.0,312.0,1.3,13.0,492.0,404.8,317.11
2016,5,6,9,15,231.5,337.0,1.15,13.0,503.0,428.89,334.77
2016,5,6,9,30,201.0,362.0,1.0,13.0,514.0,446.01,346.44
2016,5,6,9,45,106.0,299.0,0.9,13.5,379.5,342.71,267.06
2016,5,6,10,0,11.0,236.0,0.8,14.0,245.0,233.18,181.18
2016,5,6,10,15,139.0,326.5,0.7,14.0,445.5,402.96,312.97
2016,5,6,10,30,267.0,417.0,0.6,14.0,646.0,584.21,443.3
2016,5,6,10,45,387.5,388.0,0.55,14.5,730.0,662.05,496.68
2016,5,6,11,0,508.0,359.0,0.5,15.0,814.0,745.36,553.33
2016,5,6,11,15,379.5,408.5,0.5,15.0,751.0,704.35,521.32
2016,5,6,11,30,251.0,458.0,0.5,15.0,688.0,655.57,485.05
2016,5,6,11,45,286.5,451.5,0.5,15.0,716.0,690.1,510.11
2016,5,6,12,0,322.0,445.0,0.5,15.0,744.0,725.17,534.25
2016,5,6,12,15,255.5,458.5,0.5,15.0,695.5,687.42,506.61
2016,5,6,12,30,189.0,472.0,0.5,15.0,647.0,643.69,475.56
2016,5,6,12,45,151.0,463.5,0.5,15.0,603.0,605.18,448.88
2016,5,6,13,0,113.0,455.0,0.5,15.0,559.0,565.31,420.83
2016,5,6,13,15,98.0,439.5,0.5,15.0,528.5,533.02,398.72
2016,5,6,13,30,83.0,424.0,0.5,15.0,498.0,505.33,379.49
2016,5,6,13,45,47.5,334.0,0.55,15.0,376.5,380.77,290.15
2016,5,6,14,0,12.0,244.0,0.6,15.0,255.0,250.63,193.13
2016,5,6,14,15,23.5,284.0,0.6,15.0,303.5,308.77,238.77
2016,5,6,14,30,35.0,324.0,0.6,15.0,352.0,362.33,279.09
2016,5,6,14,45,109.5,336.0,0.6,15.0,417.5,451.76,347.66
2016,5,6,15,0,184.0,348.0,0.6,15.0,483.0,530.58,406.54
2016,5,6,15,15,223.5,322.0,0.6,15.0,476.0,534.54,410.79
2016,5,6,15,30,263.0,296.0,0.6,15.0,469.0,544.64,420.1
2016,5,6,15,45,131.5,188.0,0.65,15.0,274.5,305.69,241.86
2016,5,6,16,0,0.0,80.0,0.7,15.0,80.0,77.39,58.51
2016,5,6,16,15,0.0,73.0,0.75,14.5,73.0,70.6,53.67
2016,5,6,16,30,0.0,66.0,0.8,14.0,66.0,63.81,48.31
2016,5,6,16,45,125.5,112.0,0.85,14.0,163.0,204.56,168.13
2016,5,6,17,0,251.0,158.0,0.9,14.0,260.0,341.15,278.41
2016,5,6,17,15,223.0,141.0,0.9,13.5,222.0,296.72,242.32
2016,5,6,17,30,195.0,124.0,0.9,13.0,184.0,254.24,208.14
2016,5,6,17,45,166.0,103.0,0.9,13.0,147.5,201.8,164.59
2016,5,6,18,0,137.0,82.0,0.9,13.0,111.0,158.51,127.61
2016,5,6,18,15,99.5,61.5,0.95,12.5,79.5,114.55,89.71
2016,5,6,18,30,62.0,41.0,1.0,12.0,48.0,73.31,53.71
2016,5,6,18,45,31.0,23.5,1.05,11.5,27.0,39.03,18.23
2016,5,6,19,0,0.0,6.0,1.1,11.0,6.0,5.9,0.0
2016,5,6,19,15,0.0,3.0,1.1,11.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,10.0,4.0,3.93,0.0
2016,5,7,5,30,0.0,8.0,0.9,10.0,8.0,7.71,0.0
2016,5,7,5,45,0.0,20.5,0.95,10.5,20.5,19.78,11.38
2016,5,7,6,0,0.0,33.0,1.0,11.0,33.0,31.87,22.75
2016,5,7,6,15,0.0,49.0,1.0,11.0,49.0,47.01,36.73
2016,5,7,6,30,0.0,65.0,1.0,11.0,65.0,61.67,50.14
2016,5,7,6,45,0.0,82.5,1.05,11.0,82.5,77.82,61.45
2016,5,7,7,0,0.0,100.0,1.1,11.0,100.0,94.1,75.18
2016,5,7,7,15,17.0,134.0,1.15,11.0,141.5,127.13,101.98
2016,5,7,7,30,34.0,168.0,1.2,11.0,183.0,157.44,126.13
2016,5,7,7,45,17.0,123.0,1.25,11.5,130.5,121.34,96.36
2016,5,7,8,0,0.0,78.0,1.3,12.0,78.0,75.44,58.26
2016,5,7,8,15,0.0,91.0,1.35,12.0,91.0,88.05,68.67
2016,5,7,8,30,0.0,104.0,1.4,12.0,104.0,100.4,78.67
2016,5,7,8,45,0.0,90.5,1.45,12.0,90.5,87.6,67.83
2016,5,7,9,0,0.0,77.0,1.5,12.0,77.0,74.53,56.84
2016,5,7,9,15,6.5,158.5,1.5,12.0,163.5,155.63,123.25
2016,5,7,9,30,13.0,240.0,1.5,12.0,250.0,236.09,187.17
2016,5,7,9,45,11.5,233.0,1.5,12.5,242.0,229.78,181.22
2016,5,7,10,0,10.0,226.0,1.5,13.0,234.0,223.16,175.42
2016,5,7,10,15,5.0,153.0,1.5,13.0,157.0,151.09,117.96
2016,5,7,10,30,0.0,80.0,1.5,13.0,80.0,77.54,58.35
2016,5,7,10,45,0.0,83.0,1.5,13.0,83.0,80.45,60.77
2016,5,7,11,0,0.0,86.0,1.5,13.0,86.0,83.35,63.08
2016,5,7,11,15,4.5,142.0,1.5,13.0,146.5,141.18,109.96
2016,5,7,11,30,9.0,198.0,1.5,13.0,207.0,199.3,156.12
2016,5,7,11,45,5.0,167.5,1.5,13.0,172.5,166.7,129.94
2016,5,7,12,0,1.0,137.0,1.5,13.0,138.0,133.78,103.56
2016,5,7,12,15,12.5,244.5,1.45,13.0,256.5,248.91,195.03
2016,5,7,12,30,24.0,352.0,1.4,13.0,375.0,365.3,283.78
2016,5,7,12,45,16.5,274.5,1.4,13.0,290.0,283.05,220.55
2016,5,7,13,0,9.0,197.0,1.4,13.0,205.0,200.33,156.49
2016,5,7,13,15,8.5,193.5,1.35,13.0,201.5,196.63,153.91
2016,5,7,13,30,8.0,190.0,1.3,13.0,198.0,192.88,151.04
2016,5,7,13,45,12.0,229.0,1.3,13.0,240.0,235.43,184.79
2016,5,7,14,0,16.0,268.0,1.3,13.0,282.0,278.43,218.36
2016,5,7,14,15,14.5,259.5,1.25,13.0,272.0,268.86,210.9
2016,5,7,14,30,13.0,251.0,1.2,13.0,262.0,259.26,203.68
2016,5,7,14,45,9.0,218.5,1.2,13.0,226.5,223.08,175.64
2016,5,7,15,0,5.0,186.0,1.2,13.0,191.0,186.97,147.37
2016,5,7,15,15,3.5,176.0,1.15,13.0,179.5,175.8,138.8
2016,5,7,15,30,2.0,166.0,1.1,13.0,168.0,164.69,130.16
2016,5,7,15,45,2.0,166.0,1.05,13.0,168.0,165.05,130.82
2016,5,7,16,0,2.0,166.0,1.0,13.0,168.0,165.55,131.59
2016,5,7,16,15,60.5,190.0,0.95,12.5,221.0,242.0,195.8
2016,5,7,16,30,119.0,214.0,0.9,12.0,274.0,318.95,258.63
2016,5,7,16,45,59.5,137.5,0.85,12.0,167.5,181.96,147.82
2016,5,7,17,0,0.0,61.0,0.8,12.0,61.0,58.95,44.74
2016,5,7,17,15,0.0,52.0,0.75,12.0,52.0,50.23,37.63
2016,5,7,17,30,0.0,43.0,0.7,12.0,43.0,41.52,30.24
2016,5,7,17,45,0.0,34.5,0.65,12.0,34.5,33.3,23.16
2016,5,7,18,0,0.0,26.0,0.6,12.0,26.0,25.09,15.98
2016,5,7,18,15,0.0,18.5,0.55,11.5,18.5,17.84,9.61
2016,5,7,18,30,0.0,11.0,0.5,11.0,11.0,10.6,3.2
2016,5,7,18,45,0.0,6.0,0.45,11.0,6.0,5.78,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.98,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,11.0,1.1,10.0,14.5,10.81,0.0
2016,5,8,5,30,125.0,22.0,1.1,10.0,29.0,17.14,3.5
2016,5,8,5,45,238.0,35.0,1.15,10.5,66.0,26.76,17.45
2016,5,8,6,0,351.0,48.0,1.2,11.0,103.0,36.21,26.62
2016,5,8,6,15,427.5,57.5,1.2,11.0,149.0,41.46,31.76
2016,5,8,6,30,504.0,67.0,1.2,11.0,195.0,47.97,37.84
2016,5,8,6,45,252.0,78.5,1.2,11.0,142.5,71.44,48.14
2016,5,8,7,0,0.0,90.0,1.2,11.0,90.0,85.48,67.88
2016,5,8,7,15,0.0,87.0,1.2,11.5,87.0,83.48,65.85
2016,5,8,7,30,0.0,84.0,1.2,12.0,84.0,81.09,63.49
2016,5,8,7,45,4.5,130.5,1.2,12.5,133.0,125.05,99.63
2016,5,8,8,0,9.0,177.0,1.2,13.0,182.0,169.0,134.86
2016,5,8,8,15,20.5,209.0,1.2,13.0,221.5,203.0,161.55
2016,5,8,8,30,32.0,241.0,1.2,13.0,261.0,233.32,185.12
2016,5,8,8,45,121.0,281.5,1.2,13.5,364.0,306.98,241.86
2016,5,8,9,0,210.0,322.0,1.2,14.0,467.0,393.46,307.38
2016,5,8,9,15,264.5,331.5,1.15,14.0,525.5,439.1,341.63
2016,5,8,9,30,319.0,341.0,1.1,14.0,584.0,493.39,382.15
2016,5,8,9,45,320.5,358.0,1.1,14.5,611.0,525.6,404.74
2016,5,8,10,0,322.0,375.0,1.1,15.0,638.0,557.58,426.87
2016,5,8,10,15,172.0,347.0,1.1,15.0,488.0,445.37,342.81
2016,5,8,10,30,22.0,319.0,1.1,15.0,338.0,321.42,247.46
2016,5,8,10,45,17.5,290.5,1.15,15.5,306.5,292.5,225.72
2016,5,8,11,0,13.0,262.0,1.2,16.0,275.0,262.85,202.73
2016,5,8,11,15,8.5,210.5,1.2,16.0,219.0,210.48,162.39
2016,5,8,11,30,4.0,159.0,1.2,16.0,163.0,157.4,120.96
2016,5,8,11,45,10.5,230.5,1.3,16.0,240.5,232.5,179.88
2016,5,8,12,0,17.0,302.0,1.4,16.0,318.0,308.23,237.63
2016,5,8,12,15,26.5,347.5,1.45,16.0,372.5,364.93,280.15
2016,5,8,12,30,36.0,393.0,1.5,16.0,427.0,420.74,321.52
2016,5,8,12,45,57.0,416.0,1.6,16.0,468.5,465.68,355.24
2016,5,8,13,0,78.0,439.0,1.7,16.0,510.0,511.25,389.23
2016,5,8,13,15,44.5,332.0,1.75,16.0,372.5,373.26,287.3
2016,5,8,13,30,11.0,225.0,1.8,16.0,235.0,230.29,178.29
2016,5,8,13,45,10.0,219.0,1.9,16.0,228.0,223.63,173.81
2016,5,8,14,0,9.0,213.0,2.0,16.0,221.0,216.93,168.83
2016,5,8,14,15,9.0,216.5,2.05,15.5,224.5,220.61,172.31
2016,5,8,14,30,9.0,220.0,2.1,15.0,228.0,224.34,175.85
2016,5,8,14,45,13.5,238.5,2.2,15.0,249.0,247.39,194.49
2016,5,8,15,0,18.0,257.0,2.3,15.0,270.0,270.68,213.26
2016,5,8,15,15,50.5,277.5,2.4,15.0,311.5,329.13,260.53
2016,5,8,15,30,83.0,298.0,2.5,15.0,353.0,379.54,301.04
2016,5,8,15,45,54.0,258.5,2.6,15.0,293.5,312.48,248.73
2016,5,8,16,0,25.0,219.0,2.7,15.0,234.0,238.9,190.6
2016,5,8,16,15,23.0,201.0,2.75,14.5,214.0,218.89,175.63
2016,5,8,16,30,21.0,183.0,2.8,14.0,194.0,198.93,160.32
2016,5,8,16,45,342.0,136.0,2.85,14.0,277.5,394.83,326.62
2016,5,8,17,0,663.0,89.0,2.9,14.0,361.0,536.42,442.06
2016,5,8,17,15,620.5,83.5,2.9,13.5,310.0,478.32,395.21
2016,5,8,17,30,578.0,78.0,2.9,13.0,259.0,422.57,349.89
2016,5,8,17,45,509.5,71.0,2.95,12.5,209.5,354.6,293.1
2016,5,8,18,0,441.0,64.0,3.0,12.0,160.0,291.86,238.94
2016,5,8,18,15,350.5,53.0,2.95,11.5,116.5,220.13,176.29
2016,5,8,18,30,260.0,42.0,2.9,11.0,73.0,159.19,121.83
2016,5,8,18,45,143.0,26.5,2.85,11.0,42.0,89.95,53.51
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,17.87,0.0
2016,5,8,19,15,13.0,5.5,2.7,11.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,12.29,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,20.9,6.86
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,31.2,21.46
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,42.26,32.15
2016,5,9,6,15,394.5,66.5,1.55,10.0,152.5,48.79,38.5
2016,5,9,6,30,473.0,77.0,1.5,10.0,199.0,58.33,47.34
2016,5,9,6,45,239.5,98.5,1.5,10.5,160.5,92.69,66.52
2016,5,9,7,0,6.0,120.0,1.5,11.0,122.0,111.81,89.88
2016,5,9,7,15,28.0,148.5,1.5,11.0,160.5,137.08,109.82
2016,5,9,7,30,50.0,177.0,1.5,11.0,199.0,168.37,134.61
2016,5,9,7,45,43.5,193.5,1.5,11.5,214.0,185.23,148.18
2016,5,9,8,0,37.0,210.0,1.5,12.0,229.0,201.44,161.01
2016,5,9,8,15,50.0,237.5,1.45,12.5,266.5,233.11,185.59
2016,5,9,8,30,63.0,265.0,1.4,13.0,304.0,266.26,210.99
2016,5,9,8,45,125.5,295.0,1.35,13.5,380.0,320.79,252.62
2016,5,9,9,0,188.0,325.0,1.3,14.0,456.0,385.75,301.66
2016,5,9,9,15,517.0,226.0,1.25,14.0,614.0,479.59,375.28
2016,5,9,9,30,846.0,127.0,1.2,14.0,772.0,607.32,473.07
2016,5,9,9,45,866.0,123.5,1.2,14.5,808.5,655.29,507.28
2016,5,9,10,0,886.0,120.0,1.2,15.0,845.0,700.69,539.58
2016,5,9,10,15,893.0,121.5,1.2,15.0,873.0,741.23,568.01
2016,5,9,10,30,900.0,123.0,1.2,15.0,901.0,780.35,593.9
2016,5,9,10,45,902.5,125.0,1.25,15.5,921.5,814.87,615.91
2016,5,9,11,0,905.0,127.0,1.3,16.0,942.0,847.34,636.4
2016,5,9,11,15,907.5,128.0,1.35,16.0,955.5,876.71,655.92
2016,5,9,11,30,910.0,129.0,1.4,16.0,969.0,903.79,673.92
2016,5,9,11,45,907.5,131.5,1.45,16.5,974.0,925.52,687.14
2016,5,9,12,0,905.0,134.0,1.5,17.0,979.0,944.56,698.65
2016,5,9,12,15,904.5,134.0,1.55,17.0,977.5,960.28,709.39
2016,5,9,12,30,904.0,134.0,1.6,17.0,976.0,973.23,718.45
2016,5,9,12,45,899.5,135.5,1.7,17.0,966.0,981.1,725.03
2016,5,9,13,0,895.0,137.0,1.8,17.0,956.0,986.06,729.86
2016,5,9,13,15,891.5,136.0,1.85,17.0,939.5,986.55,731.23
2016,5,9,13,30,888.0,135.0,1.9,17.0,923.0,984.11,730.85
2016,5,9,13,45,882.5,133.0,2.0,17.0,899.5,975.84,727.37
2016,5,9,14,0,877.0,131.0,2.1,17.0,876.0,964.71,722.08
2016,5,9,14,15,869.5,129.5,2.15,17.0,846.0,949.45,713.52
2016,5,9,14,30,862.0,128.0,2.2,17.0,816.0,931.55,703.26
2016,5,9,14,45,851.5,125.5,2.3,17.0,779.5,912.73,692.89
2016,5,9,15,0,841.0,123.0,2.4,17.0,743.0,886.21,677.16
2016,5,9,15,15,827.0,120.5,2.45,16.5,701.5,854.5,658.55
2016,5,9,15,30,813.0,118.0,2.5,16.0,660.0,820.93,638.41
2016,5,9,15,45,792.5,115.5,2.55,16.0,613.5,780.46,611.85
2016,5,9,16,0,772.0,113.0,2.6,16.0,567.0,738.92,584.18
2016,5,9,16,15,748.0,109.0,2.6,15.5,517.5,695.1,555.14
2016,5,9,16,30,724.0,105.0,2.6,15.0,468.0,648.35,523.11
2016,5,9,16,45,688.0,101.0,2.65,15.0,416.5,593.49,482.11
2016,5,9,17,0,652.0,97.0,2.7,15.0,365.0,539.81,440.93
2016,5,9,17,15,607.5,90.5,2.75,14.5,313.5,479.71,394.24
2016,5,9,17,30,563.0,84.0,2.8,14.0,262.0,422.12,347.94
2016,5,9,17,45,504.5,75.0,2.85,13.5,213.0,357.47,294.28
2016,5,9,18,0,446.0,66.0,2.9,13.0,164.0,297.21,242.5
2016,5,9,18,15,355.0,54.5,2.85,12.5,119.5,224.49,179.35
2016,5,9,18,30,264.0,43.0,2.8,12.0,75.0,162.31,124.19
2016,5,9,18,45,149.5,27.0,2.8,12.0,43.5,93.49,57.69
2016,5,9,19,0,35.0,11.0,2.8,12.0,12.0,20.38,0.0
2016,5,9,19,15,17.5,5.5,2.75,11.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,72.0,12.0,1.1,12.0,16.5,11.8,0.0
2016,5,10,5,30,144.0,24.0,1.0,12.0,33.0,18.68,6.33
2016,5,10,5,45,259.0,36.5,0.9,12.5,71.5,27.84,18.4
2016,5,10,6,0,374.0,49.0,0.8,13.0,110.0,36.75,26.95
2016,5,10,6,15,450.0,58.5,0.75,13.5,157.0,41.97,31.94
2016,5,10,6,30,526.0,68.0,0.7,14.0,204.0,52.15,41.12
2016,5,10,6,45,580.5,74.0,0.65,14.5,255.0,86.99,49.24
2016,5,10,7,0,635.0,80.0,0.6,15.0,306.0,127.58,74.66
2016,5,10,7,15,672.0,85.5,0.6,15.0,357.5,170.67,107.63
2016,5,10,7,30,709.0,91.0,0.6,15.0,409.0,217.58,146.46
2016,5,10,7,45,738.5,94.5,0.6,15.5,460.0,267.84,189.11
2016,5,10,8,0,768.0,98.0,0.6,16.0,511.0,317.29,231.12
2016,5,10,8,15,788.5,101.5,0.6,16.5,559.5,366.13,272.24
2016,5,10,8,30,809.0,105.0,0.6,17.0,608.0,416.44,313.44
2016,5,10,8,45,826.0,107.5,0.6,17.5,652.5,465.55,352.54
2016,5,10,9,0,843.0,110.0,0.6,18.0,697.0,515.37,390.89
2016,5,10,9,15,855.0,112.5,0.65,18.0,737.0,566.03,429.76
2016,5,10,9,30,867.0,115.0,0.7,18.0,777.0,613.11,465.19
2016,5,10,9,45,869.0,121.0,0.75,18.5,809.5,656.64,496.29
2016,5,10,10,0,871.0,127.0,0.8,19.0,842.0,698.77,525.61
2016,5,10,10,15,878.0,128.5,0.85,19.0,870.0,738.75,553.68
2016,5,10,10,30,885.0,130.0,0.9,19.0,898.0,777.33,579.2
2016,5,10,10,45,891.0,130.5,1.0,19.0,919.0,812.66,603.1
2016,5,10,11,0,897.0,131.0,1.1,19.0,940.0,846.18,625.78
2016,5,10,11,15,900.0,131.5,1.15,19.0,953.5,875.27,644.79
2016,5,10,11,30,903.0,132.0,1.2,19.0,967.0,902.1,662.37
2016,5,10,11,45,904.5,132.5,1.3,19.5,973.5,925.25,677.06
2016,5,10,12,0,906.0,133.0,1.4,20.0,980.0,945.88,690.15
2016,5,10,12,15,905.5,132.5,1.45,20.0,978.5,961.09,700.41
2016,5,10,12,30,905.0,132.0,1.5,20.0,977.0,973.53,709.04
2016,5,10,12,45,905.5,130.0,1.6,20.0,968.0,982.58,716.35
2016,5,10,13,0,906.0,128.0,1.7,20.0,959.0,988.74,721.93
2016,5,10,13,15,902.0,127.0,1.75,20.0,942.5,988.69,722.95
2016,5,10,13,30,898.0,126.0,1.8,20.0,926.0,985.68,722.24
2016,5,10,13,45,893.5,124.0,1.85,20.0,902.0,978.23,718.79
2016,5,10,14,0,889.0,122.0,1.9,20.0,878.0,967.87,713.56
2016,5,10,14,15,881.0,120.5,1.95,19.5,847.5,951.95,706.12
2016,5,10,14,30,873.0,119.0,2.0,19.0,817.0,933.35,696.95
2016,5,10,14,45,863.5,116.5,2.05,19.0,781.0,909.8,683.12
2016,5,10,15,0,854.0,114.0,2.1,19.0,745.0,883.87,667.67
2016,5,10,15,15,840.5,111.5,2.1,18.5,703.5,857.45,652.58
2016,5,10,15,30,827.0,109.0,2.1,18.0,662.0,823.95,632.45
2016,5,10,15,45,811.5,105.0,2.1,18.0,616.0,785.46,607.45
2016,5,10,16,0,796.0,101.0,2.1,18.0,570.0,745.59,581.21
2016,5,10,16,15,773.0,97.5,2.05,17.5,521.0,699.51,550.83
2016,5,10,16,30,750.0,94.0,2.0,17.0,472.0,653.01,519.59
2016,5,10,16,45,722.5,89.0,1.95,17.0,421.5,604.08,483.98
2016,5,10,17,0,695.0,84.0,1.9,17.0,371.0,553.34,445.59
2016,5,10,17,15,654.5,78.5,1.85,16.5,320.0,495.05,401.03
2016,5,10,17,30,614.0,73.0,1.8,16.0,269.0,438.94,356.65
2016,5,10,17,45,560.0,65.0,1.8,15.5,219.5,375.51,305.0
2016,5,10,18,0,506.0,57.0,1.8,15.0,170.0,316.12,254.76
2016,5,10,18,15,420.0,48.0,1.75,14.5,125.0,246.58,194.92
2016,5,10,18,30,334.0,39.0,1.7,14.0,80.0,184.75,140.3
2016,5,10,18,45,208.5,25.5,1.7,13.5,47.5,112.58,71.54
2016,5,10,19,0,83.0,12.0,1.7,13.0,15.0,34.67,0.0
2016,5,10,19,15,41.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.5,12.0,1.05,11.0,19.0,11.8,0.0
2016,5,11,5,30,205.0,24.0,1.1,11.0,38.0,18.85,7.22
2016,5,11,5,45,319.0,35.5,1.15,11.5,78.0,27.05,17.87
2016,5,11,6,0,433.0,47.0,1.2,12.0,118.0,34.7,25.26
2016,5,11,6,15,507.0,55.5,1.2,12.5,167.0,39.14,29.54
2016,5,11,6,30,581.0,64.0,1.2,13.0,216.0,50.92,32.89
2016,5,11,6,45,628.5,70.5,1.2,13.5,267.5,88.6,48.67
2016,5,11,7,0,676.0,77.0,1.2,14.0,319.0,131.33,76.3
2016,5,11,7,15,711.5,82.0,1.2,14.0,371.5,175.84,110.99
2016,5,11,7,30,747.0,87.0,1.2,14.0,424.0,227.34,154.28
2016,5,11,7,45,769.0,92.5,1.2,14.5,474.5,275.79,196.44
2016,5,11,8,0,791.0,98.0,1.2,15.0,525.0,326.24,240.18
2016,5,11,8,15,811.0,101.5,1.2,15.5,574.0,376.01,282.76
2016,5,11,8,30,831.0,105.0,1.2,16.0,623.0,427.19,325.36
2016,5,11,8,45,841.5,110.0,1.2,16.5,666.5,476.63,365.46
2016,5,11,9,0,852.0,115.0,1.2,17.0,710.0,526.17,404.3
2016,5,11,9,15,863.5,117.5,1.2,17.0,750.0,573.88,441.42
2016,5,11,9,30,875.0,120.0,1.2,17.0,790.0,624.0,479.15
2016,5,11,9,45,891.0,118.5,1.25,17.5,826.0,669.86,512.54
2016,5,11,10,0,907.0,117.0,1.3,18.0,862.0,715.32,544.85
2016,5,11,10,15,913.0,118.0,1.35,18.0,889.5,755.39,572.75
2016,5,11,10,30,919.0,119.0,1.4,18.0,917.0,793.91,598.53
2016,5,11,10,45,926.0,118.0,1.45,18.5,939.0,829.63,621.09
2016,5,11,11,0,933.0,117.0,1.5,19.0,961.0,863.5,642.23
2016,5,11,11,15,935.5,117.5,1.55,19.0,974.0,893.03,661.62
2016,5,11,11,30,938.0,118.0,1.6,19.0,987.0,920.19,679.46
2016,5,11,11,45,940.5,117.0,1.65,19.0,993.5,943.43,694.77
2016,5,11,12,0,943.0,116.0,1.7,19.0,1000.0,964.04,708.46
2016,5,11,12,15,942.5,116.0,1.75,19.0,998.0,980.17,719.34
2016,5,11,12,30,942.0,116.0,1.8,19.0,996.0,993.41,728.49
2016,5,11,12,45,935.5,118.5,1.85,19.0,985.0,1000.58,733.84
2016,5,11,13,0,929.0,121.0,1.9,19.0,974.0,1004.72,737.43
2016,5,11,13,15,925.0,120.0,1.9,18.5,957.0,1004.67,739.2
2016,5,11,13,30,921.0,119.0,1.9,18.0,940.0,1001.59,739.18
2016,5,11,13,45,913.0,119.5,1.9,18.0,915.5,993.27,734.49
2016,5,11,14,0,905.0,120.0,1.9,18.0,891.0,982.07,728.09
2016,5,11,14,15,897.5,118.0,1.85,18.0,860.5,965.91,717.93
2016,5,11,14,30,890.0,116.0,1.8,18.0,830.0,947.02,706.1
2016,5,11,14,45,879.0,114.5,1.75,18.0,793.0,922.89,690.87
2016,5,11,15,0,868.0,113.0,1.7,18.0,756.0,896.41,674.15
2016,5,11,15,15,855.0,110.5,1.65,17.5,714.0,870.11,658.8
2016,5,11,15,30,842.0,108.0,1.6,17.0,672.0,836.67,638.48
2016,5,11,15,45,825.5,105.0,1.55,17.0,626.0,798.08,613.29
2016,5,11,16,0,809.0,102.0,1.5,17.0,580.0,758.14,586.96
2016,5,11,16,15,787.0,98.0,1.45,16.5,530.5,711.83,556.84
2016,5,11,16,30,765.0,94.0,1.4,16.0,481.0,665.0,525.81
2016,5,11,16,45,737.5,89.0,1.35,16.0,430.0,613.06,488.69
2016,5,11,17,0,710.0,84.0,1.3,16.0,379.0,564.14,452.05
2016,5,11,17,15,669.5,78.5,1.25,15.5,327.0,505.2,407.49
2016,5,11,17,30,629.0,73.0,1.2,15.0,275.0,448.41,363.08
2016,5,11,17,45,575.0,65.5,1.2,14.5,225.0,384.84,311.85
2016,5,11,18,0,521.0,58.0,1.2,14.0,175.0,325.26,261.88
2016,5,11,18,15,434.5,48.5,1.15,13.5,129.5,254.08,201.04
2016,5,11,18,30,348.0,39.0,1.1,13.0,84.0,190.69,145.36
2016,5,11,18,45,219.0,26.0,1.1,12.5,50.0,117.71,76.99
2016,5,11,19,0,90.0,13.0,1.1,12.0,16.0,37.77,0.0
2016,5,11,19,15,45.0,6.5,1.1,11.5,8.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,13.5,1.45,9.5,18.0,13.27,0.0
2016,5,12,5,30,129.0,27.0,1.5,10.0,36.0,21.05,9.43
2016,5,12,5,45,228.5,42.0,1.6,10.5,74.0,32.18,22.46
2016,5,12,6,0,328.0,57.0,1.7,11.0,112.0,42.77,32.56
2016,5,12,6,15,185.0,78.5,1.65,11.0,111.5,61.78,50.03
2016,5,12,6,30,42.0,100.0,1.6,11.0,111.0,87.34,69.05
2016,5,12,6,45,54.5,120.5,1.6,11.5,138.0,108.89,85.73
2016,5,12,7,0,67.0,141.0,1.6,12.0,165.0,131.88,103.65
2016,5,12,7,15,76.0,164.0,1.55,12.0,195.5,157.65,124.33
2016,5,12,7,30,85.0,187.0,1.5,12.0,226.0,184.53,145.95
2016,5,12,7,45,124.0,212.5,1.5,12.5,276.0,217.81,171.51
2016,5,12,8,0,163.0,238.0,1.5,13.0,326.0,259.61,204.03
2016,5,12,8,15,462.0,183.5,1.5,13.5,465.5,322.2,249.29
2016,5,12,8,30,761.0,129.0,1.5,14.0,605.0,418.83,323.49
2016,5,12,8,45,779.0,132.5,1.5,14.5,649.0,470.41,365.06
2016,5,12,9,0,797.0,136.0,1.5,15.0,693.0,519.48,403.86
2016,5,12,9,15,626.0,214.0,1.5,15.0,667.0,530.83,412.75
2016,5,12,9,30,455.0,292.0,1.5,15.0,641.0,529.74,410.87
2016,5,12,9,45,655.5,214.5,1.5,15.5,742.0,606.64,470.32
2016,5,12,10,0,856.0,137.0,1.5,16.0,843.0,699.37,539.42
2016,5,12,10,15,863.0,138.5,1.5,16.0,870.0,740.33,568.16
2016,5,12,10,30,870.0,140.0,1.5,16.0,897.0,778.36,593.5
2016,5,12,10,45,878.0,139.5,1.5,16.5,918.5,813.81,615.7
2016,5,12,11,0,886.0,139.0,1.5,17.0,940.0,847.62,636.54
2016,5,12,11,15,888.5,139.5,1.55,17.0,953.5,875.95,655.36
2016,5,12,11,30,891.0,140.0,1.6,17.0,967.0,902.06,672.73
2016,5,12,11,45,891.5,141.0,1.65,17.5,973.0,924.53,686.44
2016,5,12,12,0,892.0,142.0,1.7,18.0,979.0,944.5,698.53
2016,5,12,12,15,891.5,141.5,1.75,18.0,977.0,959.51,708.76
2016,5,12,12,30,891.0,141.0,1.8,18.0,975.0,971.81,717.37
2016,5,12,12,45,877.0,148.5,1.85,18.0,962.5,976.49,721.14
2016,5,12,13,0,863.0,156.0,1.9,18.0,950.0,983.14,726.39
2016,5,12,13,15,858.5,155.0,1.9,17.5,933.5,983.01,728.04
2016,5,12,13,30,854.0,154.0,1.9,17.0,917.0,980.01,728.01
2016,5,12,13,45,843.0,155.0,1.95,17.0,891.5,970.09,722.82
2016,5,12,14,0,832.0,156.0,2.0,17.0,866.0,957.48,715.99
2016,5,12,14,15,823.5,154.0,2.0,16.5,836.0,941.47,707.72
2016,5,12,14,30,815.0,152.0,2.0,16.0,806.0,922.92,697.81
2016,5,12,14,45,798.5,151.5,2.05,16.0,768.5,896.3,681.66
2016,5,12,15,0,782.0,151.0,2.1,16.0,731.0,867.68,664.1
2016,5,12,15,15,767.0,147.5,2.1,16.0,690.0,838.75,645.76
2016,5,12,15,30,752.0,144.0,2.1,16.0,649.0,804.92,623.86
2016,5,12,15,45,731.0,140.5,2.15,16.0,603.5,764.76,597.68
2016,5,12,16,0,710.0,137.0,2.2,16.0,558.0,723.72,570.5
2016,5,12,16,15,697.0,120.0,2.2,15.5,504.5,672.91,536.37
2016,5,12,16,30,684.0,103.0,2.2,15.0,451.0,620.92,500.44
2016,5,12,16,45,487.0,131.0,2.25,14.5,365.5,489.95,399.28
2016,5,12,17,0,290.0,159.0,2.3,14.0,280.0,369.38,302.9
2016,5,12,17,15,404.0,127.0,2.3,13.5,271.0,398.99,329.24
2016,5,12,17,30,518.0,95.0,2.3,13.0,262.0,412.16,340.49
2016,5,12,17,45,471.0,83.0,2.35,13.0,215.0,349.69,288.1
2016,5,12,18,0,424.0,71.0,2.4,13.0,168.0,293.46,239.59
2016,5,12,18,15,340.0,58.5,2.35,12.5,124.0,224.94,180.26
2016,5,12,18,30,256.0,46.0,2.3,12.0,80.0,164.25,126.74
2016,5,12,18,45,128.0,31.0,2.3,11.5,48.0,87.68,58.26
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,15.73,0.0
2016,5,12,19,15,0.0,8.0,2.25,11.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.5,1.85,9.5,9.5,9.34,0.0
2016,5,13,5,30,0.0,19.0,1.9,10.0,19.0,18.34,7.94
2016,5,13,5,45,4.5,38.0,1.95,10.5,39.0,35.81,25.68
2016,5,13,6,0,9.0,57.0,2.0,11.0,59.0,52.8,41.49
2016,5,13,6,15,19.5,77.5,1.95,11.0,82.5,68.23,55.79
2016,5,13,6,30,30.0,98.0,1.9,11.0,106.0,86.04,68.02
2016,5,13,6,45,39.5,118.5,1.9,11.5,131.5,106.76,84.45
2016,5,13,7,0,49.0,139.0,1.9,12.0,157.0,128.63,101.75
2016,5,13,7,15,148.5,161.0,1.9,12.0,227.0,163.19,125.91
2016,5,13,7,30,248.0,183.0,1.9,12.0,297.0,207.39,158.72
2016,5,13,7,45,131.0,185.5,1.9,12.5,246.5,198.25,155.67
2016,5,13,8,0,14.0,188.0,1.9,13.0,196.0,180.68,144.23
2016,5,13,8,15,17.0,207.0,1.9,13.0,217.5,200.51,159.91
2016,5,13,8,30,20.0,226.0,1.9,13.0,239.0,220.69,175.66
2016,5,13,8,45,19.5,237.5,1.95,13.5,251.0,232.87,184.63
2016,5,13,9,0,19.0,249.0,2.0,14.0,263.0,244.96,193.47
2016,5,13,9,15,19.0,260.0,2.05,14.0,274.5,256.79,202.41
2016,5,13,9,30,19.0,271.0,2.1,14.0,286.0,268.59,211.31
2016,5,13,9,45,36.5,318.5,2.2,14.5,348.5,321.17,251.68
2016,5,13,10,0,54.0,366.0,2.3,15.0,411.0,379.13,295.33
2016,5,13,10,15,179.0,389.0,2.35,15.0,544.5,490.2,381.29
2016,5,13,10,30,304.0,412.0,2.4,15.0,678.0,610.92,471.91
2016,5,13,10,45,618.0,264.0,2.5,15.0,819.5,729.09,565.53
2016,5,13,11,0,932.0,116.0,2.6,15.0,961.0,864.6,664.12
2016,5,13,11,15,934.5,116.5,2.65,15.0,974.5,894.03,683.2
2016,5,13,11,30,937.0,117.0,2.7,15.0,988.0,921.09,701.61
2016,5,13,11,45,939.0,117.0,2.8,15.0,994.5,944.76,718.15
2016,5,13,12,0,941.0,117.0,2.9,15.0,1001.0,965.81,732.99
2016,5,13,12,15,940.5,117.0,2.9,15.0,999.5,981.86,743.68
2016,5,13,12,30,940.0,117.0,2.9,15.0,998.0,995.05,752.55
2016,5,13,12,45,943.0,113.5,2.9,15.0,990.0,1005.12,759.43
2016,5,13,13,0,946.0,110.0,2.9,15.0,982.0,1012.18,764.43
2016,5,13,13,15,943.0,109.5,2.8,14.5,966.0,1013.52,766.23
2016,5,13,13,30,940.0,109.0,2.7,14.0,950.0,1011.8,766.1
2016,5,13,13,45,939.0,106.0,2.65,14.0,927.5,1006.32,762.65
2016,5,13,14,0,938.0,103.0,2.6,14.0,905.0,997.75,757.28
2016,5,13,14,15,932.0,101.5,2.55,14.0,875.0,983.05,747.91
2016,5,13,14,30,926.0,100.0,2.5,14.0,845.0,965.5,736.75
2016,5,13,14,45,921.0,96.5,2.5,14.0,809.5,943.93,723.43
2016,5,13,15,0,916.0,93.0,2.5,14.0,774.0,919.66,708.3
2016,5,13,15,15,905.5,91.0,2.45,13.5,732.5,889.7,690.05
2016,5,13,15,30,895.0,89.0,2.4,13.0,691.0,857.59,670.2
2016,5,13,15,45,884.0,85.0,2.35,13.0,646.0,820.85,645.68
2016,5,13,16,0,873.0,81.0,2.3,13.0,601.0,782.33,619.72
2016,5,13,16,15,854.0,78.5,2.25,12.5,551.5,737.94,590.29
2016,5,13,16,30,835.0,76.0,2.2,12.0,502.0,697.21,563.09
2016,5,13,16,45,555.0,119.0,2.15,12.0,389.5,527.68,432.46
2016,5,13,17,0,275.0,162.0,2.1,12.0,277.0,363.63,299.67
2016,5,13,17,15,262.0,142.5,2.05,11.5,240.5,323.97,268.93
2016,5,13,17,30,249.0,123.0,2.0,11.0,204.0,284.78,237.05
2016,5,13,17,45,233.0,103.0,2.0,11.0,168.5,244.0,202.52
2016,5,13,18,0,217.0,83.0,2.0,11.0,133.0,204.11,167.78
2016,5,13,18,15,186.5,64.0,1.95,10.5,99.5,160.27,129.14
2016,5,13,18,30,156.0,45.0,1.9,10.0,66.0,118.69,91.78
2016,5,13,18,45,78.0,29.5,1.85,10.0,40.0,68.68,45.96
2016,5,13,19,0,0.0,14.0,1.8,10.0,14.0,13.52,0.0
2016,5,13,19,15,0.0,7.0,1.8,9.5,7.0,6.88,0.0
