Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,136.0,12.0,1.45,11.0,22.5,11.8,0.0
2016,5,14,5,30,272.0,24.0,1.5,11.0,45.0,18.42,8.33
2016,5,14,5,45,380.0,33.5,1.55,11.5,86.0,24.74,16.0
2016,5,14,6,0,488.0,43.0,1.6,12.0,127.0,30.64,21.72
2016,5,14,6,15,244.0,57.0,1.6,12.0,99.0,40.86,31.17
2016,5,14,6,30,0.0,71.0,1.6,12.0,71.0,67.23,52.2
2016,5,14,6,45,0.0,87.0,1.6,12.5,87.0,82.14,64.74
2016,5,14,7,0,0.0,103.0,1.6,13.0,103.0,97.14,77.12
2016,5,14,7,15,386.0,88.5,1.55,13.0,265.5,134.57,91.58
2016,5,14,7,30,772.0,74.0,1.5,13.0,428.0,226.66,154.39
2016,5,14,7,45,390.0,125.5,1.5,13.5,304.5,207.37,154.62
2016,5,14,8,0,8.0,177.0,1.5,14.0,181.0,169.14,134.26
2016,5,14,8,15,12.5,199.0,1.45,14.0,206.5,191.84,152.19
2016,5,14,8,30,17.0,221.0,1.4,14.0,232.0,215.08,170.21
2016,5,14,8,45,22.5,246.0,1.35,14.0,261.5,241.98,190.95
2016,5,14,9,0,28.0,271.0,1.3,14.0,291.0,264.88,208.36
2016,5,14,9,15,26.0,279.0,1.3,14.0,298.5,273.77,214.79
2016,5,14,9,30,24.0,287.0,1.3,14.0,306.0,286.33,224.09
2016,5,14,9,45,38.5,326.0,1.3,14.5,357.5,329.3,256.39
2016,5,14,10,0,53.0,365.0,1.3,15.0,409.0,377.69,292.04
2016,5,14,10,15,112.0,400.5,1.3,15.0,497.0,453.37,348.94
2016,5,14,10,30,171.0,436.0,1.3,15.0,585.0,536.47,409.8
2016,5,14,10,45,96.5,385.0,1.3,15.0,470.0,441.49,338.47
2016,5,14,11,0,22.0,334.0,1.3,15.0,355.0,338.96,260.66
2016,5,14,11,15,80.0,402.5,1.3,15.0,477.5,453.79,348.05
2016,5,14,11,30,138.0,471.0,1.3,15.0,600.0,573.75,434.81
2016,5,14,11,45,169.5,474.5,1.35,15.5,634.0,611.51,460.82
2016,5,14,12,0,201.0,478.0,1.4,16.0,668.0,650.15,487.92
2016,5,14,12,15,194.5,478.0,1.4,16.0,661.0,650.99,488.02
2016,5,14,12,30,188.0,478.0,1.4,16.0,654.0,651.0,487.95
2016,5,14,12,45,126.0,454.5,1.45,16.0,572.5,574.38,432.95
2016,5,14,13,0,64.0,431.0,1.5,16.0,491.0,490.43,371.91
2016,5,14,13,15,82.0,435.0,1.5,16.0,510.0,514.14,390.55
2016,5,14,13,30,100.0,439.0,1.5,16.0,529.0,537.77,408.31
2016,5,14,13,45,66.5,393.5,1.55,16.0,452.5,460.7,352.03
2016,5,14,14,0,33.0,348.0,1.6,16.0,376.0,383.18,294.7
2016,5,14,14,15,23.0,300.5,1.65,15.5,320.5,318.28,246.99
2016,5,14,14,30,13.0,253.0,1.7,15.0,265.0,261.3,204.03
2016,5,14,14,45,42.5,294.5,1.75,15.0,327.5,339.02,265.72
2016,5,14,15,0,72.0,336.0,1.8,15.0,390.0,410.72,321.26
2016,5,14,15,15,38.0,257.0,1.8,15.0,285.0,296.33,233.19
2016,5,14,15,30,4.0,178.0,1.8,15.0,180.0,178.47,140.16
2016,5,14,15,45,36.5,217.0,1.8,15.0,238.5,252.85,201.27
2016,5,14,16,0,69.0,256.0,1.8,15.0,297.0,322.15,256.81
2016,5,14,16,15,143.0,236.5,1.8,14.5,313.0,364.86,293.29
2016,5,14,16,30,217.0,217.0,1.8,14.0,329.0,393.55,318.68
2016,5,14,16,45,116.0,183.0,1.85,14.0,242.0,279.86,227.36
2016,5,14,17,0,15.0,149.0,1.9,14.0,155.0,159.77,128.44
2016,5,14,17,15,10.0,130.0,1.85,13.5,134.0,137.16,110.45
2016,5,14,17,30,5.0,111.0,1.8,13.0,113.0,114.88,92.16
2016,5,14,17,45,251.0,86.5,1.8,13.0,145.5,233.37,193.19
2016,5,14,18,0,497.0,62.0,1.8,13.0,178.0,321.45,262.42
2016,5,14,18,15,412.5,52.5,1.75,12.5,133.0,251.73,201.59
2016,5,14,18,30,328.0,43.0,1.7,12.0,88.0,189.48,146.66
2016,5,14,18,45,164.0,31.5,1.65,12.0,54.0,106.78,73.83
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,21.03,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,9.83,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,14.0,3.25,10.0,22.0,13.76,0.0
2016,5,15,5,30,202.0,28.0,3.3,10.0,44.0,21.72,11.23
2016,5,15,5,45,323.5,38.0,3.35,10.5,85.0,28.77,19.62
2016,5,15,6,0,445.0,48.0,3.4,11.0,126.0,34.96,25.65
2016,5,15,6,15,516.0,55.5,3.3,11.5,174.0,38.53,29.12
2016,5,15,6,30,587.0,63.0,3.2,12.0,222.0,56.54,33.44
2016,5,15,6,45,642.5,67.0,3.15,12.5,274.5,93.33,50.53
2016,5,15,7,0,698.0,71.0,3.1,13.0,327.0,139.15,81.93
2016,5,15,7,15,731.5,75.5,3.1,13.5,379.0,183.91,117.89
2016,5,15,7,30,765.0,80.0,3.1,14.0,431.0,232.13,159.29
2016,5,15,7,45,792.5,82.0,3.1,14.5,482.5,279.82,201.6
2016,5,15,8,0,820.0,84.0,3.1,15.0,534.0,330.02,246.02
2016,5,15,8,15,838.5,87.0,3.1,15.5,582.0,380.12,289.95
2016,5,15,8,30,857.0,90.0,3.1,16.0,630.0,435.39,336.82
2016,5,15,8,45,872.0,91.5,3.1,16.5,674.5,484.55,377.86
2016,5,15,9,0,887.0,93.0,3.1,17.0,719.0,534.11,418.02
2016,5,15,9,15,897.5,95.0,3.1,17.0,758.5,581.82,456.46
2016,5,15,9,30,908.0,97.0,3.1,17.0,798.0,629.1,493.61
2016,5,15,9,45,917.5,97.5,3.15,17.5,832.0,673.74,527.2
2016,5,15,10,0,927.0,98.0,3.2,18.0,866.0,717.44,559.16
2016,5,15,10,15,932.5,99.5,3.3,18.0,893.5,758.09,587.79
2016,5,15,10,30,938.0,101.0,3.4,18.0,921.0,797.12,615.11
2016,5,15,10,45,940.0,103.0,3.5,18.0,941.5,832.11,639.46
2016,5,15,11,0,942.0,105.0,3.6,18.0,962.0,864.95,662.25
2016,5,15,11,15,944.5,105.5,3.65,18.0,975.5,894.51,682.44
2016,5,15,11,30,947.0,106.0,3.7,18.0,989.0,921.68,700.98
2016,5,15,11,45,945.0,108.5,3.8,18.0,994.0,944.3,716.71
2016,5,15,12,0,943.0,111.0,3.9,18.0,999.0,964.17,730.65
2016,5,15,12,15,942.5,110.5,3.95,18.0,997.5,979.67,741.4
2016,5,15,12,30,942.0,110.0,4.0,18.0,996.0,992.3,750.3
2016,5,15,12,45,939.5,110.0,4.05,18.0,986.5,1000.61,756.4
2016,5,15,13,0,937.0,110.0,4.1,18.0,977.0,1005.92,760.6
2016,5,15,13,15,934.0,109.5,4.1,18.0,960.5,1007.22,761.91
2016,5,15,13,30,931.0,109.0,4.1,18.0,944.0,1005.49,761.31
2016,5,15,13,45,927.0,107.5,4.15,18.0,921.0,998.75,757.75
2016,5,15,14,0,923.0,106.0,4.2,18.0,898.0,989.04,752.28
2016,5,15,14,15,916.0,104.5,4.25,17.5,867.5,973.58,744.39
2016,5,15,14,30,909.0,103.0,4.3,17.0,837.0,955.35,734.62
2016,5,15,14,45,899.5,101.5,4.35,17.0,801.0,932.19,720.12
2016,5,15,15,0,890.0,100.0,4.4,17.0,765.0,906.58,703.99
2016,5,15,15,15,878.0,97.5,4.4,17.0,723.5,875.42,683.47
2016,5,15,15,30,866.0,95.0,4.4,17.0,682.0,842.24,661.43
2016,5,15,15,45,848.0,93.5,4.45,17.0,635.5,803.47,635.47
2016,5,15,16,0,830.0,92.0,4.5,17.0,589.0,768.25,611.86
2016,5,15,16,15,809.0,89.0,4.45,16.5,540.5,723.15,581.15
2016,5,15,16,30,788.0,86.0,4.4,16.0,492.0,677.44,549.49
2016,5,15,16,45,757.5,83.0,4.4,15.5,440.0,624.87,512.03
2016,5,15,17,0,727.0,80.0,4.4,15.0,388.0,572.92,472.45
2016,5,15,17,15,689.0,75.0,4.35,14.5,336.5,517.49,428.67
2016,5,15,17,30,651.0,70.0,4.3,14.0,285.0,461.75,383.32
2016,5,15,17,45,590.5,64.5,4.25,14.0,234.5,395.94,327.61
2016,5,15,18,0,530.0,59.0,4.2,14.0,184.0,334.64,274.16
2016,5,15,18,15,448.0,50.5,4.15,13.5,138.0,265.53,213.68
2016,5,15,18,30,366.0,42.0,4.1,13.0,92.0,203.62,158.27
2016,5,15,18,45,238.0,29.5,4.05,12.5,56.5,129.98,91.36
2016,5,15,19,0,110.0,17.0,4.0,12.0,21.0,58.49,0.0
2016,5,15,19,15,55.0,8.5,3.95,12.0,10.5,21.63,0.0
2016,5,15,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,14.5,3.3,10.5,21.0,14.25,0.0
2016,5,16,5,30,162.0,29.0,3.3,11.0,42.0,22.48,12.07
2016,5,16,5,45,268.5,41.5,3.3,11.5,81.5,31.48,21.94
2016,5,16,6,0,375.0,54.0,3.3,12.0,121.0,40.36,30.37
2016,5,16,6,15,446.5,63.5,3.25,12.5,168.0,45.41,35.17
2016,5,16,6,30,518.0,73.0,3.2,13.0,215.0,64.88,40.78
2016,5,16,6,45,575.0,78.5,3.15,13.5,266.0,99.64,57.8
2016,5,16,7,0,632.0,84.0,3.1,14.0,317.0,140.37,85.42
2016,5,16,7,15,667.5,89.5,3.05,14.5,368.0,183.29,119.7
2016,5,16,7,30,703.0,95.0,3.0,15.0,419.0,229.86,159.25
2016,5,16,7,45,734.5,97.5,3.0,15.5,470.0,276.28,199.84
2016,5,16,8,0,766.0,100.0,3.0,16.0,521.0,328.67,245.27
2016,5,16,8,15,786.0,103.5,2.95,16.5,569.0,377.15,287.24
2016,5,16,8,30,806.0,107.0,2.9,17.0,617.0,427.06,329.37
2016,5,16,8,45,824.0,109.0,2.85,17.5,661.5,475.9,369.58
2016,5,16,9,0,842.0,111.0,2.8,18.0,706.0,525.54,409.23
2016,5,16,9,15,854.0,113.0,2.75,18.0,745.5,575.47,448.65
2016,5,16,9,30,866.0,115.0,2.7,18.0,785.0,621.84,484.52
2016,5,16,9,45,882.0,113.0,2.7,18.5,821.0,666.7,517.77
2016,5,16,10,0,898.0,111.0,2.7,19.0,857.0,711.17,549.89
2016,5,16,10,15,904.5,112.5,2.7,19.0,884.5,751.48,577.85
2016,5,16,10,30,911.0,114.0,2.7,19.0,912.0,790.31,604.18
2016,5,16,10,45,915.0,115.5,2.75,19.5,933.0,825.54,626.94
2016,5,16,11,0,919.0,117.0,2.8,20.0,954.0,858.82,648.17
2016,5,16,11,15,922.0,117.5,2.9,20.0,967.5,888.21,668.25
2016,5,16,11,30,925.0,118.0,3.0,20.0,981.0,915.31,686.79
2016,5,16,11,45,925.5,118.5,3.1,20.0,987.0,937.79,702.25
2016,5,16,12,0,926.0,119.0,3.2,20.0,993.0,957.66,716.06
2016,5,16,12,15,925.5,119.0,3.3,20.0,991.5,973.42,727.2
2016,5,16,12,30,925.0,119.0,3.4,20.0,990.0,986.39,736.6
2016,5,16,12,45,922.0,119.5,3.5,20.0,980.5,994.63,742.95
2016,5,16,13,0,919.0,120.0,3.6,20.0,971.0,999.93,747.48
2016,5,16,13,15,915.5,119.0,3.7,20.0,954.5,1000.28,748.82
2016,5,16,13,30,912.0,118.0,3.8,20.0,938.0,997.65,748.3
2016,5,16,13,45,905.5,117.5,3.9,20.0,914.5,989.72,744.31
2016,5,16,14,0,899.0,117.0,4.0,20.0,891.0,978.92,738.49
2016,5,16,14,15,891.5,115.5,4.05,19.5,860.5,963.33,730.58
2016,5,16,14,30,884.0,114.0,4.1,19.0,830.0,945.06,720.86
2016,5,16,14,45,869.5,114.5,4.15,19.0,792.5,919.99,705.05
2016,5,16,15,0,855.0,115.0,4.2,19.0,755.0,892.77,687.74
2016,5,16,15,15,842.0,112.5,4.25,19.0,714.0,866.87,671.32
2016,5,16,15,30,829.0,110.0,4.3,19.0,673.0,833.82,649.68
2016,5,16,15,45,805.0,110.0,4.35,19.0,626.0,792.82,622.2
2016,5,16,16,0,781.0,110.0,4.4,19.0,579.0,750.94,593.86
2016,5,16,16,15,758.5,106.0,4.4,18.5,530.5,705.17,563.05
2016,5,16,16,30,736.0,102.0,4.4,18.0,482.0,661.64,533.35
2016,5,16,16,45,706.0,97.0,4.4,17.5,431.5,609.14,495.15
2016,5,16,17,0,676.0,92.0,4.4,17.0,381.0,557.36,456.01
2016,5,16,17,15,635.5,86.5,4.35,16.5,330.0,499.61,410.78
2016,5,16,17,30,595.0,81.0,4.3,16.0,279.0,444.01,365.9
2016,5,16,17,45,538.0,73.5,4.3,15.5,229.5,379.97,312.84
2016,5,16,18,0,481.0,66.0,4.3,15.0,180.0,320.13,261.63
2016,5,16,18,15,398.0,56.0,4.2,14.5,135.0,250.88,201.47
2016,5,16,18,30,315.0,46.0,4.1,14.0,90.0,188.18,146.06
2016,5,16,18,45,201.5,32.0,4.1,13.5,56.0,120.14,84.92
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,54.01,0.0
2016,5,16,19,15,44.0,9.0,4.05,13.0,11.0,19.54,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,13.5,1.8,13.5,24.5,13.27,0.0
2016,5,17,5,30,269.0,27.0,1.8,14.0,49.0,20.91,10.9
2016,5,17,5,45,372.5,37.0,1.8,14.5,90.5,27.56,18.31
2016,5,17,6,0,476.0,47.0,1.8,15.0,132.0,33.79,24.24
2016,5,17,6,15,543.5,54.0,1.8,15.0,180.5,37.01,27.37
2016,5,17,6,30,611.0,61.0,1.8,15.0,229.0,58.4,32.52
2016,5,17,6,45,656.0,66.5,1.8,15.5,280.5,96.97,51.72
2016,5,17,7,0,701.0,72.0,1.8,16.0,332.0,143.55,84.21
2016,5,17,7,15,734.0,76.5,1.75,16.5,384.0,188.41,119.96
2016,5,17,7,30,767.0,81.0,1.7,17.0,436.0,236.67,160.76
2016,5,17,7,45,790.5,84.5,1.7,17.5,486.5,284.7,202.58
2016,5,17,8,0,814.0,88.0,1.7,18.0,537.0,334.84,245.93
2016,5,17,8,15,832.5,91.0,1.7,18.0,585.0,384.61,288.91
2016,5,17,8,30,851.0,94.0,1.7,18.0,633.0,439.52,334.8
2016,5,17,8,45,865.0,96.5,1.7,18.5,677.5,488.8,374.67
2016,5,17,9,0,879.0,99.0,1.7,19.0,722.0,538.39,413.56
2016,5,17,9,15,890.0,101.0,1.7,19.0,761.5,585.98,450.62
2016,5,17,9,30,901.0,103.0,1.7,19.0,801.0,633.2,486.43
2016,5,17,9,45,910.5,104.0,1.7,19.5,835.5,677.98,518.63
2016,5,17,10,0,920.0,105.0,1.7,20.0,870.0,721.83,549.29
2016,5,17,10,15,926.0,106.0,1.7,20.0,897.5,762.07,575.98
2016,5,17,10,30,932.0,107.0,1.7,20.0,925.0,800.75,601.36
2016,5,17,10,45,935.0,108.5,1.75,20.5,945.5,835.81,623.4
2016,5,17,11,0,938.0,110.0,1.8,21.0,966.0,868.81,643.89
2016,5,17,11,15,940.5,111.0,1.85,21.0,979.5,898.71,663.46
2016,5,17,11,30,943.0,112.0,1.9,21.0,993.0,926.24,681.49
2016,5,17,11,45,942.5,113.0,1.95,21.5,998.5,948.65,694.85
2016,5,17,12,0,942.0,114.0,2.0,22.0,1004.0,968.36,706.51
2016,5,17,12,15,941.5,113.5,2.05,22.0,1002.0,983.84,716.87
2016,5,17,12,30,941.0,113.0,2.1,22.0,1000.0,996.46,725.52
2016,5,17,12,45,937.0,114.0,2.2,22.0,990.0,1004.35,731.82
2016,5,17,13,0,933.0,115.0,2.3,22.0,980.0,1009.25,736.34
2016,5,17,13,15,929.5,114.5,2.35,22.0,963.5,1010.11,737.84
2016,5,17,13,30,926.0,114.0,2.4,22.0,947.0,1007.95,737.53
2016,5,17,13,45,920.0,113.0,2.45,22.0,923.0,999.91,733.54
2016,5,17,14,0,914.0,112.0,2.5,22.0,899.0,988.93,727.77
2016,5,17,14,15,906.5,110.5,2.55,22.0,868.5,973.17,718.95
2016,5,17,14,30,899.0,109.0,2.6,22.0,838.0,954.68,708.39
2016,5,17,14,45,889.0,107.5,2.7,22.0,801.5,931.29,695.02
2016,5,17,15,0,879.0,106.0,2.8,22.0,765.0,905.52,679.97
2016,5,17,15,15,866.5,103.5,2.8,21.5,723.5,874.24,661.59
2016,5,17,15,30,854.0,101.0,2.8,21.0,682.0,841.01,641.71
2016,5,17,15,45,836.5,99.0,2.85,21.0,636.0,807.45,620.48
2016,5,17,16,0,819.0,97.0,2.9,21.0,590.0,767.57,594.53
2016,5,17,16,15,797.5,93.5,2.9,20.5,541.5,721.9,564.88
2016,5,17,16,30,776.0,90.0,2.9,20.0,493.0,675.67,534.24
2016,5,17,16,45,745.5,87.0,2.9,20.0,441.5,623.51,497.36
2016,5,17,17,0,715.0,84.0,2.9,20.0,390.0,574.41,460.42
2016,5,17,17,15,677.0,78.5,2.85,19.5,338.5,516.6,416.53
2016,5,17,17,30,639.0,73.0,2.8,19.0,287.0,460.71,372.71
2016,5,17,17,45,581.0,67.0,2.8,18.5,236.5,395.98,320.43
2016,5,17,18,0,523.0,61.0,2.8,18.0,186.0,335.52,269.84
2016,5,17,18,15,443.0,52.0,2.75,17.0,140.5,266.74,211.58
2016,5,17,18,30,363.0,43.0,2.7,16.0,95.0,205.0,157.82
2016,5,17,18,45,242.0,30.5,2.7,15.5,59.5,133.29,94.33
2016,5,17,19,0,121.0,18.0,2.7,15.0,24.0,64.03,1.37
2016,5,17,19,15,60.5,9.0,2.65,15.0,12.0,23.67,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.65,16.0,23.5,11.28,0.0
2016,5,18,5,30,218.0,29.0,1.6,16.0,47.0,22.39,12.16
2016,5,18,5,45,315.5,40.5,1.55,16.5,87.0,30.71,20.89
2016,5,18,6,0,413.0,52.0,1.5,17.0,127.0,38.17,27.88
2016,5,18,6,15,480.5,60.5,1.4,17.5,174.0,42.45,31.87
2016,5,18,6,30,548.0,69.0,1.3,18.0,221.0,64.69,37.88
2016,5,18,6,45,592.5,76.0,1.25,18.5,270.5,101.45,56.84
2016,5,18,7,0,637.0,83.0,1.2,19.0,320.0,142.91,85.26
2016,5,18,7,15,671.5,88.0,1.15,19.0,370.5,185.54,118.88
2016,5,18,7,30,706.0,93.0,1.1,19.0,421.0,231.69,157.42
2016,5,18,7,45,727.5,99.0,1.1,19.5,470.0,278.53,197.41
2016,5,18,8,0,749.0,105.0,1.1,20.0,519.0,330.55,241.11
2016,5,18,8,15,768.5,108.5,1.15,20.0,565.5,377.99,281.28
2016,5,18,8,30,788.0,112.0,1.2,20.0,612.0,426.83,321.75
2016,5,18,8,45,799.5,116.5,1.25,20.0,654.5,474.03,360.12
2016,5,18,9,0,811.0,121.0,1.3,20.0,697.0,521.48,397.7
2016,5,18,9,15,823.0,123.5,1.35,20.0,736.0,567.43,433.3
2016,5,18,9,30,835.0,126.0,1.4,20.0,775.0,613.26,467.98
2016,5,18,9,45,850.0,125.0,1.5,20.5,809.5,659.63,501.73
2016,5,18,10,0,865.0,124.0,1.6,21.0,844.0,703.11,532.78
2016,5,18,10,15,871.5,125.5,1.6,21.0,871.0,742.19,559.42
2016,5,18,10,30,878.0,127.0,1.6,21.0,898.0,779.88,584.13
2016,5,18,10,45,884.5,126.5,1.65,21.5,919.0,814.15,605.67
2016,5,18,11,0,891.0,126.0,1.7,22.0,940.0,846.67,625.88
2016,5,18,11,15,894.0,127.0,1.7,22.0,953.5,875.76,644.38
2016,5,18,11,30,897.0,128.0,1.7,22.0,967.0,902.66,661.4
2016,5,18,11,45,899.5,127.5,1.75,22.0,973.5,925.37,676.28
2016,5,18,12,0,902.0,127.0,1.8,22.0,980.0,945.63,689.66
2016,5,18,12,15,901.5,127.0,1.9,22.0,979.0,961.05,700.59
2016,5,18,12,30,901.0,127.0,2.0,22.0,978.0,973.75,709.91
2016,5,18,12,45,896.0,129.0,2.1,22.0,968.5,981.4,716.07
2016,5,18,13,0,891.0,131.0,2.2,22.0,959.0,986.2,720.53
2016,5,18,13,15,888.0,130.0,2.3,21.5,943.0,987.04,723.92
2016,5,18,13,30,885.0,129.0,2.4,21.0,927.0,984.99,725.57
2016,5,18,13,45,879.0,128.5,2.5,21.0,904.0,977.73,722.49
2016,5,18,14,0,873.0,128.0,2.6,21.0,881.0,967.67,717.67
2016,5,18,14,15,866.0,126.0,2.65,20.5,851.5,952.4,710.35
2016,5,18,14,30,859.0,124.0,2.7,20.0,822.0,934.5,701.31
2016,5,18,14,45,855.5,119.0,2.8,20.0,788.5,914.08,689.64
2016,5,18,15,0,852.0,114.0,2.9,20.0,755.0,891.08,676.15
2016,5,18,15,15,840.0,111.5,3.0,19.5,714.5,866.13,662.49
2016,5,18,15,30,828.0,109.0,3.1,19.0,674.0,834.01,643.62
2016,5,18,15,45,815.5,105.0,3.25,19.0,630.5,798.04,620.81
2016,5,18,16,0,803.0,101.0,3.4,19.0,587.0,760.52,596.53
2016,5,18,16,15,783.0,97.5,3.5,18.5,539.0,716.52,567.91
2016,5,18,16,30,763.0,94.0,3.6,18.0,491.0,671.88,538.19
2016,5,18,16,45,733.5,90.5,3.75,18.0,440.5,620.3,501.32
2016,5,18,17,0,704.0,87.0,3.9,18.0,390.0,571.9,464.59
2016,5,18,17,15,666.0,81.5,3.95,17.5,339.0,514.51,420.42
2016,5,18,17,30,628.0,76.0,4.0,17.0,288.0,459.04,376.31
2016,5,18,17,45,567.5,70.5,4.1,16.5,238.0,393.95,322.92
2016,5,18,18,0,507.0,65.0,4.2,16.0,188.0,333.29,271.5
2016,5,18,18,15,426.0,55.5,4.2,15.5,142.5,264.05,211.7
2016,5,18,18,30,345.0,46.0,4.2,15.0,97.0,201.87,156.84
2016,5,18,18,45,220.0,33.0,4.25,14.5,61.0,128.07,91.85
2016,5,18,19,0,95.0,20.0,4.3,14.0,25.0,59.73,7.65
2016,5,18,19,15,47.5,10.0,4.35,13.5,12.5,21.56,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,16.0,5.25,9.0,24.0,12.48,0.0
2016,5,19,5,30,182.0,32.0,5.4,9.0,48.0,24.81,14.74
2016,5,19,5,45,275.0,45.5,5.55,9.5,87.0,34.54,24.92
2016,5,19,6,0,368.0,59.0,5.7,10.0,126.0,43.8,33.74
2016,5,19,6,15,430.0,69.5,5.6,10.5,172.0,50.24,39.81
2016,5,19,6,30,492.0,80.0,5.5,11.0,218.0,73.87,47.44
2016,5,19,6,45,576.5,75.5,5.45,11.5,268.0,101.03,58.57
2016,5,19,7,0,661.0,71.0,5.4,12.0,318.0,137.28,82.21
2016,5,19,7,15,712.5,71.0,5.35,12.0,373.0,182.71,119.15
2016,5,19,7,30,764.0,71.0,5.3,12.0,428.0,230.2,160.41
2016,5,19,7,45,803.5,80.5,5.3,12.5,493.0,287.69,211.24
2016,5,19,8,0,843.0,90.0,5.3,13.0,558.0,348.91,265.1
2016,5,19,8,15,860.5,93.0,5.25,13.5,606.5,399.67,310.37
2016,5,19,8,30,878.0,96.0,5.2,14.0,655.0,455.43,358.54
2016,5,19,8,45,892.0,98.0,5.2,14.5,699.5,505.47,401.16
2016,5,19,9,0,906.0,100.0,5.2,15.0,744.0,555.79,442.85
2016,5,19,9,15,915.5,102.0,5.2,15.0,783.5,603.68,482.43
2016,5,19,9,30,925.0,104.0,5.2,15.0,823.0,651.02,520.69
2016,5,19,9,45,739.0,201.0,5.2,15.0,791.5,654.99,521.78
2016,5,19,10,0,553.0,298.0,5.2,15.0,760.0,648.96,514.01
2016,5,19,10,15,744.0,209.0,5.2,15.0,851.0,726.57,577.23
2016,5,19,10,30,935.0,120.0,5.2,15.0,942.0,817.32,645.99
2016,5,19,10,45,742.0,235.5,5.25,15.0,898.0,804.76,634.61
2016,5,19,11,0,549.0,351.0,5.3,15.0,854.0,781.61,612.18
2016,5,19,11,15,550.5,358.0,5.3,15.5,868.0,808.23,630.52
2016,5,19,11,30,552.0,365.0,5.3,16.0,882.0,833.65,647.52
2016,5,19,11,45,566.5,354.0,5.35,16.5,888.0,852.18,660.41
2016,5,19,12,0,581.0,343.0,5.4,17.0,894.0,869.49,672.42
2016,5,19,12,15,376.0,412.5,5.5,17.0,769.0,758.39,586.77
2016,5,19,12,30,171.0,482.0,5.6,17.0,644.0,640.05,493.89
2016,5,19,12,45,563.5,297.0,5.7,17.0,823.0,841.25,656.38
2016,5,19,13,0,956.0,112.0,5.8,17.0,1002.0,1030.12,794.38
2016,5,19,13,15,952.0,111.5,5.9,16.5,984.5,1030.55,796.3
2016,5,19,13,30,948.0,111.0,6.0,16.0,967.0,1027.91,797.26
2016,5,19,13,45,735.0,220.5,6.1,16.0,874.0,945.02,739.34
2016,5,19,14,0,522.0,330.0,6.2,16.0,781.0,851.75,667.77
2016,5,19,14,15,717.5,220.5,6.2,15.5,817.5,922.09,727.29
2016,5,19,14,30,913.0,111.0,6.2,15.0,854.0,971.86,765.67
2016,5,19,14,45,679.5,199.5,6.2,15.0,739.5,849.34,676.72
2016,5,19,15,0,446.0,288.0,6.2,15.0,625.0,720.32,575.5
2016,5,19,15,15,523.0,243.5,6.2,14.5,617.5,732.51,590.08
2016,5,19,15,30,600.0,199.0,6.2,14.0,610.0,742.16,602.1
2016,5,19,15,45,583.5,187.0,6.25,13.5,564.5,700.75,572.6
2016,5,19,16,0,567.0,175.0,6.3,13.0,519.0,654.8,539.33
2016,5,19,16,15,517.0,174.0,6.25,12.5,468.0,598.7,496.17
2016,5,19,16,30,467.0,173.0,6.2,12.0,417.0,544.61,453.86
2016,5,19,16,45,386.5,168.0,6.2,11.5,356.5,467.38,391.7
2016,5,19,17,0,306.0,163.0,6.2,11.0,296.0,387.14,325.95
2016,5,19,17,15,280.5,147.5,6.1,10.5,257.5,343.19,289.92
2016,5,19,17,30,255.0,132.0,6.0,10.0,219.0,300.85,254.39
2016,5,19,17,45,231.5,112.5,5.95,10.0,181.0,256.49,216.05
2016,5,19,18,0,208.0,93.0,5.9,10.0,143.0,213.75,178.32
2016,5,19,18,15,174.5,73.5,5.9,10.0,109.0,168.33,137.69
2016,5,19,18,30,141.0,54.0,5.9,10.0,75.0,125.54,99.0
2016,5,19,18,45,83.0,36.5,5.9,10.0,47.5,79.72,57.59
2016,5,19,19,0,25.0,19.0,5.9,10.0,20.0,30.2,4.24
2016,5,19,19,15,12.5,9.5,5.9,10.0,10.0,12.45,0.0
2016,5,19,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,16.0,4.25,8.0,26.5,12.46,0.0
2016,5,20,5,30,241.0,32.0,4.2,8.0,53.0,24.77,14.96
2016,5,20,5,45,351.5,42.0,4.2,8.5,95.5,31.88,22.72
2016,5,20,6,0,462.0,52.0,4.2,9.0,138.0,37.92,28.62
2016,5,20,6,15,530.0,59.5,4.2,9.0,186.5,41.35,32.02
2016,5,20,6,30,598.0,67.0,4.2,9.0,235.0,67.05,38.96
2016,5,20,6,45,646.5,72.0,4.25,9.5,287.0,104.96,59.35
2016,5,20,7,0,695.0,77.0,4.3,10.0,339.0,147.96,90.29
2016,5,20,7,15,728.0,81.5,4.25,10.0,390.5,196.09,130.52
2016,5,20,7,30,761.0,86.0,4.2,10.0,442.0,244.07,172.98
2016,5,20,7,45,500.5,162.0,4.2,10.5,407.0,273.56,209.19
2016,5,20,8,0,240.0,238.0,4.2,11.0,372.0,283.47,225.2
2016,5,20,8,15,236.0,262.0,4.2,11.0,403.0,320.75,256.37
2016,5,20,8,30,232.0,286.0,4.2,11.0,434.0,353.07,282.99
2016,5,20,8,45,267.0,301.0,4.2,11.5,483.0,391.24,313.3
2016,5,20,9,0,302.0,316.0,4.2,12.0,532.0,436.96,349.21
2016,5,20,9,15,218.5,345.5,4.15,12.0,506.0,436.19,347.93
2016,5,20,9,30,135.0,375.0,4.1,12.0,480.0,423.9,337.05
2016,5,20,9,45,180.0,391.0,4.1,12.5,537.5,475.3,376.64
2016,5,20,10,0,225.0,407.0,4.1,13.0,595.0,530.16,418.16
2016,5,20,10,15,143.5,406.0,4.1,13.0,527.5,482.09,379.62
2016,5,20,10,30,62.0,405.0,4.1,13.0,460.0,429.71,337.43
2016,5,20,10,45,228.0,401.5,4.1,13.0,609.5,557.92,439.55
2016,5,20,11,0,394.0,398.0,4.1,13.0,759.0,700.33,548.71
2016,5,20,11,15,283.5,438.0,4.05,13.0,700.0,659.08,514.1
2016,5,20,11,30,173.0,478.0,4.0,13.0,641.0,611.83,475.57
2016,5,20,11,45,552.0,301.5,4.0,13.0,824.5,789.44,618.91
2016,5,20,12,0,931.0,125.0,4.0,13.0,1008.0,971.87,751.5
2016,5,20,12,15,677.0,266.0,4.0,13.0,907.5,896.71,696.66
2016,5,20,12,30,423.0,407.0,4.0,13.0,807.0,808.86,625.93
2016,5,20,12,45,250.0,427.0,4.05,13.0,663.0,669.63,521.07
2016,5,20,13,0,77.0,447.0,4.1,13.0,519.0,519.39,404.47
2016,5,20,13,15,178.0,443.0,4.1,13.0,605.0,620.91,484.86
2016,5,20,13,30,279.0,439.0,4.1,13.0,691.0,723.29,563.03
2016,5,20,13,45,588.5,282.5,4.1,13.0,797.0,868.58,679.12
2016,5,20,14,0,898.0,126.0,4.1,13.0,903.0,991.21,768.19
2016,5,20,14,15,667.5,225.0,4.05,13.0,792.0,880.38,689.44
2016,5,20,14,30,437.0,324.0,4.0,13.0,681.0,760.93,597.47
2016,5,20,14,45,649.5,221.5,4.0,13.0,725.5,845.79,667.88
2016,5,20,15,0,862.0,119.0,4.0,13.0,770.0,907.42,713.17
2016,5,20,15,15,849.0,116.5,3.95,12.5,728.5,881.57,696.63
2016,5,20,15,30,836.0,114.0,3.9,12.0,687.0,848.44,675.37
2016,5,20,15,45,538.0,190.5,3.9,12.0,550.5,664.13,537.52
2016,5,20,16,0,240.0,267.0,3.9,12.0,414.0,488.18,395.9
2016,5,20,16,15,287.0,235.5,3.85,12.0,396.5,483.21,395.2
2016,5,20,16,30,334.0,204.0,3.8,12.0,379.0,474.02,390.19
2016,5,20,16,45,516.5,148.0,3.8,12.0,387.5,535.59,443.38
2016,5,20,17,0,699.0,92.0,3.8,12.0,396.0,576.62,478.81
2016,5,20,17,15,659.5,86.5,3.75,11.5,344.5,518.45,432.48
2016,5,20,17,30,620.0,81.0,3.7,11.0,293.0,462.31,386.89
2016,5,20,17,45,563.5,74.5,3.65,11.0,243.0,398.34,332.75
2016,5,20,18,0,507.0,68.0,3.6,11.0,193.0,338.43,280.56
2016,5,20,18,15,426.5,58.5,3.5,10.5,147.0,269.1,219.87
2016,5,20,18,30,346.0,49.0,3.4,10.0,101.0,205.96,163.46
2016,5,20,18,45,227.0,35.5,3.35,9.5,64.5,134.28,99.53
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,67.32,20.99
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,24.35,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,5.5,1.25,9.0,5.5,5.3,0.0
2016,5,21,5,30,0.0,11.0,1.3,9.0,11.0,10.6,3.23
2016,5,21,5,45,0.0,20.5,1.4,9.0,20.5,19.78,12.0
2016,5,21,6,0,0.0,30.0,1.5,9.0,30.0,28.96,20.61
2016,5,21,6,15,0.0,40.5,1.55,9.0,40.5,39.11,30.04
2016,5,21,6,30,0.0,51.0,1.6,9.0,51.0,49.27,37.32
2016,5,21,6,45,0.0,62.5,1.7,9.0,62.5,60.4,46.93
2016,5,21,7,0,0.0,74.0,1.8,9.0,74.0,71.47,56.33
2016,5,21,7,15,0.0,65.0,1.8,9.0,65.0,62.83,48.73
2016,5,21,7,30,0.0,56.0,1.8,9.0,56.0,54.12,41.1
2016,5,21,7,45,1.0,110.0,1.8,9.5,111.0,105.81,84.69
2016,5,21,8,0,2.0,164.0,1.8,10.0,166.0,155.89,125.79
2016,5,21,8,15,11.5,198.0,1.75,10.0,206.0,190.99,153.91
2016,5,21,8,30,21.0,232.0,1.7,10.0,246.0,227.09,182.57
2016,5,21,8,45,23.0,250.5,1.7,10.0,267.0,246.78,197.85
2016,5,21,9,0,25.0,269.0,1.7,10.0,288.0,266.7,213.26
2016,5,21,9,15,22.5,274.5,1.7,10.0,292.0,272.47,217.35
2016,5,21,9,30,20.0,280.0,1.7,10.0,296.0,277.91,221.23
2016,5,21,9,45,24.0,303.0,1.7,10.0,323.0,303.44,240.95
2016,5,21,10,0,28.0,326.0,1.7,10.0,350.0,325.95,258.11
2016,5,21,10,15,35.5,353.0,1.7,10.0,384.5,358.79,283.19
2016,5,21,10,30,43.0,380.0,1.7,10.0,419.0,392.41,308.6
2016,5,21,10,45,87.0,420.0,1.7,10.5,499.5,467.6,365.47
2016,5,21,11,0,131.0,460.0,1.7,11.0,580.0,544.85,422.23
2016,5,21,11,15,73.5,377.0,1.7,11.0,445.0,424.8,331.42
2016,5,21,11,30,16.0,294.0,1.7,11.0,310.0,298.16,233.73
2016,5,21,11,45,46.0,375.5,1.7,11.0,419.5,405.86,317.52
2016,5,21,12,0,76.0,457.0,1.7,11.0,529.0,515.36,398.96
2016,5,21,12,15,45.5,374.0,1.7,11.0,417.5,409.07,318.62
2016,5,21,12,30,15.0,291.0,1.7,11.0,306.0,297.51,233.24
2016,5,21,12,45,192.5,355.0,1.75,11.5,535.0,543.01,425.4
2016,5,21,13,0,370.0,419.0,1.8,12.0,764.0,782.03,598.04
2016,5,21,13,15,370.0,411.5,1.8,12.0,751.5,779.24,594.16
2016,5,21,13,30,370.0,404.0,1.8,12.0,739.0,775.04,591.83
2016,5,21,13,45,336.0,406.0,1.85,12.0,704.5,746.67,571.97
2016,5,21,14,0,302.0,408.0,1.9,12.0,670.0,717.49,551.57
2016,5,21,14,15,155.0,306.5,1.9,12.0,441.0,464.09,364.95
2016,5,21,14,30,8.0,205.0,1.9,12.0,212.0,208.41,164.07
2016,5,21,14,45,4.0,167.5,1.95,12.0,171.0,167.38,132.14
2016,5,21,15,0,0.0,130.0,2.0,12.0,130.0,126.55,99.19
2016,5,21,15,15,7.5,181.0,2.0,12.0,186.5,184.26,146.69
2016,5,21,15,30,15.0,232.0,2.0,12.0,243.0,243.09,194.32
2016,5,21,15,45,31.0,240.5,2.05,12.0,260.5,273.74,219.65
2016,5,21,16,0,47.0,249.0,2.1,12.0,278.0,296.81,239.02
2016,5,21,16,15,201.5,224.5,2.1,12.0,333.0,396.86,323.51
2016,5,21,16,30,356.0,200.0,2.1,12.0,388.0,485.95,396.72
2016,5,21,16,45,306.0,186.0,2.15,12.0,336.0,424.2,347.87
2016,5,21,17,0,256.0,172.0,2.2,12.0,284.0,365.55,301.37
2016,5,21,17,15,415.5,130.5,2.15,11.5,285.5,415.69,345.02
2016,5,21,17,30,575.0,89.0,2.1,11.0,287.0,446.52,371.02
2016,5,21,17,45,519.5,81.0,2.05,11.0,238.0,383.17,317.77
2016,5,21,18,0,464.0,73.0,2.0,11.0,189.0,323.84,266.92
2016,5,21,18,15,386.5,62.5,1.9,10.5,144.0,255.11,207.58
2016,5,21,18,30,309.0,52.0,1.8,10.0,99.0,195.73,155.03
2016,5,21,18,45,204.5,37.5,1.75,10.0,64.0,129.41,96.06
2016,5,21,19,0,100.0,23.0,1.7,10.0,29.0,66.82,24.87
2016,5,21,19,15,50.0,11.5,1.6,9.5,14.5,23.93,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,17.0,1.0,9.0,27.0,13.22,0.0
2016,5,22,5,30,212.0,34.0,1.0,9.0,54.0,26.32,16.52
2016,5,22,5,45,304.5,46.5,1.05,9.5,94.0,35.19,25.67
2016,5,22,6,0,397.0,59.0,1.1,10.0,134.0,44.2,34.23
2016,5,22,6,15,464.0,68.5,1.1,10.0,181.5,49.08,38.94
2016,5,22,6,30,531.0,78.0,1.1,10.0,229.0,76.47,47.42
2016,5,22,6,45,565.5,88.0,1.15,10.5,277.5,114.29,69.71
2016,5,22,7,0,600.0,98.0,1.2,11.0,326.0,155.83,100.26
2016,5,22,7,15,635.5,104.5,1.2,11.0,376.5,198.14,134.81
2016,5,22,7,30,671.0,111.0,1.2,11.0,427.0,244.1,174.19
2016,5,22,7,45,625.0,131.0,1.2,11.5,451.0,282.62,210.23
2016,5,22,8,0,579.0,151.0,1.2,12.0,475.0,316.72,241.68
2016,5,22,8,15,509.5,193.5,1.2,12.0,496.5,357.47,277.56
2016,5,22,8,30,440.0,236.0,1.2,12.0,518.0,390.86,305.89
2016,5,22,8,45,355.0,279.5,1.2,12.5,517.5,415.05,325.06
2016,5,22,9,0,270.0,323.0,1.2,13.0,517.0,427.37,333.91
2016,5,22,9,15,246.5,347.5,1.2,13.0,531.5,450.2,351.0
2016,5,22,9,30,223.0,372.0,1.2,13.0,546.0,474.74,368.76
2016,5,22,9,45,334.5,351.5,1.25,13.0,625.5,536.66,416.55
2016,5,22,10,0,446.0,331.0,1.3,13.0,705.0,607.62,470.2
2016,5,22,10,15,468.0,340.0,1.35,13.0,744.0,651.2,501.6
2016,5,22,10,30,490.0,349.0,1.4,13.0,783.0,695.57,533.44
2016,5,22,10,45,251.0,298.5,1.45,13.5,521.5,480.83,374.17
2016,5,22,11,0,12.0,248.0,1.5,14.0,260.0,248.99,193.0
2016,5,22,11,15,57.5,357.0,1.55,14.0,411.5,392.31,304.49
2016,5,22,11,30,103.0,466.0,1.6,14.0,563.0,539.43,412.64
2016,5,22,11,45,74.0,443.0,1.65,14.0,513.0,496.18,379.49
2016,5,22,12,0,45.0,420.0,1.7,14.0,463.0,451.06,345.96
2016,5,22,12,15,29.0,339.5,1.75,13.5,367.5,359.87,278.76
2016,5,22,12,30,13.0,259.0,1.8,13.0,272.0,264.33,206.28
2016,5,22,12,45,12.0,243.5,1.85,13.0,255.5,248.67,194.59
2016,5,22,13,0,11.0,228.0,1.9,13.0,239.0,232.87,182.41
2016,5,22,13,15,118.5,339.0,1.95,13.0,447.5,458.01,359.16
2016,5,22,13,30,226.0,450.0,2.0,13.0,656.0,677.63,520.6
2016,5,22,13,45,183.5,440.0,2.05,13.0,604.0,628.82,483.29
2016,5,22,14,0,141.0,430.0,2.1,13.0,552.0,579.61,447.41
2016,5,22,14,15,166.0,414.0,2.1,13.0,553.5,587.88,455.42
2016,5,22,14,30,191.0,398.0,2.1,13.0,555.0,594.87,462.12
2016,5,22,14,45,316.0,345.0,2.15,13.0,590.5,661.09,515.74
2016,5,22,15,0,441.0,292.0,2.2,13.0,626.0,721.48,563.98
2016,5,22,15,15,357.5,299.5,2.2,13.0,561.0,640.49,503.58
2016,5,22,15,30,274.0,307.0,2.2,13.0,496.0,571.0,451.37
2016,5,22,15,45,370.5,259.5,2.2,13.0,497.0,593.29,472.71
2016,5,22,16,0,467.0,212.0,2.2,13.0,498.0,617.93,494.68
2016,5,22,16,15,407.5,207.5,2.2,12.5,442.0,553.75,446.79
2016,5,22,16,30,348.0,203.0,2.2,12.0,386.0,483.92,394.2
2016,5,22,16,45,321.0,185.0,2.2,12.0,341.5,433.86,355.88
2016,5,22,17,0,294.0,167.0,2.2,12.0,297.0,385.02,317.61
2016,5,22,17,15,269.0,151.0,2.2,11.5,258.5,341.22,283.07
2016,5,22,17,30,244.0,135.0,2.2,11.0,220.0,298.99,248.89
2016,5,22,17,45,226.5,114.5,2.2,11.0,183.0,257.02,213.72
2016,5,22,18,0,209.0,94.0,2.2,11.0,146.0,216.08,178.5
2016,5,22,18,15,174.5,75.0,2.1,10.5,112.0,170.62,138.89
2016,5,22,18,30,140.0,56.0,2.0,10.0,78.0,127.91,101.04
2016,5,22,18,45,87.5,38.5,1.9,10.0,50.5,83.71,61.54
2016,5,22,19,0,35.0,21.0,1.8,10.0,23.0,36.05,13.0
2016,5,22,19,15,17.5,10.5,1.75,9.5,11.5,14.77,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,23.0,16.0,1.6,9.5,18.5,14.57,0.0
2016,5,23,5,30,46.0,32.0,1.6,10.0,37.0,28.17,18.08
2016,5,23,5,45,78.5,51.0,1.65,10.5,64.0,43.68,33.05
2016,5,23,6,0,111.0,70.0,1.7,11.0,91.0,58.79,47.08
2016,5,23,6,15,131.5,91.0,1.7,11.0,123.0,74.88,61.87
2016,5,23,6,30,152.0,112.0,1.7,11.0,155.0,98.99,75.58
2016,5,23,6,45,170.0,131.5,1.75,11.5,189.0,125.81,94.97
2016,5,23,7,0,188.0,151.0,1.8,12.0,223.0,154.58,117.09
2016,5,23,7,15,185.5,174.5,1.8,12.5,254.0,184.64,141.8
2016,5,23,7,30,183.0,198.0,1.8,13.0,285.0,214.71,166.65
2016,5,23,7,45,465.5,152.0,1.8,13.5,405.0,257.7,194.08
2016,5,23,8,0,748.0,106.0,1.8,14.0,525.0,337.02,253.96
2016,5,23,8,15,767.5,110.0,1.8,14.0,571.5,384.77,295.3
2016,5,23,8,30,787.0,114.0,1.8,14.0,618.0,433.92,337.02
2016,5,23,8,45,800.5,117.5,1.85,14.5,661.0,480.97,375.67
2016,5,23,9,0,814.0,121.0,1.9,15.0,704.0,528.44,413.55
2016,5,23,9,15,681.0,194.5,1.9,15.0,700.0,554.61,433.34
2016,5,23,9,30,548.0,268.0,1.9,15.0,696.0,572.16,445.26
2016,5,23,9,45,700.0,200.0,1.9,15.5,771.0,632.35,491.97
2016,5,23,10,0,852.0,132.0,1.9,16.0,846.0,706.37,547.55
2016,5,23,10,15,662.0,243.0,1.9,16.0,809.0,701.92,539.85
2016,5,23,10,30,472.0,354.0,1.9,16.0,772.0,686.99,524.45
2016,5,23,10,45,671.5,247.0,1.95,16.0,856.5,762.83,584.08
2016,5,23,11,0,871.0,140.0,2.0,16.0,941.0,847.71,644.33
2016,5,23,11,15,874.0,141.0,2.0,15.5,954.0,876.23,663.75
2016,5,23,11,30,877.0,142.0,2.0,15.0,967.0,902.64,682.31
2016,5,23,11,45,699.0,265.5,2.05,15.0,926.0,886.99,671.19
2016,5,23,12,0,521.0,389.0,2.1,15.0,885.0,861.08,647.83
2016,5,23,12,15,406.5,426.0,2.1,15.0,813.0,801.28,604.03
2016,5,23,12,30,292.0,463.0,2.1,15.0,741.0,739.18,558.08
2016,5,23,12,45,305.5,457.0,2.15,15.0,745.0,753.07,569.33
2016,5,23,13,0,319.0,451.0,2.2,15.0,749.0,766.02,579.3
2016,5,23,13,15,357.5,421.5,2.2,14.5,750.0,778.01,590.61
2016,5,23,13,30,396.0,392.0,2.2,14.0,751.0,788.34,600.87
2016,5,23,13,45,381.5,389.0,2.2,14.0,728.0,773.3,590.45
2016,5,23,14,0,367.0,386.0,2.2,14.0,705.0,757.03,579.41
2016,5,23,14,15,404.0,355.0,2.2,14.0,695.0,765.83,587.86
2016,5,23,14,30,441.0,324.0,2.2,14.0,685.0,765.94,590.18
2016,5,23,14,45,474.5,296.0,2.2,14.0,669.5,762.94,590.29
2016,5,23,15,0,508.0,268.0,2.2,14.0,654.0,756.81,588.24
2016,5,23,15,15,431.0,278.5,2.2,14.0,594.0,691.34,540.31
2016,5,23,15,30,354.0,289.0,2.2,14.0,534.0,619.93,487.82
2016,5,23,15,45,294.0,279.5,2.2,14.0,474.0,552.4,437.84
2016,5,23,16,0,234.0,270.0,2.2,14.0,414.0,478.49,382.09
2016,5,23,16,15,228.0,249.5,2.2,13.5,380.5,445.82,359.07
