Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,30,222.0,229.0,2.2,13.0,347.0,412.86,335.12
2016,5,23,16,45,171.5,206.0,2.25,13.0,292.0,345.75,282.18
2016,5,23,17,0,121.0,183.0,2.3,13.0,237.0,281.88,230.84
2016,5,23,17,15,112.0,161.5,2.35,12.5,206.5,249.03,205.04
2016,5,23,17,30,103.0,140.0,2.4,12.0,176.0,216.56,178.82
2016,5,23,17,45,92.5,118.0,2.45,12.0,146.5,183.09,150.79
2016,5,23,18,0,82.0,96.0,2.5,12.0,117.0,150.15,122.61
2016,5,23,18,15,65.5,75.5,2.5,11.5,90.0,116.95,93.87
2016,5,23,18,30,49.0,55.0,2.5,11.0,63.0,79.66,61.34
2016,5,23,18,45,24.5,37.0,2.5,11.0,41.0,49.26,34.45
2016,5,23,19,0,0.0,19.0,2.5,11.0,19.0,18.37,4.89
2016,5,23,19,15,0.0,9.5,2.5,11.0,9.5,9.34,0.0
2016,5,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,16.5,2.35,10.0,28.0,12.76,0.0
2016,5,24,5,30,237.0,33.0,2.4,10.0,56.0,25.41,15.84
2016,5,24,5,45,331.5,44.0,2.5,10.5,96.5,33.3,23.89
2016,5,24,6,0,426.0,55.0,2.6,11.0,137.0,40.18,30.48
2016,5,24,6,15,490.5,63.0,2.6,11.0,184.0,43.93,34.12
2016,5,24,6,30,555.0,71.0,2.6,11.0,231.0,73.18,42.92
2016,5,24,6,45,598.5,78.0,2.6,11.5,280.5,110.43,64.59
2016,5,24,7,0,642.0,85.0,2.6,12.0,330.0,152.26,95.32
2016,5,24,7,15,675.0,90.0,2.55,12.5,380.5,194.94,130.54
2016,5,24,7,30,708.0,95.0,2.5,13.0,431.0,240.98,170.32
2016,5,24,7,45,730.0,100.0,2.5,13.5,479.5,287.13,211.19
2016,5,24,8,0,752.0,105.0,2.5,14.0,528.0,338.42,255.92
2016,5,24,8,15,771.5,108.5,2.45,14.0,574.5,385.9,297.44
2016,5,24,8,30,791.0,112.0,2.4,14.0,621.0,434.77,339.21
2016,5,24,8,45,804.0,116.0,2.35,14.5,663.5,482.19,378.18
2016,5,24,9,0,817.0,120.0,2.3,15.0,706.0,529.98,416.23
2016,5,24,9,15,828.5,122.5,2.25,15.0,744.5,575.75,452.46
2016,5,24,9,30,840.0,125.0,2.2,15.0,783.0,621.35,487.6
2016,5,24,9,45,849.5,126.5,2.2,15.5,816.0,666.47,520.77
2016,5,24,10,0,859.0,128.0,2.2,16.0,849.0,708.33,550.78
2016,5,24,10,15,659.5,242.5,2.2,16.0,806.5,700.25,540.59
2016,5,24,10,30,460.0,357.0,2.2,16.0,764.0,681.07,521.85
2016,5,24,10,45,301.5,410.0,2.25,16.0,679.5,624.67,477.97
2016,5,24,11,0,143.0,463.0,2.3,16.0,595.0,557.85,425.52
2016,5,24,11,15,152.0,471.0,2.3,15.5,613.0,580.27,443.06
2016,5,24,11,30,161.0,479.0,2.3,15.0,631.0,602.93,460.18
2016,5,24,11,45,232.5,470.0,2.3,15.0,691.0,665.31,506.9
2016,5,24,12,0,304.0,461.0,2.3,15.0,751.0,731.48,555.29
2016,5,24,12,15,356.5,436.0,2.3,15.0,775.5,764.9,580.07
2016,5,24,12,30,409.0,411.0,2.3,15.0,800.0,800.94,606.75
2016,5,24,12,45,224.5,406.5,2.35,15.0,620.0,625.59,478.6
2016,5,24,13,0,40.0,402.0,2.4,15.0,440.0,438.57,336.91
2016,5,24,13,15,50.0,409.5,2.4,14.5,456.0,457.89,353.48
2016,5,24,13,30,60.0,417.0,2.4,14.0,472.0,477.25,369.05
2016,5,24,13,45,161.0,418.5,2.45,14.0,560.0,585.1,452.66
2016,5,24,14,0,262.0,420.0,2.5,14.0,648.0,692.52,533.33
2016,5,24,14,15,305.5,395.0,2.5,14.0,652.5,708.14,546.0
2016,5,24,14,30,349.0,370.0,2.5,14.0,657.0,721.42,557.73
2016,5,24,14,45,357.5,345.5,2.55,14.0,628.5,700.34,544.28
2016,5,24,15,0,366.0,321.0,2.6,14.0,600.0,677.5,529.72
2016,5,24,15,15,343.0,309.5,2.6,13.5,560.0,639.3,503.39
2016,5,24,15,30,320.0,298.0,2.6,13.0,520.0,601.02,476.69
2016,5,24,15,45,470.0,229.0,2.65,13.0,530.5,652.34,521.06
2016,5,24,16,0,620.0,160.0,2.7,13.0,541.0,688.44,553.1
2016,5,24,16,15,584.0,155.0,2.7,12.5,491.0,636.42,515.26
2016,5,24,16,30,548.0,150.0,2.7,12.0,441.0,581.38,475.0
2016,5,24,16,45,470.5,151.0,2.7,12.0,383.5,509.6,419.04
2016,5,24,17,0,393.0,152.0,2.7,12.0,326.0,442.56,365.67
2016,5,24,17,15,362.5,139.0,2.65,12.0,284.0,394.19,327.01
2016,5,24,17,30,332.0,126.0,2.6,12.0,242.0,339.72,282.59
2016,5,24,17,45,402.5,99.0,2.6,12.0,217.5,341.02,283.4
2016,5,24,18,0,473.0,72.0,2.6,12.0,193.0,329.61,272.08
2016,5,24,18,15,400.0,62.0,2.5,11.5,148.5,262.24,213.68
2016,5,24,18,30,327.0,52.0,2.4,11.0,104.0,204.17,162.18
2016,5,24,18,45,235.0,38.0,2.35,11.0,68.5,141.3,106.07
2016,5,24,19,0,143.0,24.0,2.3,11.0,33.0,82.8,42.23
2016,5,24,19,15,71.5,12.0,2.25,11.0,16.5,30.24,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,16.0,2.25,10.0,29.0,12.33,0.0
2016,5,25,5,30,257.0,32.0,2.3,10.0,58.0,24.83,15.43
2016,5,25,5,45,352.5,42.0,2.35,10.5,98.5,31.3,22.15
2016,5,25,6,0,448.0,52.0,2.4,11.0,139.0,37.35,27.96
2016,5,25,6,15,224.0,73.5,2.4,11.0,117.0,58.03,46.81
2016,5,25,6,30,0.0,95.0,2.4,11.0,95.0,87.88,70.05
2016,5,25,6,45,5.5,113.5,2.45,11.5,115.5,105.62,84.66
2016,5,25,7,0,11.0,132.0,2.5,12.0,136.0,124.01,99.49
2016,5,25,7,15,74.5,166.5,2.5,12.5,201.0,162.73,128.59
2016,5,25,7,30,138.0,201.0,2.5,13.0,266.0,207.17,162.5
2016,5,25,7,45,459.0,147.0,2.55,13.5,399.0,252.93,191.16
2016,5,25,8,0,780.0,93.0,2.6,14.0,532.0,337.93,255.43
2016,5,25,8,15,798.5,96.5,2.6,14.5,579.0,386.34,297.33
2016,5,25,8,30,817.0,100.0,2.6,15.0,626.0,436.01,339.35
2016,5,25,8,45,833.0,101.5,2.6,15.5,669.5,487.37,381.49
2016,5,25,9,0,849.0,103.0,2.6,16.0,713.0,535.46,420.01
2016,5,25,9,15,860.0,105.0,2.6,16.0,751.5,581.49,456.75
2016,5,25,9,30,871.0,107.0,2.6,16.0,790.0,627.21,492.36
2016,5,25,9,45,891.0,102.0,2.6,16.5,826.0,671.85,525.62
2016,5,25,10,0,911.0,97.0,2.6,17.0,862.0,716.38,557.31
2016,5,25,10,15,917.0,98.0,2.65,17.0,889.5,756.0,584.83
2016,5,25,10,30,923.0,99.0,2.7,17.0,917.0,794.1,611.1
2016,5,25,10,45,928.0,99.5,2.75,17.5,938.0,829.26,633.97
2016,5,25,11,0,933.0,100.0,2.8,18.0,959.0,862.49,655.32
2016,5,25,11,15,936.0,101.0,2.85,18.0,973.0,892.45,675.55
2016,5,25,11,30,939.0,102.0,2.9,18.0,987.0,920.11,694.21
2016,5,25,11,45,940.0,102.0,2.95,18.0,993.5,942.6,709.39
2016,5,25,12,0,941.0,102.0,3.0,18.0,1000.0,962.49,722.89
2016,5,25,12,15,941.5,102.5,3.1,18.0,999.0,979.71,735.08
2016,5,25,12,30,942.0,103.0,3.2,18.0,998.0,994.15,745.52
2016,5,25,12,45,932.0,108.0,3.3,18.0,987.5,1000.24,750.48
2016,5,25,13,0,922.0,113.0,3.4,18.0,977.0,1003.35,753.61
2016,5,25,13,15,919.5,112.5,3.45,18.0,962.0,1005.18,755.63
2016,5,25,13,30,917.0,112.0,3.5,18.0,947.0,1004.06,755.79
2016,5,25,13,45,911.5,111.5,3.6,18.0,924.0,997.12,752.52
2016,5,25,14,0,906.0,111.0,3.7,18.0,901.0,987.31,747.42
2016,5,25,14,15,900.0,110.0,3.75,17.5,872.0,973.7,740.87
2016,5,25,14,30,894.0,109.0,3.8,17.0,843.0,957.38,732.52
2016,5,25,14,45,883.5,108.0,3.9,17.0,808.0,934.31,718.42
2016,5,25,15,0,873.0,107.0,4.0,17.0,773.0,908.9,702.67
2016,5,25,15,15,861.5,105.0,4.05,16.5,732.5,879.36,684.94
2016,5,25,15,30,850.0,103.0,4.1,16.0,692.0,847.85,665.63
2016,5,25,15,45,830.0,102.5,4.15,16.0,646.5,814.22,643.33
2016,5,25,16,0,810.0,102.0,4.2,16.0,601.0,774.37,616.27
2016,5,25,16,15,790.0,98.5,4.2,15.5,553.0,730.25,586.63
2016,5,25,16,30,770.0,95.0,4.2,15.0,505.0,685.49,555.98
2016,5,25,16,45,735.0,93.5,4.25,15.0,454.0,632.05,517.27
2016,5,25,17,0,700.0,92.0,4.3,15.0,403.0,582.31,478.84
2016,5,25,17,15,662.5,86.5,4.3,14.5,352.0,525.25,434.48
2016,5,25,17,30,625.0,81.0,4.3,14.0,301.0,470.03,390.22
2016,5,25,17,45,564.0,76.0,4.3,13.5,250.5,404.87,336.34
2016,5,25,18,0,503.0,71.0,4.3,13.0,200.0,344.08,284.48
2016,5,25,18,15,426.5,61.5,4.2,12.5,154.0,276.15,225.39
2016,5,25,18,30,350.0,52.0,4.1,12.0,108.0,213.82,170.08
2016,5,25,18,45,238.5,39.0,4.05,12.0,71.0,144.09,108.44
2016,5,25,19,0,127.0,26.0,4.0,12.0,34.0,81.27,43.8
2016,5,25,19,15,63.5,13.0,3.95,11.5,17.0,29.27,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,109.5,17.5,2.85,10.5,28.5,13.53,0.0
2016,5,26,5,30,219.0,35.0,2.8,11.0,57.0,26.97,17.23
2016,5,26,5,45,317.0,46.5,2.75,11.5,98.0,35.0,25.33
2016,5,26,6,0,415.0,58.0,2.7,12.0,139.0,42.76,32.67
2016,5,26,6,15,480.5,66.5,2.65,12.5,186.0,46.82,36.51
2016,5,26,6,30,546.0,75.0,2.6,13.0,233.0,78.0,46.17
2016,5,26,6,45,591.5,81.5,2.6,13.5,283.0,114.61,67.59
2016,5,26,7,0,637.0,88.0,2.6,14.0,333.0,155.98,97.89
2016,5,26,7,15,671.0,93.0,2.55,14.5,383.5,198.61,132.87
2016,5,26,7,30,705.0,98.0,2.5,15.0,434.0,244.69,172.36
2016,5,26,7,45,728.5,103.0,2.45,15.5,483.0,291.1,213.0
2016,5,26,8,0,752.0,108.0,2.4,16.0,532.0,342.9,257.61
2016,5,26,8,15,772.0,111.5,2.35,16.5,579.0,390.54,298.25
2016,5,26,8,30,792.0,115.0,2.3,17.0,626.0,439.6,339.0
2016,5,26,8,45,806.5,118.5,2.3,17.5,669.0,487.28,377.72
2016,5,26,9,0,821.0,122.0,2.3,18.0,712.0,535.48,415.69
2016,5,26,9,15,833.0,124.5,2.3,18.0,751.0,581.66,451.95
2016,5,26,9,30,845.0,127.0,2.3,18.0,790.0,627.71,487.23
2016,5,26,9,45,850.5,131.0,2.3,18.5,822.5,672.62,519.75
2016,5,26,10,0,856.0,135.0,2.3,19.0,855.0,714.01,548.97
2016,5,26,10,15,863.5,136.5,2.35,19.0,883.0,753.33,576.72
2016,5,26,10,30,871.0,138.0,2.4,19.0,911.0,791.36,602.64
2016,5,26,10,45,877.5,138.5,2.5,19.5,932.5,826.23,625.38
2016,5,26,11,0,884.0,139.0,2.6,20.0,954.0,859.41,646.83
2016,5,26,11,15,887.5,139.5,2.65,20.0,968.0,888.21,666.07
2016,5,26,11,30,891.0,140.0,2.7,20.0,982.0,914.88,683.89
2016,5,26,11,45,894.5,139.5,2.8,20.0,989.0,938.37,700.0
2016,5,26,12,0,898.0,139.0,2.9,20.0,996.0,959.5,714.62
2016,5,26,12,15,898.5,139.0,3.0,20.0,995.0,975.86,726.14
2016,5,26,12,30,899.0,139.0,3.1,20.0,994.0,989.59,736.03
2016,5,26,12,45,902.0,135.5,3.25,20.0,987.0,999.55,743.94
2016,5,26,13,0,905.0,132.0,3.4,20.0,980.0,1006.69,750.09
2016,5,26,13,15,902.0,131.0,3.5,19.5,964.5,1007.68,753.31
2016,5,26,13,30,899.0,130.0,3.6,19.0,949.0,1005.76,754.74
2016,5,26,13,45,895.0,128.5,3.7,19.0,927.0,999.48,751.91
2016,5,26,14,0,891.0,127.0,3.8,19.0,905.0,990.35,747.26
2016,5,26,14,15,884.5,125.5,3.85,18.5,876.0,976.05,740.26
2016,5,26,14,30,878.0,124.0,3.9,18.0,847.0,959.09,731.49
2016,5,26,14,45,869.5,121.5,3.95,18.0,812.0,936.67,717.58
2016,5,26,15,0,861.0,119.0,4.0,18.0,777.0,911.85,702.02
2016,5,26,15,15,849.0,116.5,4.0,17.5,736.5,887.07,687.49
2016,5,26,15,30,837.0,114.0,4.0,17.0,696.0,854.94,667.62
2016,5,26,15,45,820.0,112.0,4.05,17.0,651.0,817.43,642.71
2016,5,26,16,0,803.0,110.0,4.1,17.0,606.0,778.62,616.6
2016,5,26,16,15,782.5,106.0,4.1,16.5,558.0,733.8,586.64
2016,5,26,16,30,762.0,102.0,4.1,16.0,510.0,688.38,555.69
2016,5,26,16,45,732.5,98.5,4.1,16.0,459.5,639.51,520.22
2016,5,26,17,0,703.0,95.0,4.1,16.0,409.0,588.73,481.28
2016,5,26,17,15,666.0,89.5,4.05,15.5,357.5,531.84,437.32
2016,5,26,17,30,629.0,84.0,4.0,15.0,306.0,476.73,393.44
2016,5,26,17,45,572.0,78.0,4.0,14.5,255.5,412.31,340.65
2016,5,26,18,0,515.0,72.0,4.0,14.0,205.0,351.93,289.55
2016,5,26,18,15,439.5,62.5,3.95,13.5,158.5,283.77,230.72
2016,5,26,18,30,364.0,53.0,3.9,13.0,112.0,221.2,175.48
2016,5,26,18,45,250.5,40.0,3.85,12.5,74.0,149.92,113.05
2016,5,26,19,0,137.0,27.0,3.8,12.0,36.0,86.29,48.92
2016,5,26,19,15,68.5,13.5,3.75,11.5,18.0,31.18,0.0
2016,5,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,18.0,2.95,10.5,29.5,13.92,0.0
2016,5,27,5,30,223.0,36.0,2.9,11.0,59.0,27.77,17.96
2016,5,27,5,45,326.5,47.0,2.85,11.5,101.0,35.36,25.67
2016,5,27,6,0,430.0,58.0,2.8,12.0,143.0,42.67,32.6
2016,5,27,6,15,495.5,66.0,2.65,12.5,190.5,46.3,36.04
2016,5,27,6,30,561.0,74.0,2.5,13.0,238.0,78.59,45.93
2016,5,27,6,45,613.5,79.0,2.45,13.5,289.5,115.3,67.14
2016,5,27,7,0,666.0,84.0,2.4,14.0,341.0,157.48,97.84
2016,5,27,7,15,699.0,88.5,2.25,14.5,392.0,200.9,133.59
2016,5,27,7,30,732.0,93.0,2.1,15.0,443.0,247.68,173.73
2016,5,27,7,45,761.0,96.0,2.0,16.0,493.5,298.37,217.19
2016,5,27,8,0,790.0,99.0,1.9,17.0,544.0,348.33,259.56
2016,5,27,8,15,808.5,102.0,1.8,17.0,591.5,396.74,301.06
2016,5,27,8,30,827.0,105.0,1.7,17.0,639.0,446.4,342.49
2016,5,27,8,45,842.0,107.5,1.65,17.5,683.0,494.99,381.43
2016,5,27,9,0,857.0,110.0,1.6,18.0,727.0,547.38,421.78
2016,5,27,9,15,868.0,112.0,1.55,18.5,766.0,593.76,456.49
2016,5,27,9,30,879.0,114.0,1.5,19.0,805.0,639.81,489.84
2016,5,27,9,45,891.0,114.0,1.45,19.5,839.5,684.17,520.98
2016,5,27,10,0,903.0,114.0,1.4,20.0,874.0,727.86,550.53
2016,5,27,10,15,909.0,115.0,1.45,20.0,901.5,767.24,576.83
2016,5,27,10,30,915.0,116.0,1.5,20.0,929.0,805.12,601.97
2016,5,27,10,45,919.0,117.5,1.55,20.5,949.5,840.23,623.9
2016,5,27,11,0,923.0,119.0,1.6,21.0,970.0,873.4,644.38
2016,5,27,11,15,925.5,119.5,1.65,21.0,983.5,902.28,663.18
2016,5,27,11,30,928.0,120.0,1.7,21.0,997.0,928.88,680.52
2016,5,27,11,45,927.5,121.0,1.8,21.0,1002.5,950.88,695.51
2016,5,27,12,0,927.0,122.0,1.9,21.0,1008.0,970.28,708.93
2016,5,27,12,15,927.0,122.0,2.0,21.0,1006.5,986.5,720.39
2016,5,27,12,30,927.0,122.0,2.1,21.0,1005.0,999.98,730.2
2016,5,27,12,45,918.5,126.0,2.25,21.0,994.5,1006.51,736.19
2016,5,27,13,0,910.0,130.0,2.4,21.0,984.0,1010.11,740.41
2016,5,27,13,15,907.0,129.0,2.45,21.0,968.5,1011.11,741.98
2016,5,27,13,30,904.0,128.0,2.5,21.0,953.0,1009.2,741.79
2016,5,27,13,45,895.5,129.0,2.65,21.0,929.0,1001.14,738.7
2016,5,27,14,0,887.0,130.0,2.8,21.0,905.0,990.31,733.82
2016,5,27,14,15,880.0,128.5,2.85,21.0,875.5,975.63,725.54
2016,5,27,14,30,873.0,127.0,2.9,21.0,846.0,958.31,715.57
2016,5,27,14,45,858.0,127.5,3.0,21.0,809.5,933.2,700.77
2016,5,27,15,0,843.0,128.0,3.1,21.0,773.0,911.6,688.32
2016,5,27,15,15,830.5,125.5,3.2,20.5,732.5,881.44,671.14
2016,5,27,15,30,818.0,123.0,3.3,20.0,692.0,849.38,652.44
2016,5,27,15,45,797.0,121.5,3.45,20.0,646.5,809.61,627.01
2016,5,27,16,0,776.0,120.0,3.6,20.0,601.0,768.8,600.44
2016,5,27,16,15,754.5,116.0,3.65,19.5,553.0,726.98,573.34
2016,5,27,16,30,733.0,112.0,3.7,19.0,505.0,681.91,543.28
2016,5,27,16,45,702.5,107.5,3.75,18.5,454.5,629.72,506.39
2016,5,27,17,0,672.0,103.0,3.8,18.0,404.0,578.22,468.44
2016,5,27,17,15,634.0,97.0,3.8,17.5,353.5,521.32,424.99
2016,5,27,17,30,596.0,91.0,3.8,17.0,303.0,466.29,381.69
2016,5,27,17,45,542.0,83.5,3.8,16.5,253.0,403.08,330.41
2016,5,27,18,0,488.0,76.0,3.8,16.0,203.0,343.67,280.65
2016,5,27,18,15,414.0,65.5,3.8,15.5,157.5,274.58,221.72
2016,5,27,18,30,340.0,55.0,3.8,15.0,112.0,214.51,169.13
2016,5,27,18,45,237.5,41.0,3.8,14.5,74.5,146.85,110.23
2016,5,27,19,0,135.0,27.0,3.8,14.0,37.0,86.25,50.3
2016,5,27,19,15,67.5,13.5,3.8,13.5,18.5,31.04,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.0,18.5,2.35,11.5,29.5,14.31,0.54
2016,5,28,5,30,216.0,37.0,2.3,12.0,59.0,28.56,18.62
2016,5,28,5,45,309.0,49.5,2.25,12.5,100.0,37.34,27.32
2016,5,28,6,0,402.0,62.0,2.2,13.0,141.0,45.69,35.16
2016,5,28,6,15,466.5,71.0,2.1,13.5,188.5,50.69,39.82
2016,5,28,6,30,531.0,80.0,2.0,14.0,236.0,83.24,50.22
2016,5,28,6,45,579.0,87.0,1.95,14.5,286.5,119.78,71.89
2016,5,28,7,0,627.0,94.0,1.9,15.0,337.0,161.35,102.26
2016,5,28,7,15,661.5,99.5,1.85,15.5,387.5,203.99,137.0
2016,5,28,7,30,696.0,105.0,1.8,16.0,438.0,250.16,176.12
2016,5,28,7,45,723.0,109.5,1.75,16.5,488.0,296.69,216.23
2016,5,28,8,0,750.0,114.0,1.7,17.0,538.0,345.7,257.99
2016,5,28,8,15,770.0,117.5,1.65,17.5,585.0,396.67,300.53
2016,5,28,8,30,790.0,121.0,1.6,18.0,632.0,445.61,340.43
2016,5,28,8,45,806.5,124.0,1.6,18.5,676.0,493.66,378.72
2016,5,28,9,0,823.0,127.0,1.6,19.0,720.0,542.41,416.36
2016,5,28,9,15,835.0,129.5,1.6,19.0,759.0,588.65,451.92
2016,5,28,9,30,847.0,132.0,1.6,19.0,798.0,634.77,486.5
2016,5,28,9,45,856.0,134.5,1.6,19.5,831.5,678.61,517.64
2016,5,28,10,0,865.0,137.0,1.6,20.0,865.0,723.18,548.38
2016,5,28,10,15,871.5,138.5,1.6,20.0,892.5,762.08,574.77
2016,5,28,10,30,878.0,140.0,1.6,20.0,920.0,799.62,599.3
2016,5,28,10,45,882.5,141.0,1.65,20.5,940.5,833.58,620.56
2016,5,28,11,0,887.0,142.0,1.7,21.0,961.0,865.72,640.47
2016,5,28,11,15,890.0,143.0,1.75,21.0,974.5,894.65,659.38
2016,5,28,11,30,893.0,144.0,1.8,21.0,988.0,921.43,676.9
2016,5,28,11,45,691.5,275.0,1.85,21.0,931.0,891.6,656.51
2016,5,28,12,0,490.0,406.0,1.9,21.0,874.0,850.62,623.39
2016,5,28,12,15,474.0,409.0,1.95,21.0,861.5,850.88,624.18
2016,5,28,12,30,458.0,412.0,2.0,21.0,849.0,849.24,623.3
2016,5,28,12,45,670.5,280.0,2.05,21.0,913.5,930.69,685.37
2016,5,28,13,0,883.0,148.0,2.1,21.0,978.0,1002.54,732.94
2016,5,28,13,15,879.5,147.0,2.15,21.0,962.0,1003.15,733.56
2016,5,28,13,30,876.0,146.0,2.2,21.0,946.0,1000.94,733.23
2016,5,28,13,45,871.0,144.0,2.25,21.0,923.0,993.46,729.61
2016,5,28,14,0,866.0,142.0,2.3,21.0,900.0,983.19,724.3
2016,5,28,14,15,858.5,140.5,2.35,21.0,870.5,968.36,716.09
2016,5,28,14,30,851.0,139.0,2.4,21.0,841.0,956.73,710.08
2016,5,28,14,45,842.0,136.0,2.45,21.0,806.0,933.9,696.62
2016,5,28,15,0,833.0,133.0,2.5,21.0,771.0,908.74,681.66
2016,5,28,15,15,819.5,130.0,2.55,20.5,730.5,877.4,663.69
2016,5,28,15,30,806.0,127.0,2.6,20.0,690.0,844.23,644.25
2016,5,28,15,45,791.0,123.0,2.7,20.0,645.5,807.08,620.88
2016,5,28,16,0,776.0,119.0,2.8,20.0,601.0,768.57,596.19
2016,5,28,16,15,754.5,115.0,2.85,19.5,553.0,726.7,569.48
2016,5,28,16,30,733.0,111.0,2.9,19.0,505.0,681.64,539.88
2016,5,28,16,45,706.5,105.5,2.95,19.0,455.5,631.13,503.93
2016,5,28,17,0,680.0,100.0,3.0,19.0,406.0,581.02,466.73
2016,5,28,17,15,642.5,94.0,3.05,18.5,355.0,524.11,424.02
2016,5,28,17,30,605.0,88.0,3.1,18.0,304.0,469.04,381.33
2016,5,28,17,45,555.0,80.5,3.15,17.5,255.0,407.62,332.1
2016,5,28,18,0,505.0,73.0,3.2,17.0,206.0,349.67,284.02
2016,5,28,18,15,431.5,63.5,3.15,16.0,160.0,282.69,227.58
2016,5,28,18,30,358.0,54.0,3.1,15.0,114.0,221.01,174.22
2016,5,28,18,45,255.0,41.0,3.1,14.5,76.5,153.36,115.39
2016,5,28,19,0,152.0,28.0,3.1,14.0,39.0,93.51,56.49
2016,5,28,19,15,76.0,14.0,3.05,13.5,19.5,33.9,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,18.5,2.85,11.5,30.5,14.29,1.04
2016,5,29,5,30,230.0,37.0,2.8,12.0,61.0,28.53,18.64
2016,5,29,5,45,326.5,48.5,2.75,13.0,102.5,36.5,26.53
2016,5,29,6,0,423.0,60.0,2.7,14.0,144.0,44.37,33.85
2016,5,29,6,15,487.5,68.0,2.6,14.5,191.5,47.91,37.18
2016,5,29,6,30,552.0,76.0,2.5,15.0,239.0,81.35,47.56
2016,5,29,6,45,598.0,82.5,2.45,15.5,289.0,118.34,69.57
2016,5,29,7,0,644.0,89.0,2.4,16.0,339.0,160.15,100.25
2016,5,29,7,15,677.5,94.5,2.3,16.5,389.5,203.45,135.64
2016,5,29,7,30,711.0,100.0,2.2,17.0,440.0,250.15,175.32
2016,5,29,7,45,735.0,104.5,2.15,18.0,489.5,296.52,215.1
2016,5,29,8,0,759.0,109.0,2.1,19.0,539.0,348.35,258.63
2016,5,29,8,15,778.0,112.5,2.1,19.0,585.5,395.88,299.21
2016,5,29,8,30,797.0,116.0,2.1,19.0,632.0,444.74,339.99
2016,5,29,8,45,810.5,120.0,2.1,19.5,675.0,492.56,378.32
2016,5,29,9,0,824.0,124.0,2.1,20.0,718.0,540.8,415.83
2016,5,29,9,15,835.5,126.5,2.1,20.0,757.0,586.77,451.45
2016,5,29,9,30,847.0,129.0,2.1,20.0,796.0,632.58,486.08
2016,5,29,9,45,856.0,131.0,2.15,20.5,829.0,677.94,518.81
2016,5,29,10,0,865.0,133.0,2.2,21.0,862.0,720.08,548.56
2016,5,29,10,15,871.5,134.5,2.25,21.0,889.0,758.95,575.49
2016,5,29,10,30,878.0,136.0,2.3,21.0,916.0,796.45,600.76
2016,5,29,10,45,884.0,136.0,2.35,21.5,937.0,830.64,622.42
2016,5,29,11,0,890.0,136.0,2.4,22.0,958.0,863.1,642.75
2016,5,29,11,15,893.0,136.5,2.45,22.0,972.0,891.6,661.57
2016,5,29,11,30,896.0,137.0,2.5,22.0,986.0,917.94,678.96
2016,5,29,11,45,899.5,136.0,2.6,22.0,992.5,941.04,694.66
2016,5,29,12,0,903.0,135.0,2.7,22.0,999.0,961.77,708.88
2016,5,29,12,15,903.0,135.0,2.75,22.0,998.0,977.74,719.62
2016,5,29,12,30,903.0,135.0,2.8,22.0,997.0,991.05,728.73
2016,5,29,12,45,897.5,137.5,2.9,22.0,987.5,998.84,734.79
2016,5,29,13,0,892.0,140.0,3.0,22.0,978.0,1003.81,739.15
2016,5,29,13,15,888.5,139.0,3.05,21.5,962.5,1004.4,741.77
2016,5,29,13,30,885.0,138.0,3.1,21.0,947.0,1002.14,742.66
2016,5,29,13,45,881.0,136.0,3.2,21.0,925.0,995.54,739.78
2016,5,29,14,0,877.0,134.0,3.3,21.0,903.0,986.13,735.12
2016,5,29,14,15,870.0,132.5,3.3,21.0,874.0,971.63,726.39
2016,5,29,14,30,863.0,131.0,3.3,21.0,845.0,954.52,716.02
2016,5,29,14,45,855.0,128.5,3.35,21.0,810.5,932.93,703.02
2016,5,29,15,0,847.0,126.0,3.4,21.0,776.0,914.55,692.24
2016,5,29,15,15,834.5,123.0,3.4,20.5,735.5,883.8,673.89
2016,5,29,15,30,822.0,120.0,3.4,20.0,695.0,851.14,654.12
2016,5,29,15,45,806.5,117.0,3.45,20.0,650.5,814.26,630.18
2016,5,29,16,0,791.0,114.0,3.5,20.0,606.0,776.02,605.03
2016,5,29,16,15,603.0,153.5,3.5,19.5,511.5,652.97,516.82
2016,5,29,16,30,415.0,193.0,3.5,19.0,417.0,533.99,425.94
2016,5,29,16,45,554.0,145.5,3.5,19.0,413.5,565.2,454.04
2016,5,29,17,0,693.0,98.0,3.5,19.0,410.0,588.28,474.27
2016,5,29,17,15,655.5,92.5,3.45,18.5,359.5,531.42,430.75
2016,5,29,17,30,618.0,87.0,3.4,18.0,309.0,476.38,387.76
2016,5,29,17,45,565.5,80.0,3.4,17.5,259.0,413.58,337.28
2016,5,29,18,0,513.0,73.0,3.4,17.0,209.0,354.45,288.16
2016,5,29,18,15,439.5,63.5,3.3,16.0,163.0,287.02,231.31
2016,5,29,18,30,366.0,54.0,3.2,15.0,117.0,224.74,177.41
2016,5,29,18,45,261.0,41.0,3.15,14.5,78.5,155.79,117.53
2016,5,29,19,0,156.0,28.0,3.1,14.0,40.0,95.36,59.12
2016,5,29,19,15,78.0,14.0,3.05,13.5,20.0,34.56,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,17.0,0.55,13.5,32.0,13.05,0.83
2016,5,30,5,30,279.0,34.0,0.5,14.0,64.0,26.37,16.77
2016,5,30,5,45,372.5,44.0,0.45,14.5,105.5,32.78,23.2
2016,5,30,6,0,466.0,54.0,0.4,15.0,147.0,38.77,28.85
2016,5,30,6,15,528.0,61.5,0.35,15.5,195.0,42.86,32.64
2016,5,30,6,30,590.0,69.0,0.3,16.0,243.0,77.78,43.01
2016,5,30,6,45,634.0,74.5,0.25,16.5,293.0,115.62,65.17
2016,5,30,7,0,678.0,80.0,0.2,17.0,343.0,158.05,95.83
2016,5,30,7,15,709.5,84.5,0.15,17.5,393.5,201.76,130.86
2016,5,30,7,30,741.0,89.0,0.1,18.0,444.0,251.82,172.14
2016,5,30,7,45,764.5,92.5,0.1,18.5,493.5,298.39,211.23
2016,5,30,8,0,788.0,96.0,0.1,19.0,543.0,347.08,251.49
2016,5,30,8,15,806.0,99.5,0.2,19.5,589.5,395.58,291.33
2016,5,30,8,30,824.0,103.0,0.3,20.0,636.0,445.29,331.14
2016,5,30,8,45,836.5,106.0,0.45,20.5,679.0,492.92,368.91
2016,5,30,9,0,849.0,109.0,0.6,21.0,722.0,544.14,408.21
2016,5,30,9,15,860.0,111.0,0.7,21.0,760.5,590.09,443.28
2016,5,30,9,30,871.0,113.0,0.8,21.0,799.0,635.74,477.44
2016,5,30,9,45,884.0,112.0,0.9,21.5,834.0,679.45,508.72
2016,5,30,10,0,897.0,111.0,1.0,22.0,869.0,722.58,538.63
2016,5,30,10,15,903.5,112.5,1.05,22.0,896.0,762.5,564.87
2016,5,30,10,30,910.0,114.0,1.1,22.0,923.0,800.98,589.99
2016,5,30,10,45,912.5,116.0,1.2,22.5,943.0,835.16,611.61
2016,5,30,11,0,915.0,118.0,1.3,23.0,963.0,867.33,631.82
2016,5,30,11,15,917.5,118.5,1.35,23.0,977.0,895.97,650.24
2016,5,30,11,30,920.0,119.0,1.4,23.0,991.0,922.36,667.23
2016,5,30,11,45,921.0,119.5,1.45,23.0,997.0,945.04,681.89
2016,5,30,12,0,922.0,120.0,1.5,23.0,1003.0,965.21,695.03
2016,5,30,12,15,922.0,120.0,1.5,23.0,1002.0,981.36,705.0
2016,5,30,12,30,922.0,120.0,1.5,23.0,1001.0,994.8,713.36
2016,5,30,12,45,912.0,125.0,1.55,23.0,990.5,1000.85,717.93
2016,5,30,13,0,902.0,130.0,1.6,23.0,980.0,1003.99,720.88
2016,5,30,13,15,899.0,129.5,1.65,22.5,964.5,1005.53,724.34
2016,5,30,13,30,896.0,129.0,1.7,22.0,949.0,1004.2,726.11
2016,5,30,13,45,891.5,127.5,1.8,22.0,926.5,997.54,723.9
2016,5,30,14,0,887.0,126.0,1.9,22.0,904.0,988.05,719.94
2016,5,30,14,15,880.5,124.5,1.95,22.0,875.0,973.89,712.41
2016,5,30,14,30,874.0,123.0,2.0,22.0,846.0,957.09,703.23
2016,5,30,14,45,865.5,120.5,2.05,22.0,811.5,934.83,690.5
2016,5,30,15,0,857.0,118.0,2.1,22.0,777.0,910.2,676.19
2016,5,30,15,15,846.0,116.0,2.15,21.5,737.5,887.04,664.09
2016,5,30,15,30,835.0,114.0,2.2,21.0,698.0,856.51,646.83
2016,5,30,15,45,821.5,110.5,2.25,21.0,654.5,820.42,624.33
2016,5,30,16,0,808.0,107.0,2.3,21.0,611.0,782.82,600.53
2016,5,30,16,15,789.0,103.5,2.3,20.5,563.5,739.65,573.2
2016,5,30,16,30,770.0,100.0,2.3,20.0,516.0,695.76,544.84
2016,5,30,16,45,747.0,95.0,2.3,20.0,467.0,646.88,511.21
2016,5,30,17,0,724.0,90.0,2.3,20.0,418.0,600.6,477.57
2016,5,30,17,15,689.5,85.0,2.25,19.5,367.5,544.99,436.33
2016,5,30,17,30,655.0,80.0,2.2,19.0,317.0,490.93,394.98
2016,5,30,17,45,609.5,73.5,2.2,18.5,267.0,430.96,347.71
2016,5,30,18,0,564.0,67.0,2.2,18.0,217.0,374.05,301.15
2016,5,30,18,15,492.5,59.0,2.15,17.0,170.0,306.93,245.31
2016,5,30,18,30,421.0,51.0,2.1,16.0,123.0,245.79,192.77
2016,5,30,18,45,312.5,39.5,2.05,15.5,83.5,173.91,130.79
2016,5,30,19,0,204.0,28.0,2.0,15.0,44.0,111.05,70.3
2016,5,30,19,15,102.0,14.0,2.05,14.5,22.0,41.12,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.0,1.55,13.5,32.5,13.85,1.56
2016,5,31,5,30,265.0,36.0,1.5,14.0,65.0,27.65,17.83
2016,5,31,5,45,361.5,46.5,1.45,15.0,107.0,35.08,25.11
2016,5,31,6,0,458.0,57.0,1.4,16.0,149.0,41.44,31.02
2016,5,31,6,15,522.0,64.5,1.35,16.5,197.5,46.02,35.23
2016,5,31,6,30,586.0,72.0,1.3,17.0,246.0,80.76,45.21
2016,5,31,6,45,631.5,77.5,1.3,18.0,296.5,118.53,67.41
2016,5,31,7,0,677.0,83.0,1.3,19.0,347.0,161.06,98.18
2016,5,31,7,15,709.5,88.0,1.25,19.0,398.5,205.33,134.21
2016,5,31,7,30,742.0,93.0,1.2,19.0,450.0,256.25,177.08
2016,5,31,7,45,767.5,96.5,1.2,19.5,500.0,303.42,217.31
2016,5,31,8,0,793.0,100.0,1.2,20.0,550.0,352.91,258.98
2016,5,31,8,15,812.0,103.0,1.2,20.5,597.5,401.57,299.31
2016,5,31,8,30,831.0,106.0,1.2,21.0,645.0,451.53,339.51
2016,5,31,8,45,846.0,108.0,1.2,21.5,689.0,499.76,377.29
2016,5,31,9,0,861.0,110.0,1.2,22.0,733.0,551.79,416.49
2016,5,31,9,15,872.5,112.5,1.2,22.5,772.0,598.99,451.08
2016,5,31,9,30,884.0,115.0,1.2,23.0,811.0,645.91,484.42
2016,5,31,9,45,894.5,115.5,1.3,23.5,845.5,689.88,515.7
2016,5,31,10,0,905.0,116.0,1.4,24.0,880.0,733.08,545.56
2016,5,31,10,15,911.5,117.5,1.45,24.0,908.0,773.31,571.99
2016,5,31,10,30,918.0,119.0,1.5,24.0,936.0,812.09,597.28
2016,5,31,10,45,922.5,120.0,1.55,24.0,957.0,847.2,619.99
2016,5,31,11,0,927.0,121.0,1.6,24.0,978.0,880.41,641.39
2016,5,31,11,15,930.0,121.5,1.65,24.0,992.0,909.82,660.28
2016,5,31,11,30,933.0,122.0,1.7,24.0,1006.0,936.98,677.73
2016,5,31,11,45,934.5,122.5,1.75,24.0,1013.0,960.43,692.83
2016,5,31,12,0,936.0,123.0,1.8,24.0,1020.0,981.35,706.4
2016,5,31,12,15,936.0,123.0,1.85,24.0,1019.0,997.77,717.2
2016,5,31,12,30,936.0,123.0,1.9,24.0,1018.0,1011.44,726.39
2016,5,31,12,45,938.5,120.0,2.0,24.5,1010.5,1021.71,732.76
2016,5,31,13,0,941.0,117.0,2.1,25.0,1003.0,1029.07,737.39
2016,5,31,13,15,938.0,116.0,2.2,24.5,987.5,1030.15,741.06
2016,5,31,13,30,935.0,115.0,2.3,24.0,972.0,1028.23,742.96
2016,5,31,13,45,930.0,114.5,2.4,24.0,949.0,1021.91,740.7
2016,5,31,14,0,925.0,114.0,2.5,24.0,926.0,1012.67,736.66
2016,5,31,14,15,918.5,112.5,2.55,24.0,896.5,998.09,728.73
2016,5,31,14,30,912.0,111.0,2.6,24.0,867.0,980.76,719.09
2016,5,31,14,45,903.5,109.5,2.65,24.0,832.0,958.93,706.53
2016,5,31,15,0,895.0,108.0,2.7,24.0,797.0,934.63,692.35
2016,5,31,15,15,883.5,105.5,2.7,23.5,756.5,904.27,674.98
2016,5,31,15,30,872.0,103.0,2.7,23.0,716.0,871.88,656.1
2016,5,31,15,45,857.5,100.5,2.75,23.0,671.0,835.13,633.12
2016,5,31,16,0,843.0,98.0,2.8,23.0,626.0,801.85,612.32
2016,5,31,16,15,824.0,95.0,2.8,22.5,577.5,758.16,584.72
2016,5,31,16,30,805.0,92.0,2.8,22.0,529.0,713.69,556.09
2016,5,31,16,45,780.0,88.5,2.8,22.0,478.5,663.85,521.91
2016,5,31,17,0,755.0,85.0,2.8,22.0,428.0,614.14,486.36
2016,5,31,17,15,721.0,80.0,2.75,21.0,376.0,557.48,445.35
2016,5,31,17,30,687.0,75.0,2.7,20.0,324.0,504.79,405.83
2016,5,31,17,45,639.5,69.5,2.7,19.5,273.5,443.52,357.48
2016,5,31,18,0,592.0,64.0,2.7,19.0,223.0,385.47,309.96
2016,5,31,18,15,521.5,56.5,2.6,18.0,175.0,318.09,253.84
2016,5,31,18,30,451.0,49.0,2.5,17.0,127.0,256.61,200.93
2016,5,31,18,45,343.0,38.5,2.45,16.5,87.0,184.48,138.65
2016,5,31,19,0,235.0,28.0,2.4,16.0,47.0,122.18,78.68
2016,5,31,19,15,117.5,14.0,2.4,15.5,23.5,45.47,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,5,15,150.0,18.0,2.1,14.0,34.5,13.51,1.66
2016,6,1,5,30,300.0,36.0,2.0,14.0,69.0,28.23,18.34
2016,6,1,5,45,394.5,46.0,1.9,14.5,112.0,34.55,24.71
2016,6,1,6,0,489.0,56.0,1.8,15.0,155.0,40.48,30.31
2016,6,1,6,15,552.5,63.5,1.7,15.0,204.0,45.8,35.26
2016,6,1,6,30,616.0,71.0,1.6,15.0,253.0,81.98,45.51
2016,6,1,6,45,659.0,76.5,1.55,15.5,304.5,120.94,68.91
2016,6,1,7,0,702.0,82.0,1.5,16.0,356.0,164.43,101.08
2016,6,1,7,15,734.0,86.5,1.5,16.5,408.0,209.37,138.0
2016,6,1,7,30,766.0,91.0,1.5,17.0,460.0,260.8,181.63
2016,6,1,7,45,789.0,95.0,1.55,17.5,510.0,308.84,223.26
2016,6,1,8,0,812.0,99.0,1.6,18.0,560.0,358.95,266.17
2016,6,1,8,15,830.0,102.0,1.6,18.0,608.0,408.11,308.1
2016,6,1,8,30,848.0,105.0,1.6,18.0,656.0,458.46,349.98
2016,6,1,8,45,861.0,108.5,1.6,18.5,700.0,507.85,389.35
2016,6,1,9,0,874.0,112.0,1.6,19.0,744.0,560.81,429.98
2016,6,1,9,15,885.0,114.0,1.6,19.0,783.0,607.83,466.04
2016,6,1,9,30,896.0,116.0,1.6,19.0,822.0,654.52,500.95
2016,6,1,9,45,909.0,115.0,1.6,19.5,857.0,699.25,532.7
2016,6,1,10,0,922.0,114.0,1.6,20.0,892.0,743.35,562.79
2016,6,1,10,15,927.5,115.0,1.55,20.0,919.5,782.99,588.32
2016,6,1,10,30,933.0,116.0,1.5,20.0,947.0,821.09,612.46
2016,6,1,10,45,937.0,117.0,1.5,20.5,968.0,856.27,633.73
2016,6,1,11,0,941.0,118.0,1.5,21.0,989.0,889.48,653.48
2016,6,1,11,15,943.5,118.5,1.5,21.0,1002.5,918.84,671.82
2016,6,1,11,30,946.0,119.0,1.5,21.0,1016.0,945.88,688.62
2016,6,1,11,45,946.5,119.5,1.5,21.0,1022.5,968.7,702.7
2016,6,1,12,0,947.0,120.0,1.5,21.0,1029.0,988.92,715.18
2016,6,1,12,15,947.0,120.5,1.5,21.0,1027.5,1005.99,725.73
2016,6,1,12,30,947.0,121.0,1.5,21.0,1026.0,1020.3,734.62
2016,6,1,12,45,932.5,128.5,1.55,21.0,1014.0,1024.79,738.25
2016,6,1,13,0,918.0,136.0,1.6,21.0,1002.0,1026.29,740.21
2016,6,1,13,15,915.0,135.0,1.6,21.0,986.0,1027.5,741.38
2016,6,1,13,30,912.0,134.0,1.6,21.0,970.0,1025.79,740.82
2016,6,1,13,45,908.0,132.0,1.65,21.0,947.5,1019.17,738.05
2016,6,1,14,0,904.0,130.0,1.7,21.0,925.0,1009.66,733.59
2016,6,1,14,15,897.0,128.5,1.7,21.0,895.5,994.98,725.2
2016,6,1,14,30,890.0,127.0,1.7,21.0,866.0,977.61,715.22
2016,6,1,14,45,883.5,123.5,1.7,21.0,831.0,956.02,702.57
2016,6,1,15,0,877.0,120.0,1.7,21.0,796.0,931.91,688.33
2016,6,1,15,15,865.0,117.5,1.7,20.5,755.5,907.02,674.86
2016,6,1,15,30,853.0,115.0,1.7,20.0,715.0,874.7,656.32
2016,6,1,15,45,841.0,111.0,1.75,20.0,670.5,838.9,634.57
2016,6,1,16,0,829.0,107.0,1.8,20.0,626.0,801.46,611.42
2016,6,1,16,15,809.5,103.5,1.8,19.5,577.5,757.3,583.86
2016,6,1,16,30,790.0,100.0,1.8,19.0,529.0,712.39,555.26
2016,6,1,16,45,767.0,95.0,1.8,19.0,479.0,662.83,521.63
2016,6,1,17,0,744.0,90.0,1.8,19.0,429.0,615.78,488.09
2016,6,1,17,15,709.5,85.0,1.75,18.5,377.5,559.38,446.65
2016,6,1,17,30,675.0,80.0,1.7,18.0,326.0,504.47,405.05
2016,6,1,17,45,630.0,73.5,1.7,17.5,275.5,443.86,357.72
2016,6,1,18,0,585.0,67.0,1.7,17.0,225.0,386.24,310.96
2016,6,1,18,15,514.5,59.0,1.65,16.5,177.0,318.48,254.4
2016,6,1,18,30,444.0,51.0,1.6,16.0,129.0,256.6,201.1
2016,6,1,18,45,338.0,40.0,1.55,15.5,88.5,184.77,139.35
2016,6,1,19,0,232.0,29.0,1.5,15.0,48.0,123.13,80.77
2016,6,1,19,15,116.0,14.5,1.55,14.5,24.0,45.74,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,5,15,159.5,18.0,1.9,11.5,35.5,13.47,1.97
2016,6,2,5,30,319.0,36.0,1.8,12.0,71.0,28.18,18.51
2016,6,2,5,45,415.5,46.0,1.75,13.0,115.0,34.51,24.84
2016,6,2,6,0,512.0,56.0,1.7,14.0,159.0,40.44,30.41
2016,6,2,6,15,574.5,63.0,1.55,14.5,209.0,45.98,35.5
2016,6,2,6,30,637.0,70.0,1.4,15.0,259.0,82.72,45.31
2016,6,2,6,45,679.0,75.5,1.3,16.0,311.0,122.59,69.21
2016,6,2,7,0,721.0,81.0,1.2,17.0,363.0,166.88,101.78
2016,6,2,7,15,752.0,85.5,1.15,17.5,415.0,215.92,141.82
2016,6,2,7,30,783.0,90.0,1.1,18.0,467.0,264.52,182.88
2016,6,2,7,45,806.0,93.5,1.05,19.0,517.5,312.92,223.87
2016,6,2,8,0,829.0,97.0,1.0,20.0,568.0,363.38,265.76
2016,6,2,8,15,846.0,100.0,1.0,20.5,616.0,412.93,306.67
2016,6,2,8,30,863.0,103.0,1.0,21.0,664.0,463.58,347.21
2016,6,2,8,45,877.5,105.0,1.05,21.5,708.5,516.57,388.4
2016,6,2,9,0,892.0,107.0,1.1,22.0,753.0,566.17,425.99
2016,6,2,9,15,902.0,109.5,1.1,22.5,792.0,613.82,460.71
2016,6,2,9,30,912.0,112.0,1.1,23.0,831.0,661.02,494.01
2016,6,2,9,45,915.5,116.0,1.15,23.5,863.5,704.71,524.33
2016,6,2,10,0,919.0,120.0,1.2,24.0,896.0,747.06,552.82
2016,6,2,10,15,924.5,121.0,1.2,24.0,923.5,786.62,578.0
2016,6,2,10,30,930.0,122.0,1.2,24.0,951.0,824.64,601.91
2016,6,2,10,45,934.5,122.5,1.25,24.5,972.0,859.68,623.14
2016,6,2,11,0,939.0,123.0,1.3,25.0,993.0,892.8,642.96
2016,6,2,11,15,941.5,123.5,1.35,25.0,1006.5,922.14,661.54
2016,6,2,11,30,944.0,124.0,1.4,25.0,1020.0,949.17,678.69
2016,6,2,11,45,945.0,124.0,1.45,25.0,1026.0,971.97,693.2
2016,6,2,12,0,946.0,124.0,1.5,25.0,1032.0,992.18,706.19
