Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,15,945.5,124.0,1.55,25.0,1030.5,1008.34,716.74
2016,6,2,12,30,945.0,124.0,1.6,25.0,1029.0,1021.71,725.69
2016,6,2,12,45,948.5,119.5,1.7,25.0,1021.5,1031.6,733.34
2016,6,2,13,0,952.0,115.0,1.8,25.0,1014.0,1038.54,739.26
2016,6,2,13,15,949.0,114.5,1.9,25.0,997.5,1040.21,742.01
2016,6,2,13,30,946.0,114.0,2.0,25.0,981.0,1038.86,743.0
2016,6,2,13,45,940.5,113.0,2.1,25.0,958.0,1031.56,740.33
2016,6,2,14,0,935.0,112.0,2.2,25.0,935.0,1021.31,735.88
2016,6,2,14,15,928.5,110.5,2.25,24.5,905.0,1006.7,729.56
2016,6,2,14,30,922.0,109.0,2.3,24.0,875.0,989.3,721.49
2016,6,2,14,45,913.0,107.5,2.4,24.0,839.5,966.91,709.27
2016,6,2,15,0,904.0,106.0,2.5,24.0,804.0,942.05,695.37
2016,6,2,15,15,892.5,103.5,2.55,24.0,763.0,911.55,677.16
2016,6,2,15,30,881.0,101.0,2.6,24.0,722.0,879.0,657.46
2016,6,2,15,45,866.5,98.5,2.7,24.0,676.5,842.06,634.92
2016,6,2,16,0,852.0,96.0,2.8,24.0,631.0,808.53,614.43
2016,6,2,16,15,833.0,93.0,2.85,23.5,582.5,764.61,587.13
2016,6,2,16,30,814.0,90.0,2.9,23.0,534.0,719.88,558.73
2016,6,2,16,45,790.0,86.0,2.95,22.5,483.5,669.9,525.82
2016,6,2,17,0,766.0,82.0,3.0,22.0,433.0,619.97,491.57
2016,6,2,17,15,733.0,77.5,3.0,21.0,381.0,564.08,451.28
2016,6,2,17,30,700.0,73.0,3.0,20.0,329.0,511.87,412.21
2016,6,2,17,45,654.0,67.5,3.0,19.5,278.5,450.82,363.98
2016,6,2,18,0,608.0,62.0,3.0,19.0,228.0,392.85,316.48
2016,6,2,18,15,540.0,55.0,3.0,18.0,180.0,326.36,261.11
2016,6,2,18,30,472.0,48.0,3.0,17.0,132.0,265.54,208.64
2016,6,2,18,45,366.5,38.0,3.0,16.5,91.0,193.62,146.31
2016,6,2,19,0,261.0,28.0,3.0,16.0,50.0,131.87,87.55
2016,6,2,19,15,130.5,14.0,3.0,15.5,25.0,59.01,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,59.0,9.0,1.8,14.0,10.0,8.85,0.0
2016,6,3,5,15,200.5,21.5,1.75,14.5,40.5,16.76,3.97
2016,6,3,5,30,342.0,34.0,1.7,15.0,71.0,26.16,16.57
2016,6,3,5,45,433.5,42.5,1.7,16.0,114.5,31.2,21.64
2016,6,3,6,0,525.0,51.0,1.7,17.0,158.0,35.94,26.07
2016,6,3,6,15,584.5,57.5,1.65,17.5,207.0,41.84,31.4
2016,6,3,6,30,644.0,64.0,1.6,18.0,256.0,78.53,40.87
2016,6,3,6,45,685.0,69.0,1.55,19.0,307.0,118.24,64.54
2016,6,3,7,0,726.0,74.0,1.5,20.0,358.0,165.41,99.31
2016,6,3,7,15,755.5,78.0,1.45,20.5,409.0,210.37,135.9
2016,6,3,7,30,785.0,82.0,1.4,21.0,460.0,258.33,176.35
2016,6,3,7,45,807.5,85.0,1.35,21.5,510.0,306.23,217.27
2016,6,3,8,0,830.0,88.0,1.3,22.0,560.0,356.12,259.23
2016,6,3,8,15,847.0,90.5,1.25,22.5,607.5,409.29,302.67
2016,6,3,8,30,864.0,93.0,1.2,23.0,655.0,459.32,342.53
2016,6,3,8,45,877.0,95.0,1.2,24.0,698.5,507.8,379.5
2016,6,3,9,0,890.0,97.0,1.2,25.0,742.0,556.51,415.26
2016,6,3,9,15,900.0,99.0,1.2,25.0,781.0,603.54,450.26
2016,6,3,9,30,910.0,101.0,1.2,25.0,820.0,650.14,484.02
2016,6,3,9,45,922.0,100.0,1.2,25.5,854.5,694.65,514.57
2016,6,3,10,0,934.0,99.0,1.2,26.0,889.0,738.45,542.89
2016,6,3,10,15,939.5,100.0,1.2,26.0,916.5,778.45,568.21
2016,6,3,10,30,945.0,101.0,1.2,26.0,944.0,816.86,592.27
2016,6,3,10,45,947.5,102.5,1.3,26.0,964.0,851.62,615.02
2016,6,3,11,0,950.0,104.0,1.4,26.0,984.0,884.3,636.41
2016,6,3,11,15,952.0,105.0,1.45,26.0,997.5,913.87,655.15
2016,6,3,11,30,954.0,106.0,1.5,26.0,1011.0,941.09,672.41
2016,6,3,11,45,954.0,107.0,1.6,26.0,1017.0,964.04,687.69
2016,6,3,12,0,954.0,108.0,1.7,26.0,1023.0,984.36,701.41
2016,6,3,12,15,953.5,108.0,1.75,26.0,1022.0,1000.52,711.95
2016,6,3,12,30,953.0,108.0,1.8,26.0,1021.0,1013.87,720.86
2016,6,3,12,45,945.0,112.0,1.85,26.0,1011.0,1021.14,726.1
2016,6,3,13,0,937.0,116.0,1.9,26.0,1001.0,1025.44,729.65
2016,6,3,13,15,934.0,115.0,1.95,26.0,985.5,1026.58,731.37
2016,6,3,13,30,931.0,114.0,2.0,26.0,970.0,1024.74,731.37
2016,6,3,13,45,926.5,113.0,2.05,26.0,947.5,1018.48,728.71
2016,6,3,14,0,922.0,112.0,2.1,26.0,925.0,1009.31,724.34
2016,6,3,14,15,916.0,111.0,2.15,26.0,896.0,995.85,717.34
2016,6,3,14,30,910.0,110.0,2.2,26.0,867.0,979.64,708.67
2016,6,3,14,45,903.0,107.5,2.25,26.0,832.5,958.25,696.69
2016,6,3,15,0,896.0,105.0,2.3,26.0,798.0,934.34,683.09
2016,6,3,15,15,885.0,103.0,2.3,25.5,758.0,905.03,666.73
2016,6,3,15,30,874.0,101.0,2.3,25.0,718.0,873.67,648.89
2016,6,3,15,45,861.0,98.0,2.3,25.0,673.5,837.64,626.47
2016,6,3,16,0,848.0,95.0,2.3,25.0,629.0,804.95,606.16
2016,6,3,16,15,774.5,101.5,2.3,24.5,560.5,729.35,556.79
2016,6,3,16,30,701.0,108.0,2.3,24.0,492.0,659.12,510.14
2016,6,3,16,45,615.0,118.0,2.3,24.0,431.5,585.09,456.92
2016,6,3,17,0,529.0,128.0,2.3,24.0,371.0,511.64,402.2
2016,6,3,17,15,613.0,101.0,2.25,23.0,350.5,518.22,410.13
2016,6,3,17,30,697.0,74.0,2.2,22.0,330.0,512.14,407.25
2016,6,3,17,45,650.0,68.5,2.15,21.5,279.0,450.64,359.16
2016,6,3,18,0,603.0,63.0,2.1,21.0,228.0,392.29,312.17
2016,6,3,18,15,535.5,56.0,2.05,20.0,180.5,326.19,258.0
2016,6,3,18,30,468.0,49.0,2.0,19.0,133.0,265.67,206.61
2016,6,3,18,45,365.0,39.0,1.95,18.5,92.0,194.69,145.9
2016,6,3,19,0,262.0,29.0,1.9,18.0,51.0,133.58,88.87
2016,6,3,19,15,131.0,14.5,1.85,17.5,25.5,60.19,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,6.88,0.0
2016,6,4,5,15,38.5,22.5,1.1,17.0,26.5,20.05,6.0
2016,6,4,5,30,77.0,38.0,1.0,17.0,46.0,33.09,22.26
2016,6,4,5,45,102.0,57.0,0.95,17.5,74.0,48.44,36.42
2016,6,4,6,0,127.0,76.0,0.9,18.0,102.0,63.4,49.9
2016,6,4,6,15,144.0,96.5,0.8,18.5,133.5,80.13,64.63
2016,6,4,6,30,161.0,117.0,0.7,19.0,165.0,106.22,77.93
2016,6,4,6,45,176.0,136.5,0.65,20.0,198.0,133.29,97.05
2016,6,4,7,0,191.0,156.0,0.6,21.0,231.0,162.01,118.3
2016,6,4,7,15,220.0,176.0,0.55,21.5,273.5,190.87,139.78
2016,6,4,7,30,249.0,196.0,0.5,22.0,316.0,227.25,167.42
2016,6,4,7,45,325.5,203.5,0.5,22.5,377.5,270.13,198.92
2016,6,4,8,0,402.0,211.0,0.5,23.0,439.0,315.83,232.93
2016,6,4,8,15,404.0,231.0,0.55,22.5,477.5,354.85,264.12
2016,6,4,8,30,406.0,251.0,0.6,22.0,516.0,394.0,294.94
2016,6,4,8,45,222.0,272.0,0.7,22.0,418.5,348.58,263.09
2016,6,4,9,0,38.0,293.0,0.8,22.0,321.0,290.75,219.84
2016,6,4,9,15,125.5,335.0,0.8,22.0,433.5,377.13,284.47
2016,6,4,9,30,213.0,377.0,0.8,22.0,546.0,475.21,355.11
2016,6,4,9,45,136.5,379.0,0.85,22.0,489.0,438.56,327.24
2016,6,4,10,0,60.0,381.0,0.9,22.0,432.0,398.45,297.17
2016,6,4,10,15,142.0,410.5,0.85,22.0,536.0,486.63,361.52
2016,6,4,10,30,224.0,440.0,0.8,22.0,640.0,583.78,429.19
2016,6,4,10,45,246.5,446.5,0.8,22.0,671.0,616.09,450.57
2016,6,4,11,0,269.0,453.0,0.8,22.0,702.0,651.82,474.68
2016,6,4,11,15,157.5,436.5,0.8,22.0,583.5,553.21,404.76
2016,6,4,11,30,46.0,420.0,0.8,22.0,465.0,446.0,327.75
2016,6,4,11,45,41.5,413.5,0.8,22.0,454.0,438.8,323.38
2016,6,4,12,0,37.0,407.0,0.8,22.0,443.0,431.18,317.9
2016,6,4,12,15,103.5,447.5,0.75,22.0,547.5,535.81,392.71
2016,6,4,12,30,170.0,488.0,0.7,22.0,652.0,646.38,467.77
2016,6,4,12,45,146.5,481.0,0.7,22.0,621.5,622.08,449.77
2016,6,4,13,0,123.0,474.0,0.7,22.0,591.0,596.71,432.48
2016,6,4,13,15,110.5,461.5,0.7,22.0,565.5,569.63,414.44
2016,6,4,13,30,98.0,449.0,0.7,22.0,540.0,547.12,399.34
2016,6,4,13,45,70.5,414.0,0.75,22.5,478.5,486.27,356.91
2016,6,4,14,0,43.0,379.0,0.8,23.0,417.0,424.96,313.63
2016,6,4,14,15,36.0,352.5,0.8,23.0,384.0,391.97,290.9
2016,6,4,14,30,29.0,326.0,0.8,23.0,351.0,358.73,267.49
2016,6,4,14,45,134.0,345.0,0.8,23.0,450.0,486.19,362.91
2016,6,4,15,0,239.0,364.0,0.8,23.0,549.0,602.23,445.75
2016,6,4,15,15,255.0,340.5,0.8,22.5,529.0,597.47,443.51
2016,6,4,15,30,271.0,317.0,0.8,22.0,509.0,582.09,435.37
2016,6,4,15,45,272.5,294.5,0.85,22.0,477.5,553.77,417.4
2016,6,4,16,0,274.0,272.0,0.9,22.0,446.0,524.37,398.47
2016,6,4,16,15,392.5,220.0,0.9,21.5,447.0,561.29,430.02
2016,6,4,16,30,511.0,168.0,0.9,21.0,448.0,580.64,448.22
2016,6,4,16,45,595.0,135.0,0.9,21.0,431.5,590.28,457.27
2016,6,4,17,0,679.0,102.0,0.9,21.0,415.0,588.33,457.73
2016,6,4,17,15,643.5,96.5,0.9,20.5,365.0,533.23,418.14
2016,6,4,17,30,608.0,91.0,0.9,20.0,315.0,479.77,378.91
2016,6,4,17,45,566.0,82.5,0.9,19.5,266.5,421.25,334.38
2016,6,4,18,0,524.0,74.0,0.9,19.0,218.0,365.5,290.31
2016,6,4,18,15,456.5,64.5,0.85,18.0,172.0,299.9,237.19
2016,6,4,18,30,389.0,55.0,0.8,17.0,126.0,239.91,186.97
2016,6,4,18,45,300.0,42.5,0.8,16.5,87.5,173.75,130.81
2016,6,4,19,0,211.0,30.0,0.8,16.0,49.0,117.81,79.38
2016,6,4,19,15,105.5,15.0,0.8,15.5,24.5,52.78,0.0
2016,6,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,58.0,9.0,0.4,12.0,10.0,8.85,0.0
2016,6,5,5,15,186.5,22.0,0.35,12.5,40.0,17.17,4.73
2016,6,5,5,30,315.0,35.0,0.3,13.0,70.0,27.05,17.6
2016,6,5,5,45,403.5,44.5,0.3,13.5,112.0,32.96,23.54
2016,6,5,6,0,492.0,54.0,0.3,14.0,154.0,38.51,28.79
2016,6,5,6,15,551.5,61.0,0.35,14.5,202.5,45.36,35.01
2016,6,5,6,30,611.0,68.0,0.4,15.0,251.0,80.93,44.13
2016,6,5,6,45,651.5,74.0,0.45,15.5,301.0,119.84,67.9
2016,6,5,7,0,692.0,80.0,0.5,16.0,351.0,162.99,99.92
2016,6,5,7,15,723.0,84.5,0.55,16.5,402.0,207.2,136.04
2016,6,5,7,30,754.0,89.0,0.6,17.0,453.0,257.68,178.5
2016,6,5,7,45,776.0,93.0,0.7,18.0,502.0,304.77,218.57
2016,6,5,8,0,798.0,97.0,0.8,19.0,551.0,353.83,259.68
2016,6,5,8,15,815.5,100.0,0.9,19.0,598.0,402.05,300.48
2016,6,5,8,30,833.0,103.0,1.0,19.0,645.0,451.42,341.33
2016,6,5,8,45,846.0,106.0,1.1,19.5,688.0,499.58,379.69
2016,6,5,9,0,859.0,109.0,1.2,20.0,731.0,551.38,419.53
2016,6,5,9,15,870.0,111.0,1.2,20.0,770.0,597.67,454.59
2016,6,5,9,30,881.0,113.0,1.2,20.0,809.0,643.65,488.54
2016,6,5,9,45,893.5,112.0,1.3,20.5,843.5,687.38,520.09
2016,6,5,10,0,906.0,111.0,1.4,21.0,878.0,730.49,550.09
2016,6,5,10,15,912.0,112.0,1.4,21.0,905.5,769.87,575.77
2016,6,5,10,30,918.0,113.0,1.4,21.0,933.0,807.77,600.21
2016,6,5,10,45,922.5,114.0,1.4,21.5,953.5,842.85,621.37
2016,6,5,11,0,927.0,115.0,1.4,22.0,974.0,876.03,641.05
2016,6,5,11,15,929.5,115.5,1.4,22.0,987.5,905.0,659.07
2016,6,5,11,30,932.0,116.0,1.4,22.0,1001.0,931.71,675.61
2016,6,5,11,45,933.5,116.0,1.45,22.0,1007.5,954.67,690.46
2016,6,5,12,0,935.0,116.0,1.5,22.0,1014.0,975.11,703.79
2016,6,5,12,15,935.0,116.0,1.5,22.0,1013.5,991.54,713.93
2016,6,5,12,30,935.0,116.0,1.5,22.0,1013.0,1005.24,722.45
2016,6,5,12,45,924.5,121.5,1.55,22.5,1002.0,1011.52,725.78
2016,6,5,13,0,914.0,127.0,1.6,23.0,991.0,1014.87,727.45
2016,6,5,13,15,911.0,126.0,1.6,23.0,975.5,1016.1,728.58
2016,6,5,13,30,908.0,125.0,1.6,23.0,960.0,1014.42,728.03
2016,6,5,13,45,904.5,123.0,1.6,23.0,938.0,1008.33,724.85
2016,6,5,14,0,901.0,121.0,1.6,23.0,916.0,999.37,720.02
2016,6,5,14,15,894.5,119.5,1.6,23.0,887.0,985.25,712.03
2016,6,5,14,30,888.0,118.0,1.6,23.0,858.0,968.44,702.47
2016,6,5,14,45,880.5,115.0,1.65,23.0,823.5,946.53,690.36
2016,6,5,15,0,873.0,112.0,1.7,23.0,789.0,922.17,676.64
2016,6,5,15,15,861.0,110.0,1.75,23.0,749.0,892.57,659.41
2016,6,5,15,30,849.0,108.0,1.8,23.0,709.0,861.03,640.75
2016,6,5,15,45,835.5,104.5,1.85,23.0,665.0,829.93,622.19
2016,6,5,16,0,822.0,101.0,1.9,23.0,621.0,792.1,598.78
2016,6,5,16,15,802.0,98.0,1.95,22.5,573.0,748.41,572.09
2016,6,5,16,30,782.0,95.0,2.0,22.0,525.0,704.04,544.32
2016,6,5,16,45,758.0,90.5,2.05,21.5,475.0,654.68,512.22
2016,6,5,17,0,734.0,86.0,2.1,21.0,425.0,605.42,478.64
2016,6,5,17,15,700.0,81.5,2.1,20.5,374.5,552.52,440.0
2016,6,5,17,30,666.0,77.0,2.1,20.0,324.0,498.88,399.58
2016,6,5,17,45,620.5,71.0,2.1,19.5,274.0,438.88,352.76
2016,6,5,18,0,575.0,65.0,2.1,19.0,224.0,381.93,306.67
2016,6,5,18,15,509.0,57.5,2.05,18.0,177.5,317.05,253.13
2016,6,5,18,30,443.0,50.0,2.0,17.0,131.0,257.64,202.38
2016,6,5,18,45,344.5,39.5,2.0,16.5,91.0,188.67,143.03
2016,6,5,19,0,246.0,29.0,2.0,16.0,51.0,129.16,88.17
2016,6,5,19,15,123.0,14.5,2.0,15.5,25.5,58.87,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.1,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,8.85,0.0
2016,6,6,5,15,167.0,21.5,1.05,15.0,38.0,16.65,4.43
2016,6,6,5,30,281.0,34.0,1.0,15.0,66.0,26.03,16.53
2016,6,6,5,45,364.5,44.0,1.0,15.5,106.0,32.45,22.82
2016,6,6,6,0,448.0,54.0,1.0,16.0,146.0,38.45,28.43
2016,6,6,6,15,506.0,61.0,1.0,16.5,191.5,45.31,34.63
2016,6,6,6,30,564.0,68.0,1.0,17.0,237.0,78.71,43.27
2016,6,6,6,45,605.0,74.0,1.0,17.5,285.5,115.45,65.76
2016,6,6,7,0,646.0,80.0,1.0,18.0,334.0,156.45,96.09
2016,6,6,7,15,676.5,84.5,1.0,18.0,382.5,198.33,130.5
2016,6,6,7,30,707.0,89.0,1.0,18.0,431.0,246.43,171.27
2016,6,6,7,45,731.0,93.0,1.05,18.5,479.0,291.83,210.21
2016,6,6,8,0,755.0,97.0,1.1,19.0,527.0,339.4,250.52
2016,6,6,8,15,773.0,100.0,1.1,19.5,572.5,385.75,289.12
2016,6,6,8,30,791.0,103.0,1.1,20.0,618.0,433.33,327.62
2016,6,6,8,45,805.5,105.5,1.1,20.5,660.0,479.82,364.2
2016,6,6,9,0,820.0,108.0,1.1,21.0,702.0,530.13,402.31
2016,6,6,9,15,831.0,110.0,1.1,21.0,740.0,574.7,436.04
2016,6,6,9,30,842.0,112.0,1.1,21.0,778.0,619.02,468.75
2016,6,6,9,45,850.5,114.0,1.15,21.5,811.0,661.26,498.71
2016,6,6,10,0,859.0,116.0,1.2,22.0,844.0,702.68,527.3
2016,6,6,10,15,866.0,117.5,1.2,22.0,871.0,741.54,552.62
2016,6,6,10,30,873.0,119.0,1.2,22.0,898.0,779.1,576.81
2016,6,6,10,45,877.5,120.0,1.2,22.0,918.5,812.75,598.18
2016,6,6,11,0,882.0,121.0,1.2,22.0,939.0,844.62,618.26
2016,6,6,11,15,885.5,121.5,1.2,22.0,952.5,873.25,636.13
2016,6,6,11,30,889.0,122.0,1.2,22.0,966.0,899.79,652.6
2016,6,6,11,45,890.5,122.0,1.2,22.0,973.0,921.85,666.18
2016,6,6,12,0,892.0,122.0,1.2,22.0,980.0,941.53,678.3
2016,6,6,12,15,892.0,122.0,1.2,22.0,979.5,957.33,688.02
2016,6,6,12,30,892.0,122.0,1.2,22.0,979.0,970.53,696.22
2016,6,6,12,45,883.5,126.5,1.2,22.0,969.0,977.36,700.51
2016,6,6,13,0,875.0,131.0,1.2,22.0,959.0,981.41,703.25
2016,6,6,13,15,871.5,130.5,1.2,21.5,944.0,982.57,705.66
2016,6,6,13,30,868.0,130.0,1.2,21.0,929.0,980.95,706.47
2016,6,6,13,45,861.5,129.5,1.25,21.0,906.5,973.66,703.35
2016,6,6,14,0,855.0,129.0,1.3,21.0,884.0,963.69,698.64
2016,6,6,14,15,848.0,127.5,1.3,20.5,856.0,949.59,691.91
2016,6,6,14,30,841.0,126.0,1.3,20.0,828.0,932.96,683.64
2016,6,6,14,45,829.5,125.0,1.3,20.0,794.0,910.26,670.16
2016,6,6,15,0,818.0,124.0,1.3,20.0,760.0,890.95,658.98
2016,6,6,15,15,806.5,121.5,1.3,19.5,721.0,862.47,642.91
2016,6,6,15,30,795.0,119.0,1.3,19.0,682.0,832.14,625.53
2016,6,6,15,45,779.0,116.0,1.35,19.0,639.0,795.76,603.28
2016,6,6,16,0,763.0,113.0,1.4,19.0,596.0,758.12,579.86
2016,6,6,16,15,743.0,109.5,1.4,18.5,550.0,715.74,553.27
2016,6,6,16,30,723.0,106.0,1.4,18.0,504.0,675.37,527.62
2016,6,6,16,45,699.5,101.0,1.4,18.0,456.5,628.0,495.26
2016,6,6,17,0,676.0,96.0,1.4,18.0,409.0,580.83,461.17
2016,6,6,17,15,642.0,90.5,1.4,17.5,360.0,526.82,421.73
2016,6,6,17,30,608.0,85.0,1.4,17.0,311.0,474.35,382.17
2016,6,6,17,45,564.0,78.0,1.45,16.5,263.5,416.42,337.09
2016,6,6,18,0,520.0,71.0,1.5,16.0,216.0,361.45,292.63
2016,6,6,18,15,455.0,62.5,1.5,15.5,171.0,298.22,239.89
2016,6,6,18,30,390.0,54.0,1.5,15.0,126.0,240.38,190.11
2016,6,6,18,45,297.5,42.5,1.5,15.0,87.5,173.43,132.24
2016,6,6,19,0,205.0,31.0,1.5,15.0,49.0,117.49,80.98
2016,6,6,19,15,102.5,15.5,1.5,14.5,24.5,53.23,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,1.15,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,1.2,12.0,10.0,8.85,0.0
2016,6,7,5,15,148.5,23.0,1.2,12.0,38.0,17.88,5.43
2016,6,7,5,30,261.0,37.0,1.2,12.0,66.0,28.35,18.76
2016,6,7,5,45,351.0,47.5,1.2,12.5,107.0,35.72,26.01
2016,6,7,6,0,441.0,58.0,1.2,13.0,148.0,42.05,32.01
2016,6,7,6,15,502.0,65.5,1.15,13.5,195.0,49.4,38.71
2016,6,7,6,30,563.0,73.0,1.1,14.0,242.0,83.15,47.52
2016,6,7,6,45,388.0,113.5,1.1,14.5,240.0,127.63,85.79
2016,6,7,7,0,213.0,154.0,1.1,15.0,238.0,159.45,118.38
2016,6,7,7,15,179.5,179.5,1.1,15.0,257.0,190.58,145.26
2016,6,7,7,30,146.0,205.0,1.1,15.0,276.0,214.21,165.84
2016,6,7,7,45,457.0,153.5,1.15,15.5,408.0,262.19,196.41
2016,6,7,8,0,768.0,102.0,1.2,16.0,540.0,348.43,260.5
2016,6,7,8,15,787.0,105.5,1.2,16.5,586.5,396.21,300.41
2016,6,7,8,30,806.0,109.0,1.2,17.0,633.0,445.33,340.48
2016,6,7,8,45,823.0,110.5,1.3,17.5,677.0,492.81,378.69
2016,6,7,9,0,840.0,112.0,1.4,18.0,721.0,541.01,416.44
2016,6,7,9,15,851.0,114.0,1.45,18.0,759.5,589.72,454.02
2016,6,7,9,30,862.0,116.0,1.5,18.0,798.0,634.9,488.27
2016,6,7,9,45,867.0,120.5,1.55,18.5,830.5,677.95,519.22
2016,6,7,10,0,872.0,125.0,1.6,19.0,863.0,719.89,548.62
2016,6,7,10,15,878.5,126.5,1.6,19.0,890.5,758.92,574.68
2016,6,7,10,30,885.0,128.0,1.6,19.0,918.0,796.58,599.42
2016,6,7,10,45,889.5,129.5,1.6,19.0,939.0,831.14,621.84
2016,6,7,11,0,894.0,131.0,1.6,19.0,960.0,863.9,642.91
2016,6,7,11,15,897.0,131.5,1.5,18.5,974.0,892.51,661.14
2016,6,7,11,30,900.0,132.0,1.4,18.0,988.0,918.98,677.79
2016,6,7,11,45,903.5,131.0,1.35,18.0,995.5,942.23,691.64
2016,6,7,12,0,907.0,130.0,1.3,18.0,1003.0,963.13,703.93
2016,6,7,12,15,907.0,130.0,1.25,18.0,1002.0,979.27,713.14
2016,6,7,12,30,907.0,130.0,1.2,18.0,1001.0,992.78,720.74
2016,6,7,12,45,910.5,126.5,1.15,18.0,994.5,1003.49,726.62
2016,6,7,13,0,914.0,123.0,1.1,18.0,988.0,1011.4,730.81
2016,6,7,13,15,911.0,122.0,1.1,18.0,973.0,1012.65,731.89
2016,6,7,13,30,908.0,121.0,1.1,18.0,958.0,1011.0,731.35
2016,6,7,13,45,902.5,120.5,1.1,18.0,935.5,1004.55,727.93
2016,6,7,14,0,897.0,120.0,1.1,18.0,913.0,995.28,722.91
2016,6,7,14,15,890.5,119.0,1.15,18.0,884.5,981.77,716.23
2016,6,7,14,30,884.0,118.0,1.2,18.0,856.0,965.62,707.92
2016,6,7,14,45,873.0,117.0,1.25,18.0,821.5,942.72,695.25
2016,6,7,15,0,862.0,116.0,1.3,18.0,787.0,917.54,681.08
2016,6,7,15,15,851.0,113.5,1.35,18.0,747.5,888.62,664.33
2016,6,7,15,30,840.0,111.0,1.4,18.0,708.0,863.0,649.66
2016,6,7,15,45,823.5,109.0,1.45,18.0,663.5,826.15,627.15
2016,6,7,16,0,807.0,107.0,1.5,18.0,619.0,787.97,603.48
2016,6,7,16,15,595.0,156.5,1.55,17.5,518.5,655.29,511.9
2016,6,7,16,30,383.0,206.0,1.6,17.0,418.0,519.07,410.62
2016,6,7,16,45,549.5,149.5,1.65,17.0,422.0,571.76,455.55
2016,6,7,17,0,716.0,93.0,1.7,17.0,426.0,605.16,483.77
2016,6,7,17,15,682.0,88.0,1.75,16.5,375.5,550.16,442.97
2016,6,7,17,30,648.0,83.0,1.8,16.0,325.0,496.63,402.58
2016,6,7,17,45,601.5,77.0,1.85,15.5,275.5,436.76,355.63
2016,6,7,18,0,555.0,71.0,1.9,15.0,226.0,379.97,309.38
2016,6,7,18,15,488.0,63.0,1.85,14.5,179.5,314.74,254.55
2016,6,7,18,30,421.0,55.0,1.8,14.0,133.0,254.99,202.78
2016,6,7,18,45,324.5,43.5,1.8,14.0,93.0,186.36,143.07
2016,6,7,19,0,228.0,32.0,1.8,14.0,53.0,126.51,88.33
2016,6,7,19,15,114.0,16.0,1.8,13.5,26.5,57.43,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.5,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,12.0,12.0,11.8,0.0
2016,6,8,5,15,165.5,23.0,1.75,12.0,42.0,17.88,5.51
2016,6,8,5,30,331.0,34.0,1.8,12.0,72.0,26.01,16.74
2016,6,8,5,45,416.5,43.0,1.9,12.0,114.0,31.52,22.34
2016,6,8,6,0,502.0,52.0,2.0,12.0,156.0,36.68,27.32
2016,6,8,6,15,346.0,83.5,2.05,12.0,164.0,63.39,51.47
2016,6,8,6,30,190.0,115.0,2.1,12.0,172.0,102.31,75.96
2016,6,8,6,45,205.0,134.0,2.15,12.5,206.0,130.2,96.45
2016,6,8,7,0,220.0,153.0,2.2,13.0,240.0,159.76,119.58
2016,6,8,7,15,241.0,173.5,2.2,13.0,280.5,193.34,146.75
2016,6,8,7,30,262.0,194.0,2.2,13.0,321.0,229.15,176.16
2016,6,8,7,45,160.5,215.0,2.25,13.5,295.5,236.4,185.54
2016,6,8,8,0,59.0,236.0,2.3,14.0,270.0,233.77,185.47
2016,6,8,8,15,58.0,255.5,2.3,14.0,291.5,254.88,202.15
2016,6,8,8,30,57.0,275.0,2.3,14.0,313.0,275.96,218.53
2016,6,8,8,45,114.5,308.0,2.3,14.5,389.0,332.4,262.02
2016,6,8,9,0,172.0,341.0,2.3,15.0,465.0,398.63,312.44
2016,6,8,9,15,158.0,360.5,2.3,15.0,479.5,417.79,326.49
2016,6,8,9,30,144.0,380.0,2.3,15.0,494.0,435.71,339.54
2016,6,8,9,45,87.0,356.5,2.3,15.5,426.5,389.6,303.0
2016,6,8,10,0,30.0,333.0,2.3,16.0,359.0,334.11,259.05
2016,6,8,10,15,175.0,374.5,2.3,16.0,530.5,478.05,370.91
2016,6,8,10,30,320.0,416.0,2.3,16.0,702.0,632.68,485.63
2016,6,8,10,45,407.0,398.0,2.3,16.0,770.5,699.02,533.93
2016,6,8,11,0,494.0,380.0,2.3,16.0,839.0,768.55,584.39
2016,6,8,11,15,697.0,256.0,2.3,16.0,914.0,841.45,641.02
2016,6,8,11,30,900.0,132.0,2.3,16.0,989.0,919.04,693.89
2016,6,8,11,45,668.5,273.5,2.3,16.0,912.5,871.44,659.47
2016,6,8,12,0,437.0,415.0,2.3,16.0,836.0,811.77,611.08
2016,6,8,12,15,670.5,274.0,2.3,16.0,918.5,904.48,683.29
2016,6,8,12,30,904.0,133.0,2.3,16.0,1001.0,993.0,742.47
2016,6,8,12,45,685.0,268.0,2.35,16.0,922.5,935.32,703.58
2016,6,8,13,0,466.0,403.0,2.4,16.0,844.0,865.96,649.97
2016,6,8,13,15,498.0,382.0,2.4,16.0,847.0,881.92,663.05
2016,6,8,13,30,530.0,361.0,2.4,16.0,850.0,895.91,674.04
2016,6,8,13,45,500.5,357.0,2.45,16.0,810.0,865.27,653.45
2016,6,8,14,0,471.0,353.0,2.5,16.0,770.0,833.04,631.99
2016,6,8,14,15,514.5,323.5,2.55,15.5,765.5,843.04,643.11
2016,6,8,14,30,558.0,294.0,2.6,15.0,761.0,849.91,651.79
2016,6,8,14,45,520.0,289.0,2.65,15.0,710.0,803.34,619.65
2016,6,8,15,0,482.0,284.0,2.7,15.0,659.0,756.24,587.11
2016,6,8,15,15,492.5,263.0,2.75,15.0,629.5,735.28,574.37
2016,6,8,15,30,503.0,242.0,2.8,15.0,600.0,712.09,559.69
2016,6,8,15,45,510.0,222.0,2.85,15.0,565.5,684.8,541.74
2016,6,8,16,0,517.0,202.0,2.9,15.0,531.0,655.47,522.06
2016,6,8,16,15,647.5,149.0,2.9,14.5,529.0,688.87,552.4
2016,6,8,16,30,778.0,96.0,2.9,14.0,527.0,704.33,566.73
2016,6,8,16,45,716.5,96.0,2.95,14.0,464.0,635.69,516.79
2016,6,8,17,0,655.0,96.0,3.0,14.0,401.0,567.9,465.37
2016,6,8,17,15,330.0,110.0,3.0,13.5,263.5,346.36,287.21
2016,6,8,17,30,5.0,124.0,3.0,13.0,126.0,127.52,102.4
2016,6,8,17,45,284.5,96.5,3.0,13.0,177.0,279.94,233.5
2016,6,8,18,0,564.0,69.0,3.0,13.0,228.0,382.96,316.86
2016,6,8,18,15,499.5,61.0,2.9,12.5,181.5,318.48,260.91
2016,6,8,18,30,435.0,53.0,2.8,12.0,135.0,259.29,208.69
2016,6,8,18,45,337.5,42.5,2.75,12.0,95.0,190.64,148.04
2016,6,8,19,0,240.0,32.0,2.7,12.0,55.0,130.59,92.58
2016,6,8,19,15,120.0,16.0,2.65,12.0,27.5,59.41,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.0,3.0,11.0,5.5,0.0,0.0
2016,6,9,5,0,53.0,10.0,3.0,11.0,11.0,9.83,0.0
2016,6,9,5,15,176.5,23.0,3.1,11.5,40.5,17.87,5.59
2016,6,9,5,30,300.0,36.0,3.2,12.0,70.0,27.93,18.38
2016,6,9,5,45,389.5,45.5,3.3,12.5,112.0,33.81,24.29
2016,6,9,6,0,479.0,55.0,3.4,13.0,154.0,39.32,29.54
2016,6,9,6,15,262.5,84.0,3.45,13.5,140.5,68.18,55.42
2016,6,9,6,30,46.0,113.0,3.5,14.0,127.0,101.58,79.34
2016,6,9,6,45,53.5,133.5,3.55,14.5,152.5,123.23,96.39
2016,6,9,7,0,61.0,154.0,3.6,15.0,178.0,145.79,114.26
2016,6,9,7,15,67.0,176.5,3.55,15.0,206.0,170.53,134.22
2016,6,9,7,30,73.0,199.0,3.5,15.0,234.0,196.04,154.76
2016,6,9,7,45,153.5,222.0,3.5,15.5,306.5,240.04,187.91
2016,6,9,8,0,234.0,245.0,3.5,16.0,379.0,296.33,231.37
2016,6,9,8,15,528.5,175.0,3.45,16.5,510.0,355.15,275.29
2016,6,9,8,30,823.0,105.0,3.4,17.0,641.0,449.16,348.9
2016,6,9,8,45,835.5,108.5,3.4,17.5,684.0,497.02,388.02
2016,6,9,9,0,848.0,112.0,3.4,18.0,727.0,545.2,426.44
2016,6,9,9,15,859.0,114.0,3.35,18.0,765.5,594.24,465.11
2016,6,9,9,30,870.0,116.0,3.3,18.0,804.0,639.75,500.3
2016,6,9,9,45,876.0,119.0,3.25,18.5,837.0,682.42,531.54
2016,6,9,10,0,882.0,122.0,3.2,19.0,870.0,724.03,561.19
2016,6,9,10,15,888.5,123.5,3.2,19.0,897.5,763.42,588.31
2016,6,9,10,30,895.0,125.0,3.2,19.0,925.0,801.43,614.22
2016,6,9,10,45,897.5,127.5,3.25,19.5,945.0,835.64,636.36
2016,6,9,11,0,900.0,130.0,3.3,20.0,965.0,867.93,657.01
2016,6,9,11,15,902.5,130.5,3.35,19.5,978.5,896.31,677.41
2016,6,9,11,30,905.0,131.0,3.4,19.0,992.0,922.51,696.41
2016,6,9,11,45,904.5,132.5,3.45,19.0,998.0,944.67,711.39
2016,6,9,12,0,904.0,134.0,3.5,19.0,1004.0,964.36,724.77
2016,6,9,12,15,903.5,134.0,3.55,19.0,1003.0,980.07,735.54
2016,6,9,12,30,903.0,134.0,3.6,19.0,1002.0,993.14,744.65
2016,6,9,12,45,912.5,126.0,3.65,19.0,997.0,1005.24,753.22
2016,6,9,13,0,922.0,118.0,3.7,19.0,992.0,1014.54,760.02
2016,6,9,13,15,918.5,117.5,3.7,19.0,976.5,1015.86,761.24
2016,6,9,13,30,915.0,117.0,3.7,19.0,961.0,1014.27,760.69
2016,6,9,13,45,911.5,115.5,3.75,19.0,939.5,1008.75,757.99
2016,6,9,14,0,908.0,114.0,3.8,19.0,918.0,1000.35,753.48
2016,6,9,14,15,901.5,112.5,3.85,18.5,889.0,986.25,746.62
2016,6,9,14,30,895.0,111.0,3.9,18.0,860.0,969.46,737.98
2016,6,9,14,45,886.5,109.0,3.95,18.0,826.0,947.67,724.53
2016,6,9,15,0,878.0,107.0,4.0,18.0,792.0,923.46,709.41
2016,6,9,15,15,867.5,105.0,4.0,17.5,752.5,895.2,692.46
2016,6,9,15,30,857.0,103.0,4.0,17.0,713.0,864.9,673.96
2016,6,9,15,45,841.5,101.0,4.0,17.0,669.0,828.53,649.68
2016,6,9,16,0,826.0,99.0,4.0,17.0,625.0,795.76,627.86
2016,6,9,16,15,808.0,95.5,4.0,16.5,578.0,753.05,599.63
2016,6,9,16,30,790.0,92.0,4.0,16.0,531.0,709.51,570.35
2016,6,9,16,45,763.5,89.0,4.0,16.0,481.0,659.84,534.83
2016,6,9,17,0,737.0,86.0,4.0,16.0,431.0,610.42,498.37
2016,6,9,17,15,705.0,81.5,4.0,15.5,381.0,558.63,458.89
2016,6,9,17,30,673.0,77.0,4.0,15.0,331.0,505.96,417.56
2016,6,9,17,45,629.5,71.5,4.0,14.5,281.5,447.28,370.01
2016,6,9,18,0,586.0,66.0,4.0,14.0,232.0,391.43,323.19
2016,6,9,18,15,523.0,58.5,3.9,13.5,185.0,327.22,267.99
2016,6,9,18,30,460.0,51.0,3.8,13.0,138.0,268.18,215.71
2016,6,9,18,45,371.0,41.0,3.7,13.0,98.0,202.06,156.79
2016,6,9,19,0,282.0,31.0,3.6,13.0,58.0,144.37,102.71
2016,6,9,19,15,141.0,15.5,3.55,12.5,29.0,66.76,4.31
2016,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,9.83,0.0
2016,6,10,5,15,90.5,24.0,3.35,11.0,34.5,20.13,7.08
2016,6,10,5,30,181.0,38.0,3.4,11.0,59.0,29.12,19.49
2016,6,10,5,45,231.5,54.0,3.45,11.5,94.0,40.67,30.47
2016,6,10,6,0,282.0,70.0,3.5,12.0,129.0,51.67,40.69
2016,6,10,6,15,318.5,85.5,3.55,12.0,168.5,64.9,52.8
2016,6,10,6,30,355.0,101.0,3.6,12.0,208.0,95.91,65.29
2016,6,10,6,45,394.0,111.5,3.7,12.5,250.0,126.84,85.75
2016,6,10,7,0,433.0,122.0,3.8,13.0,292.0,161.68,112.14
2016,6,10,7,15,505.5,122.0,3.85,13.5,347.0,198.3,140.52
2016,6,10,7,30,578.0,122.0,3.9,14.0,402.0,240.58,175.15
2016,6,10,7,45,542.5,150.0,3.95,14.5,434.5,284.33,214.68
2016,6,10,8,0,507.0,178.0,4.0,15.0,467.0,323.66,249.6
2016,6,10,8,15,668.5,139.0,4.05,15.0,554.0,376.71,292.89
2016,6,10,8,30,830.0,100.0,4.1,15.0,641.0,447.66,351.21
2016,6,10,8,45,847.0,101.0,4.15,15.5,685.0,499.36,394.03
2016,6,10,9,0,864.0,102.0,4.2,16.0,729.0,547.88,433.47
2016,6,10,9,15,876.0,104.5,4.2,16.0,769.0,595.32,471.78
2016,6,10,9,30,888.0,107.0,4.2,16.0,809.0,642.55,509.05
2016,6,10,9,45,901.0,106.5,4.25,16.5,845.0,687.29,542.96
2016,6,10,10,0,914.0,106.0,4.3,17.0,881.0,731.45,575.03
2016,6,10,10,15,921.5,107.5,4.3,17.0,910.0,772.66,604.02
2016,6,10,10,30,929.0,109.0,4.3,17.0,939.0,812.51,631.79
2016,6,10,10,45,933.5,110.5,4.35,17.5,961.0,848.42,655.62
2016,6,10,11,0,938.0,112.0,4.4,18.0,983.0,882.44,677.94
2016,6,10,11,15,942.0,113.0,4.4,18.0,998.5,913.53,699.03
2016,6,10,11,30,946.0,114.0,4.4,18.0,1014.0,942.41,718.54
2016,6,10,11,45,948.5,114.0,4.45,18.0,1022.0,966.66,735.26
2016,6,10,12,0,951.0,114.0,4.5,18.0,1030.0,988.41,750.33
2016,6,10,12,15,952.0,114.0,4.5,18.0,1030.0,1006.16,762.29
2016,6,10,12,30,953.0,114.0,4.5,18.0,1030.0,1021.16,772.47
2016,6,10,12,45,937.0,123.5,4.55,18.0,1018.5,1026.43,776.61
2016,6,10,13,0,921.0,133.0,4.6,18.0,1007.0,1028.69,778.88
2016,6,10,13,15,918.0,132.5,4.6,18.0,992.0,1030.68,780.64
2016,6,10,13,30,915.0,132.0,4.6,18.0,977.0,1029.76,780.55
2016,6,10,13,45,913.5,129.0,4.65,18.0,955.5,1024.85,778.32
2016,6,10,14,0,912.0,126.0,4.7,18.0,934.0,1017.0,774.22
2016,6,10,14,15,905.5,124.5,4.7,18.0,905.0,1003.02,765.57
2016,6,10,14,30,899.0,123.0,4.7,18.0,876.0,986.33,755.17
2016,6,10,14,45,892.5,120.0,4.7,18.0,842.0,965.44,741.92
2016,6,10,15,0,886.0,117.0,4.7,18.0,808.0,942.03,726.95
2016,6,10,15,15,874.5,114.5,4.7,17.5,767.5,912.29,708.91
2016,6,10,15,30,863.0,112.0,4.7,17.0,727.0,885.83,693.1
2016,6,10,15,45,848.0,109.5,4.75,17.0,682.5,849.2,668.79
2016,6,10,16,0,833.0,107.0,4.8,17.0,638.0,811.08,643.2
2016,6,10,16,15,814.0,103.5,4.8,16.5,590.0,767.41,614.11
2016,6,10,16,30,795.0,100.0,4.8,16.0,542.0,722.95,583.93
2016,6,10,16,45,769.0,96.0,4.8,16.0,491.5,672.32,547.41
2016,6,10,17,0,743.0,92.0,4.8,16.0,441.0,624.41,511.58
2016,6,10,17,15,709.5,87.5,4.75,15.5,389.5,569.25,469.14
2016,6,10,17,30,676.0,83.0,4.7,15.0,338.0,515.46,426.59
2016,6,10,17,45,629.5,77.0,4.7,15.0,287.5,454.33,376.16
2016,6,10,18,0,583.0,71.0,4.7,15.0,237.0,396.25,326.83
2016,6,10,18,15,517.0,63.0,4.65,14.5,189.0,330.07,270.07
2016,6,10,18,30,451.0,55.0,4.6,14.0,141.0,269.27,216.42
2016,6,10,18,45,354.0,44.5,4.55,13.5,100.0,199.78,155.26
2016,6,10,19,0,257.0,34.0,4.5,13.0,59.0,139.27,99.72
2016,6,10,19,15,128.5,17.0,4.5,12.5,29.5,63.79,7.57
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,10.81,0.0
2016,6,11,5,15,142.0,24.5,2.75,11.5,40.5,19.11,6.44
2016,6,11,5,30,284.0,38.0,2.7,12.0,70.0,29.16,19.44
2016,6,11,5,45,381.5,47.5,2.7,12.5,112.5,35.69,25.96
2016,6,11,6,0,479.0,57.0,2.7,13.0,155.0,41.13,31.16
2016,6,11,6,15,539.5,64.0,2.6,13.5,203.5,48.85,38.2
2016,6,11,6,30,600.0,71.0,2.5,14.0,252.0,83.85,46.83
2016,6,11,6,45,651.5,75.0,2.45,14.5,304.0,121.55,69.77
2016,6,11,7,0,703.0,79.0,2.4,15.0,356.0,164.56,101.79
2016,6,11,7,15,734.0,83.5,2.3,15.5,407.0,212.43,141.6
2016,6,11,7,30,765.0,88.0,2.2,16.0,458.0,260.0,182.56
2016,6,11,7,45,794.0,90.0,2.15,17.0,509.5,307.78,223.76
2016,6,11,8,0,823.0,92.0,2.1,18.0,561.0,358.19,266.55
2016,6,11,8,15,841.0,95.0,2.05,18.5,609.0,407.67,308.38
2016,6,11,8,30,859.0,98.0,2.0,19.0,657.0,462.18,352.77
2016,6,11,8,45,875.5,99.0,2.0,19.5,702.0,511.14,391.94
2016,6,11,9,0,892.0,100.0,2.0,20.0,747.0,560.65,430.37
2016,6,11,9,15,903.0,102.5,2.0,20.5,787.5,608.73,466.55
2016,6,11,9,30,914.0,105.0,2.0,21.0,828.0,656.48,501.39
2016,6,11,9,45,913.0,112.0,2.05,21.5,860.0,699.96,532.37
2016,6,11,10,0,912.0,119.0,2.1,22.0,892.0,741.79,561.21
2016,6,11,10,15,918.5,120.5,2.1,22.0,920.0,782.28,588.0
2016,6,11,10,30,925.0,122.0,2.1,22.0,948.0,821.34,613.56
2016,6,11,10,45,930.0,123.0,2.15,22.5,970.0,857.15,635.91
2016,6,11,11,0,935.0,124.0,2.2,23.0,992.0,891.09,656.85
2016,6,11,11,15,938.0,124.5,2.25,23.0,1006.0,920.86,676.2
2016,6,11,11,30,941.0,125.0,2.3,23.0,1020.0,948.39,694.09
2016,6,11,11,45,941.5,125.5,2.35,23.0,1027.0,971.31,709.0
2016,6,11,12,0,942.0,126.0,2.4,23.0,1034.0,991.69,722.34
2016,6,11,12,15,942.0,126.0,2.45,23.0,1033.0,1008.48,733.46
2016,6,11,12,30,942.0,126.0,2.5,23.0,1032.0,1022.54,742.93
2016,6,11,12,45,942.5,124.0,2.6,23.5,1024.5,1032.3,748.82
2016,6,11,13,0,943.0,122.0,2.7,24.0,1017.0,1039.17,752.96
2016,6,11,13,15,940.0,121.5,2.8,23.5,1001.5,1041.18,757.05
2016,6,11,13,30,937.0,121.0,2.9,23.0,986.0,1040.22,759.35
2016,6,11,13,45,931.0,120.5,3.0,23.0,963.0,1033.38,756.48
2016,6,11,14,0,925.0,120.0,3.1,23.0,940.0,1023.63,751.83
2016,6,11,14,15,918.0,118.5,3.2,23.0,911.0,1009.05,744.07
2016,6,11,14,30,911.0,117.0,3.3,23.0,882.0,991.73,734.54
2016,6,11,14,45,901.5,115.5,3.45,23.0,846.5,969.45,722.06
2016,6,11,15,0,892.0,114.0,3.6,23.0,811.0,944.75,707.86
2016,6,11,15,15,881.0,111.5,3.7,22.5,770.5,915.34,691.36
2016,6,11,15,30,870.0,109.0,3.8,22.0,730.0,883.88,673.24
2016,6,11,15,45,854.5,107.0,3.95,22.0,685.0,852.46,653.86
2016,6,11,16,0,839.0,105.0,4.1,22.0,640.0,814.33,629.46
2016,6,11,16,15,820.0,101.5,4.1,21.5,592.0,770.5,601.18
2016,6,11,16,30,801.0,98.0,4.1,21.0,544.0,725.86,571.83
2016,6,11,16,45,774.0,94.5,4.2,21.0,493.0,674.89,536.46
2016,6,11,17,0,747.0,91.0,4.3,21.0,442.0,624.16,499.97
2016,6,11,17,15,714.0,86.5,4.3,20.0,391.0,571.61,461.62
2016,6,11,17,30,681.0,82.0,4.3,19.0,340.0,517.95,421.13
2016,6,11,17,45,634.0,76.0,4.3,18.5,289.0,456.31,372.05
2016,6,11,18,0,587.0,70.0,4.3,18.0,238.0,397.77,323.86
2016,6,11,18,15,522.0,62.5,4.2,17.0,190.0,332.42,269.06
2016,6,11,18,30,457.0,55.0,4.1,16.0,142.0,272.32,217.03
2016,6,11,18,45,360.0,44.0,4.1,15.5,100.5,201.96,155.78
2016,6,11,19,0,263.0,33.0,4.1,15.0,59.0,140.73,100.32
2016,6,11,19,15,131.5,16.5,4.05,14.5,29.5,64.19,10.62
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,11.0,2.1,13.0,12.0,10.81,0.0
2016,6,12,5,15,205.0,23.0,1.85,13.5,43.0,18.07,5.69
2016,6,12,5,30,337.0,35.0,1.6,14.0,74.0,26.96,17.41
2016,6,12,5,45,426.5,44.5,1.35,14.5,117.0,32.9,23.31
2016,6,12,6,0,516.0,54.0,1.1,15.0,160.0,38.46,28.56
2016,6,12,6,15,574.5,60.5,0.95,15.0,208.5,46.14,35.59
2016,6,12,6,30,633.0,67.0,0.8,15.0,257.0,82.23,44.22
2016,6,12,6,45,673.5,72.5,0.7,15.5,308.0,121.63,68.44
2016,6,12,7,0,714.0,78.0,0.6,16.0,359.0,165.28,100.92
2016,6,12,7,15,743.5,82.5,0.6,16.5,409.5,213.3,140.22
2016,6,12,7,30,773.0,87.0,0.6,17.0,460.0,260.95,180.47
2016,6,12,7,45,794.0,90.5,0.6,17.5,509.5,308.08,220.81
2016,6,12,8,0,815.0,94.0,0.6,18.0,559.0,357.09,262.08
2016,6,12,8,15,831.5,97.0,0.6,18.0,605.5,405.6,302.66
2016,6,12,8,30,848.0,100.0,0.6,18.0,652.0,455.18,342.99
2016,6,12,8,45,859.5,103.0,0.65,18.5,695.0,506.81,383.29
2016,6,12,9,0,871.0,106.0,0.7,19.0,738.0,554.79,419.79
2016,6,12,9,15,881.0,108.5,0.7,19.5,776.5,601.41,453.79
2016,6,12,9,30,891.0,111.0,0.7,20.0,815.0,647.65,486.43
2016,6,12,9,45,898.5,112.5,0.75,20.5,848.0,690.77,516.58
