Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,0,906.0,114.0,0.8,21.0,881.0,732.91,545.01
2016,6,12,10,15,911.5,115.0,0.85,21.0,908.0,771.97,570.55
2016,6,12,10,30,917.0,116.0,0.9,21.0,935.0,809.55,594.96
2016,6,12,10,45,918.0,118.5,1.0,21.0,955.0,843.29,617.47
2016,6,12,11,0,919.0,121.0,1.1,21.0,975.0,874.96,638.63
2016,6,12,11,15,921.0,122.0,1.15,21.0,988.5,903.91,657.27
2016,6,12,11,30,923.0,123.0,1.2,21.0,1002.0,930.61,674.48
2016,6,12,11,45,921.5,125.0,1.3,21.0,1007.5,952.77,689.61
2016,6,12,12,0,920.0,127.0,1.4,21.0,1013.0,972.37,703.21
2016,6,12,12,15,919.5,127.0,1.4,21.0,1012.0,988.37,713.07
2016,6,12,12,30,919.0,127.0,1.4,21.0,1011.0,1001.69,721.36
2016,6,12,12,45,916.0,127.0,1.45,21.0,1002.0,1009.87,727.31
2016,6,12,13,0,913.0,127.0,1.5,21.0,993.0,1015.21,731.65
2016,6,12,13,15,909.5,126.0,1.55,21.0,978.0,1016.19,733.37
2016,6,12,13,30,906.0,125.0,1.6,21.0,963.0,1014.28,733.41
2016,6,12,13,45,900.5,124.5,1.65,21.0,940.5,1008.06,730.85
2016,6,12,14,0,895.0,124.0,1.7,21.0,918.0,999.03,726.62
2016,6,12,14,15,888.5,122.5,1.7,20.5,889.5,985.25,720.12
2016,6,12,14,30,882.0,121.0,1.7,20.0,861.0,968.82,712.0
2016,6,12,14,45,872.0,119.5,1.75,20.0,826.5,946.56,699.42
2016,6,12,15,0,862.0,118.0,1.8,20.0,792.0,921.98,685.3
2016,6,12,15,15,850.5,115.5,1.8,20.0,752.5,892.8,667.49
2016,6,12,15,30,839.0,113.0,1.8,20.0,713.0,866.99,651.9
2016,6,12,15,45,825.0,110.0,1.85,20.0,669.5,831.33,629.98
2016,6,12,16,0,811.0,107.0,1.9,20.0,626.0,794.18,606.83
2016,6,12,16,15,792.0,103.5,1.9,19.5,579.0,751.24,579.95
2016,6,12,16,30,773.0,100.0,1.9,19.0,532.0,707.54,552.04
2016,6,12,16,45,751.0,95.5,1.9,19.0,483.0,660.05,519.78
2016,6,12,17,0,729.0,91.0,1.9,19.0,434.0,614.93,487.93
2016,6,12,17,15,696.5,86.0,1.9,18.5,384.0,560.37,448.21
2016,6,12,17,30,664.0,81.0,1.9,18.0,334.0,507.14,408.22
2016,6,12,17,45,621.5,75.0,1.9,17.5,284.5,448.74,362.74
2016,6,12,18,0,579.0,69.0,1.9,17.0,235.0,393.07,317.76
2016,6,12,18,15,516.5,61.0,1.85,16.5,188.0,328.66,264.17
2016,6,12,18,30,454.0,53.0,1.8,16.0,141.0,269.36,213.2
2016,6,12,18,45,360.0,43.0,1.8,15.5,100.5,201.3,154.58
2016,6,12,19,0,266.0,33.0,1.8,15.0,60.0,142.04,101.29
2016,6,12,19,15,133.0,16.5,1.8,14.5,30.0,64.88,13.51
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,13,5,0,67.0,10.0,3.2,11.0,12.0,9.83,0.0
2016,6,13,5,15,194.0,22.5,3.2,11.0,41.5,17.57,5.45
2016,6,13,5,30,321.0,35.0,3.2,11.0,71.0,26.96,17.63
2016,6,13,5,45,414.0,43.5,3.25,11.5,113.5,31.97,22.77
2016,6,13,6,0,507.0,52.0,3.3,12.0,156.0,36.69,27.31
2016,6,13,6,15,565.5,58.5,3.35,12.5,204.0,44.33,34.3
2016,6,13,6,30,624.0,65.0,3.4,13.0,252.0,79.99,43.02
2016,6,13,6,45,666.0,69.5,3.5,14.0,302.5,118.27,66.61
2016,6,13,7,0,708.0,74.0,3.6,15.0,353.0,164.08,101.34
2016,6,13,7,15,738.0,78.5,3.65,15.5,403.5,208.51,138.61
2016,6,13,7,30,768.0,83.0,3.7,16.0,454.0,256.0,179.97
2016,6,13,7,45,791.0,86.5,3.75,16.5,504.0,303.47,222.03
2016,6,13,8,0,814.0,90.0,3.8,17.0,554.0,352.99,265.48
2016,6,13,8,15,831.5,92.5,3.8,17.0,601.0,401.38,307.96
2016,6,13,8,30,849.0,95.0,3.8,17.0,648.0,454.78,353.42
2016,6,13,8,45,864.0,97.0,3.85,17.5,692.0,503.41,393.62
2016,6,13,9,0,879.0,99.0,3.9,18.0,736.0,552.49,433.1
2016,6,13,9,15,890.0,101.0,3.95,18.5,775.5,599.54,469.99
2016,6,13,9,30,901.0,103.0,4.0,19.0,815.0,646.28,505.67
2016,6,13,9,45,910.0,104.0,4.05,19.5,849.0,690.29,538.48
2016,6,13,10,0,919.0,105.0,4.1,20.0,883.0,733.42,569.21
2016,6,13,10,15,925.0,106.0,4.2,20.0,911.0,773.29,597.21
2016,6,13,10,30,931.0,107.0,4.3,20.0,939.0,811.68,624.01
2016,6,13,10,45,931.0,110.5,4.45,20.0,958.5,845.99,648.22
2016,6,13,11,0,931.0,114.0,4.6,20.0,978.0,878.15,671.07
2016,6,13,11,15,933.5,115.0,4.6,20.0,992.5,907.84,691.15
2016,6,13,11,30,936.0,116.0,4.6,20.0,1007.0,935.27,709.62
2016,6,13,11,45,931.5,120.0,4.7,20.0,1012.0,956.91,724.9
2016,6,13,12,0,927.0,124.0,4.8,20.0,1017.0,975.87,738.43
2016,6,13,12,15,926.5,124.0,4.85,19.5,1016.5,991.99,751.2
2016,6,13,12,30,926.0,124.0,4.9,19.0,1016.0,1005.41,762.27
2016,6,13,12,45,922.5,125.0,4.95,19.0,1007.5,1014.18,768.79
2016,6,13,13,0,919.0,126.0,5.0,19.0,999.0,1020.09,773.5
2016,6,13,13,15,915.5,125.5,5.0,18.5,983.5,1021.63,776.46
2016,6,13,13,30,912.0,125.0,5.0,18.0,968.0,1020.27,777.56
2016,6,13,13,45,907.0,123.5,5.05,18.0,945.5,1013.54,773.99
2016,6,13,14,0,902.0,122.0,5.1,18.0,923.0,1003.96,768.57
2016,6,13,14,15,895.5,120.5,5.05,17.5,894.5,990.14,761.01
2016,6,13,14,30,889.0,119.0,5.0,17.0,866.0,973.65,751.66
2016,6,13,14,45,887.0,113.0,4.95,17.0,833.0,953.98,738.69
2016,6,13,15,0,885.0,107.0,4.9,17.0,800.0,931.6,723.88
2016,6,13,15,15,874.0,105.0,4.9,17.0,760.5,902.89,704.95
2016,6,13,15,30,863.0,103.0,4.9,17.0,721.0,872.15,684.52
2016,6,13,15,45,852.5,99.0,4.9,17.0,677.5,837.77,661.36
2016,6,13,16,0,842.0,95.0,4.9,17.0,634.0,801.66,636.77
2016,6,13,16,15,824.5,92.0,4.9,16.5,587.0,764.43,612.32
2016,6,13,16,30,807.0,89.0,4.9,16.0,540.0,721.38,583.09
2016,6,13,16,45,778.0,87.5,4.9,15.5,489.5,671.08,547.77
2016,6,13,17,0,749.0,86.0,4.9,15.0,439.0,621.16,511.7
2016,6,13,17,15,717.5,81.5,4.85,14.5,389.0,566.91,469.77
2016,6,13,17,30,686.0,77.0,4.8,14.0,339.0,516.3,429.46
2016,6,13,17,45,630.5,74.0,4.75,13.5,288.0,453.19,377.7
2016,6,13,18,0,575.0,71.0,4.7,13.0,237.0,393.83,327.54
2016,6,13,18,15,512.0,63.5,4.65,12.5,190.0,329.86,272.23
2016,6,13,18,30,449.0,56.0,4.6,12.0,143.0,270.95,219.83
2016,6,13,18,45,350.0,45.5,4.55,12.0,102.0,200.5,157.22
2016,6,13,19,0,251.0,35.0,4.5,12.0,61.0,139.11,101.13
2016,6,13,19,15,125.5,17.5,4.45,11.5,30.5,64.42,16.12
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,10.0,12.0,10.81,0.0
2016,6,14,5,15,201.0,23.0,3.4,10.0,42.0,18.08,5.76
2016,6,14,5,30,331.0,35.0,3.4,10.0,72.0,26.98,17.72
2016,6,14,5,45,431.5,42.0,3.45,10.5,115.5,30.62,21.67
2016,6,14,6,0,532.0,49.0,3.5,11.0,159.0,34.12,25.11
2016,6,14,6,15,588.0,55.0,3.5,11.5,206.5,41.51,31.9
2016,6,14,6,30,644.0,61.0,3.5,12.0,254.0,77.64,40.61
2016,6,14,6,45,552.5,88.5,3.55,12.5,275.5,122.88,75.73
2016,6,14,7,0,461.0,116.0,3.6,13.0,297.0,160.64,110.02
2016,6,14,7,15,552.0,110.0,3.6,13.0,356.0,195.84,136.84
2016,6,14,7,30,643.0,104.0,3.6,13.0,415.0,240.29,173.29
2016,6,14,7,45,598.5,132.5,3.6,13.0,446.0,284.1,214.1
2016,6,14,8,0,554.0,161.0,3.6,13.0,477.0,324.62,251.14
2016,6,14,8,15,423.0,220.0,3.6,13.0,473.0,352.59,277.71
2016,6,14,8,30,292.0,279.0,3.6,13.0,469.0,372.21,295.34
2016,6,14,8,45,287.0,301.5,3.6,13.5,499.0,404.93,321.11
2016,6,14,9,0,282.0,324.0,3.6,14.0,529.0,437.16,345.84
2016,6,14,9,15,360.5,315.0,3.6,14.0,591.0,488.78,386.7
2016,6,14,9,30,439.0,306.0,3.6,14.0,653.0,543.11,429.44
2016,6,14,9,45,476.5,310.5,3.6,14.0,702.0,591.98,466.95
2016,6,14,10,0,514.0,315.0,3.6,14.0,751.0,643.12,505.7
2016,6,14,10,15,482.0,338.0,3.6,14.0,757.0,662.53,519.18
2016,6,14,10,30,450.0,361.0,3.6,14.0,763.0,679.01,530.39
2016,6,14,10,45,477.5,368.0,3.65,14.5,803.5,725.31,563.65
2016,6,14,11,0,505.0,375.0,3.7,15.0,844.0,772.42,596.82
2016,6,14,11,15,482.0,390.0,3.7,15.0,843.5,784.5,604.42
2016,6,14,11,30,459.0,405.0,3.7,15.0,843.0,794.43,610.64
2016,6,14,11,45,438.5,409.5,3.75,15.0,830.5,794.69,610.5
2016,6,14,12,0,418.0,414.0,3.8,15.0,818.0,793.01,609.03
2016,6,14,12,15,677.0,263.5,3.9,15.0,916.0,900.25,694.57
2016,6,14,12,30,936.0,113.0,4.0,15.0,1014.0,1004.1,766.79
2016,6,14,12,45,939.5,109.5,4.1,15.5,1008.0,1015.16,772.92
2016,6,14,13,0,943.0,106.0,4.2,16.0,1002.0,1023.35,777.92
2016,6,14,13,15,940.5,105.5,4.25,16.0,987.5,1025.8,780.26
2016,6,14,13,30,938.0,105.0,4.3,16.0,973.0,1025.28,780.74
2016,6,14,13,45,935.0,104.0,4.35,16.5,951.5,1020.8,777.2
2016,6,14,14,0,932.0,103.0,4.4,17.0,930.0,1013.38,771.92
2016,6,14,14,15,926.0,101.5,4.45,16.5,902.0,999.65,765.4
2016,6,14,14,30,920.0,100.0,4.5,16.0,874.0,983.15,757.01
2016,6,14,14,45,911.5,99.0,4.6,16.0,840.0,962.17,744.48
2016,6,14,15,0,903.0,98.0,4.7,16.0,806.0,938.72,730.16
2016,6,14,15,15,893.0,96.0,4.75,16.0,766.5,910.49,712.0
2016,6,14,15,30,883.0,94.0,4.8,16.0,727.0,880.15,692.22
2016,6,14,15,45,868.5,92.5,4.85,16.0,683.0,844.59,668.52
2016,6,14,16,0,854.0,91.0,4.9,16.0,639.0,807.53,643.49
2016,6,14,16,15,644.5,143.5,4.9,15.5,539.5,683.24,553.19
2016,6,14,16,30,435.0,196.0,4.9,15.0,440.0,558.26,454.63
2016,6,14,16,45,604.0,138.0,4.95,15.0,442.5,605.31,496.52
2016,6,14,17,0,773.0,80.0,5.0,15.0,445.0,631.34,520.56
2016,6,14,17,15,742.5,76.0,4.95,14.5,394.5,577.4,478.65
2016,6,14,17,30,712.0,72.0,4.9,14.0,344.0,524.52,436.61
2016,6,14,17,45,662.5,68.5,4.85,13.5,293.0,465.23,387.91
2016,6,14,18,0,613.0,65.0,4.8,13.0,242.0,407.11,338.74
2016,6,14,18,15,551.0,58.0,4.7,12.5,194.5,342.54,282.8
2016,6,14,18,30,489.0,51.0,4.6,12.0,147.0,283.0,229.66
2016,6,14,18,45,379.0,43.0,4.55,11.5,104.5,209.3,164.54
2016,6,14,19,0,269.0,35.0,4.5,11.0,62.0,145.29,106.38
2016,6,14,19,15,134.5,17.5,4.45,10.5,31.0,67.25,19.27
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.55,9.0,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.5,9.0,5.0,4.91,0.0
2016,6,15,5,15,0.0,16.5,3.5,9.5,16.5,15.93,4.35
2016,6,15,5,30,0.0,28.0,3.5,10.0,28.0,27.04,17.76
2016,6,15,5,45,0.0,45.0,3.5,10.5,45.0,42.59,32.29
2016,6,15,6,0,0.0,62.0,3.5,11.0,62.0,57.94,46.45
2016,6,15,6,15,0.5,80.5,3.55,11.0,80.5,74.47,61.58
2016,6,15,6,30,1.0,99.0,3.6,11.0,99.0,91.63,73.23
2016,6,15,6,45,6.0,116.5,3.65,11.5,119.0,108.61,87.19
2016,6,15,7,0,11.0,134.0,3.7,12.0,139.0,126.14,101.33
2016,6,15,7,15,206.0,151.0,3.7,12.0,250.5,168.12,128.23
2016,6,15,7,30,401.0,168.0,3.7,12.0,362.0,236.75,179.08
2016,6,15,7,45,263.5,209.0,3.75,12.5,342.0,256.53,200.62
2016,6,15,8,0,126.0,250.0,3.8,13.0,322.0,263.41,209.52
2016,6,15,8,15,79.0,251.0,3.75,13.0,297.5,259.06,206.78
2016,6,15,8,30,32.0,252.0,3.7,13.0,273.0,245.28,195.8
2016,6,15,8,45,155.5,288.5,3.7,13.5,400.0,335.16,266.83
2016,6,15,9,0,279.0,325.0,3.7,14.0,527.0,436.31,345.57
2016,6,15,9,15,429.5,291.0,3.7,14.0,621.5,503.21,398.85
2016,6,15,9,30,580.0,257.0,3.7,14.0,716.0,585.28,463.62
2016,6,15,9,45,517.5,293.5,3.7,14.5,716.0,603.22,475.32
2016,6,15,10,0,455.0,330.0,3.7,15.0,716.0,615.74,482.68
2016,6,15,10,15,691.5,216.5,3.65,15.0,824.0,702.43,552.61
2016,6,15,10,30,928.0,103.0,3.6,15.0,932.0,805.15,628.67
2016,6,15,10,45,690.0,244.5,3.6,15.0,869.0,778.49,606.36
2016,6,15,11,0,452.0,386.0,3.6,15.0,806.0,738.72,570.63
2016,6,15,11,15,466.0,394.0,3.55,15.0,832.5,774.43,596.4
2016,6,15,11,30,480.0,402.0,3.5,15.0,859.0,809.91,621.24
2016,6,15,11,45,359.5,442.0,3.5,15.0,785.5,754.11,577.89
2016,6,15,12,0,239.0,482.0,3.5,15.0,712.0,691.51,529.55
2016,6,15,12,15,150.0,465.0,3.4,15.0,609.5,599.05,460.21
2016,6,15,12,30,61.0,448.0,3.3,15.0,507.0,499.43,384.22
2016,6,15,12,45,276.5,422.0,3.25,15.0,685.5,691.9,533.13
2016,6,15,13,0,492.0,396.0,3.2,15.0,864.0,884.29,673.57
2016,6,15,13,15,354.0,428.5,3.15,15.0,762.5,784.34,598.26
2016,6,15,13,30,216.0,461.0,3.1,15.0,661.0,680.83,520.99
2016,6,15,13,45,576.5,280.0,3.05,15.0,796.5,862.17,663.62
2016,6,15,14,0,937.0,99.0,3.0,15.0,932.0,1014.21,769.43
2016,6,15,14,15,931.5,97.5,2.95,15.0,903.5,1000.92,759.42
2016,6,15,14,30,926.0,96.0,2.9,15.0,875.0,984.83,749.21
2016,6,15,14,45,923.0,92.0,2.85,15.0,842.5,965.66,737.0
2016,6,15,15,0,920.0,88.0,2.8,15.0,810.0,943.75,723.0
2016,6,15,15,15,910.0,86.5,2.75,14.5,770.0,915.68,706.1
2016,6,15,15,30,900.0,85.0,2.7,14.0,730.0,885.45,687.64
2016,6,15,15,45,887.0,83.0,2.65,14.0,686.0,850.12,664.21
2016,6,15,16,0,874.0,81.0,2.6,14.0,642.0,813.15,639.48
2016,6,15,16,15,857.0,78.5,2.55,13.5,594.5,771.01,611.93
2016,6,15,16,30,840.0,76.0,2.5,13.0,547.0,727.91,583.27
2016,6,15,16,45,817.5,73.5,2.45,13.0,497.0,680.12,549.56
2016,6,15,17,0,795.0,71.0,2.4,13.0,447.0,636.52,518.49
2016,6,15,17,15,765.5,67.5,2.25,12.5,396.5,582.97,478.38
2016,6,15,17,30,736.0,64.0,2.1,12.0,346.0,530.39,437.26
2016,6,15,17,45,694.5,60.0,2.0,12.0,295.5,471.71,389.42
2016,6,15,18,0,653.0,56.0,1.9,12.0,245.0,415.55,342.18
2016,6,15,18,15,595.0,50.0,1.75,11.5,197.5,354.33,289.83
2016,6,15,18,30,537.0,44.0,1.6,11.0,150.0,295.78,238.19
2016,6,15,18,45,448.5,36.5,1.5,11.0,108.0,228.79,178.58
2016,6,15,19,0,360.0,29.0,1.4,11.0,66.0,170.11,123.96
2016,6,15,19,15,180.0,14.5,1.3,10.5,33.0,78.67,25.27
2016,6,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,10.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,10.0,3.0,2.95,0.0
2016,6,16,5,15,0.0,10.0,1.0,10.0,10.0,9.64,0.35
2016,6,16,5,30,0.0,17.0,1.0,10.0,17.0,16.4,8.59
2016,6,16,5,45,0.0,27.0,1.05,10.5,27.0,26.06,17.66
2016,6,16,6,0,0.0,37.0,1.1,11.0,37.0,35.73,26.61
2016,6,16,6,15,0.0,49.0,1.05,11.0,49.0,47.34,37.27
2016,6,16,6,30,0.0,61.0,1.0,11.0,61.0,58.96,45.35
2016,6,16,6,45,0.0,73.0,1.0,11.5,73.0,70.27,54.85
2016,6,16,7,0,0.0,85.0,1.0,12.0,85.0,81.6,64.18
2016,6,16,7,15,9.5,128.5,0.95,12.0,133.5,122.99,98.22
2016,6,16,7,30,19.0,172.0,0.9,12.0,182.0,164.93,132.01
2016,6,16,7,45,9.5,135.5,0.9,12.5,140.5,131.73,104.43
2016,6,16,8,0,0.0,99.0,0.9,13.0,99.0,95.57,74.5
2016,6,16,8,15,24.5,184.0,0.9,13.5,200.0,180.27,142.84
2016,6,16,8,30,49.0,269.0,0.9,14.0,301.0,267.18,210.34
2016,6,16,8,45,58.5,294.0,0.9,14.5,334.5,297.57,232.62
2016,6,16,9,0,68.0,319.0,0.9,15.0,368.0,328.99,255.7
2016,6,16,9,15,45.0,303.5,0.9,15.0,337.0,307.3,238.55
2016,6,16,9,30,22.0,288.0,0.9,15.0,306.0,286.77,222.37
2016,6,16,9,45,19.5,285.0,0.95,15.5,301.5,284.1,219.8
2016,6,16,10,0,17.0,282.0,1.0,16.0,297.0,281.06,216.87
2016,6,16,10,15,29.0,331.0,1.0,16.0,357.0,334.04,256.83
2016,6,16,10,30,41.0,380.0,1.0,16.0,417.0,391.08,298.75
2016,6,16,10,45,84.0,421.5,1.05,16.0,499.0,467.04,354.83
2016,6,16,11,0,127.0,463.0,1.1,16.0,581.0,544.82,410.95
2016,6,16,11,15,133.0,471.5,1.1,16.0,596.5,564.7,424.26
2016,6,16,11,30,139.0,480.0,1.1,16.0,612.0,584.73,438.15
2016,6,16,11,45,147.5,474.5,1.15,16.0,616.0,593.71,444.92
2016,6,16,12,0,156.0,469.0,1.2,16.0,620.0,602.53,451.74
2016,6,16,12,15,87.0,397.0,1.15,16.0,481.5,470.5,356.13
2016,6,16,12,30,18.0,325.0,1.1,16.0,343.0,333.66,254.36
2016,6,16,12,45,114.0,401.5,1.1,16.0,510.0,511.27,388.53
2016,6,16,13,0,210.0,478.0,1.1,16.0,677.0,684.73,510.76
2016,6,16,13,15,113.0,386.5,1.1,16.0,494.0,501.56,379.06
2016,6,16,13,30,16.0,295.0,1.1,16.0,311.0,304.71,233.03
2016,6,16,13,45,14.5,278.5,1.15,16.0,293.0,287.26,221.23
2016,6,16,14,0,13.0,262.0,1.2,16.0,275.0,269.69,208.24
2016,6,16,14,15,10.0,228.0,1.15,16.0,237.5,233.11,180.34
2016,6,16,14,30,7.0,194.0,1.1,16.0,200.0,196.5,152.18
2016,6,16,14,45,9.5,216.5,1.1,16.0,224.5,221.47,172.11
2016,6,16,15,0,12.0,239.0,1.1,16.0,249.0,246.71,191.93
2016,6,16,15,15,12.5,235.5,1.05,15.5,245.5,243.9,190.33
2016,6,16,15,30,13.0,232.0,1.0,15.0,242.0,241.1,188.89
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.0,251.73,197.9
2016,6,16,16,0,26.0,241.0,1.0,15.0,258.0,262.29,206.8
2016,6,16,16,15,20.0,217.0,0.95,14.5,229.5,232.68,184.22
2016,6,16,16,30,14.0,193.0,0.9,14.0,201.0,203.33,161.69
2016,6,16,16,45,57.0,195.5,0.9,14.0,223.0,245.4,197.23
2016,6,16,17,0,100.0,198.0,0.9,14.0,245.0,278.14,224.58
2016,6,16,17,15,71.5,171.5,0.8,14.0,203.5,227.93,184.08
2016,6,16,17,30,43.0,145.0,0.7,14.0,162.0,179.63,144.93
2016,6,16,17,45,37.0,125.0,0.65,14.0,138.5,153.75,124.0
2016,6,16,18,0,31.0,105.0,0.6,14.0,115.0,128.18,102.83
2016,6,16,18,15,23.0,86.0,0.5,13.5,92.5,103.17,81.85
2016,6,16,18,30,15.0,67.0,0.4,13.0,70.0,75.03,57.9
2016,6,16,18,45,7.5,49.0,0.35,13.0,50.5,52.95,38.72
2016,6,16,19,0,0.0,31.0,0.3,13.0,31.0,31.02,19.48
2016,6,16,19,15,0.0,15.5,0.3,12.5,15.5,14.96,1.05
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,0.8,11.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,0.8,12.0,6.0,5.9,0.0
2016,6,17,5,15,1.5,20.5,0.8,12.0,21.0,19.64,6.34
2016,6,17,5,30,3.0,35.0,0.8,12.0,36.0,32.97,22.72
2016,6,17,5,45,15.5,53.0,0.8,12.5,56.5,47.7,36.57
2016,6,17,6,0,28.0,71.0,0.8,13.0,77.0,62.86,50.46
2016,6,17,6,15,36.0,91.0,0.8,13.0,100.5,79.65,65.65
2016,6,17,6,30,44.0,111.0,0.8,13.0,124.0,99.82,78.07
2016,6,17,6,45,49.0,131.0,0.8,13.5,148.5,120.68,94.5
2016,6,17,7,0,54.0,151.0,0.8,14.0,173.0,142.21,111.48
2016,6,17,7,15,64.0,174.5,0.8,14.0,203.5,168.12,132.0
2016,6,17,7,30,74.0,198.0,0.8,14.0,234.0,195.21,153.37
2016,6,17,7,45,37.0,173.0,0.8,14.5,191.0,169.45,133.31
2016,6,17,8,0,0.0,148.0,0.8,15.0,148.0,140.9,110.69
2016,6,17,8,15,10.5,191.0,0.85,15.0,198.0,184.64,145.4
2016,6,17,8,30,21.0,234.0,0.9,15.0,248.0,229.33,180.11
2016,6,17,8,45,24.0,255.0,0.95,15.5,272.0,251.74,196.69
2016,6,17,9,0,27.0,276.0,1.0,16.0,296.0,269.88,209.93
2016,6,17,9,15,23.0,275.5,1.05,16.0,293.5,273.98,212.68
2016,6,17,9,30,19.0,275.0,1.1,16.0,291.0,272.94,211.55
2016,6,17,9,45,43.5,331.0,1.15,16.0,368.0,338.05,261.19
2016,6,17,10,0,68.0,387.0,1.2,16.0,445.0,409.07,313.92
2016,6,17,10,15,58.0,389.0,1.2,16.0,439.5,408.25,312.29
2016,6,17,10,30,48.0,391.0,1.2,16.0,434.0,406.52,310.48
2016,6,17,10,45,39.5,381.5,1.2,16.5,417.5,394.43,300.59
2016,6,17,11,0,31.0,372.0,1.2,17.0,401.0,381.5,290.15
2016,6,17,11,15,32.5,382.5,1.2,17.0,413.5,395.32,300.25
2016,6,17,11,30,34.0,393.0,1.2,17.0,426.0,409.3,310.28
2016,6,17,11,45,60.0,431.0,1.25,17.0,489.0,472.01,356.52
2016,6,17,12,0,86.0,469.0,1.3,17.0,552.0,536.27,402.8
2016,6,17,12,15,77.5,462.5,1.3,17.0,537.5,525.89,394.67
2016,6,17,12,30,69.0,456.0,1.3,17.0,523.0,514.88,386.72
2016,6,17,12,45,102.5,467.5,1.35,17.0,565.5,561.67,421.54
2016,6,17,13,0,136.0,479.0,1.4,17.0,608.0,614.01,459.39
2016,6,17,13,15,152.5,472.0,1.45,17.0,615.0,626.82,469.11
2016,6,17,13,30,169.0,465.0,1.5,17.0,622.0,639.07,478.84
2016,6,17,13,45,123.0,441.5,1.55,17.0,554.5,572.72,431.49
2016,6,17,14,0,77.0,418.0,1.6,17.0,487.0,498.25,377.93
2016,6,17,14,15,56.0,380.0,1.65,16.5,429.5,439.71,336.52
2016,6,17,14,30,35.0,342.0,1.7,16.0,372.0,381.0,293.82
2016,6,17,14,45,72.5,356.5,1.75,16.0,414.5,432.64,334.74
2016,6,17,15,0,110.0,371.0,1.8,16.0,457.0,483.47,374.03
2016,6,17,15,15,86.0,342.0,1.85,15.5,407.5,430.56,335.22
2016,6,17,15,30,62.0,313.0,1.9,15.0,358.0,378.17,296.61
2016,6,17,15,45,170.0,295.5,1.95,15.0,407.5,460.33,363.85
2016,6,17,16,0,278.0,278.0,2.0,15.0,457.0,536.24,424.34
2016,6,17,16,15,139.0,205.0,2.05,14.5,294.5,329.48,264.8
2016,6,17,16,30,0.0,132.0,2.1,14.0,132.0,129.37,101.87
2016,6,17,16,45,50.5,165.0,2.15,14.0,189.5,206.78,167.53
2016,6,17,17,0,101.0,198.0,2.2,14.0,247.0,278.84,227.12
2016,6,17,17,15,63.5,169.0,2.15,13.5,198.5,219.84,179.1
2016,6,17,17,30,26.0,140.0,2.1,13.0,150.0,163.45,132.71
2016,6,17,17,45,20.5,120.5,2.05,12.5,128.0,133.77,108.42
2016,6,17,18,0,15.0,101.0,2.0,12.0,106.0,110.34,88.87
2016,6,17,18,15,7.5,82.5,1.9,11.5,85.0,87.42,69.35
2016,6,17,18,30,0.0,64.0,1.8,11.0,64.0,64.97,49.96
2016,6,17,18,45,0.0,46.0,1.7,11.0,46.0,46.38,33.59
2016,6,17,19,0,0.0,28.0,1.6,11.0,28.0,27.3,16.62
2016,6,17,19,15,0.0,14.0,1.5,11.0,14.0,13.51,0.71
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,111.0,10.0,1.4,10.0,13.0,9.83,0.0
2016,6,18,5,15,254.5,20.5,1.45,10.0,44.5,15.74,3.88
2016,6,18,5,30,398.0,31.0,1.5,10.0,76.0,23.28,14.51
2016,6,18,5,45,487.0,38.5,1.55,10.5,120.0,27.62,19.01
2016,6,18,6,0,576.0,46.0,1.6,11.0,164.0,31.69,22.96
2016,6,18,6,15,632.5,51.5,1.6,11.5,213.5,41.22,31.67
2016,6,18,6,30,689.0,57.0,1.6,12.0,263.0,78.68,40.48
2016,6,18,6,45,730.0,61.0,1.65,12.5,314.5,119.12,65.09
2016,6,18,7,0,771.0,65.0,1.7,13.0,366.0,163.92,98.91
2016,6,18,7,15,799.0,68.0,1.7,13.5,418.0,209.57,137.34
2016,6,18,7,30,827.0,71.0,1.7,14.0,470.0,258.07,179.74
2016,6,18,7,45,849.0,74.0,1.75,14.5,520.5,311.84,226.95
2016,6,18,8,0,871.0,77.0,1.8,15.0,571.0,363.17,271.79
2016,6,18,8,15,887.0,79.0,1.8,15.5,619.0,413.0,314.62
2016,6,18,8,30,903.0,81.0,1.8,16.0,667.0,463.75,356.99
2016,6,18,8,45,915.0,83.5,1.8,16.5,711.5,513.77,397.52
2016,6,18,9,0,927.0,86.0,1.8,17.0,756.0,563.93,436.86
2016,6,18,9,15,936.5,87.5,1.8,17.5,796.0,611.72,473.24
2016,6,18,9,30,946.0,89.0,1.8,18.0,836.0,659.02,508.13
2016,6,18,9,45,953.5,90.0,1.85,18.5,870.0,703.86,540.61
2016,6,18,10,0,961.0,91.0,1.9,19.0,904.0,747.64,570.32
2016,6,18,10,15,782.5,196.0,1.95,19.0,872.0,748.66,568.8
2016,6,18,10,30,604.0,301.0,2.0,19.0,840.0,739.22,558.29
2016,6,18,10,45,792.5,197.0,2.1,19.5,922.0,815.14,615.04
2016,6,18,11,0,981.0,93.0,2.2,20.0,1004.0,898.18,669.65
2016,6,18,11,15,983.0,93.5,2.25,20.0,1018.5,928.36,688.97
2016,6,18,11,30,985.0,94.0,2.3,20.0,1033.0,956.14,707.18
2016,6,18,11,45,987.0,93.5,2.4,20.0,1040.0,980.43,723.64
2016,6,18,12,0,989.0,93.0,2.5,20.0,1047.0,1002.08,738.44
2016,6,18,12,15,989.0,93.0,2.55,20.0,1046.5,1019.62,750.14
2016,6,18,12,30,989.0,93.0,2.6,20.0,1046.0,1034.28,760.08
2016,6,18,12,45,985.5,94.5,2.7,20.5,1037.5,1044.13,766.08
2016,6,18,13,0,982.0,96.0,2.8,21.0,1029.0,1050.95,770.22
2016,6,18,13,15,979.5,95.5,2.85,21.0,1014.0,1053.65,772.79
2016,6,18,13,30,977.0,95.0,2.9,21.0,999.0,1053.25,773.52
2016,6,18,13,45,971.5,95.0,2.95,21.0,976.5,1047.38,770.82
2016,6,18,14,0,966.0,95.0,3.0,21.0,954.0,1038.49,766.29
2016,6,18,14,15,960.0,93.5,3.05,21.0,925.5,1024.58,758.57
2016,6,18,14,30,954.0,92.0,3.1,21.0,897.0,1007.78,749.04
2016,6,18,14,45,944.0,92.0,3.15,21.0,861.5,986.09,736.29
2016,6,18,15,0,934.0,92.0,3.2,21.0,826.0,961.89,721.88
2016,6,18,15,15,924.0,90.5,3.25,20.5,786.0,933.68,706.07
2016,6,18,15,30,914.0,89.0,3.3,20.0,746.0,903.28,688.59
2016,6,18,15,45,899.5,87.5,3.35,20.0,701.0,867.01,665.54
2016,6,18,16,0,885.0,86.0,3.4,20.0,656.0,829.14,641.16
2016,6,18,16,15,868.0,83.5,3.4,19.5,608.0,786.79,614.18
2016,6,18,16,30,851.0,81.0,3.4,19.0,560.0,743.44,586.02
2016,6,18,16,45,828.5,78.0,3.45,19.0,509.5,699.22,555.82
2016,6,18,17,0,806.0,75.0,3.5,19.0,459.0,650.27,521.49
2016,6,18,17,15,776.5,71.5,3.55,18.5,407.5,596.31,482.3
2016,6,18,17,30,747.0,68.0,3.6,18.0,356.0,543.26,441.87
2016,6,18,17,45,707.5,63.5,3.65,17.5,305.0,484.6,395.54
2016,6,18,18,0,668.0,59.0,3.7,17.0,254.0,428.24,349.35
2016,6,18,18,15,609.0,53.0,3.75,16.5,205.0,365.99,296.7
2016,6,18,18,30,550.0,47.0,3.8,16.0,156.0,306.23,244.46
2016,6,18,18,45,460.5,39.0,3.9,15.5,113.0,237.41,184.03
2016,6,18,19,0,371.0,31.0,4.0,15.0,70.0,176.92,128.62
2016,6,18,19,15,185.5,15.5,3.95,14.5,35.0,82.43,31.18
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.5,12.0,12.0,9.83,0.0
2016,6,19,5,15,249.5,21.0,1.45,12.5,43.5,16.25,3.92
2016,6,19,5,30,394.0,32.0,1.4,13.0,75.0,24.26,15.11
2016,6,19,5,45,483.5,39.5,1.4,14.0,119.5,28.54,19.51
2016,6,19,6,0,573.0,47.0,1.4,15.0,164.0,32.57,23.33
2016,6,19,6,15,629.0,52.5,1.4,15.5,213.0,41.72,31.58
2016,6,19,6,30,685.0,58.0,1.4,16.0,262.0,78.92,40.3
2016,6,19,6,45,724.5,62.0,1.4,16.5,313.5,118.99,64.22
2016,6,19,7,0,764.0,66.0,1.4,17.0,365.0,163.27,97.07
2016,6,19,7,15,791.5,69.5,1.4,17.5,416.0,208.89,134.8
2016,6,19,7,30,819.0,73.0,1.4,18.0,467.0,257.33,176.36
2016,6,19,7,45,840.0,75.5,1.4,19.0,517.0,309.97,221.32
2016,6,19,8,0,861.0,78.0,1.4,20.0,567.0,360.1,263.67
2016,6,19,8,15,787.0,107.5,1.4,20.0,583.5,395.2,295.86
2016,6,19,8,30,713.0,137.0,1.4,20.0,600.0,424.19,321.76
2016,6,19,8,45,681.0,165.0,1.4,20.5,631.0,467.83,356.06
2016,6,19,9,0,649.0,193.0,1.4,21.0,662.0,508.25,386.48
2016,6,19,9,15,793.0,141.5,1.45,21.0,745.5,575.84,438.39
2016,6,19,9,30,937.0,90.0,1.5,21.0,829.0,653.92,497.02
2016,6,19,9,45,789.0,173.0,1.6,21.5,814.0,670.32,506.28
2016,6,19,10,0,641.0,256.0,1.7,22.0,799.0,674.77,506.68
2016,6,19,10,15,802.5,174.5,1.8,22.0,876.5,744.26,559.58
2016,6,19,10,30,964.0,93.0,1.9,22.0,954.0,821.66,612.47
2016,6,19,10,45,966.0,95.0,2.0,22.5,975.0,857.31,634.71
2016,6,19,11,0,968.0,97.0,2.1,23.0,996.0,890.86,655.79
2016,6,19,11,15,970.5,97.5,2.15,23.0,1010.5,921.17,675.45
2016,6,19,11,30,973.0,98.0,2.2,23.0,1025.0,949.13,693.57
2016,6,19,11,45,971.0,100.5,2.3,23.0,1031.5,972.51,709.25
2016,6,19,12,0,969.0,103.0,2.4,23.0,1038.0,993.18,723.27
2016,6,19,12,15,969.0,103.5,2.45,23.0,1037.5,1010.99,735.03
2016,6,19,12,30,969.0,104.0,2.5,23.0,1037.0,1026.01,745.09
2016,6,19,12,45,964.5,105.5,2.65,23.0,1029.0,1034.83,752.31
2016,6,19,13,0,960.0,107.0,2.8,23.0,1021.0,1040.66,757.74
2016,6,19,13,15,957.5,106.5,2.85,22.5,1006.0,1043.41,761.81
2016,6,19,13,30,955.0,106.0,2.9,22.0,991.0,1043.14,764.07
2016,6,19,13,45,951.5,105.0,2.95,22.0,969.5,1038.36,762.07
2016,6,19,14,0,948.0,104.0,3.0,22.0,948.0,1030.6,758.26
2016,6,19,14,15,942.5,102.5,3.05,21.5,919.5,1017.45,752.47
2016,6,19,14,30,937.0,101.0,3.1,21.0,891.0,1001.45,744.88
2016,6,19,14,45,930.0,99.5,3.15,21.0,857.0,981.3,733.12
2016,6,19,15,0,923.0,98.0,3.2,21.0,823.0,958.56,719.65
2016,6,19,15,15,776.5,149.0,3.2,20.5,738.0,870.34,662.19
2016,6,19,15,30,630.0,200.0,3.2,20.0,653.0,784.21,604.67
2016,6,19,15,45,666.5,170.0,3.25,20.0,623.0,768.32,596.05
2016,6,19,16,0,703.0,140.0,3.3,20.0,593.0,747.83,583.22
2016,6,19,16,15,725.0,119.0,3.3,19.5,556.0,721.23,566.78
2016,6,19,16,30,747.0,98.0,3.3,19.0,519.0,688.81,545.9
2016,6,19,16,45,665.0,108.0,3.35,19.0,457.5,617.84,494.69
2016,6,19,17,0,583.0,118.0,3.4,19.0,396.0,548.74,441.94
2016,6,19,17,15,604.5,98.5,3.35,18.5,358.5,518.55,420.49
2016,6,19,17,30,626.0,79.0,3.3,18.0,321.0,485.08,395.38
2016,6,19,17,45,578.0,77.0,3.3,17.5,275.5,429.75,351.12
2016,6,19,18,0,530.0,75.0,3.3,17.0,230.0,377.5,308.06
2016,6,19,18,15,478.0,66.5,3.25,16.5,186.5,319.4,259.0
2016,6,19,18,30,426.0,58.0,3.2,16.0,143.0,265.41,211.96
2016,6,19,18,45,357.5,46.0,3.15,15.5,104.0,205.75,159.56
2016,6,19,19,0,289.0,34.0,3.1,15.0,65.0,152.56,110.99
2016,6,19,19,15,144.5,17.0,3.1,14.5,32.5,72.67,28.17
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,116.0,10.0,3.3,11.0,13.0,9.83,0.0
2016,6,20,5,15,261.5,20.5,3.25,11.5,44.5,15.81,3.48
2016,6,20,5,30,407.0,31.0,3.2,12.0,76.0,23.36,14.37
2016,6,20,5,45,496.0,38.0,3.2,12.5,120.0,27.25,18.47
2016,6,20,6,0,585.0,45.0,3.2,13.0,164.0,33.83,24.62
2016,6,20,6,15,639.5,50.0,3.2,13.5,212.5,39.1,29.47
2016,6,20,6,30,694.0,55.0,3.2,14.0,261.0,76.26,38.3
2016,6,20,6,45,734.0,58.5,3.2,15.0,312.5,116.36,62.19
2016,6,20,7,0,774.0,62.0,3.2,16.0,364.0,160.71,95.23
2016,6,20,7,15,800.5,65.0,3.25,16.5,415.0,206.17,133.38
2016,6,20,7,30,827.0,68.0,3.3,17.0,466.0,258.69,179.0
2016,6,20,7,45,847.5,70.5,3.35,18.0,516.0,307.21,221.67
2016,6,20,8,0,868.0,73.0,3.4,19.0,566.0,357.47,265.27
2016,6,20,8,15,883.0,75.5,3.4,19.5,613.0,407.18,308.14
2016,6,20,8,30,898.0,78.0,3.4,20.0,660.0,457.73,350.58
2016,6,20,8,45,910.0,80.0,3.4,20.5,703.5,507.05,390.92
2016,6,20,9,0,922.0,82.0,3.4,21.0,747.0,556.54,430.18
2016,6,20,9,15,931.0,83.5,3.4,21.0,786.5,603.82,467.56
2016,6,20,9,30,940.0,85.0,3.4,21.0,826.0,650.59,503.63
2016,6,20,9,45,941.5,89.5,3.45,21.5,858.5,694.53,535.87
2016,6,20,10,0,943.0,94.0,3.5,22.0,891.0,736.99,565.24
2016,6,20,10,15,948.0,95.0,3.5,22.0,919.0,777.09,592.56
2016,6,20,10,30,953.0,96.0,3.5,22.0,947.0,815.62,618.55
2016,6,20,10,45,957.5,96.5,3.55,22.5,968.5,851.53,641.55
2016,6,20,11,0,962.0,97.0,3.6,23.0,990.0,885.49,663.04
2016,6,20,11,15,964.5,97.5,3.65,23.0,1004.0,915.67,683.12
2016,6,20,11,30,967.0,98.0,3.7,23.0,1018.0,943.51,701.62
2016,6,20,11,45,968.5,97.5,3.75,23.0,1025.5,967.05,717.24
2016,6,20,12,0,970.0,97.0,3.8,23.0,1033.0,987.98,731.2
2016,6,20,12,15,970.0,97.0,3.8,23.0,1032.5,1005.31,742.5
2016,6,20,12,30,970.0,97.0,3.8,23.0,1032.0,1019.83,752.03
2016,6,20,12,45,965.5,99.0,3.85,23.0,1023.5,1029.14,758.58
2016,6,20,13,0,961.0,101.0,3.9,23.0,1015.0,1035.46,763.3
2016,6,20,13,15,958.0,100.5,3.95,23.0,1000.0,1037.71,765.47
2016,6,20,13,30,955.0,100.0,4.0,23.0,985.0,1036.94,765.79
2016,6,20,13,45,952.0,98.5,4.05,23.0,963.5,1032.11,763.56
2016,6,20,14,0,949.0,97.0,4.1,23.0,942.0,1024.28,759.48
2016,6,20,14,15,943.0,96.0,4.1,22.5,913.5,1011.13,753.11
2016,6,20,14,30,937.0,95.0,4.1,22.0,885.0,995.17,744.93
2016,6,20,14,45,928.0,94.0,4.15,22.0,850.5,973.67,731.92
2016,6,20,15,0,919.0,93.0,4.2,22.0,816.0,949.65,717.23
2016,6,20,15,15,908.5,91.5,4.2,21.5,776.5,921.38,700.68
2016,6,20,15,30,898.0,90.0,4.2,21.0,737.0,890.96,682.52
2016,6,20,15,45,884.5,88.0,4.25,20.5,692.5,855.45,660.83
2016,6,20,16,0,871.0,86.0,4.3,20.0,648.0,818.32,637.7
2016,6,20,16,15,854.0,83.5,4.3,19.5,601.0,776.44,610.56
2016,6,20,16,30,837.0,81.0,4.3,19.0,554.0,733.59,582.25
2016,6,20,16,45,814.5,78.5,4.3,19.0,504.0,690.48,552.22
2016,6,20,17,0,792.0,76.0,4.3,19.0,454.0,642.65,518.13
2016,6,20,17,15,763.0,72.0,4.2,18.5,403.5,588.98,478.29
2016,6,20,17,30,734.0,68.0,4.1,18.0,353.0,536.21,437.47
2016,6,20,17,45,692.5,64.0,4.1,17.5,302.0,477.52,390.76
2016,6,20,18,0,651.0,60.0,4.1,17.0,251.0,423.64,346.23
2016,6,20,18,15,593.5,54.0,4.0,16.5,203.5,360.54,292.71
2016,6,20,18,30,536.0,48.0,3.9,16.0,156.0,302.06,241.42
2016,6,20,18,45,448.5,40.0,3.85,15.5,113.5,234.54,182.04
2016,6,20,19,0,361.0,32.0,3.8,15.0,71.0,175.11,127.7
2016,6,20,19,15,180.5,16.0,3.75,14.5,35.5,82.09,33.27
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,3.25,12.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,3.3,13.0,13.0,9.83,0.0
2016,6,21,5,15,253.5,20.5,3.25,13.5,44.0,15.85,3.19
2016,6,21,5,30,398.0,31.0,3.2,14.0,75.0,23.4,14.23
2016,6,21,5,45,486.0,38.0,3.2,15.0,118.0,27.28,18.27
2016,6,21,6,0,574.0,45.0,3.2,16.0,161.0,30.96,21.76
2016,6,21,6,15,629.0,50.5,3.15,16.5,210.0,39.01,29.01
2016,6,21,6,30,684.0,56.0,3.1,17.0,259.0,76.1,38.18
2016,6,21,6,45,722.5,59.5,3.05,17.5,309.5,115.54,61.43
2016,6,21,7,0,761.0,63.0,3.0,18.0,360.0,159.09,93.69
2016,6,21,7,15,788.5,66.5,2.95,18.5,410.5,204.53,131.38
2016,6,21,7,30,816.0,70.0,2.9,19.0,461.0,252.78,173.05
2016,6,21,7,45,837.0,72.5,2.9,20.0,511.0,305.26,218.34
2016,6,21,8,0,858.0,75.0,2.9,21.0,561.0,355.19,261.12
2016,6,21,8,15,873.0,77.0,2.85,21.5,608.0,404.0,302.71
2016,6,21,8,30,888.0,79.0,2.8,22.0,655.0,453.65,343.84
2016,6,21,8,45,901.0,80.5,2.8,22.5,698.5,502.56,383.31
2016,6,21,9,0,914.0,82.0,2.8,23.0,742.0,551.72,421.79
2016,6,21,9,15,923.5,83.5,2.8,23.5,781.0,598.95,457.7
2016,6,21,9,30,933.0,85.0,2.8,24.0,820.0,645.72,492.21
2016,6,21,9,45,933.5,90.0,2.85,24.5,852.5,689.21,523.51
2016,6,21,10,0,934.0,95.0,2.9,25.0,885.0,731.15,552.05
2016,6,21,10,15,939.5,96.5,2.9,25.0,913.0,771.78,579.18
2016,6,21,10,30,945.0,98.0,2.9,25.0,941.0,810.89,605.02
2016,6,21,10,45,947.5,99.5,2.95,25.0,962.0,845.93,628.2
2016,6,21,11,0,950.0,101.0,3.0,25.0,983.0,878.94,649.94
2016,6,21,11,15,952.5,101.5,3.05,25.0,997.0,908.84,669.55
2016,6,21,11,30,955.0,102.0,3.1,25.0,1011.0,936.44,687.62
2016,6,21,11,45,956.0,103.0,3.2,25.5,1018.5,960.77,702.52
2016,6,21,12,0,957.0,104.0,3.3,26.0,1026.0,982.54,715.76
2016,6,21,12,15,957.0,104.0,3.4,25.5,1026.0,999.75,728.92
2016,6,21,12,30,957.0,104.0,3.5,25.0,1026.0,1014.19,740.43
2016,6,21,12,45,954.0,104.5,3.6,25.0,1018.0,1023.4,747.22
2016,6,21,13,0,951.0,105.0,3.7,25.0,1010.0,1029.67,752.23
2016,6,21,13,15,948.5,104.5,3.75,25.0,995.5,1032.45,754.73
2016,6,21,13,30,946.0,104.0,3.8,25.0,981.0,1032.23,755.42
2016,6,21,13,45,942.5,102.5,3.9,25.0,959.5,1027.01,753.31
2016,6,21,14,0,939.0,101.0,4.0,25.0,938.0,1018.82,749.36
2016,6,21,14,15,933.0,100.0,4.0,24.5,910.0,1005.84,743.15
2016,6,21,14,30,927.0,99.0,4.0,24.0,882.0,990.06,735.17
2016,6,21,14,45,920.0,97.5,4.05,24.0,848.0,970.1,723.31
2016,6,21,15,0,913.0,96.0,4.1,24.0,814.0,947.59,709.75
2016,6,21,15,15,903.0,94.0,4.1,23.5,775.0,919.39,693.39
2016,6,21,15,30,893.0,92.0,4.1,23.0,736.0,889.04,675.45
2016,6,21,15,45,880.5,90.0,4.15,23.0,692.5,854.56,653.41
2016,6,21,16,0,868.0,88.0,4.2,23.0,649.0,818.41,630.02
2016,6,21,16,15,852.0,85.5,4.15,22.5,602.0,777.45,603.72
2016,6,21,16,30,836.0,83.0,4.1,22.0,555.0,740.07,579.65
2016,6,21,16,45,815.0,80.0,4.1,21.5,505.5,692.94,548.13
2016,6,21,17,0,794.0,77.0,4.1,21.0,456.0,645.55,515.79
2016,6,21,17,15,765.5,73.0,4.05,20.5,405.5,592.14,476.7
2016,6,21,17,30,737.0,69.0,4.0,20.0,355.0,539.57,436.54
2016,6,21,17,45,698.0,64.5,4.0,19.5,304.5,481.58,390.85
2016,6,21,18,0,659.0,60.0,4.0,19.0,254.0,425.85,345.34
2016,6,21,18,15,602.0,54.0,3.95,18.0,206.0,364.94,294.56
2016,6,21,18,30,545.0,48.0,3.9,17.0,158.0,306.25,243.88
2016,6,21,18,45,454.0,40.5,3.9,16.5,115.0,237.49,183.74
2016,6,21,19,0,363.0,33.0,3.9,16.0,72.0,177.06,128.86
2016,6,21,19,15,181.5,16.5,3.85,15.5,36.0,83.23,34.5
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,4.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,4.2,11.0,12.0,10.81,0.0
2016,6,22,5,15,222.5,22.0,4.2,11.5,42.5,17.35,3.8
2016,6,22,5,30,367.0,33.0,4.2,12.0,73.0,25.35,16.0
