Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,45,458.5,41.0,4.25,12.5,116.5,30.01,20.87
2016,6,22,6,0,550.0,49.0,4.3,13.0,160.0,34.4,25.1
2016,6,22,6,15,607.5,55.0,4.35,13.5,209.0,38.92,29.29
2016,6,22,6,30,665.0,61.0,4.4,14.0,258.0,75.67,39.09
2016,6,22,6,45,703.0,66.0,4.45,14.5,308.5,118.77,65.84
2016,6,22,7,0,741.0,71.0,4.5,15.0,359.0,162.57,98.7
2016,6,22,7,15,770.0,74.5,4.5,15.5,410.0,207.29,136.18
2016,6,22,7,30,799.0,78.0,4.5,16.0,461.0,255.0,177.93
2016,6,22,7,45,820.5,81.0,4.55,16.5,511.0,302.93,220.76
2016,6,22,8,0,842.0,84.0,4.6,17.0,561.0,352.78,264.95
2016,6,22,8,15,858.5,86.5,4.55,17.5,608.0,406.11,311.08
2016,6,22,8,30,875.0,89.0,4.5,18.0,655.0,456.24,353.66
2016,6,22,8,45,889.0,90.5,4.5,18.5,699.0,505.1,394.26
2016,6,22,9,0,903.0,92.0,4.5,19.0,743.0,554.31,433.98
2016,6,22,9,15,913.0,94.0,4.45,19.5,783.0,601.87,471.17
2016,6,22,9,30,923.0,96.0,4.4,20.0,823.0,649.02,506.96
2016,6,22,9,45,931.0,97.0,4.35,20.5,857.0,693.37,539.69
2016,6,22,10,0,939.0,98.0,4.3,21.0,891.0,736.73,570.15
2016,6,22,10,15,945.0,99.0,4.3,21.0,919.5,777.49,598.35
2016,6,22,10,30,951.0,100.0,4.3,21.0,948.0,816.75,625.25
2016,6,22,10,45,955.0,101.0,4.3,21.0,969.5,852.75,649.68
2016,6,22,11,0,959.0,102.0,4.3,21.0,991.0,886.79,672.62
2016,6,22,11,15,962.0,102.5,4.3,21.0,1006.0,917.41,693.09
2016,6,22,11,30,965.0,103.0,4.3,21.0,1021.0,945.74,711.95
2016,6,22,11,45,966.0,103.5,4.3,21.5,1028.5,969.86,726.52
2016,6,22,12,0,967.0,104.0,4.3,22.0,1036.0,991.38,739.32
2016,6,22,12,15,967.5,104.0,4.3,22.0,1036.5,1009.27,751.13
2016,6,22,12,30,968.0,104.0,4.3,22.0,1037.0,1024.37,761.16
2016,6,22,12,45,964.5,105.5,4.3,22.0,1029.5,1034.27,767.82
2016,6,22,13,0,961.0,107.0,4.3,22.0,1022.0,1041.2,772.65
2016,6,22,13,15,958.5,106.5,4.3,22.0,1007.5,1044.08,774.91
2016,6,22,13,30,956.0,106.0,4.3,22.0,993.0,1043.94,775.32
2016,6,22,13,45,953.0,104.5,4.35,22.0,971.5,1039.27,773.15
2016,6,22,14,0,950.0,103.0,4.4,22.0,950.0,1031.58,769.1
2016,6,22,14,15,944.0,102.0,4.4,21.5,921.5,1018.57,762.78
2016,6,22,14,30,938.0,101.0,4.4,21.0,893.0,1002.73,754.64
2016,6,22,14,45,930.5,99.5,4.4,21.0,859.0,982.21,741.92
2016,6,22,15,0,923.0,98.0,4.4,21.0,825.0,959.12,727.5
2016,6,22,15,15,913.0,96.0,4.4,20.5,785.0,930.78,710.8
2016,6,22,15,30,903.0,94.0,4.4,20.0,745.0,900.24,692.56
2016,6,22,15,45,889.5,92.0,4.45,20.0,700.5,864.7,669.65
2016,6,22,16,0,876.0,90.0,4.5,20.0,656.0,827.52,645.35
2016,6,22,16,15,859.0,87.5,4.5,19.5,608.5,785.57,618.21
2016,6,22,16,30,842.0,85.0,4.5,19.0,561.0,747.26,593.33
2016,6,22,16,45,819.0,82.0,4.5,19.0,510.5,698.48,559.05
2016,6,22,17,0,796.0,79.0,4.5,19.0,460.0,649.58,524.14
2016,6,22,17,15,766.5,75.5,4.5,18.5,409.0,596.01,484.55
2016,6,22,17,30,737.0,72.0,4.5,18.0,358.0,543.34,443.95
2016,6,22,17,45,693.0,68.0,4.5,17.5,306.5,483.03,395.87
2016,6,22,18,0,649.0,64.0,4.5,17.0,255.0,428.05,350.38
2016,6,22,18,15,589.5,57.5,4.45,16.0,206.5,363.41,296.13
2016,6,22,18,30,530.0,51.0,4.4,15.0,158.0,303.52,244.02
2016,6,22,18,45,432.5,43.0,4.35,14.5,114.5,232.22,181.36
2016,6,22,19,0,335.0,35.0,4.3,14.0,71.0,169.77,124.77
2016,6,22,19,15,195.5,22.5,4.3,13.5,41.0,94.45,41.19
2016,6,22,19,30,56.0,10.0,4.3,13.0,11.0,23.75,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.5,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.0,3.7,10.0,6.0,0.0,0.0
2016,6,23,5,0,134.0,10.0,3.7,10.0,12.0,9.83,0.0
2016,6,23,5,15,283.5,19.5,3.65,10.5,44.0,14.98,2.24
2016,6,23,5,30,433.0,29.0,3.6,11.0,76.0,23.61,14.57
2016,6,23,5,45,522.0,35.5,3.6,11.5,120.5,27.47,18.72
2016,6,23,6,0,611.0,42.0,3.6,12.0,165.0,31.18,22.34
2016,6,23,6,15,662.5,47.0,3.6,12.5,213.5,34.92,25.83
2016,6,23,6,30,714.0,52.0,3.6,13.0,262.0,72.87,35.65
2016,6,23,6,45,750.0,55.0,3.65,14.0,312.5,113.01,59.22
2016,6,23,7,0,786.0,58.0,3.7,15.0,363.0,157.02,92.04
2016,6,23,7,15,810.0,61.0,3.65,15.5,413.0,206.85,133.98
2016,6,23,7,30,834.0,64.0,3.6,16.0,463.0,254.82,176.18
2016,6,23,7,45,852.0,66.5,3.6,17.0,511.5,302.89,218.84
2016,6,23,8,0,870.0,69.0,3.6,18.0,560.0,352.47,262.26
2016,6,23,8,15,883.5,71.0,3.55,18.0,606.5,401.23,305.28
2016,6,23,8,30,897.0,73.0,3.5,18.0,653.0,450.69,347.9
2016,6,23,8,45,906.5,75.0,3.5,18.5,695.0,498.77,387.78
2016,6,23,9,0,916.0,77.0,3.5,19.0,737.0,546.8,426.42
2016,6,23,9,15,924.0,78.5,3.5,19.5,775.5,593.28,462.77
2016,6,23,9,30,932.0,80.0,3.5,20.0,814.0,639.17,497.62
2016,6,23,9,45,935.0,83.5,3.5,20.5,846.0,682.89,529.84
2016,6,23,10,0,938.0,87.0,3.5,21.0,878.0,725.25,559.14
2016,6,23,10,15,942.5,87.5,3.55,21.0,905.5,764.39,586.19
2016,6,23,10,30,947.0,88.0,3.6,21.0,933.0,801.92,611.93
2016,6,23,10,45,951.5,88.0,3.65,21.0,953.5,837.21,635.97
2016,6,23,11,0,956.0,88.0,3.7,21.0,974.0,870.57,658.56
2016,6,23,11,15,958.0,88.5,3.75,21.0,988.0,900.2,678.54
2016,6,23,11,30,960.0,89.0,3.8,21.0,1002.0,927.5,696.9
2016,6,23,11,45,961.5,88.5,3.9,21.0,1009.0,950.92,712.95
2016,6,23,12,0,963.0,88.0,4.0,21.0,1016.0,971.76,727.32
2016,6,23,12,15,962.5,88.0,4.05,21.0,1015.5,988.55,738.74
2016,6,23,12,30,962.0,88.0,4.1,21.0,1015.0,1002.53,748.37
2016,6,23,12,45,958.5,89.5,4.15,21.0,1007.0,1012.26,755.27
2016,6,23,13,0,955.0,91.0,4.2,21.0,999.0,1019.03,760.33
2016,6,23,13,15,951.5,90.5,4.2,21.0,984.0,1020.79,761.85
2016,6,23,13,30,948.0,90.0,4.2,21.0,969.0,1019.54,761.5
2016,6,23,13,45,945.5,88.0,4.25,21.0,947.5,1014.7,759.19
2016,6,23,14,0,943.0,86.0,4.3,21.0,926.0,1006.86,754.99
2016,6,23,14,15,937.0,85.0,4.3,20.5,898.0,993.77,748.49
2016,6,23,14,30,931.0,84.0,4.3,20.0,870.0,977.88,740.16
2016,6,23,14,45,924.0,82.5,4.35,20.0,836.5,957.79,727.87
2016,6,23,15,0,917.0,81.0,4.4,20.0,803.0,935.13,713.84
2016,6,23,15,15,907.5,79.5,4.35,19.5,764.5,907.78,697.37
2016,6,23,15,30,898.0,78.0,4.3,19.0,726.0,878.23,679.28
2016,6,23,15,45,885.0,76.5,4.3,19.0,682.5,843.68,656.46
2016,6,23,16,0,872.0,75.0,4.3,19.0,639.0,807.49,632.32
2016,6,23,16,15,857.0,73.0,4.25,18.5,593.0,767.69,606.29
2016,6,23,16,30,842.0,71.0,4.2,18.0,547.0,726.79,579.08
2016,6,23,16,45,820.0,69.0,4.2,17.5,498.0,679.94,547.09
2016,6,23,17,0,798.0,67.0,4.2,17.0,449.0,632.97,514.34
2016,6,23,17,15,771.5,64.0,4.15,16.5,399.5,586.11,480.0
2016,6,23,17,30,745.0,61.0,4.1,16.0,350.0,535.74,440.76
2016,6,23,17,45,704.5,57.5,4.05,16.0,300.0,477.78,393.41
2016,6,23,18,0,664.0,54.0,4.0,16.0,250.0,422.24,346.63
2016,6,23,18,15,609.5,49.0,3.9,15.5,203.0,360.93,294.3
2016,6,23,18,30,555.0,44.0,3.8,15.0,156.0,306.29,245.82
2016,6,23,18,45,466.5,37.0,3.7,14.5,113.5,238.62,186.01
2016,6,23,19,0,378.0,30.0,3.6,14.0,71.0,179.2,131.47
2016,6,23,19,15,236.0,20.0,3.5,13.5,41.0,103.91,46.16
2016,6,23,19,30,94.0,10.0,3.4,13.0,11.0,33.24,0.0
2016,6,23,19,45,47.0,5.0,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.5,15.5,3.5,11.0,37.0,11.34,0.04
2016,6,24,5,30,399.0,31.0,3.5,11.0,74.0,23.55,14.49
2016,6,24,5,45,487.5,38.5,3.55,11.5,118.0,27.87,19.06
2016,6,24,6,0,576.0,46.0,3.6,12.0,162.0,31.94,23.02
2016,6,24,6,15,633.0,51.5,3.6,12.5,211.0,38.22,28.79
2016,6,24,6,30,690.0,57.0,3.6,13.0,260.0,75.39,38.79
2016,6,24,6,45,728.5,61.5,3.6,14.0,311.5,115.85,62.61
2016,6,24,7,0,767.0,66.0,3.6,15.0,363.0,160.44,95.69
2016,6,24,7,15,795.0,69.5,3.55,15.5,414.5,206.18,133.93
2016,6,24,7,30,823.0,73.0,3.5,16.0,466.0,254.81,176.39
2016,6,24,7,45,844.0,76.0,3.45,17.0,516.5,308.01,222.87
2016,6,24,8,0,865.0,79.0,3.4,18.0,567.0,358.73,266.87
2016,6,24,8,15,881.0,81.5,3.3,18.5,615.0,408.72,309.97
2016,6,24,8,30,897.0,84.0,3.2,19.0,663.0,459.67,352.65
2016,6,24,8,45,909.0,86.0,3.15,19.5,707.0,509.01,392.99
2016,6,24,9,0,921.0,88.0,3.1,20.0,751.0,558.53,432.19
2016,6,24,9,15,930.5,89.5,3.05,20.5,791.0,606.16,468.78
2016,6,24,9,30,940.0,91.0,3.0,21.0,831.0,653.31,503.89
2016,6,24,9,45,949.5,91.0,3.0,21.5,866.0,698.42,536.74
2016,6,24,10,0,959.0,91.0,3.0,22.0,901.0,742.64,567.08
2016,6,24,10,15,964.5,92.5,3.05,22.0,929.5,784.26,595.42
2016,6,24,10,30,970.0,94.0,3.1,22.0,958.0,824.32,622.48
2016,6,24,10,45,974.5,94.0,3.15,22.5,980.0,860.44,645.41
2016,6,24,11,0,979.0,94.0,3.2,23.0,1002.0,894.58,666.81
2016,6,24,11,15,981.5,94.5,3.25,23.0,1016.5,925.36,687.13
2016,6,24,11,30,984.0,95.0,3.3,23.0,1031.0,953.77,705.85
2016,6,24,11,45,985.0,95.5,3.4,23.5,1038.5,978.35,720.99
2016,6,24,12,0,986.0,96.0,3.5,24.0,1046.0,1000.27,734.39
2016,6,24,12,15,985.5,96.0,3.6,24.0,1046.0,1017.57,746.23
2016,6,24,12,30,985.0,96.0,3.7,24.0,1046.0,1031.99,756.31
2016,6,24,12,45,974.0,102.5,3.85,24.0,1036.0,1039.89,762.59
2016,6,24,13,0,963.0,109.0,4.0,24.0,1026.0,1044.72,767.0
2016,6,24,13,15,960.5,108.5,4.05,24.0,1011.0,1047.73,769.67
2016,6,24,13,30,958.0,108.0,4.1,24.0,996.0,1047.7,770.47
2016,6,24,13,45,953.0,107.5,4.2,24.0,974.5,1042.21,768.13
2016,6,24,14,0,948.0,107.0,4.3,24.0,953.0,1033.74,763.95
2016,6,24,14,15,942.0,106.0,4.35,23.5,924.5,1020.87,758.11
2016,6,24,14,30,936.0,105.0,4.4,23.0,896.0,1005.17,750.43
2016,6,24,14,45,927.5,104.0,4.45,23.0,861.5,984.39,737.92
2016,6,24,15,0,919.0,103.0,4.5,23.0,827.0,961.08,723.79
2016,6,24,15,15,908.5,101.0,4.5,23.0,787.0,932.48,705.72
2016,6,24,15,30,898.0,99.0,4.5,23.0,747.0,901.71,686.13
2016,6,24,15,45,884.5,96.5,4.5,23.0,702.5,865.84,662.88
2016,6,24,16,0,871.0,94.0,4.5,23.0,658.0,828.33,638.3
2016,6,24,16,15,853.5,91.5,4.45,22.5,610.5,791.01,614.57
2016,6,24,16,30,836.0,89.0,4.4,22.0,563.0,747.8,586.21
2016,6,24,16,45,813.5,85.5,4.35,21.5,512.5,699.05,553.31
2016,6,24,17,0,791.0,82.0,4.3,21.0,462.0,650.13,519.69
2016,6,24,17,15,761.0,78.0,4.2,20.5,410.5,595.85,479.66
2016,6,24,17,30,731.0,74.0,4.1,20.0,359.0,542.51,438.83
2016,6,24,17,45,690.0,69.0,4.05,19.5,307.5,485.37,393.72
2016,6,24,18,0,649.0,64.0,4.0,19.0,256.0,428.57,347.4
2016,6,24,18,15,588.5,58.0,3.9,18.0,207.5,364.0,293.82
2016,6,24,18,30,528.0,52.0,3.8,17.0,159.0,304.24,242.4
2016,6,24,18,45,436.5,43.0,3.75,16.5,115.5,234.14,181.35
2016,6,24,19,0,345.0,34.0,3.7,16.0,72.0,172.46,125.83
2016,6,24,19,15,203.5,22.0,3.65,15.5,41.5,96.62,42.88
2016,6,24,19,30,62.0,10.0,3.6,15.0,11.0,25.29,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,182.0,16.0,2.55,13.5,35.5,11.81,0.0
2016,6,25,5,30,364.0,32.0,2.5,14.0,71.0,24.56,15.1
2016,6,25,5,45,456.5,40.0,2.45,15.0,114.5,29.27,19.98
2016,6,25,6,0,549.0,48.0,2.4,16.0,158.0,33.7,24.16
2016,6,25,6,15,607.0,54.0,2.35,16.5,206.5,36.25,26.56
2016,6,25,6,30,665.0,60.0,2.3,17.0,255.0,76.18,39.81
2016,6,25,6,45,707.0,64.0,2.3,18.0,306.5,115.27,62.06
2016,6,25,7,0,749.0,68.0,2.3,19.0,358.0,158.84,93.51
2016,6,25,7,15,777.5,72.0,2.25,19.5,409.0,204.23,130.59
2016,6,25,7,30,806.0,76.0,2.2,20.0,460.0,252.55,171.77
2016,6,25,7,45,829.0,78.0,2.15,20.5,510.0,300.33,213.24
2016,6,25,8,0,852.0,80.0,2.1,21.0,560.0,354.41,259.21
2016,6,25,8,15,868.0,82.5,2.1,21.5,607.5,403.8,300.93
2016,6,25,8,30,884.0,85.0,2.1,22.0,655.0,454.15,342.29
2016,6,25,8,45,897.0,87.0,2.1,22.5,699.5,503.39,381.65
2016,6,25,9,0,910.0,89.0,2.1,23.0,744.0,552.91,419.97
2016,6,25,9,15,919.5,90.5,2.15,23.0,783.0,600.07,456.53
2016,6,25,9,30,929.0,92.0,2.2,23.0,822.0,646.79,491.89
2016,6,25,9,45,929.0,98.0,2.25,23.5,854.5,690.84,523.38
2016,6,25,10,0,929.0,104.0,2.3,24.0,887.0,733.34,552.54
2016,6,25,10,15,934.5,105.0,2.35,24.0,915.0,773.48,579.41
2016,6,25,10,30,940.0,106.0,2.4,24.0,943.0,812.12,605.06
2016,6,25,10,45,944.0,107.0,2.5,24.0,964.5,847.89,628.99
2016,6,25,11,0,948.0,108.0,2.6,24.0,986.0,881.74,651.58
2016,6,25,11,15,951.0,108.5,2.65,24.0,1001.0,912.2,671.48
2016,6,25,11,30,954.0,109.0,2.7,24.0,1016.0,940.41,689.87
2016,6,25,11,45,955.0,109.5,2.8,24.5,1023.5,964.44,704.59
2016,6,25,12,0,956.0,110.0,2.9,25.0,1031.0,985.92,717.66
2016,6,25,12,15,956.0,110.0,2.95,25.0,1031.0,1003.33,729.13
2016,6,25,12,30,956.0,110.0,3.0,25.0,1031.0,1017.98,738.93
2016,6,25,12,45,957.5,108.0,3.1,25.0,1024.5,1029.24,747.08
2016,6,25,13,0,959.0,106.0,3.2,25.0,1018.0,1037.59,753.48
2016,6,25,13,15,956.5,105.5,3.25,25.0,1003.5,1040.58,756.14
2016,6,25,13,30,954.0,105.0,3.3,25.0,989.0,1040.56,757.01
2016,6,25,13,45,950.0,104.0,3.35,25.0,967.5,1035.54,754.78
2016,6,25,14,0,946.0,103.0,3.4,25.0,946.0,1027.54,750.75
2016,6,25,14,15,940.0,101.5,3.45,24.5,918.0,1014.15,744.77
2016,6,25,14,30,934.0,100.0,3.5,24.0,890.0,997.93,736.99
2016,6,25,14,45,926.5,98.5,3.55,24.0,856.0,977.57,725.05
2016,6,25,15,0,919.0,97.0,3.6,24.0,822.0,954.63,711.42
2016,6,25,15,15,909.0,95.0,3.6,23.5,782.5,926.45,695.27
2016,6,25,15,30,899.0,93.0,3.6,23.0,743.0,896.09,677.53
2016,6,25,15,45,886.5,91.0,3.65,23.0,699.0,861.57,655.74
2016,6,25,16,0,874.0,89.0,3.7,23.0,655.0,825.36,632.58
2016,6,25,16,15,857.5,86.0,3.7,22.5,607.5,783.34,605.98
2016,6,25,16,30,841.0,83.0,3.7,22.0,560.0,740.29,578.21
2016,6,25,16,45,820.0,80.0,3.7,22.0,510.0,697.65,549.15
2016,6,25,17,0,799.0,77.0,3.7,22.0,460.0,650.12,515.97
2016,6,25,17,15,770.0,73.5,3.65,21.5,409.0,596.77,477.39
2016,6,25,17,30,741.0,70.0,3.6,21.0,358.0,544.29,437.66
2016,6,25,17,45,701.5,65.0,3.6,20.5,307.5,485.25,391.59
2016,6,25,18,0,662.0,60.0,3.6,20.0,257.0,428.5,345.7
2016,6,25,18,15,604.5,54.5,3.55,19.0,208.0,367.72,295.4
2016,6,25,18,30,547.0,49.0,3.5,18.0,159.0,309.2,245.21
2016,6,25,18,45,457.5,41.0,3.5,17.5,116.0,240.18,185.21
2016,6,25,19,0,368.0,33.0,3.5,17.0,73.0,179.39,130.38
2016,6,25,19,15,225.5,21.5,3.5,16.5,42.5,102.7,45.88
2016,6,25,19,30,83.0,10.0,3.5,16.0,12.0,30.55,0.0
2016,6,25,19,45,41.5,5.0,3.5,15.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,15.5,3.55,13.5,34.0,11.4,0.0
2016,6,26,5,30,353.0,31.0,3.5,14.0,68.0,23.67,14.29
2016,6,26,5,45,444.5,39.0,3.5,15.0,110.5,28.42,19.21
2016,6,26,6,0,536.0,47.0,3.5,16.0,153.0,32.89,23.42
2016,6,26,6,15,593.0,53.0,3.4,16.5,201.0,35.39,25.79
2016,6,26,6,30,650.0,59.0,3.3,17.0,249.0,70.57,35.82
2016,6,26,6,45,691.0,63.0,3.25,18.0,299.0,112.11,60.25
2016,6,26,7,0,732.0,67.0,3.2,19.0,349.0,154.75,91.01
2016,6,26,7,15,760.5,70.5,3.2,19.5,399.5,198.87,127.15
2016,6,26,7,30,789.0,74.0,3.2,20.0,450.0,245.92,167.48
2016,6,26,7,45,810.5,77.0,3.2,21.0,499.0,293.32,208.56
2016,6,26,8,0,832.0,80.0,3.2,22.0,548.0,346.89,254.0
2016,6,26,8,15,848.0,82.5,3.2,22.5,595.0,395.33,295.25
2016,6,26,8,30,864.0,85.0,3.2,23.0,642.0,444.75,336.26
2016,6,26,8,45,875.5,87.5,3.25,23.5,685.0,492.82,375.26
2016,6,26,9,0,887.0,90.0,3.3,24.0,728.0,541.06,413.26
2016,6,26,9,15,896.5,92.0,3.35,24.5,766.5,587.7,449.03
2016,6,26,9,30,906.0,94.0,3.4,25.0,805.0,633.92,483.51
2016,6,26,9,45,912.5,95.5,3.45,25.5,838.5,677.15,514.96
2016,6,26,10,0,919.0,97.0,3.5,26.0,872.0,719.33,544.32
2016,6,26,10,15,924.0,98.5,3.55,26.0,899.5,759.19,571.39
2016,6,26,10,30,929.0,100.0,3.6,26.0,927.0,797.54,597.23
2016,6,26,10,45,932.0,101.5,3.65,26.0,947.5,832.64,620.68
2016,6,26,11,0,935.0,103.0,3.7,26.0,968.0,865.78,642.72
2016,6,26,11,15,937.0,103.5,3.75,26.0,982.5,895.04,662.06
2016,6,26,11,30,939.0,104.0,3.8,26.0,997.0,922.01,679.88
2016,6,26,11,45,940.0,104.5,3.85,26.5,1004.0,945.71,694.15
2016,6,26,12,0,941.0,105.0,3.9,27.0,1011.0,966.89,706.74
2016,6,26,12,15,941.0,105.0,3.95,26.5,1011.0,984.04,719.55
2016,6,26,12,30,941.0,105.0,4.0,26.0,1011.0,998.47,730.71
2016,6,26,12,45,928.0,112.0,4.05,26.0,1000.5,1004.61,735.1
2016,6,26,13,0,915.0,119.0,4.1,26.0,990.0,1007.78,737.71
2016,6,26,13,15,912.5,118.5,4.1,26.0,976.0,1010.73,740.01
2016,6,26,13,30,910.0,118.0,4.1,26.0,962.0,1010.8,740.52
2016,6,26,13,45,906.5,116.5,4.15,26.0,941.0,1005.99,738.25
2016,6,26,14,0,903.0,115.0,4.2,26.0,920.0,998.31,734.23
2016,6,26,14,15,897.0,113.5,4.2,25.5,893.0,985.4,727.99
2016,6,26,14,30,891.0,112.0,4.2,25.0,866.0,969.79,720.02
2016,6,26,14,45,884.0,110.0,4.2,25.0,833.0,950.1,707.96
2016,6,26,15,0,877.0,108.0,4.2,25.0,800.0,927.93,694.27
2016,6,26,15,15,867.0,106.0,4.2,24.5,761.5,900.71,678.48
2016,6,26,15,30,857.0,104.0,4.2,24.0,723.0,871.41,661.16
2016,6,26,15,45,845.5,100.5,4.2,24.0,680.5,837.26,639.04
2016,6,26,16,0,834.0,97.0,4.2,24.0,638.0,806.4,619.12
2016,6,26,16,15,817.5,94.0,4.15,23.5,591.5,765.58,592.87
2016,6,26,16,30,801.0,91.0,4.1,23.0,545.0,723.76,565.56
2016,6,26,16,45,781.5,87.0,4.05,22.5,497.0,677.86,534.76
2016,6,26,17,0,762.0,83.0,4.0,22.0,449.0,631.64,503.12
2016,6,26,17,15,732.5,78.5,3.95,21.5,398.5,578.25,463.81
2016,6,26,17,30,703.0,74.0,3.9,21.0,348.0,525.81,423.9
2016,6,26,17,45,665.5,68.5,3.85,20.5,299.0,471.22,380.93
2016,6,26,18,0,628.0,63.0,3.8,20.0,250.0,416.72,336.61
2016,6,26,18,15,570.5,57.0,3.75,19.5,202.5,354.51,284.63
2016,6,26,18,30,513.0,51.0,3.7,19.0,155.0,296.87,234.83
2016,6,26,18,45,428.5,42.0,3.65,18.5,113.0,230.16,176.95
2016,6,26,19,0,344.0,33.0,3.6,18.0,71.0,171.27,124.04
2016,6,26,19,15,210.5,21.5,3.55,17.5,41.0,98.34,43.77
2016,6,26,19,30,77.0,10.0,3.5,17.0,11.0,29.06,0.0
2016,6,26,19,45,38.5,5.0,3.5,16.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.85,15.5,33.5,11.44,0.0
2016,6,27,5,30,343.0,31.0,3.8,16.0,67.0,23.74,14.16
2016,6,27,5,45,434.5,39.0,3.8,16.5,109.0,28.48,19.11
2016,6,27,6,0,526.0,47.0,3.8,17.0,151.0,32.94,23.36
2016,6,27,6,15,584.0,53.0,3.75,17.5,198.0,35.45,25.72
2016,6,27,6,30,642.0,59.0,3.7,18.0,245.0,69.41,35.24
2016,6,27,6,45,684.5,63.0,3.65,19.0,295.5,110.69,59.23
2016,6,27,7,0,727.0,67.0,3.6,20.0,346.0,153.19,89.63
2016,6,27,7,15,755.5,70.5,3.6,20.5,396.5,197.04,125.39
2016,6,27,7,30,784.0,74.0,3.6,21.0,447.0,243.83,165.38
2016,6,27,7,45,807.5,76.5,3.6,22.0,496.5,291.11,206.21
2016,6,27,8,0,831.0,79.0,3.6,23.0,546.0,344.76,251.61
2016,6,27,8,15,847.0,81.5,3.6,23.5,593.0,393.15,292.81
2016,6,27,8,30,863.0,84.0,3.6,24.0,640.0,442.52,333.79
2016,6,27,8,45,876.5,86.0,3.6,24.5,683.5,491.05,373.06
2016,6,27,9,0,890.0,88.0,3.6,25.0,727.0,539.92,411.45
2016,6,27,9,15,900.0,89.5,3.65,25.0,766.0,586.53,448.08
2016,6,27,9,30,910.0,91.0,3.7,25.0,805.0,632.76,483.6
2016,6,27,9,45,907.0,98.5,3.75,25.5,836.0,675.54,514.66
2016,6,27,10,0,904.0,106.0,3.8,26.0,867.0,716.57,543.49
2016,6,27,10,15,910.0,107.5,3.8,26.0,895.5,756.68,570.67
2016,6,27,10,30,916.0,109.0,3.8,26.0,924.0,795.37,596.63
2016,6,27,10,45,921.0,109.5,3.85,26.5,945.5,830.77,619.14
2016,6,27,11,0,926.0,110.0,3.9,27.0,967.0,864.35,640.23
2016,6,27,11,15,929.0,110.5,3.9,27.0,982.0,894.28,659.75
2016,6,27,11,30,932.0,111.0,3.9,27.0,997.0,922.02,677.77
2016,6,27,11,45,934.5,111.0,3.95,27.0,1005.0,946.51,693.89
2016,6,27,12,0,937.0,111.0,4.0,27.0,1013.0,968.56,708.43
2016,6,27,12,15,937.0,111.0,4.0,27.0,1013.0,985.74,719.54
2016,6,27,12,30,937.0,111.0,4.0,27.0,1013.0,1000.21,728.96
2016,6,27,12,45,940.5,107.5,4.05,27.0,1007.5,1011.78,736.89
2016,6,27,13,0,944.0,104.0,4.1,27.0,1002.0,1020.49,743.08
2016,6,27,13,15,941.5,103.5,4.05,26.5,988.0,1023.47,746.5
2016,6,27,13,30,939.0,103.0,4.0,26.0,974.0,1023.48,748.13
2016,6,27,13,45,937.0,101.0,4.0,26.0,953.5,1019.45,746.1
2016,6,27,14,0,935.0,99.0,4.0,26.0,933.0,1012.44,742.25
2016,6,27,14,15,929.5,98.0,4.0,26.0,905.5,1000.18,735.06
2016,6,27,14,30,924.0,97.0,4.0,26.0,878.0,985.12,726.14
2016,6,27,14,45,918.5,94.5,4.0,26.0,845.0,965.72,714.42
2016,6,27,15,0,913.0,92.0,4.0,26.0,812.0,943.69,701.01
2016,6,27,15,15,903.5,90.5,4.0,25.5,773.5,916.64,685.56
2016,6,27,15,30,894.0,89.0,4.0,25.0,735.0,887.4,668.53
2016,6,27,15,45,883.5,86.0,4.0,24.5,692.0,853.61,648.2
2016,6,27,16,0,873.0,83.0,4.0,24.0,649.0,817.99,626.37
2016,6,27,16,15,857.5,80.5,3.95,23.5,602.5,777.35,600.45
2016,6,27,16,30,842.0,78.0,3.9,23.0,556.0,735.61,573.38
2016,6,27,16,45,822.5,75.0,3.9,23.0,507.0,689.52,541.77
2016,6,27,17,0,803.0,72.0,3.9,23.0,458.0,647.37,512.58
2016,6,27,17,15,776.0,68.5,3.85,22.5,407.5,595.19,475.14
2016,6,27,17,30,749.0,65.0,3.8,22.0,357.0,543.73,436.23
2016,6,27,17,45,711.5,61.0,3.8,21.5,307.0,486.67,391.73
2016,6,27,18,0,674.0,57.0,3.8,21.0,257.0,431.73,347.3
2016,6,27,18,15,619.0,51.5,3.75,20.0,208.5,369.04,295.64
2016,6,27,18,30,564.0,46.0,3.7,19.0,160.0,313.29,247.66
2016,6,27,18,45,479.0,38.5,3.65,18.5,117.0,245.83,188.88
2016,6,27,19,0,394.0,31.0,3.6,18.0,74.0,186.25,134.86
2016,6,27,19,15,252.5,20.5,3.6,17.5,43.0,109.72,49.18
2016,6,27,19,30,111.0,10.0,3.6,17.0,12.0,37.57,0.0
2016,6,27,19,45,55.5,5.0,3.6,16.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,183.0,15.5,3.7,14.5,34.5,11.49,0.0
2016,6,28,5,30,366.0,31.0,3.6,15.0,69.0,23.82,14.25
2016,6,28,5,45,461.0,38.5,3.55,15.5,112.0,28.11,18.87
2016,6,28,6,0,556.0,46.0,3.5,16.0,155.0,32.17,22.78
2016,6,28,6,15,614.0,52.0,3.45,16.5,204.0,34.72,25.19
2016,6,28,6,30,672.0,58.0,3.4,17.0,253.0,72.28,37.35
2016,6,28,6,45,714.0,62.0,3.35,17.5,304.0,111.59,59.28
2016,6,28,7,0,756.0,66.0,3.3,18.0,355.0,155.38,90.86
2016,6,28,7,15,784.0,69.5,3.25,19.0,406.0,200.51,127.63
2016,6,28,7,30,812.0,73.0,3.2,20.0,457.0,248.53,168.53
2016,6,28,7,45,834.5,75.0,3.2,21.0,507.5,300.73,213.41
2016,6,28,8,0,857.0,77.0,3.2,22.0,558.0,350.59,256.08
2016,6,28,8,15,872.5,79.5,3.25,22.5,605.5,400.02,298.31
2016,6,28,8,30,888.0,82.0,3.3,23.0,653.0,450.37,340.23
2016,6,28,8,45,901.0,84.0,3.35,23.5,697.0,499.82,380.37
2016,6,28,9,0,914.0,86.0,3.4,24.0,741.0,549.54,419.57
2016,6,28,9,15,923.5,87.5,3.4,24.5,780.5,596.94,455.83
2016,6,28,9,30,933.0,89.0,3.4,25.0,820.0,643.88,490.71
2016,6,28,9,45,937.5,92.0,3.45,25.5,854.0,688.34,522.96
2016,6,28,10,0,942.0,95.0,3.5,26.0,888.0,731.56,552.89
2016,6,28,10,15,947.5,96.0,3.55,26.0,916.0,772.24,580.43
2016,6,28,10,30,953.0,97.0,3.6,26.0,944.0,811.4,606.72
2016,6,28,10,45,956.0,98.5,3.65,26.0,966.0,847.35,630.66
2016,6,28,11,0,959.0,100.0,3.7,26.0,988.0,881.29,653.14
2016,6,28,11,15,961.5,100.5,3.75,26.0,1002.5,911.71,673.19
2016,6,28,11,30,964.0,101.0,3.8,26.0,1017.0,939.82,691.67
2016,6,28,11,45,965.0,102.0,3.85,26.0,1024.5,964.64,707.98
2016,6,28,12,0,966.0,103.0,3.9,26.0,1032.0,986.87,722.63
2016,6,28,12,15,966.0,103.0,3.9,26.0,1032.5,1004.53,734.02
2016,6,28,12,30,966.0,103.0,3.9,26.0,1033.0,1019.39,743.66
2016,6,28,12,45,959.5,106.5,3.95,26.0,1024.5,1028.63,750.08
2016,6,28,13,0,953.0,110.0,4.0,26.0,1016.0,1034.9,754.69
2016,6,28,13,15,950.5,109.0,4.0,26.0,1002.0,1037.52,756.74
2016,6,28,13,30,948.0,108.0,4.0,26.0,988.0,1037.13,756.96
2016,6,28,13,45,945.5,106.5,4.05,26.0,967.0,1033.22,755.35
2016,6,28,14,0,943.0,105.0,4.1,26.0,946.0,1026.31,751.9
2016,6,28,14,15,937.5,104.0,4.1,25.5,918.5,1014.09,746.23
2016,6,28,14,30,932.0,103.0,4.1,25.0,891.0,999.03,738.78
2016,6,28,14,45,926.0,101.0,4.1,25.0,857.5,979.69,727.09
2016,6,28,15,0,920.0,99.0,4.1,25.0,824.0,957.72,713.69
2016,6,28,15,15,910.5,97.0,4.1,24.5,785.0,930.08,697.85
2016,6,28,15,30,901.0,95.0,4.1,24.0,746.0,900.21,680.39
2016,6,28,15,45,889.5,92.5,4.15,24.0,702.5,866.03,658.73
2016,6,28,16,0,878.0,90.0,4.2,24.0,659.0,830.07,635.66
2016,6,28,16,15,862.0,87.0,4.2,23.5,612.0,788.39,609.26
2016,6,28,16,30,846.0,84.0,4.2,23.0,565.0,750.26,585.01
2016,6,28,16,45,826.5,80.5,4.2,22.5,515.0,703.37,553.89
2016,6,28,17,0,807.0,77.0,4.2,22.0,465.0,656.08,521.84
2016,6,28,17,15,779.0,73.5,4.2,21.5,414.0,603.09,483.58
2016,6,28,17,30,751.0,70.0,4.2,21.0,363.0,550.86,444.0
2016,6,28,17,45,712.5,65.5,4.2,20.5,312.0,492.52,398.27
2016,6,28,18,0,674.0,61.0,4.2,20.0,261.0,436.35,352.64
2016,6,28,18,15,616.5,55.0,4.15,19.0,212.0,374.47,301.33
2016,6,28,18,30,559.0,49.0,4.1,18.0,163.0,314.77,250.02
2016,6,28,18,45,470.0,41.0,4.05,17.5,119.0,245.32,189.43
2016,6,28,19,0,381.0,33.0,4.0,17.0,75.0,184.06,133.95
2016,6,28,19,15,234.0,22.0,3.95,16.5,43.5,105.87,47.51
2016,6,28,19,30,87.0,11.0,3.9,16.0,12.0,32.56,0.0
2016,6,28,19,45,43.5,5.5,3.9,15.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,3.55,12.5,33.0,12.9,0.0
2016,6,29,5,30,316.0,34.0,3.5,13.0,66.0,26.86,16.88
2016,6,29,5,45,413.0,43.0,3.5,13.5,108.5,32.34,22.74
2016,6,29,6,0,510.0,52.0,3.5,14.0,151.0,37.51,27.71
2016,6,29,6,15,572.0,58.5,3.5,14.5,199.5,40.17,30.27
2016,6,29,6,30,634.0,65.0,3.5,15.0,248.0,72.33,39.1
2016,6,29,6,45,675.5,70.5,3.5,16.0,299.0,111.25,61.06
2016,6,29,7,0,717.0,76.0,3.5,17.0,350.0,154.55,92.25
2016,6,29,7,15,747.5,80.0,3.5,17.5,401.0,202.05,131.06
2016,6,29,7,30,778.0,84.0,3.5,18.0,452.0,249.29,171.57
2016,6,29,7,45,800.5,87.5,3.55,19.0,502.0,296.86,212.97
2016,6,29,8,0,823.0,91.0,3.6,20.0,552.0,346.49,255.7
2016,6,29,8,15,840.5,94.0,3.6,20.5,600.0,395.67,297.9
2016,6,29,8,30,858.0,97.0,3.6,21.0,648.0,449.93,342.93
2016,6,29,8,45,871.5,99.5,3.65,21.5,692.0,498.78,382.86
2016,6,29,9,0,885.0,102.0,3.7,22.0,736.0,548.0,421.98
2016,6,29,9,15,895.5,104.0,3.7,22.5,776.0,595.24,458.44
2016,6,29,9,30,906.0,106.0,3.7,23.0,816.0,642.16,493.64
2016,6,29,9,45,914.5,107.0,3.75,23.5,850.5,686.37,526.12
2016,6,29,10,0,923.0,108.0,3.8,24.0,885.0,729.69,557.06
2016,6,29,10,15,929.0,109.5,3.85,24.0,913.5,770.59,585.09
2016,6,29,10,30,935.0,111.0,3.9,24.0,942.0,810.04,611.9
2016,6,29,10,45,939.5,112.0,3.95,24.5,963.5,846.23,635.06
2016,6,29,11,0,944.0,113.0,4.0,25.0,985.0,880.53,656.73
2016,6,29,11,15,946.5,113.5,4.05,25.0,1000.0,910.65,676.73
2016,6,29,11,30,949.0,114.0,4.1,25.0,1015.0,938.5,695.2
2016,6,29,11,45,950.0,114.5,4.15,25.0,1022.5,962.63,711.18
2016,6,29,12,0,951.0,115.0,4.2,25.0,1030.0,984.22,725.52
2016,6,29,12,15,951.0,115.0,4.25,25.0,1030.0,1001.76,737.24
2016,6,29,12,30,951.0,115.0,4.3,25.0,1030.0,1016.55,747.24
2016,6,29,12,45,949.0,115.0,4.35,25.0,1023.0,1026.61,754.23
2016,6,29,13,0,947.0,115.0,4.4,25.0,1016.0,1033.75,759.44
2016,6,29,13,15,944.0,114.5,4.4,25.0,1001.5,1036.46,761.56
2016,6,29,13,30,941.0,114.0,4.4,25.0,987.0,1036.18,761.85
2016,6,29,13,45,937.5,113.0,4.45,25.0,965.5,1031.93,759.95
2016,6,29,14,0,934.0,112.0,4.5,25.0,944.0,1024.71,756.23
2016,6,29,14,15,928.0,110.5,4.5,24.5,916.5,1011.65,749.92
2016,6,29,14,30,922.0,109.0,4.5,24.0,889.0,995.79,741.77
2016,6,29,14,45,915.0,107.0,4.5,24.0,855.0,975.74,729.49
2016,6,29,15,0,908.0,105.0,4.5,24.0,821.0,953.12,715.52
2016,6,29,15,15,898.0,103.0,4.45,23.5,782.0,925.34,699.14
2016,6,29,15,30,888.0,101.0,4.4,23.0,743.0,895.4,681.19
2016,6,29,15,45,876.0,98.0,4.4,23.0,699.5,860.63,658.67
2016,6,29,16,0,864.0,95.0,4.4,23.0,656.0,824.15,634.78
2016,6,29,16,15,847.5,92.5,4.35,22.5,608.5,787.95,611.9
2016,6,29,16,30,831.0,90.0,4.3,22.0,561.0,745.76,584.35
2016,6,29,16,45,809.5,86.5,4.25,22.0,511.5,697.96,551.14
2016,6,29,17,0,788.0,83.0,4.2,22.0,462.0,649.92,517.25
2016,6,29,17,15,758.5,79.0,4.15,21.5,410.5,596.09,477.87
2016,6,29,17,30,729.0,75.0,4.1,21.0,359.0,543.15,437.65
2016,6,29,17,45,687.0,70.0,4.05,20.5,308.0,485.57,392.38
2016,6,29,18,0,645.0,65.0,4.0,20.0,257.0,428.32,345.92
2016,6,29,18,15,585.0,58.5,3.9,19.0,208.0,363.51,292.4
2016,6,29,18,30,525.0,52.0,3.8,18.0,159.0,303.47,240.98
2016,6,29,18,45,430.5,43.5,3.75,17.5,115.5,232.8,179.74
2016,6,29,19,0,336.0,35.0,3.7,17.0,72.0,170.74,124.23
2016,6,29,19,15,196.5,22.5,3.7,16.5,42.0,95.26,42.18
2016,6,29,19,30,57.0,10.0,3.7,16.0,12.0,24.08,0.0
2016,6,29,19,45,28.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,5,15,126.5,17.5,3.05,14.5,30.0,13.57,0.0
2016,6,30,5,30,253.0,35.0,3.0,15.0,60.0,27.07,16.83
2016,6,30,5,45,348.5,45.5,3.0,16.0,101.0,34.82,24.62
2016,6,30,6,0,444.0,56.0,3.0,17.0,142.0,41.25,30.62
2016,6,30,6,15,508.0,64.0,2.95,17.5,189.5,45.0,34.12
2016,6,30,6,30,572.0,72.0,2.9,18.0,237.0,74.89,42.72
2016,6,30,6,45,619.5,77.5,2.85,18.5,287.0,111.33,62.86
2016,6,30,7,0,667.0,83.0,2.8,19.0,337.0,152.72,92.11
2016,6,30,7,15,699.5,88.0,2.75,19.5,387.5,195.83,126.72
2016,6,30,7,30,732.0,93.0,2.7,20.0,438.0,242.26,165.82
2016,6,30,7,45,758.5,96.5,2.7,21.0,488.0,292.15,208.12
2016,6,30,8,0,785.0,100.0,2.7,22.0,538.0,341.06,249.36
2016,6,30,8,15,803.5,103.0,2.7,22.5,585.5,388.82,289.66
2016,6,30,8,30,822.0,106.0,2.7,23.0,633.0,437.9,330.04
2016,6,30,8,45,836.5,109.0,2.7,23.5,677.0,486.24,368.81
2016,6,30,9,0,851.0,112.0,2.7,24.0,721.0,535.14,406.85
2016,6,30,9,15,862.5,114.0,2.75,24.0,760.5,584.85,445.34
2016,6,30,9,30,874.0,116.0,2.8,24.0,800.0,631.05,480.49
2016,6,30,9,45,884.0,117.0,2.85,24.5,834.5,674.99,512.33
2016,6,30,10,0,894.0,118.0,2.9,25.0,869.0,718.22,542.89
2016,6,30,10,15,900.5,119.5,2.95,25.0,897.5,758.47,570.49
2016,6,30,10,30,907.0,121.0,3.0,25.0,926.0,797.38,596.58
2016,6,30,10,45,911.0,122.0,3.1,25.0,947.5,832.34,620.11
2016,6,30,11,0,915.0,123.0,3.2,25.0,969.0,865.46,642.34
2016,6,30,11,15,918.0,124.0,3.25,25.0,984.0,895.75,662.32
2016,6,30,11,30,921.0,125.0,3.3,25.0,999.0,923.88,680.85
2016,6,30,11,45,922.5,125.5,3.4,25.0,1007.0,947.93,696.99
2016,6,30,12,0,924.0,126.0,3.5,25.0,1015.0,969.55,711.6
2016,6,30,12,15,924.0,126.0,3.55,25.0,1015.0,986.76,723.05
2016,6,30,12,30,924.0,126.0,3.6,25.0,1015.0,1001.3,732.86
2016,6,30,12,45,925.0,124.0,3.65,25.0,1008.5,1012.11,740.33
2016,6,30,13,0,926.0,122.0,3.7,25.0,1002.0,1020.08,746.07
2016,6,30,13,15,923.0,121.0,3.75,25.0,988.0,1022.29,748.18
2016,6,30,13,30,920.0,120.0,3.8,25.0,974.0,1021.57,748.52
2016,6,30,13,45,917.5,118.0,3.85,25.0,953.0,1017.37,746.71
2016,6,30,14,0,915.0,116.0,3.9,25.0,932.0,1010.26,743.11
2016,6,30,14,15,909.0,115.0,3.9,24.5,904.5,997.94,737.31
2016,6,30,14,30,903.0,114.0,3.9,24.0,877.0,982.88,729.77
2016,6,30,14,45,896.0,111.5,3.95,24.0,843.5,962.64,717.69
2016,6,30,15,0,889.0,109.0,4.0,24.0,810.0,939.86,703.94
2016,6,30,15,15,878.5,107.0,4.0,23.5,771.0,912.07,687.82
2016,6,30,15,30,868.0,105.0,4.0,23.0,732.0,882.17,670.16
2016,6,30,15,45,855.5,102.0,4.05,23.0,689.0,847.54,648.0
2016,6,30,16,0,843.0,99.0,4.1,23.0,646.0,816.26,628.04
2016,6,30,16,15,825.5,96.0,4.1,22.5,599.0,774.43,601.28
2016,6,30,16,30,808.0,93.0,4.1,22.0,552.0,731.65,573.44
2016,6,30,16,45,785.5,89.5,4.15,22.0,502.5,683.93,540.53
2016,6,30,17,0,763.0,86.0,4.2,22.0,453.0,636.07,506.94
2016,6,30,17,15,732.0,82.0,4.15,21.5,402.0,582.22,467.15
2016,6,30,17,30,701.0,78.0,4.1,21.0,351.0,531.86,428.72
2016,6,30,17,45,658.0,72.5,4.1,20.5,300.5,472.04,381.79
2016,6,30,18,0,615.0,67.0,4.1,20.0,250.0,414.92,335.44
2016,6,30,18,15,554.0,60.5,4.05,19.0,202.0,350.93,282.56
2016,6,30,18,30,493.0,54.0,4.0,18.0,154.0,291.8,231.93
2016,6,30,18,45,398.0,45.0,4.0,17.5,111.5,221.78,171.35
2016,6,30,19,0,303.0,36.0,4.0,17.0,69.0,160.42,116.71
2016,6,30,19,15,174.0,23.0,4.0,16.5,40.0,88.45,38.53
2016,6,30,19,30,45.0,10.0,4.0,16.0,11.0,21.08,0.0
2016,6,30,19,45,22.5,5.0,4.0,16.0,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,16.5,3.3,15.5,29.5,12.77,0.0
2016,7,1,5,30,255.0,33.0,3.2,16.0,59.0,25.45,15.33
2016,7,1,5,45,349.0,43.5,3.15,16.5,99.0,32.99,22.95
2016,7,1,6,0,443.0,54.0,3.1,17.0,139.0,39.49,29.07
2016,7,1,6,15,506.0,61.5,3.0,17.5,185.5,42.89,32.26
2016,7,1,6,30,569.0,69.0,2.9,18.0,232.0,71.32,40.2
2016,7,1,6,45,613.5,75.0,2.85,18.5,281.5,107.77,60.31
2016,7,1,7,0,658.0,81.0,2.8,19.0,331.0,148.86,89.36
2016,7,1,7,15,690.0,86.0,2.65,19.5,381.0,191.42,123.46
2016,7,1,7,30,722.0,91.0,2.5,20.0,431.0,237.25,161.99
2016,7,1,7,45,748.0,94.0,2.4,21.0,480.0,285.97,203.26
2016,7,1,8,0,774.0,97.0,2.3,22.0,529.0,333.76,243.46
2016,7,1,8,15,792.5,100.5,2.15,22.0,576.0,381.45,283.89
2016,7,1,8,30,811.0,104.0,2.0,22.0,623.0,430.46,324.36
2016,7,1,8,45,825.5,107.0,1.95,22.5,666.5,478.31,362.45
2016,7,1,9,0,840.0,110.0,1.9,23.0,710.0,526.71,399.74
2016,7,1,9,15,851.0,112.0,1.9,23.0,749.0,575.71,437.25
2016,7,1,9,30,862.0,114.0,1.9,23.0,788.0,621.13,471.34
2016,7,1,9,45,870.0,116.5,1.9,23.5,822.0,664.68,502.3
2016,7,1,10,0,878.0,119.0,1.9,24.0,856.0,707.38,531.83
2016,7,1,10,15,885.0,120.5,1.95,24.0,884.5,747.44,559.14
2016,7,1,10,30,892.0,122.0,2.0,24.0,913.0,786.21,584.87
2016,7,1,10,45,896.0,123.5,2.05,24.5,934.5,821.18,606.7
2016,7,1,11,0,900.0,125.0,2.1,25.0,956.0,854.35,627.15
2016,7,1,11,15,903.0,125.5,2.15,24.5,971.0,883.8,647.53
2016,7,1,11,30,906.0,126.0,2.2,24.0,986.0,911.13,666.59
2016,7,1,11,45,907.0,127.0,2.3,24.0,993.5,934.91,682.57
2016,7,1,12,0,908.0,128.0,2.4,24.0,1001.0,956.28,697.05
2016,7,1,12,15,908.0,128.0,2.45,24.0,1001.5,973.27,708.28
2016,7,1,12,30,908.0,128.0,2.5,24.0,1002.0,987.65,717.95
2016,7,1,12,45,899.0,132.5,2.6,24.0,993.0,995.14,723.76
2016,7,1,13,0,890.0,137.0,2.7,24.0,984.0,999.82,727.91
2016,7,1,13,15,887.0,136.5,2.75,24.0,969.5,1002.53,730.45
2016,7,1,13,30,884.0,136.0,2.8,24.0,955.0,1002.43,731.29
2016,7,1,13,45,880.5,134.0,2.85,24.0,934.5,997.51,729.13
2016,7,1,14,0,877.0,132.0,2.9,24.0,914.0,989.79,725.27
2016,7,1,14,15,870.5,130.5,2.95,23.5,886.5,976.94,719.56
2016,7,1,14,30,864.0,129.0,3.0,23.0,859.0,961.45,712.17
2016,7,1,14,45,856.5,126.0,3.05,23.0,826.0,940.91,700.06
2016,7,1,15,0,849.0,123.0,3.1,23.0,793.0,917.96,686.34
2016,7,1,15,15,837.5,121.0,3.1,22.5,754.5,895.67,674.04
2016,7,1,15,30,826.0,119.0,3.1,22.0,716.0,865.9,656.52
2016,7,1,15,45,813.0,115.0,3.1,22.0,673.0,830.82,633.95
2016,7,1,16,0,800.0,111.0,3.1,22.0,630.0,794.17,610.13
2016,7,1,16,15,781.0,108.0,3.1,21.5,583.5,752.48,583.6
2016,7,1,16,30,762.0,105.0,3.1,21.0,537.0,710.0,556.05
2016,7,1,16,45,739.0,100.0,3.1,21.0,488.5,661.83,522.76
2016,7,1,17,0,716.0,95.0,3.1,21.0,440.0,616.23,490.19
2016,7,1,17,15,684.0,90.5,3.1,20.5,390.0,563.12,451.17
2016,7,1,17,30,652.0,86.0,3.1,20.0,340.0,511.24,411.92
2016,7,1,17,45,610.0,79.5,3.1,20.0,291.0,452.85,365.59
2016,7,1,18,0,568.0,73.0,3.1,20.0,242.0,397.1,319.99
2016,7,1,18,15,506.5,65.5,3.05,19.0,195.0,333.73,267.97
2016,7,1,18,30,445.0,58.0,3.0,18.0,148.0,275.25,218.29
2016,7,1,18,45,356.0,47.5,3.0,17.5,107.0,208.04,160.45
2016,7,1,19,0,267.0,37.0,3.0,17.0,66.0,148.82,108.04
2016,7,1,19,15,150.0,23.0,2.95,16.5,38.0,81.3,34.62
2016,7,1,19,30,33.0,9.0,2.9,16.0,10.0,17.09,0.0
2016,7,1,19,45,16.5,4.5,2.9,16.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
