Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,16.5,1.5,13.5,28.5,12.79,0.0
2016,7,2,5,30,245.0,33.0,1.4,14.0,57.0,25.49,15.45
2016,7,2,5,45,340.0,44.0,1.3,14.5,97.5,33.58,23.69
2016,7,2,6,0,435.0,55.0,1.2,15.0,138.0,40.53,30.26
2016,7,2,6,15,499.5,62.5,1.1,15.5,184.5,43.87,33.44
2016,7,2,6,30,564.0,70.0,1.0,16.0,231.0,71.11,40.89
2016,7,2,6,45,608.5,76.0,0.9,16.5,280.5,107.26,60.62
2016,7,2,7,0,653.0,82.0,0.8,17.0,330.0,148.05,89.24
2016,7,2,7,15,686.0,87.0,0.8,17.0,380.0,190.52,123.23
2016,7,2,7,30,719.0,92.0,0.8,17.0,430.0,236.37,161.82
2016,7,2,7,45,743.5,96.5,0.85,17.5,479.0,285.92,204.02
2016,7,2,8,0,768.0,101.0,0.9,18.0,528.0,334.34,245.1
2016,7,2,8,15,787.0,104.0,0.95,18.0,575.0,381.48,285.23
2016,7,2,8,30,806.0,107.0,1.0,18.0,622.0,430.01,325.64
2016,7,2,8,45,819.5,110.5,1.05,18.5,665.0,477.63,363.78
2016,7,2,9,0,833.0,114.0,1.1,19.0,708.0,525.73,401.15
2016,7,2,9,15,844.0,116.5,1.1,19.0,747.5,571.82,436.49
2016,7,2,9,30,855.0,119.0,1.1,19.0,787.0,620.47,472.61
2016,7,2,9,45,851.0,128.5,1.1,19.0,817.5,662.42,502.92
2016,7,2,10,0,847.0,138.0,1.1,19.0,848.0,701.03,530.24
2016,7,2,10,15,854.0,139.5,1.05,19.0,876.0,741.67,557.63
2016,7,2,10,30,861.0,141.0,1.0,19.0,904.0,779.48,581.43
2016,7,2,10,45,866.0,142.5,1.0,19.5,926.0,814.34,602.5
2016,7,2,11,0,871.0,144.0,1.0,20.0,948.0,847.54,622.23
2016,7,2,11,15,874.0,145.0,1.0,20.0,962.5,876.79,640.41
2016,7,2,11,30,877.0,146.0,1.0,20.0,977.0,904.0,657.23
2016,7,2,11,45,878.5,146.0,1.0,20.0,985.0,926.79,671.2
2016,7,2,12,0,880.0,146.0,1.0,20.0,993.0,947.27,683.74
2016,7,2,12,15,880.0,146.0,1.0,20.0,993.0,963.96,693.95
2016,7,2,12,30,880.0,146.0,1.0,20.0,993.0,978.14,702.66
2016,7,2,12,45,889.0,139.0,1.05,20.0,989.0,991.49,711.92
2016,7,2,13,0,898.0,132.0,1.1,20.0,985.0,1002.18,719.61
2016,7,2,13,15,894.5,131.0,1.1,20.0,971.0,1003.94,720.92
2016,7,2,13,30,891.0,130.0,1.1,20.0,957.0,1002.85,720.69
2016,7,2,13,45,887.0,129.0,1.15,20.0,936.0,998.43,719.43
2016,7,2,14,0,883.0,128.0,1.2,20.0,915.0,991.2,716.53
2016,7,2,14,15,876.0,126.5,1.2,20.0,887.0,977.82,708.96
2016,7,2,14,30,869.0,125.0,1.2,20.0,859.0,961.8,699.86
2016,7,2,14,45,860.0,123.0,1.3,20.0,825.5,940.83,689.26
2016,7,2,15,0,851.0,121.0,1.4,20.0,792.0,917.51,677.0
2016,7,2,15,15,839.5,118.5,1.45,19.5,753.0,894.59,665.44
2016,7,2,15,30,828.0,116.0,1.5,19.0,714.0,864.23,648.75
2016,7,2,15,45,812.0,114.0,1.55,19.0,671.0,828.76,627.19
2016,7,2,16,0,796.0,112.0,1.6,19.0,628.0,791.89,604.39
2016,7,2,16,15,777.0,108.5,1.65,19.0,581.5,749.78,577.57
2016,7,2,16,30,758.0,105.0,1.7,19.0,535.0,706.89,549.72
2016,7,2,16,45,731.5,101.5,1.75,19.0,486.0,660.55,518.81
2016,7,2,17,0,705.0,98.0,1.8,19.0,437.0,612.07,484.81
2016,7,2,17,15,672.5,92.5,1.8,18.5,387.0,557.89,445.61
2016,7,2,17,30,640.0,87.0,1.8,18.0,337.0,505.0,406.12
2016,7,2,17,45,596.0,81.0,1.85,17.5,288.0,446.55,361.03
2016,7,2,18,0,552.0,75.0,1.9,17.0,239.0,390.9,316.48
2016,7,2,18,15,490.5,67.0,1.85,16.5,192.5,327.64,264.08
2016,7,2,18,30,429.0,59.0,1.8,16.0,146.0,269.29,214.18
2016,7,2,18,45,342.5,48.0,1.8,15.5,105.5,203.25,157.38
2016,7,2,19,0,256.0,37.0,1.8,15.0,65.0,145.06,105.79
2016,7,2,19,15,143.5,23.0,1.75,14.5,37.0,79.31,33.34
2016,7,2,19,30,31.0,9.0,1.7,14.0,9.0,16.59,0.0
2016,7,2,19,45,15.5,4.5,1.7,14.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,0.75,11.5,28.5,12.4,0.0
2016,7,3,5,30,251.0,32.0,0.7,12.0,57.0,25.25,15.34
2016,7,3,5,45,349.0,42.0,0.7,12.5,97.0,31.76,22.32
2016,7,3,6,0,447.0,52.0,0.7,13.0,137.0,37.86,28.17
2016,7,3,6,15,510.5,59.5,0.7,13.5,183.5,41.35,31.49
2016,7,3,6,30,574.0,67.0,0.7,14.0,230.0,67.99,38.78
2016,7,3,6,45,618.0,73.0,0.7,14.5,279.0,104.53,58.62
2016,7,3,7,0,662.0,79.0,0.7,15.0,328.0,145.67,87.58
2016,7,3,7,15,694.0,83.5,0.7,15.0,378.0,187.94,121.61
2016,7,3,7,30,726.0,88.0,0.7,15.0,428.0,236.72,162.83
2016,7,3,7,45,750.0,92.0,0.7,15.5,477.0,282.6,202.33
2016,7,3,8,0,774.0,96.0,0.7,16.0,526.0,330.72,243.35
2016,7,3,8,15,792.5,99.0,0.75,16.5,572.5,377.96,283.27
2016,7,3,8,30,811.0,102.0,0.8,17.0,619.0,426.54,323.26
2016,7,3,8,45,825.0,105.0,0.85,17.5,662.5,474.17,361.48
2016,7,3,9,0,839.0,108.0,0.9,18.0,706.0,525.73,401.35
2016,7,3,9,15,850.0,110.0,0.95,18.0,745.0,571.36,436.69
2016,7,3,9,30,861.0,112.0,1.0,18.0,784.0,616.78,471.08
2016,7,3,9,45,880.0,107.5,1.05,18.0,820.5,661.01,504.06
2016,7,3,10,0,899.0,103.0,1.1,18.0,857.0,705.17,536.36
2016,7,3,10,15,905.0,104.5,1.1,18.0,885.0,745.29,562.77
2016,7,3,10,30,911.0,106.0,1.1,18.0,913.0,784.02,587.95
2016,7,3,10,45,915.0,107.0,1.15,18.5,934.5,819.15,609.99
2016,7,3,11,0,919.0,108.0,1.2,19.0,956.0,852.43,630.64
2016,7,3,11,15,922.0,109.0,1.15,19.0,971.0,882.88,649.07
2016,7,3,11,30,925.0,110.0,1.1,19.0,986.0,911.15,665.91
2016,7,3,11,45,926.0,110.5,1.05,19.0,994.0,934.87,679.69
2016,7,3,12,0,927.0,111.0,1.0,19.0,1002.0,956.11,691.85
2016,7,3,12,15,927.5,111.0,1.0,19.0,1002.5,973.83,702.71
2016,7,3,12,30,928.0,111.0,1.0,19.0,1003.0,988.89,711.97
2016,7,3,12,45,916.5,117.5,1.0,19.0,993.5,996.18,716.47
2016,7,3,13,0,905.0,124.0,1.0,19.0,984.0,1000.55,719.35
2016,7,3,13,15,902.0,123.0,1.0,19.0,970.0,1002.79,721.05
2016,7,3,13,30,899.0,122.0,1.0,19.0,956.0,1002.15,721.09
2016,7,3,13,45,895.5,120.5,1.0,19.0,935.5,997.65,718.86
2016,7,3,14,0,892.0,119.0,1.0,19.0,915.0,990.3,715.0
2016,7,3,14,15,886.0,117.5,1.05,19.0,887.5,977.76,708.94
2016,7,3,14,30,880.0,116.0,1.1,19.0,860.0,962.52,701.26
2016,7,3,14,45,872.5,114.0,1.15,19.0,827.0,942.75,690.69
2016,7,3,15,0,865.0,112.0,1.2,19.0,794.0,920.54,678.54
2016,7,3,15,15,854.5,109.5,1.2,18.5,755.5,892.76,663.17
2016,7,3,15,30,844.0,107.0,1.2,18.0,717.0,862.94,646.35
2016,7,3,15,45,830.5,104.0,1.3,18.0,674.0,833.24,629.61
2016,7,3,16,0,817.0,101.0,1.4,18.0,631.0,796.79,607.86
2016,7,3,16,15,799.5,98.0,1.45,18.0,584.5,755.79,582.0
2016,7,3,16,30,782.0,95.0,1.5,18.0,538.0,713.88,555.04
2016,7,3,16,45,759.0,91.0,1.55,18.0,489.5,666.15,523.31
2016,7,3,17,0,736.0,87.0,1.6,18.0,441.0,618.37,490.71
2016,7,3,17,15,705.0,82.5,1.6,17.5,391.0,567.27,453.79
2016,7,3,17,30,674.0,78.0,1.6,17.0,341.0,515.19,414.94
2016,7,3,17,45,632.0,73.0,1.65,16.5,292.0,457.67,370.62
2016,7,3,18,0,590.0,68.0,1.7,16.0,243.0,402.78,326.66
2016,7,3,18,15,530.5,61.0,1.65,15.5,196.0,340.04,274.55
2016,7,3,18,30,471.0,54.0,1.6,15.0,149.0,282.06,224.72
2016,7,3,18,45,383.0,44.0,1.6,14.5,108.0,214.72,166.56
2016,7,3,19,0,295.0,34.0,1.6,14.0,67.0,155.56,113.64
2016,7,3,19,15,172.0,21.5,1.55,13.5,38.5,85.54,35.4
2016,7,3,19,30,49.0,9.0,1.5,13.0,10.0,21.07,0.0
2016,7,3,19,45,24.5,4.5,1.5,13.0,5.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,123.5,16.0,0.75,11.5,28.0,12.42,0.0
2016,7,4,5,30,247.0,32.0,0.8,12.0,56.0,24.75,14.8
2016,7,4,5,45,346.5,42.0,0.85,12.5,96.0,31.87,22.39
2016,7,4,6,0,446.0,52.0,0.9,13.0,136.0,37.97,28.25
2016,7,4,6,15,509.5,59.5,0.9,13.0,182.5,41.45,31.63
2016,7,4,6,30,573.0,67.0,0.9,13.0,229.0,66.99,38.58
2016,7,4,6,45,621.0,72.0,0.95,13.5,278.5,102.91,57.6
2016,7,4,7,0,669.0,77.0,1.0,14.0,328.0,143.81,86.21
2016,7,4,7,15,701.0,81.5,1.0,14.5,378.0,186.39,120.45
2016,7,4,7,30,733.0,86.0,1.0,15.0,428.0,235.39,161.8
2016,7,4,7,45,759.5,88.5,1.0,15.5,477.5,280.95,201.24
2016,7,4,8,0,786.0,91.0,1.0,16.0,527.0,328.99,242.52
2016,7,4,8,15,804.0,94.0,1.0,16.0,573.5,376.62,283.48
2016,7,4,8,30,822.0,97.0,1.0,16.0,620.0,425.53,324.51
2016,7,4,8,45,837.5,98.5,1.05,16.5,664.0,476.75,365.75
2016,7,4,9,0,853.0,100.0,1.1,17.0,708.0,524.64,403.41
2016,7,4,9,15,864.0,102.0,1.1,17.0,747.0,570.87,439.26
2016,7,4,9,30,875.0,104.0,1.1,17.0,786.0,616.88,473.97
2016,7,4,9,45,869.5,113.5,1.1,17.5,816.5,658.77,503.66
2016,7,4,10,0,864.0,123.0,1.1,18.0,847.0,698.77,531.15
2016,7,4,10,15,871.0,124.5,1.1,18.0,875.0,738.43,558.17
2016,7,4,10,30,878.0,126.0,1.1,18.0,903.0,776.84,583.2
2016,7,4,10,45,883.0,127.0,1.15,18.5,925.0,811.81,605.19
2016,7,4,11,0,888.0,128.0,1.2,19.0,947.0,845.07,625.88
2016,7,4,11,15,891.5,128.5,1.2,19.0,962.0,874.74,644.58
2016,7,4,11,30,895.0,129.0,1.2,19.0,977.0,902.35,661.88
2016,7,4,11,45,896.5,129.5,1.25,19.0,985.0,926.0,677.36
2016,7,4,12,0,898.0,130.0,1.3,19.0,993.0,947.28,691.38
2016,7,4,12,15,898.5,130.0,1.3,19.0,993.5,964.7,702.22
2016,7,4,12,30,899.0,130.0,1.3,19.0,994.0,979.55,711.52
2016,7,4,12,45,908.5,122.0,1.35,19.0,990.0,992.47,720.51
2016,7,4,13,0,918.0,114.0,1.4,19.0,986.0,1002.64,727.87
2016,7,4,13,15,915.0,113.5,1.4,19.0,972.0,1005.38,729.85
2016,7,4,13,30,912.0,113.0,1.4,19.0,958.0,1005.22,730.18
2016,7,4,13,45,908.5,111.5,1.45,19.0,937.5,1000.64,728.67
2016,7,4,14,0,905.0,110.0,1.5,19.0,917.0,993.18,725.44
2016,7,4,14,15,899.0,109.0,1.5,19.0,889.5,981.0,718.53
2016,7,4,14,30,893.0,108.0,1.5,19.0,862.0,966.11,710.01
2016,7,4,14,45,885.5,106.0,1.55,19.0,829.0,946.11,698.96
2016,7,4,15,0,878.0,104.0,1.6,19.0,796.0,923.63,686.29
2016,7,4,15,15,867.5,102.0,1.6,18.5,757.5,896.09,670.85
2016,7,4,15,30,857.0,100.0,1.6,18.0,719.0,866.47,653.93
2016,7,4,15,45,845.0,97.0,1.65,18.0,676.5,832.56,633.26
2016,7,4,16,0,833.0,94.0,1.7,18.0,634.0,796.99,611.2
2016,7,4,16,15,816.0,91.0,1.7,17.5,587.5,760.79,589.03
2016,7,4,16,30,799.0,88.0,1.7,17.0,541.0,718.72,562.28
2016,7,4,16,45,778.0,84.0,1.75,17.0,492.5,671.85,530.9
2016,7,4,17,0,757.0,80.0,1.8,17.0,444.0,624.76,498.67
2016,7,4,17,15,727.0,76.0,1.85,16.5,394.0,571.83,460.67
2016,7,4,17,30,697.0,72.0,1.9,16.0,344.0,519.89,421.79
2016,7,4,17,45,656.5,67.5,1.95,16.0,294.5,464.93,378.22
2016,7,4,18,0,616.0,63.0,2.0,16.0,245.0,410.41,333.56
2016,7,4,18,15,557.5,56.5,2.0,15.5,198.0,347.64,281.25
2016,7,4,18,30,499.0,50.0,2.0,15.0,151.0,289.56,231.08
2016,7,4,18,45,409.0,41.5,2.0,14.5,109.5,221.93,172.3
2016,7,4,19,0,319.0,33.0,2.0,14.0,68.0,162.64,118.78
2016,7,4,19,15,159.5,16.5,2.0,13.5,34.0,76.89,30.27
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,2.4,11.5,28.0,11.87,0.0
2016,7,5,5,30,271.0,31.0,2.4,12.0,56.0,24.48,14.41
2016,7,5,5,45,368.5,41.0,2.4,13.0,97.0,31.04,21.53
2016,7,5,6,0,466.0,51.0,2.4,14.0,138.0,37.18,27.36
2016,7,5,6,15,240.0,74.5,2.35,14.5,120.0,58.84,46.82
2016,7,5,6,30,14.0,98.0,2.3,15.0,102.0,90.2,70.58
2016,7,5,6,45,20.0,117.0,2.3,15.5,124.0,109.07,85.71
2016,7,5,7,0,26.0,136.0,2.3,16.0,146.0,124.69,97.92
2016,7,5,7,15,64.0,164.5,2.25,16.5,193.5,157.76,122.99
2016,7,5,7,30,102.0,193.0,2.2,17.0,241.0,194.81,151.21
2016,7,5,7,45,146.5,216.0,2.2,17.5,293.0,228.71,176.83
2016,7,5,8,0,191.0,239.0,2.2,18.0,345.0,271.47,209.67
2016,7,5,8,15,512.0,169.5,2.2,18.0,487.5,332.6,253.96
2016,7,5,8,30,833.0,100.0,2.2,18.0,630.0,431.59,330.28
2016,7,5,8,45,848.0,102.5,2.2,18.5,674.5,480.29,369.79
2016,7,5,9,0,863.0,105.0,2.2,19.0,719.0,533.02,411.29
2016,7,5,9,15,874.5,107.5,2.2,19.0,759.0,580.48,448.59
2016,7,5,9,30,886.0,110.0,2.2,19.0,799.0,627.74,484.82
2016,7,5,9,45,896.5,110.5,2.2,19.5,834.5,672.17,517.2
2016,7,5,10,0,907.0,111.0,2.2,20.0,870.0,715.9,548.22
2016,7,5,10,15,913.5,112.5,2.2,20.0,899.0,756.8,576.13
2016,7,5,10,30,920.0,114.0,2.2,20.0,928.0,796.32,602.46
2016,7,5,10,45,925.0,115.0,2.25,20.5,950.5,832.67,625.58
2016,7,5,11,0,930.0,116.0,2.3,21.0,973.0,867.21,647.28
2016,7,5,11,15,933.0,116.5,2.35,21.0,988.5,897.63,667.35
2016,7,5,11,30,936.0,117.0,2.4,21.0,1004.0,925.85,685.94
2016,7,5,11,45,938.0,117.5,2.45,21.0,1012.0,950.86,702.41
2016,7,5,12,0,940.0,118.0,2.5,21.0,1020.0,973.4,717.3
2016,7,5,12,15,940.0,118.0,2.55,21.0,1020.5,991.03,729.06
2016,7,5,12,30,940.0,118.0,2.6,21.0,1021.0,1005.95,739.16
2016,7,5,12,45,938.0,118.5,2.65,21.0,1014.0,1016.66,746.63
2016,7,5,13,0,936.0,119.0,2.7,21.0,1007.0,1024.48,752.37
2016,7,5,13,15,933.0,118.0,2.75,20.5,992.5,1026.9,756.18
2016,7,5,13,30,930.0,117.0,2.8,20.0,978.0,1026.35,758.22
2016,7,5,13,45,927.5,115.0,2.9,20.0,957.5,1022.29,757.11
2016,7,5,14,0,925.0,113.0,3.0,20.0,937.0,1015.26,754.14
2016,7,5,14,15,918.5,111.5,3.0,20.0,909.0,1002.0,746.27
2016,7,5,14,30,912.0,110.0,3.0,20.0,881.0,985.94,736.67
2016,7,5,14,45,904.5,108.0,3.05,20.0,847.0,965.74,724.78
2016,7,5,15,0,897.0,106.0,3.1,20.0,813.0,942.98,711.18
2016,7,5,15,15,886.0,104.0,3.1,19.5,773.0,914.67,694.74
2016,7,5,15,30,875.0,102.0,3.1,19.0,733.0,884.23,676.74
2016,7,5,15,45,861.0,99.5,3.15,19.0,689.0,848.75,654.09
2016,7,5,16,0,847.0,97.0,3.2,19.0,645.0,811.68,630.1
2016,7,5,16,15,828.5,94.0,3.25,18.5,597.5,773.95,606.5
2016,7,5,16,30,810.0,91.0,3.3,18.0,550.0,730.34,578.16
2016,7,5,16,45,785.5,87.5,3.35,18.0,500.0,681.12,544.04
2016,7,5,17,0,761.0,84.0,3.4,18.0,450.0,631.91,509.26
2016,7,5,17,15,729.5,80.0,3.45,17.5,399.0,577.83,469.27
2016,7,5,17,30,698.0,76.0,3.5,17.0,348.0,527.17,430.44
2016,7,5,17,45,651.5,71.5,3.6,16.5,297.0,466.68,382.57
2016,7,5,18,0,605.0,67.0,3.7,16.0,246.0,409.19,335.42
2016,7,5,18,15,543.5,60.0,3.7,15.5,198.5,344.84,281.03
2016,7,5,18,30,482.0,53.0,3.7,15.0,151.0,285.44,229.16
2016,7,5,18,45,387.5,44.0,3.7,14.5,109.0,216.22,168.61
2016,7,5,19,0,293.0,35.0,3.7,14.0,67.0,155.67,113.92
2016,7,5,19,15,146.5,17.5,3.65,13.5,33.5,74.17,28.02
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,153.5,14.0,3.45,12.0,28.0,10.54,0.0
2016,7,6,5,30,307.0,28.0,3.4,12.0,56.0,21.64,11.95
2016,7,6,5,45,400.5,36.5,3.4,12.5,96.0,26.94,17.96
2016,7,6,6,0,494.0,45.0,3.4,13.0,136.0,31.92,22.78
2016,7,6,6,15,555.5,51.0,3.25,13.5,183.0,34.46,25.26
2016,7,6,6,30,617.0,57.0,3.1,14.0,230.0,58.0,30.86
2016,7,6,6,45,657.5,62.0,3.0,15.0,279.0,98.4,52.63
2016,7,6,7,0,698.0,67.0,2.9,16.0,328.0,139.82,81.36
2016,7,6,7,15,729.0,71.0,2.8,16.5,378.0,182.95,116.04
2016,7,6,7,30,760.0,75.0,2.7,17.0,428.0,229.29,155.58
2016,7,6,7,45,782.5,78.5,2.6,17.5,477.0,275.95,196.54
2016,7,6,8,0,805.0,82.0,2.5,18.0,526.0,324.67,239.05
2016,7,6,8,15,822.0,84.5,2.45,18.5,572.5,376.54,283.42
2016,7,6,8,30,839.0,87.0,2.4,19.0,619.0,425.28,324.36
2016,7,6,8,45,852.0,89.5,2.35,19.5,662.0,473.1,363.47
2016,7,6,9,0,865.0,92.0,2.3,20.0,705.0,521.27,401.61
2016,7,6,9,15,875.5,93.5,2.3,20.0,744.0,567.32,438.01
2016,7,6,9,30,886.0,95.0,2.3,20.0,783.0,613.08,473.29
2016,7,6,9,45,893.0,97.0,2.35,20.5,817.0,656.6,505.35
2016,7,6,10,0,900.0,99.0,2.4,21.0,851.0,699.17,535.92
2016,7,6,10,15,906.0,100.0,2.45,21.0,879.0,738.96,563.23
2016,7,6,10,30,912.0,101.0,2.5,21.0,907.0,777.36,589.31
2016,7,6,10,45,916.5,102.0,2.55,21.5,929.0,813.02,612.16
2016,7,6,11,0,921.0,103.0,2.6,22.0,951.0,846.85,633.56
2016,7,6,11,15,924.0,103.5,2.7,22.0,965.5,876.98,653.94
2016,7,6,11,30,927.0,104.0,2.8,22.0,980.0,904.93,672.85
2016,7,6,11,45,929.0,104.0,2.9,22.0,988.0,929.19,689.34
2016,7,6,12,0,931.0,104.0,3.0,22.0,996.0,951.0,704.25
2016,7,6,12,15,931.0,104.0,3.1,21.5,997.0,968.4,717.7
2016,7,6,12,30,931.0,104.0,3.2,21.0,998.0,983.09,729.52
2016,7,6,12,45,924.5,107.0,3.35,21.0,989.5,991.8,736.46
2016,7,6,13,0,918.0,110.0,3.5,21.0,981.0,997.61,741.61
2016,7,6,13,15,915.5,109.5,3.55,20.5,967.5,1000.87,745.89
2016,7,6,13,30,913.0,109.0,3.6,20.0,954.0,1001.22,748.37
2016,7,6,13,45,912.0,106.5,3.65,20.0,934.5,998.05,747.2
2016,7,6,14,0,911.0,104.0,3.7,20.0,915.0,991.95,744.19
2016,7,6,14,15,906.0,102.5,3.7,20.0,888.5,980.16,737.11
2016,7,6,14,30,901.0,101.0,3.7,20.0,862.0,965.59,728.29
2016,7,6,14,45,896.5,98.0,3.75,20.0,830.0,947.19,717.26
2016,7,6,15,0,892.0,95.0,3.8,20.0,798.0,926.15,704.46
2016,7,6,15,15,882.5,93.0,3.8,19.5,759.5,899.19,688.58
2016,7,6,15,30,873.0,91.0,3.8,19.0,721.0,870.07,671.11
2016,7,6,15,45,863.0,88.0,3.8,19.0,679.0,837.39,649.74
2016,7,6,16,0,853.0,85.0,3.8,19.0,637.0,802.9,626.93
2016,7,6,16,15,836.5,82.5,3.8,18.5,591.0,762.19,600.55
2016,7,6,16,30,820.0,80.0,3.8,18.0,545.0,720.47,573.02
2016,7,6,16,45,800.0,77.0,3.8,18.0,496.5,679.31,544.37
2016,7,6,17,0,780.0,74.0,3.8,18.0,448.0,633.26,511.55
2016,7,6,17,15,752.0,70.0,3.8,17.5,398.0,580.75,472.93
2016,7,6,17,30,724.0,66.0,3.8,17.0,348.0,529.05,433.07
2016,7,6,17,45,683.5,62.0,3.8,16.5,298.0,471.32,387.01
2016,7,6,18,0,643.0,58.0,3.8,16.0,248.0,415.98,341.27
2016,7,6,18,15,586.0,52.5,3.7,15.5,200.5,356.14,290.17
2016,7,6,18,30,529.0,47.0,3.6,15.0,153.0,298.7,239.56
2016,7,6,18,45,441.0,39.0,3.55,14.5,111.0,231.15,179.98
2016,7,6,19,0,353.0,31.0,3.5,14.0,69.0,171.81,125.4
2016,7,6,19,15,176.5,15.5,3.4,13.5,34.5,80.19,29.03
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.05,11.5,27.0,10.15,0.0
2016,7,7,5,30,304.0,27.0,3.0,12.0,54.0,20.78,11.11
2016,7,7,5,45,400.0,35.0,2.95,12.5,94.0,25.67,16.83
2016,7,7,6,0,496.0,43.0,2.9,13.0,134.0,30.27,21.32
2016,7,7,6,15,557.0,49.0,2.85,13.5,180.5,32.9,23.87
2016,7,7,6,30,618.0,55.0,2.8,14.0,227.0,55.26,29.12
2016,7,7,6,45,660.5,60.0,2.75,15.0,276.5,95.68,50.49
2016,7,7,7,0,703.0,65.0,2.7,16.0,326.0,137.46,79.21
2016,7,7,7,15,733.0,68.5,2.65,16.0,375.5,180.21,113.74
2016,7,7,7,30,763.0,72.0,2.6,16.0,425.0,226.06,153.27
2016,7,7,7,45,785.5,75.0,2.6,16.5,474.0,272.41,194.24
2016,7,7,8,0,808.0,78.0,2.6,17.0,523.0,320.84,236.85
2016,7,7,8,15,825.5,80.5,2.6,17.0,569.5,373.05,282.38
2016,7,7,8,30,843.0,83.0,2.6,17.0,616.0,422.15,324.68
2016,7,7,8,45,856.0,85.0,2.65,17.5,659.5,469.71,364.32
2016,7,7,9,0,869.0,87.0,2.7,18.0,703.0,517.61,403.1
2016,7,7,9,15,879.0,89.0,2.75,18.0,742.0,564.01,440.49
2016,7,7,9,30,889.0,91.0,2.8,18.0,781.0,610.09,476.75
2016,7,7,9,45,894.5,93.5,2.85,18.5,814.5,653.26,509.09
2016,7,7,10,0,900.0,96.0,2.9,19.0,848.0,695.36,539.84
2016,7,7,10,15,906.0,97.5,2.95,19.0,876.0,735.64,567.92
2016,7,7,10,30,912.0,99.0,3.0,19.0,904.0,774.53,594.78
2016,7,7,10,45,917.5,99.0,3.05,19.5,926.0,810.06,617.94
2016,7,7,11,0,923.0,99.0,3.1,20.0,948.0,843.82,639.67
2016,7,7,11,15,925.5,100.0,3.1,20.0,963.0,874.09,659.78
2016,7,7,11,30,928.0,101.0,3.1,20.0,978.0,902.13,678.33
2016,7,7,11,45,930.5,100.5,3.15,20.0,986.5,926.41,694.64
2016,7,7,12,0,933.0,100.0,3.2,20.0,995.0,948.23,709.36
2016,7,7,12,15,933.0,100.0,3.2,20.0,995.5,965.67,720.82
2016,7,7,12,30,933.0,100.0,3.2,20.0,996.0,980.4,730.56
2016,7,7,12,45,928.5,102.0,3.25,20.0,988.5,990.04,737.4
2016,7,7,13,0,924.0,104.0,3.3,20.0,981.0,996.81,742.47
2016,7,7,13,15,921.5,103.5,3.3,20.0,967.0,1000.07,744.95
2016,7,7,13,30,919.0,103.0,3.3,20.0,953.0,1000.4,745.63
2016,7,7,13,45,917.0,101.0,3.3,20.0,933.0,996.74,743.79
2016,7,7,14,0,915.0,99.0,3.3,20.0,913.0,990.14,740.12
2016,7,7,14,15,909.0,97.5,3.25,19.5,886.0,977.34,733.45
2016,7,7,14,30,903.0,96.0,3.2,19.0,859.0,961.76,725.02
2016,7,7,14,45,898.0,93.5,3.2,19.0,826.5,943.37,713.75
2016,7,7,15,0,893.0,91.0,3.2,19.0,794.0,922.37,700.74
2016,7,7,15,15,883.0,89.5,3.15,19.0,755.5,895.47,683.37
2016,7,7,15,30,873.0,88.0,3.1,19.0,717.0,866.42,664.53
2016,7,7,15,45,863.0,84.5,3.1,19.0,675.0,833.17,642.99
2016,7,7,16,0,853.0,81.0,3.1,19.0,633.0,798.08,620.01
2016,7,7,16,15,837.0,79.0,3.1,18.5,587.0,758.3,594.57
2016,7,7,16,30,821.0,77.0,3.1,18.0,541.0,717.49,567.97
2016,7,7,16,45,802.0,73.5,3.15,18.0,493.0,676.38,539.83
2016,7,7,17,0,783.0,70.0,3.2,18.0,445.0,630.35,507.46
2016,7,7,17,15,755.0,66.5,3.2,17.5,395.0,578.31,469.58
2016,7,7,17,30,727.0,63.0,3.2,17.0,345.0,527.08,430.31
2016,7,7,17,45,689.5,59.0,3.25,16.5,296.0,470.96,385.85
2016,7,7,18,0,652.0,55.0,3.3,16.0,247.0,416.99,341.45
2016,7,7,18,15,596.0,49.5,3.25,15.5,199.5,354.83,288.69
2016,7,7,18,30,540.0,44.0,3.2,15.0,152.0,299.6,239.92
2016,7,7,18,45,457.5,36.5,3.2,14.5,110.5,234.34,182.14
2016,7,7,19,0,375.0,29.0,3.2,14.0,69.0,176.84,128.69
2016,7,7,19,15,187.5,14.5,3.15,13.5,34.5,81.81,27.87
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,12.0,2.75,12.5,26.5,8.86,0.0
2016,7,8,5,30,331.0,24.0,2.7,13.0,53.0,18.04,8.73
2016,7,8,5,45,421.0,32.0,2.65,13.5,92.5,23.09,14.48
2016,7,8,6,0,511.0,40.0,2.6,14.0,132.0,27.8,19.03
2016,7,8,6,15,570.0,45.5,2.6,14.5,178.0,32.96,23.81
2016,7,8,6,30,629.0,51.0,2.6,15.0,224.0,54.02,28.37
2016,7,8,6,45,666.5,55.5,2.65,15.5,272.0,90.99,46.49
2016,7,8,7,0,704.0,60.0,2.7,16.0,320.0,131.98,74.67
2016,7,8,7,15,649.5,84.5,2.65,16.5,352.0,175.35,112.96
2016,7,8,7,30,595.0,109.0,2.6,17.0,384.0,216.94,151.27
2016,7,8,7,45,699.0,91.5,2.6,17.5,449.5,262.6,188.04
2016,7,8,8,0,803.0,74.0,2.6,18.0,515.0,318.74,234.27
2016,7,8,8,15,820.0,76.0,2.6,18.0,561.0,365.8,275.69
2016,7,8,8,30,837.0,78.0,2.6,18.0,607.0,413.98,317.23
2016,7,8,8,45,848.0,81.0,2.65,18.5,649.5,461.23,356.57
2016,7,8,9,0,859.0,84.0,2.7,19.0,692.0,508.66,394.92
2016,7,8,9,15,869.5,86.0,2.7,19.0,730.5,554.91,431.98
2016,7,8,9,30,880.0,88.0,2.7,19.0,769.0,600.89,467.91
2016,7,8,9,45,888.0,89.0,2.75,19.5,803.0,643.92,500.11
2016,7,8,10,0,896.0,90.0,2.8,20.0,837.0,686.07,530.78
2016,7,8,10,15,902.0,91.5,2.8,20.0,865.5,726.21,558.41
2016,7,8,10,30,908.0,93.0,2.8,20.0,894.0,764.97,584.82
2016,7,8,10,45,913.5,93.5,2.8,20.5,916.0,800.84,607.82
2016,7,8,11,0,919.0,94.0,2.8,21.0,938.0,834.96,629.37
2016,7,8,11,15,922.0,94.5,2.8,21.0,953.0,865.06,649.22
2016,7,8,11,30,925.0,95.0,2.8,21.0,968.0,892.98,667.53
2016,7,8,11,45,928.5,94.0,2.85,21.0,977.0,917.58,683.97
2016,7,8,12,0,932.0,93.0,2.9,21.0,986.0,939.77,698.84
2016,7,8,12,15,932.5,93.0,2.9,21.0,987.0,957.64,710.48
2016,7,8,12,30,933.0,93.0,2.9,21.0,988.0,972.8,720.43
2016,7,8,12,45,927.5,96.0,2.9,21.0,980.5,982.48,726.83
2016,7,8,13,0,922.0,99.0,2.9,21.0,973.0,989.26,731.48
2016,7,8,13,15,919.0,98.5,2.9,21.0,959.0,992.01,733.59
2016,7,8,13,30,916.0,98.0,2.9,21.0,945.0,991.84,733.93
2016,7,8,13,45,912.5,96.5,2.95,21.0,925.0,987.22,731.89
2016,7,8,14,0,909.0,95.0,3.0,21.0,905.0,979.69,728.06
2016,7,8,14,15,903.5,94.0,3.0,20.5,878.0,967.92,722.5
2016,7,8,14,30,898.0,93.0,3.0,20.0,851.0,953.4,715.19
2016,7,8,14,45,890.5,91.5,3.0,20.0,818.0,933.81,703.15
2016,7,8,15,0,883.0,90.0,3.0,20.0,785.0,911.72,689.48
2016,7,8,15,15,873.0,88.5,2.95,20.0,747.0,885.01,672.31
2016,7,8,15,30,863.0,87.0,2.9,20.0,709.0,856.19,653.69
2016,7,8,15,45,851.5,84.0,2.9,20.0,667.0,822.47,631.91
2016,7,8,16,0,840.0,81.0,2.9,20.0,625.0,787.03,608.78
2016,7,8,16,15,824.0,79.0,2.85,19.5,579.0,747.65,583.44
2016,7,8,16,30,808.0,77.0,2.8,19.0,533.0,707.26,557.02
2016,7,8,16,45,788.5,73.5,2.75,19.0,485.5,666.24,528.66
2016,7,8,17,0,769.0,70.0,2.7,19.0,438.0,620.36,496.25
2016,7,8,17,15,741.0,66.5,2.65,18.5,388.5,568.87,458.84
2016,7,8,17,30,713.0,63.0,2.6,18.0,339.0,518.21,420.19
2016,7,8,17,45,676.5,58.5,2.6,17.5,290.5,462.66,376.5
2016,7,8,18,0,640.0,54.0,2.6,17.0,242.0,409.21,332.87
2016,7,8,18,15,584.0,48.5,2.5,16.5,195.0,347.63,280.95
2016,7,8,18,30,528.0,43.0,2.4,16.0,148.0,292.89,232.97
2016,7,8,18,45,444.5,35.5,2.35,15.5,107.0,227.84,175.89
2016,7,8,19,0,361.0,28.0,2.3,15.0,66.0,170.7,123.19
2016,7,8,19,15,180.5,14.0,2.25,14.5,33.0,78.8,24.51
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,162.5,12.0,1.15,13.0,26.0,11.8,0.0
2016,7,9,5,30,325.0,24.0,1.2,13.0,52.0,18.13,8.66
2016,7,9,5,45,416.5,31.5,1.25,13.5,91.0,22.73,14.18
2016,7,9,6,0,508.0,39.0,1.3,14.0,130.0,27.04,18.37
2016,7,9,6,15,566.5,44.0,1.4,14.5,175.5,31.71,22.71
2016,7,9,6,30,625.0,49.0,1.5,15.0,221.0,50.96,26.55
2016,7,9,6,45,664.5,53.5,1.6,15.5,269.0,87.86,44.23
2016,7,9,7,0,704.0,58.0,1.7,16.0,317.0,128.95,72.14
2016,7,9,7,15,733.0,61.5,1.75,16.0,366.0,171.55,106.29
2016,7,9,7,30,762.0,65.0,1.8,16.0,415.0,217.13,145.47
2016,7,9,7,45,783.0,67.5,1.9,16.5,463.0,266.95,189.13
2016,7,9,8,0,804.0,70.0,2.0,17.0,511.0,314.24,230.81
2016,7,9,8,15,821.0,72.5,2.05,17.0,557.0,361.77,272.68
2016,7,9,8,30,838.0,75.0,2.1,17.0,603.0,410.42,314.66
2016,7,9,8,45,851.5,77.0,2.15,17.5,646.0,457.97,354.23
2016,7,9,9,0,865.0,79.0,2.2,18.0,689.0,505.92,392.97
2016,7,9,9,15,515.0,224.0,2.25,18.0,592.5,479.79,372.79
2016,7,9,9,30,165.0,369.0,2.3,18.0,496.0,433.61,334.28
2016,7,9,9,45,531.0,229.0,2.35,18.5,666.0,540.9,420.52
2016,7,9,10,0,897.0,89.0,2.4,19.0,836.0,684.72,530.72
2016,7,9,10,15,905.0,90.0,2.45,19.0,865.5,725.89,558.48
2016,7,9,10,30,913.0,91.0,2.5,19.0,895.0,765.8,585.91
2016,7,9,10,45,923.5,89.0,2.55,19.0,919.5,803.41,611.54
2016,7,9,11,0,934.0,87.0,2.6,19.0,944.0,839.53,636.0
2016,7,9,11,15,939.5,87.5,2.65,19.0,962.0,872.16,657.96
2016,7,9,11,30,945.0,88.0,2.7,19.0,980.0,902.69,678.45
2016,7,9,11,45,950.5,87.5,2.8,19.0,991.0,930.01,697.16
2016,7,9,12,0,956.0,87.0,2.9,19.0,1002.0,954.94,714.31
2016,7,9,12,15,959.0,87.0,2.95,19.0,1005.5,975.54,728.22
2016,7,9,12,30,962.0,87.0,3.0,19.0,1009.0,993.43,740.41
2016,7,9,12,45,960.5,89.0,3.15,19.0,1004.5,1006.24,750.17
2016,7,9,13,0,959.0,91.0,3.3,19.0,1000.0,1016.12,758.11
2016,7,9,13,15,958.5,90.5,3.35,18.5,988.0,1021.44,763.8
2016,7,9,13,30,958.0,90.0,3.4,18.0,976.0,1023.72,767.62
2016,7,9,13,45,957.0,89.0,3.5,18.0,957.0,1021.95,767.81
2016,7,9,14,0,956.0,88.0,3.6,18.0,938.0,1017.13,766.08
2016,7,9,14,15,951.5,87.0,3.65,18.0,911.0,1005.93,759.79
2016,7,9,14,30,947.0,86.0,3.7,18.0,884.0,991.82,751.64
2016,7,9,14,45,940.5,85.0,3.75,18.0,851.0,973.0,740.36
2016,7,9,15,0,934.0,84.0,3.8,18.0,818.0,951.51,727.28
2016,7,9,15,15,925.5,82.5,3.85,17.5,780.0,925.12,712.15
2016,7,9,15,30,917.0,81.0,3.9,17.0,742.0,896.4,695.29
2016,7,9,15,45,904.5,80.0,3.95,17.0,698.5,862.68,673.4
2016,7,9,16,0,892.0,79.0,4.0,17.0,655.0,827.19,650.09
2016,7,9,16,15,877.0,76.5,4.0,16.5,608.0,786.45,623.65
2016,7,9,16,30,862.0,74.0,4.0,16.0,561.0,744.5,595.92
2016,7,9,16,45,842.0,71.5,4.0,15.5,511.5,697.96,564.21
2016,7,9,17,0,822.0,69.0,4.0,15.0,462.0,651.05,531.56
2016,7,9,17,15,796.0,65.5,3.95,14.5,411.0,603.06,496.3
2016,7,9,17,30,770.0,62.0,3.9,14.0,360.0,551.39,455.96
2016,7,9,17,45,732.0,58.0,3.85,14.0,309.0,493.18,408.22
2016,7,9,18,0,694.0,54.0,3.8,14.0,258.0,437.1,360.73
2016,7,9,18,15,638.5,49.0,3.7,13.5,209.0,373.92,306.47
2016,7,9,18,30,583.0,44.0,3.6,13.0,160.0,314.96,253.98
2016,7,9,18,45,492.0,36.5,3.5,13.0,115.5,247.12,192.94
2016,7,9,19,0,401.0,29.0,3.4,13.0,71.0,185.21,134.72
2016,7,9,19,15,200.5,14.5,3.4,12.5,35.5,85.08,24.6
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,12.0,3.2,11.5,27.0,11.8,0.0
2016,7,10,5,30,344.0,24.0,3.2,12.0,54.0,18.23,8.58
2016,7,10,5,45,444.0,32.0,3.2,12.5,95.5,23.28,14.66
2016,7,10,6,0,544.0,40.0,3.2,13.0,137.0,30.57,21.54
2016,7,10,6,15,605.0,45.5,3.2,13.5,184.5,33.17,24.08
2016,7,10,6,30,666.0,51.0,3.2,14.0,232.0,52.43,27.92
2016,7,10,6,45,708.5,54.5,3.25,14.5,283.0,90.53,45.4
2016,7,10,7,0,751.0,58.0,3.3,15.0,334.0,133.17,74.1
2016,7,10,7,15,780.0,61.5,3.3,15.5,385.0,178.0,110.04
2016,7,10,7,30,809.0,65.0,3.3,16.0,436.0,230.22,154.71
2016,7,10,7,45,832.0,67.5,3.3,16.5,486.5,278.47,197.49
2016,7,10,8,0,855.0,70.0,3.3,17.0,537.0,328.76,242.02
2016,7,10,8,15,871.0,72.0,3.3,17.5,584.5,377.95,285.26
2016,7,10,8,30,887.0,74.0,3.3,18.0,632.0,428.14,328.31
2016,7,10,8,45,900.5,75.5,3.3,18.5,676.5,477.54,369.62
2016,7,10,9,0,914.0,77.0,3.3,19.0,721.0,527.29,409.99
2016,7,10,9,15,923.5,78.5,3.35,19.0,761.0,575.01,448.62
2016,7,10,9,30,933.0,80.0,3.4,19.0,801.0,622.31,486.01
2016,7,10,9,45,936.5,84.0,3.5,19.5,835.0,667.5,520.09
2016,7,10,10,0,940.0,88.0,3.6,20.0,869.0,711.41,552.2
2016,7,10,10,15,945.5,89.0,3.65,20.0,898.0,752.48,580.84
2016,7,10,10,30,951.0,90.0,3.7,20.0,927.0,792.03,608.2
2016,7,10,10,45,955.5,91.0,3.8,20.0,949.5,829.12,633.89
2016,7,10,11,0,960.0,92.0,3.9,20.0,972.0,864.29,658.14
2016,7,10,11,15,963.0,92.5,3.95,20.0,988.0,895.65,679.44
2016,7,10,11,30,966.0,93.0,4.0,20.0,1004.0,924.72,699.13
2016,7,10,11,45,967.5,93.0,4.1,20.5,1012.5,949.56,714.83
2016,7,10,12,0,969.0,93.0,4.2,21.0,1021.0,971.79,728.76
2016,7,10,12,15,969.5,93.5,4.25,21.0,1022.0,990.89,741.74
2016,7,10,12,30,970.0,94.0,4.3,21.0,1023.0,1007.18,752.91
2016,7,10,12,45,962.5,98.0,4.35,21.0,1015.0,1016.47,759.49
2016,7,10,13,0,955.0,102.0,4.4,21.0,1007.0,1022.74,764.19
2016,7,10,13,15,953.0,101.5,4.35,21.0,993.5,1026.73,766.91
2016,7,10,13,30,951.0,101.0,4.3,21.0,980.0,1027.7,767.72
2016,7,10,13,45,947.5,100.0,4.3,21.0,959.0,1023.66,765.61
2016,7,10,14,0,944.0,99.0,4.3,21.0,938.0,1016.61,761.64
2016,7,10,14,15,939.0,98.0,4.3,20.5,911.0,1005.15,756.27
2016,7,10,14,30,934.0,97.0,4.3,20.0,884.0,990.82,749.05
2016,7,10,14,45,927.0,95.5,4.3,20.0,850.5,971.29,736.91
2016,7,10,15,0,920.0,94.0,4.3,20.0,817.0,949.13,723.04
2016,7,10,15,15,910.5,92.0,4.25,20.0,777.5,921.68,705.25
2016,7,10,15,30,901.0,90.0,4.2,20.0,738.0,891.96,685.9
2016,7,10,15,45,888.0,88.0,4.2,20.0,694.5,857.18,663.14
2016,7,10,16,0,875.0,86.0,4.2,20.0,651.0,820.68,639.01
2016,7,10,16,15,858.5,83.5,4.2,19.5,603.5,779.33,612.32
2016,7,10,16,30,842.0,81.0,4.2,19.0,556.0,736.91,584.43
2016,7,10,16,45,820.0,78.0,4.2,19.0,506.0,693.56,554.26
2016,7,10,17,0,798.0,75.0,4.2,19.0,456.0,645.39,519.96
2016,7,10,17,15,769.0,71.0,4.1,18.5,404.5,591.53,480.12
2016,7,10,17,30,740.0,67.0,4.0,18.0,353.0,538.53,439.15
2016,7,10,17,45,699.5,62.5,3.95,18.0,302.0,479.55,391.43
2016,7,10,18,0,659.0,58.0,3.9,18.0,251.0,422.94,344.17
2016,7,10,18,15,599.5,52.5,3.85,17.0,202.0,361.31,292.5
2016,7,10,18,30,540.0,47.0,3.8,16.0,153.0,302.24,241.18
2016,7,10,18,45,448.5,38.5,3.8,15.5,110.0,232.42,179.83
2016,7,10,19,0,357.0,30.0,3.8,15.0,67.0,171.2,123.3
2016,7,10,19,15,178.5,15.0,3.8,14.5,33.5,79.03,19.51
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.5,12.0,2.2,12.5,26.0,11.8,0.0
2016,7,11,5,30,337.0,24.0,2.2,13.0,52.0,18.33,8.4
2016,7,11,5,45,436.5,32.0,2.25,14.0,93.0,23.37,14.61
2016,7,11,6,0,536.0,40.0,2.3,15.0,134.0,30.67,21.43
2016,7,11,6,15,597.5,45.5,2.25,15.5,181.5,33.26,23.95
2016,7,11,6,30,659.0,51.0,2.2,16.0,229.0,50.92,27.33
2016,7,11,6,45,699.5,55.0,2.2,16.5,279.5,88.93,44.36
2016,7,11,7,0,740.0,59.0,2.2,17.0,330.0,131.29,72.44
2016,7,11,7,15,769.5,62.5,2.2,17.5,381.0,175.65,107.43
2016,7,11,7,30,799.0,66.0,2.2,18.0,432.0,223.08,147.62
2016,7,11,7,45,821.0,69.0,2.2,19.0,481.5,275.4,192.67
2016,7,11,8,0,843.0,72.0,2.2,20.0,531.0,325.3,235.64
2016,7,11,8,15,859.5,74.5,2.2,20.0,579.0,374.57,278.55
2016,7,11,8,30,876.0,77.0,2.2,20.0,627.0,424.91,321.43
2016,7,11,8,45,888.5,79.0,2.25,20.5,671.0,473.84,361.7
2016,7,11,9,0,901.0,81.0,2.3,21.0,715.0,523.05,401.0
2016,7,11,9,15,911.5,82.5,2.35,21.0,755.5,570.8,438.9
2016,7,11,9,30,922.0,84.0,2.4,21.0,796.0,618.23,475.65
2016,7,11,9,45,922.5,89.5,2.45,21.5,829.0,662.52,508.17
2016,7,11,10,0,923.0,95.0,2.5,22.0,862.0,705.32,538.75
2016,7,11,10,15,929.5,96.5,2.5,22.0,891.0,746.99,567.07
2016,7,11,10,30,936.0,98.0,2.5,22.0,920.0,787.26,593.97
2016,7,11,10,45,941.5,98.5,2.55,22.5,943.0,824.24,617.52
2016,7,11,11,0,947.0,99.0,2.6,23.0,966.0,859.4,639.63
2016,7,11,11,15,950.0,99.5,2.7,23.0,982.0,890.48,660.49
2016,7,11,11,30,953.0,100.0,2.8,23.0,998.0,919.3,679.85
2016,7,11,11,45,955.0,100.0,2.9,23.0,1006.5,944.36,696.74
2016,7,11,12,0,957.0,100.0,3.0,23.0,1015.0,966.89,712.02
2016,7,11,12,15,957.0,100.0,3.1,23.0,1015.5,984.92,724.42
2016,7,11,12,30,957.0,100.0,3.2,23.0,1016.0,1000.15,735.1
2016,7,11,12,45,956.0,99.5,3.3,23.0,1009.5,1011.07,743.07
2016,7,11,13,0,955.0,99.0,3.4,23.0,1003.0,1019.03,749.22
2016,7,11,13,15,952.5,98.5,3.5,23.0,989.0,1022.54,752.59
2016,7,11,13,30,950.0,98.0,3.6,23.0,975.0,1023.01,754.1
2016,7,11,13,45,946.5,97.0,3.7,23.0,954.0,1018.97,752.75
2016,7,11,14,0,943.0,96.0,3.8,23.0,933.0,1011.91,749.52
2016,7,11,14,15,937.0,95.0,3.85,22.5,905.5,999.5,743.94
2016,7,11,14,30,931.0,94.0,3.9,22.0,878.0,984.23,736.52
2016,7,11,14,45,924.0,92.0,3.95,22.0,844.5,964.19,724.49
2016,7,11,15,0,917.0,90.0,4.0,22.0,811.0,941.51,710.71
2016,7,11,15,15,907.5,88.5,4.0,21.5,772.0,914.63,695.1
2016,7,11,15,30,898.0,87.0,4.0,21.0,733.0,885.51,677.84
2016,7,11,15,45,886.5,84.5,4.05,21.0,689.5,851.49,655.97
2016,7,11,16,0,875.0,82.0,4.1,21.0,646.0,815.67,632.64
2016,7,11,16,15,858.5,79.5,4.05,20.5,599.0,774.28,605.81
2016,7,11,16,30,842.0,77.0,4.0,20.0,552.0,731.82,577.82
2016,7,11,16,45,822.5,74.0,4.0,20.0,502.5,685.79,545.8
2016,7,11,17,0,803.0,71.0,4.0,20.0,453.0,643.65,516.2
2016,7,11,17,15,774.5,67.5,4.0,19.5,402.0,590.51,477.46
2016,7,11,17,30,746.0,64.0,4.0,19.0,351.0,538.19,437.35
2016,7,11,17,45,708.0,59.5,4.0,18.5,300.5,480.4,391.53
2016,7,11,18,0,670.0,55.0,4.0,18.0,250.0,424.78,345.78
2016,7,11,18,15,613.0,49.5,3.95,17.0,201.5,361.4,292.64
2016,7,11,18,30,556.0,44.0,3.9,16.0,153.0,305.12,243.38
2016,7,11,18,45,465.0,36.5,3.85,15.5,110.0,236.03,182.41
2016,7,11,19,0,374.0,29.0,3.8,15.0,67.0,175.53,125.97
2016,7,11,19,15,187.0,14.5,3.75,14.5,33.5,80.48,16.57
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
