Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.9,11.5,25.5,11.8,0.0
2016,7,12,5,30,334.0,24.0,3.9,12.0,51.0,18.44,8.26
2016,7,12,5,45,435.0,32.0,3.9,12.5,92.5,23.46,14.76
2016,7,12,6,0,536.0,40.0,3.9,13.0,134.0,28.18,19.38
2016,7,12,6,15,599.5,46.0,3.95,13.5,182.5,33.82,24.64
2016,7,12,6,30,663.0,52.0,4.0,14.0,231.0,50.52,27.99
2016,7,12,6,45,704.0,57.0,4.05,15.0,282.0,89.54,45.4
2016,7,12,7,0,745.0,62.0,4.1,16.0,333.0,132.98,74.13
2016,7,12,7,15,775.5,65.5,4.05,16.5,384.5,177.72,109.51
2016,7,12,7,30,806.0,69.0,4.0,17.0,436.0,225.65,150.38
2016,7,12,7,45,828.0,72.0,4.0,17.5,486.5,278.3,196.63
2016,7,12,8,0,850.0,75.0,4.0,18.0,537.0,328.58,241.09
2016,7,12,8,15,867.0,77.5,3.95,18.5,585.0,378.41,284.78
2016,7,12,8,30,884.0,80.0,3.9,19.0,633.0,429.35,328.36
2016,7,12,8,45,896.5,82.0,3.85,19.5,678.0,478.71,369.62
2016,7,12,9,0,909.0,84.0,3.8,20.0,723.0,528.34,409.86
2016,7,12,9,15,919.0,86.0,3.75,20.5,763.0,576.68,447.9
2016,7,12,9,30,929.0,88.0,3.7,21.0,803.0,624.65,484.52
2016,7,12,9,45,939.0,87.5,3.7,21.5,838.5,669.76,518.2
2016,7,12,10,0,949.0,87.0,3.7,22.0,874.0,714.05,550.29
2016,7,12,10,15,954.5,88.0,3.7,22.0,903.0,755.55,578.83
2016,7,12,10,30,960.0,89.0,3.7,22.0,932.0,795.51,606.04
2016,7,12,10,45,964.0,90.0,3.7,22.5,954.5,832.6,629.82
2016,7,12,11,0,968.0,91.0,3.7,23.0,977.0,867.72,651.98
2016,7,12,11,15,970.5,91.5,3.7,23.0,992.0,898.99,672.62
2016,7,12,11,30,973.0,92.0,3.7,23.0,1007.0,927.91,691.61
2016,7,12,11,45,973.5,92.5,3.75,23.0,1015.0,952.59,708.02
2016,7,12,12,0,974.0,93.0,3.8,23.0,1023.0,974.61,722.71
2016,7,12,12,15,973.5,93.0,3.85,23.0,1023.5,992.46,734.69
2016,7,12,12,30,973.0,93.0,3.9,23.0,1024.0,1007.45,744.87
2016,7,12,12,45,962.0,99.5,3.95,23.0,1014.5,1016.03,750.92
2016,7,12,13,0,951.0,106.0,4.0,23.0,1005.0,1021.53,755.09
2016,7,12,13,15,948.0,105.0,4.05,23.0,990.5,1024.13,757.46
2016,7,12,13,30,945.0,104.0,4.1,23.0,976.0,1023.7,757.96
2016,7,12,13,45,940.5,103.5,4.15,23.0,955.0,1019.3,755.96
2016,7,12,14,0,936.0,103.0,4.2,23.0,934.0,1011.91,752.11
2016,7,12,14,15,930.0,102.0,4.2,22.5,906.0,999.64,746.25
2016,7,12,14,30,924.0,101.0,4.2,22.0,878.0,984.53,738.56
2016,7,12,14,45,916.5,99.0,4.25,22.0,844.0,964.2,726.25
2016,7,12,15,0,909.0,97.0,4.3,22.0,810.0,941.26,712.2
2016,7,12,15,15,899.0,95.5,4.3,22.0,771.0,914.17,695.02
2016,7,12,15,30,889.0,94.0,4.3,22.0,732.0,884.87,676.29
2016,7,12,15,45,877.0,91.0,4.3,22.0,689.0,850.16,653.68
2016,7,12,16,0,865.0,88.0,4.3,22.0,646.0,813.69,629.67
2016,7,12,16,15,848.5,85.5,4.25,21.5,598.5,772.67,603.14
2016,7,12,16,30,832.0,83.0,4.2,21.0,551.0,735.21,578.85
2016,7,12,16,45,811.5,79.5,4.2,20.5,501.5,688.13,547.14
2016,7,12,17,0,791.0,76.0,4.2,20.0,452.0,640.71,514.55
2016,7,12,17,15,762.0,72.5,4.15,19.5,401.0,587.71,475.41
2016,7,12,17,30,733.0,69.0,4.1,19.0,350.0,535.55,435.27
2016,7,12,17,45,693.5,64.0,4.05,18.5,299.5,476.86,388.62
2016,7,12,18,0,654.0,59.0,4.0,18.0,249.0,420.45,342.18
2016,7,12,18,15,594.5,53.0,3.9,17.5,200.5,358.62,289.67
2016,7,12,18,30,535.0,47.0,3.8,17.0,152.0,299.23,237.64
2016,7,12,18,45,442.0,38.5,3.75,16.5,109.0,229.19,176.3
2016,7,12,19,0,349.0,30.0,3.7,16.0,66.0,167.92,119.59
2016,7,12,19,15,174.5,15.0,3.65,15.5,33.0,77.16,11.77
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.0,13.5,24.0,12.29,0.0
2016,7,13,5,30,295.0,25.0,2.9,14.0,48.0,19.51,8.66
2016,7,13,5,45,399.0,34.0,2.85,15.0,89.0,25.39,16.2
2016,7,13,6,0,503.0,43.0,2.8,16.0,130.0,30.89,21.48
2016,7,13,6,15,568.5,49.5,2.7,16.5,177.5,33.9,24.38
2016,7,13,6,30,634.0,56.0,2.6,17.0,225.0,48.76,27.46
2016,7,13,6,45,679.0,60.5,2.55,18.0,276.0,89.54,46.1
2016,7,13,7,0,724.0,65.0,2.5,19.0,327.0,131.73,73.12
2016,7,13,7,15,755.5,69.0,2.45,19.5,378.5,176.02,107.38
2016,7,13,7,30,787.0,73.0,2.4,20.0,430.0,223.6,147.07
2016,7,13,7,45,811.0,76.0,2.35,21.0,480.5,271.5,188.14
2016,7,13,8,0,835.0,79.0,2.3,22.0,531.0,321.64,230.9
2016,7,13,8,15,852.5,81.5,2.3,22.0,579.5,375.26,276.78
2016,7,13,8,30,870.0,84.0,2.3,22.0,628.0,425.77,319.45
2016,7,13,8,45,884.0,86.0,2.35,22.5,673.0,475.21,359.82
2016,7,13,9,0,898.0,88.0,2.4,23.0,718.0,525.07,399.33
2016,7,13,9,15,908.5,90.0,2.45,23.5,758.5,573.25,436.45
2016,7,13,9,30,919.0,92.0,2.5,24.0,799.0,621.12,472.28
2016,7,13,9,45,916.5,99.5,2.55,24.5,831.0,665.37,504.35
2016,7,13,10,0,914.0,107.0,2.6,25.0,863.0,707.9,534.34
2016,7,13,10,15,920.5,108.0,2.65,25.0,892.5,748.93,562.74
2016,7,13,10,30,927.0,109.0,2.7,25.0,922.0,788.56,589.26
2016,7,13,10,45,932.0,110.0,2.75,25.0,945.0,825.47,613.75
2016,7,13,11,0,937.0,111.0,2.8,25.0,968.0,860.55,636.89
2016,7,13,11,15,940.0,111.5,2.85,25.0,983.5,891.51,657.19
2016,7,13,11,30,943.0,112.0,2.9,25.0,999.0,920.23,675.99
2016,7,13,11,45,945.5,112.0,3.0,25.5,1007.5,945.68,691.65
2016,7,13,12,0,948.0,112.0,3.1,26.0,1016.0,968.63,705.67
2016,7,13,12,15,948.0,112.0,3.2,26.0,1017.0,986.68,717.93
2016,7,13,12,30,948.0,112.0,3.3,26.0,1018.0,1001.97,728.51
2016,7,13,12,45,950.5,109.5,3.4,26.0,1012.5,1014.3,737.28
2016,7,13,13,0,953.0,107.0,3.5,26.0,1007.0,1023.72,744.3
2016,7,13,13,15,950.5,106.5,3.55,26.0,993.5,1027.36,747.32
2016,7,13,13,30,948.0,106.0,3.6,26.0,980.0,1027.96,748.53
2016,7,13,13,45,944.0,105.0,3.65,26.0,959.0,1023.57,746.63
2016,7,13,14,0,940.0,104.0,3.7,26.0,938.0,1016.16,742.9
2016,7,13,14,15,934.5,103.0,3.75,25.5,910.5,1004.37,737.86
2016,7,13,14,30,929.0,102.0,3.8,25.0,883.0,989.7,731.0
2016,7,13,14,45,921.5,100.5,3.85,25.0,849.0,969.87,719.31
2016,7,13,15,0,914.0,99.0,3.9,25.0,815.0,947.42,705.91
2016,7,13,15,15,904.0,97.0,3.9,24.5,776.0,919.71,690.0
2016,7,13,15,30,894.0,95.0,3.9,24.0,737.0,889.76,672.48
2016,7,13,15,45,882.0,92.5,3.9,24.0,693.5,855.5,650.53
2016,7,13,16,0,870.0,90.0,3.9,24.0,650.0,819.47,627.21
2016,7,13,16,15,853.5,87.5,3.85,23.5,602.5,778.31,600.99
2016,7,13,16,30,837.0,85.0,3.8,23.0,555.0,740.73,576.97
2016,7,13,16,45,817.5,81.0,3.8,23.0,505.5,693.62,544.68
2016,7,13,17,0,798.0,77.0,3.8,23.0,456.0,646.09,511.56
2016,7,13,17,15,769.0,73.5,3.7,22.5,404.5,592.81,472.71
2016,7,13,17,30,740.0,70.0,3.6,22.0,353.0,540.35,432.9
2016,7,13,17,45,701.5,64.5,3.55,21.5,302.0,481.35,386.8
2016,7,13,18,0,663.0,59.0,3.5,21.0,251.0,424.55,340.77
2016,7,13,18,15,603.5,53.0,3.4,20.0,202.0,362.37,289.28
2016,7,13,18,30,544.0,47.0,3.3,19.0,153.0,302.6,237.97
2016,7,13,18,45,453.0,38.5,3.25,18.5,109.5,232.98,177.44
2016,7,13,19,0,362.0,30.0,3.2,18.0,66.0,171.93,120.91
2016,7,13,19,15,181.0,15.0,3.2,17.5,33.0,78.63,7.27
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.0,2.5,15.0,24.0,11.8,0.0
2016,7,14,5,30,309.0,24.0,2.4,16.0,48.0,18.66,7.59
2016,7,14,5,45,417.0,32.5,2.35,17.0,89.5,24.13,14.93
2016,7,14,6,0,525.0,41.0,2.3,18.0,131.0,29.25,19.85
2016,7,14,6,15,590.0,47.0,2.2,18.5,179.0,34.95,25.09
2016,7,14,6,30,655.0,53.0,2.1,19.0,227.0,48.43,27.7
2016,7,14,6,45,699.5,57.5,2.05,19.5,278.5,86.74,43.21
2016,7,14,7,0,744.0,62.0,2.0,20.0,330.0,129.82,70.5
2016,7,14,7,15,774.5,66.0,1.95,20.5,381.5,174.9,105.09
2016,7,14,7,30,805.0,70.0,1.9,21.0,433.0,223.18,145.11
2016,7,14,7,45,828.0,72.5,1.9,22.0,484.0,271.27,186.17
2016,7,14,8,0,851.0,75.0,1.9,23.0,535.0,325.79,232.12
2016,7,14,8,15,868.0,77.5,1.85,23.5,583.5,375.72,274.32
2016,7,14,8,30,885.0,80.0,1.8,24.0,632.0,426.75,316.29
2016,7,14,8,45,898.0,82.0,1.75,24.5,676.5,476.44,356.05
2016,7,14,9,0,911.0,84.0,1.7,25.0,721.0,526.46,394.68
2016,7,14,9,15,921.0,85.5,1.7,25.0,761.5,574.52,431.69
2016,7,14,9,30,931.0,87.0,1.7,25.0,802.0,622.2,467.4
2016,7,14,9,45,933.5,91.5,1.7,25.5,836.0,667.37,499.35
2016,7,14,10,0,936.0,96.0,1.7,26.0,870.0,711.18,529.39
2016,7,14,10,15,942.0,97.0,1.75,26.0,899.0,752.67,557.14
2016,7,14,10,30,948.0,98.0,1.8,26.0,928.0,792.7,583.33
2016,7,14,10,45,952.0,99.0,1.85,26.5,950.5,829.53,606.04
2016,7,14,11,0,956.0,100.0,1.9,27.0,973.0,864.42,627.26
2016,7,14,11,15,959.0,100.5,1.95,27.0,989.0,895.9,647.39
2016,7,14,11,30,962.0,101.0,2.0,27.0,1005.0,925.09,666.03
2016,7,14,11,45,963.0,101.0,2.15,27.0,1013.0,949.63,682.73
2016,7,14,12,0,964.0,101.0,2.3,27.0,1021.0,971.54,697.84
2016,7,14,12,15,964.0,101.5,2.3,27.0,1022.0,990.31,709.5
2016,7,14,12,30,964.0,102.0,2.3,27.0,1023.0,1006.27,719.46
2016,7,14,12,45,955.0,106.5,2.35,27.0,1014.0,1014.79,725.35
2016,7,14,13,0,946.0,111.0,2.4,27.0,1005.0,1020.26,729.5
2016,7,14,13,15,943.5,110.5,2.45,26.5,991.0,1023.93,734.1
2016,7,14,13,30,941.0,110.0,2.5,26.0,977.0,1024.58,736.93
2016,7,14,13,45,937.5,108.5,2.55,26.0,956.0,1020.22,735.25
2016,7,14,14,0,934.0,107.0,2.6,26.0,935.0,1012.86,731.79
2016,7,14,14,15,928.0,106.0,2.6,26.0,907.0,1000.67,724.88
2016,7,14,14,30,922.0,105.0,2.6,26.0,879.0,985.64,716.26
2016,7,14,14,45,915.0,102.5,2.65,26.0,845.0,965.33,704.74
2016,7,14,15,0,908.0,100.0,2.7,26.0,811.0,942.39,691.54
2016,7,14,15,15,898.0,98.0,2.7,25.5,772.0,914.8,676.16
2016,7,14,15,30,888.0,96.0,2.7,25.0,733.0,885.0,659.21
2016,7,14,15,45,876.0,93.0,2.75,25.0,689.0,850.35,637.9
2016,7,14,16,0,864.0,90.0,2.8,25.0,645.0,813.92,615.17
2016,7,14,16,15,847.0,87.5,2.8,24.5,597.5,772.55,589.57
2016,7,14,16,30,830.0,85.0,2.8,24.0,550.0,734.79,566.1
2016,7,14,16,45,808.5,81.5,2.8,23.5,500.5,687.06,534.96
2016,7,14,17,0,787.0,78.0,2.8,23.0,451.0,639.06,502.96
2016,7,14,17,15,757.0,74.0,2.75,22.5,399.5,584.98,463.92
2016,7,14,17,30,727.0,70.0,2.7,22.0,348.0,531.84,424.07
2016,7,14,17,45,686.0,65.0,2.7,21.5,297.0,472.55,378.2
2016,7,14,18,0,645.0,60.0,2.7,21.0,246.0,418.19,334.4
2016,7,14,18,15,583.5,54.0,2.65,20.0,197.5,353.52,281.36
2016,7,14,18,30,522.0,48.0,2.6,19.0,149.0,293.82,230.45
2016,7,14,18,45,425.5,39.5,2.55,18.5,106.0,223.18,169.51
2016,7,14,19,0,329.0,31.0,2.5,18.0,63.0,161.57,112.92
2016,7,14,19,15,164.5,15.5,2.45,17.5,31.5,74.08,1.37
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.5,21.5,13.27,0.0
2016,7,15,5,30,219.0,27.0,0.9,14.0,43.0,21.79,9.47
2016,7,15,5,45,326.0,38.0,0.9,14.5,82.5,29.47,19.7
2016,7,15,6,0,433.0,49.0,0.9,15.0,122.0,36.64,26.63
2016,7,15,6,15,504.5,56.5,0.85,15.5,169.0,40.15,30.05
2016,7,15,6,30,576.0,64.0,0.8,16.0,216.0,51.83,32.77
2016,7,15,6,45,623.0,70.0,0.8,16.5,266.0,87.93,47.73
2016,7,15,7,0,670.0,76.0,0.8,17.0,316.0,128.98,73.74
2016,7,15,7,15,705.0,81.0,0.8,17.0,367.5,172.19,106.77
2016,7,15,7,30,740.0,86.0,0.8,17.0,419.0,222.35,148.15
2016,7,15,7,45,765.5,89.5,0.8,17.5,469.5,268.76,187.76
2016,7,15,8,0,791.0,93.0,0.8,18.0,520.0,317.6,229.38
2016,7,15,8,15,810.5,96.5,0.8,18.5,568.0,366.56,270.62
2016,7,15,8,30,830.0,100.0,0.8,19.0,616.0,416.99,311.94
2016,7,15,8,45,844.5,103.0,0.8,19.5,660.5,465.99,351.04
2016,7,15,9,0,859.0,106.0,0.8,20.0,705.0,519.06,391.71
2016,7,15,9,15,870.5,108.0,0.8,20.0,745.5,566.22,427.71
2016,7,15,9,30,882.0,110.0,0.8,20.0,786.0,613.21,462.61
2016,7,15,9,45,889.5,113.0,0.8,20.5,821.0,658.23,494.21
2016,7,15,10,0,897.0,116.0,0.8,21.0,856.0,702.35,524.24
2016,7,15,10,15,903.5,117.0,0.8,21.0,885.0,742.87,551.45
2016,7,15,10,30,910.0,118.0,0.8,21.0,914.0,782.03,576.32
2016,7,15,10,45,770.5,208.0,0.8,21.5,894.0,789.0,578.21
2016,7,15,11,0,631.0,298.0,0.8,22.0,874.0,787.74,572.44
2016,7,15,11,15,780.0,209.0,0.8,22.0,933.0,849.11,615.64
2016,7,15,11,30,929.0,120.0,0.8,22.0,992.0,913.84,655.71
2016,7,15,11,45,766.0,229.0,0.85,22.0,952.5,900.78,647.17
2016,7,15,12,0,603.0,338.0,0.9,22.0,913.0,878.33,629.91
2016,7,15,12,15,526.5,373.5,0.95,22.0,875.5,856.86,615.2
2016,7,15,12,30,450.0,409.0,1.0,22.0,838.0,831.69,597.84
2016,7,15,12,45,510.5,380.5,1.05,22.5,864.5,870.78,624.88
2016,7,15,13,0,571.0,352.0,1.1,23.0,891.0,908.81,650.22
2016,7,15,13,15,740.5,239.5,1.15,23.0,928.0,966.32,691.64
2016,7,15,13,30,910.0,127.0,1.2,23.0,965.0,1011.25,720.24
2016,7,15,13,45,907.5,125.0,1.25,23.0,944.5,1007.56,718.81
2016,7,15,14,0,905.0,123.0,1.3,23.0,924.0,1000.94,716.28
2016,7,15,14,15,898.5,121.5,1.35,22.5,896.0,988.13,711.33
2016,7,15,14,30,892.0,120.0,1.4,22.0,868.0,972.56,704.72
2016,7,15,14,45,886.0,116.5,1.5,22.0,835.0,952.68,694.72
2016,7,15,15,0,880.0,113.0,1.6,22.0,802.0,930.19,682.95
2016,7,15,15,15,869.0,111.0,1.65,22.0,762.5,902.38,666.93
2016,7,15,15,30,858.0,109.0,1.7,22.0,723.0,872.47,649.41
2016,7,15,15,45,847.0,105.0,1.75,22.0,680.0,843.55,632.4
2016,7,15,16,0,836.0,101.0,1.8,22.0,637.0,807.63,610.41
2016,7,15,16,15,818.0,98.0,1.85,21.5,589.5,765.71,585.11
2016,7,15,16,30,800.0,95.0,1.9,21.0,542.0,722.84,558.6
2016,7,15,16,45,779.0,90.5,1.95,21.0,493.0,675.38,527.12
2016,7,15,17,0,758.0,86.0,2.0,21.0,444.0,627.66,494.51
2016,7,15,17,15,726.0,81.5,2.05,20.5,393.0,572.82,455.19
2016,7,15,17,30,694.0,77.0,2.1,20.0,342.0,521.62,417.15
2016,7,15,17,45,653.0,71.0,2.15,20.0,291.5,462.75,371.05
2016,7,15,18,0,612.0,65.0,2.2,20.0,241.0,406.41,325.32
2016,7,15,18,15,548.0,58.5,2.2,19.0,192.5,341.42,272.17
2016,7,15,18,30,484.0,52.0,2.2,18.0,144.0,281.57,221.3
2016,7,15,18,45,388.0,42.0,2.2,17.5,102.0,211.19,160.73
2016,7,15,19,0,292.0,32.0,2.2,17.0,60.0,149.85,104.47
2016,7,15,19,15,146.0,16.0,2.2,16.5,30.0,68.95,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,13.5,21.5,12.78,0.0
2016,7,16,5,30,233.0,26.0,2.5,14.0,43.0,20.92,8.29
2016,7,16,5,45,344.5,36.0,2.45,14.5,82.5,27.67,18.06
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,33.98,24.24
2016,7,16,6,15,526.5,53.5,2.35,15.5,169.5,37.65,27.79
2016,7,16,6,30,597.0,61.0,2.3,16.0,217.0,48.2,30.44
2016,7,16,6,45,644.0,66.5,2.25,17.0,267.5,84.83,44.83
2016,7,16,7,0,691.0,72.0,2.2,18.0,318.0,126.42,70.78
2016,7,16,7,15,725.0,76.5,2.15,18.5,369.5,173.29,106.63
2016,7,16,7,30,759.0,81.0,2.1,19.0,421.0,220.26,145.41
2016,7,16,7,45,785.0,84.0,2.1,19.5,472.0,267.29,185.91
2016,7,16,8,0,811.0,87.0,2.1,20.0,523.0,316.78,228.61
2016,7,16,8,15,830.0,90.0,2.05,20.0,571.5,366.1,271.3
2016,7,16,8,30,849.0,93.0,2.0,20.0,620.0,416.81,314.23
2016,7,16,8,45,865.0,94.5,2.0,20.5,665.5,469.86,357.28
2016,7,16,9,0,881.0,96.0,2.0,21.0,711.0,519.54,396.61
2016,7,16,9,15,892.5,98.0,2.0,21.0,751.5,567.66,434.44
2016,7,16,9,30,904.0,100.0,2.0,21.0,792.0,615.58,471.12
2016,7,16,9,45,911.0,102.5,2.0,21.5,827.0,660.75,503.91
2016,7,16,10,0,918.0,105.0,2.0,22.0,862.0,704.94,535.07
2016,7,16,10,15,924.5,106.5,2.05,22.0,891.5,746.7,564.15
2016,7,16,10,30,931.0,108.0,2.1,22.0,921.0,787.06,591.2
2016,7,16,10,45,934.5,109.5,2.15,22.5,943.5,823.55,614.24
2016,7,16,11,0,938.0,111.0,2.2,23.0,966.0,858.1,635.79
2016,7,16,11,15,941.0,112.0,2.2,23.0,982.0,889.69,656.02
2016,7,16,11,30,944.0,113.0,2.2,23.0,998.0,919.05,674.71
2016,7,16,11,45,945.5,113.0,2.25,23.0,1006.5,943.76,690.81
2016,7,16,12,0,947.0,113.0,2.3,23.0,1015.0,965.94,705.33
2016,7,16,12,15,947.5,113.0,2.3,22.5,1016.0,984.55,718.48
2016,7,16,12,30,948.0,113.0,2.3,22.0,1017.0,1000.4,729.97
2016,7,16,12,45,948.5,111.5,2.35,22.0,1011.0,1011.92,737.93
2016,7,16,13,0,949.0,110.0,2.4,22.0,1005.0,1020.51,744.15
2016,7,16,13,15,946.5,109.5,2.4,22.0,991.5,1024.23,746.83
2016,7,16,13,30,944.0,109.0,2.4,22.0,978.0,1024.92,747.72
2016,7,16,13,45,942.0,107.0,2.45,22.0,957.5,1021.52,746.66
2016,7,16,14,0,940.0,105.0,2.5,22.0,937.0,1015.06,743.77
2016,7,16,14,15,934.5,103.5,2.55,22.0,909.0,1002.79,737.2
2016,7,16,14,30,929.0,102.0,2.6,22.0,881.0,987.63,728.86
2016,7,16,14,45,922.0,100.5,2.65,22.0,847.5,968.28,717.82
2016,7,16,15,0,915.0,99.0,2.7,22.0,814.0,946.3,705.06
2016,7,16,15,15,904.5,97.0,2.75,21.5,774.5,918.13,689.44
2016,7,16,15,30,894.0,95.0,2.8,21.0,735.0,887.74,672.18
2016,7,16,15,45,881.5,92.5,2.85,21.0,691.0,853.06,650.49
2016,7,16,16,0,869.0,90.0,2.9,21.0,647.0,816.62,627.36
2016,7,16,16,15,852.0,87.5,2.9,20.5,599.0,775.09,601.19
2016,7,16,16,30,835.0,85.0,2.9,20.0,551.0,737.16,577.19
2016,7,16,16,45,813.0,81.5,2.9,20.0,501.0,688.88,544.08
2016,7,16,17,0,791.0,78.0,2.9,20.0,451.0,640.37,510.24
2016,7,16,17,15,760.5,74.0,2.9,19.5,399.5,585.82,470.41
2016,7,16,17,30,730.0,70.0,2.9,19.0,348.0,532.23,429.78
2016,7,16,17,45,687.5,65.5,2.95,19.0,296.5,472.56,382.28
2016,7,16,18,0,645.0,61.0,3.0,19.0,245.0,418.07,337.19
2016,7,16,18,15,582.5,54.5,3.0,18.0,196.0,352.41,282.79
2016,7,16,18,30,520.0,48.0,3.0,17.0,147.0,291.81,230.61
2016,7,16,18,45,417.0,39.5,3.05,16.5,104.0,218.98,167.35
2016,7,16,19,0,314.0,31.0,3.1,16.0,61.0,155.79,108.47
2016,7,16,19,15,157.0,15.5,3.1,15.5,30.5,71.02,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,126.0,12.0,3.5,12.0,21.0,11.8,0.0
2016,7,17,5,30,252.0,24.0,3.5,12.0,42.0,19.04,6.53
2016,7,17,5,45,367.0,33.5,3.5,12.5,82.0,25.41,16.22
2016,7,17,6,0,482.0,43.0,3.5,13.0,122.0,31.37,22.12
2016,7,17,6,15,550.5,49.5,3.5,13.5,169.5,34.33,25.04
2016,7,17,6,30,619.0,56.0,3.5,14.0,217.0,42.87,32.79
2016,7,17,6,45,665.0,61.0,3.55,15.0,267.5,83.32,43.74
2016,7,17,7,0,711.0,66.0,3.6,16.0,318.0,125.12,69.67
2016,7,17,7,15,743.0,70.0,3.6,16.5,369.0,168.76,103.16
2016,7,17,7,30,775.0,74.0,3.6,17.0,420.0,215.75,142.62
2016,7,17,7,45,798.0,77.0,3.6,17.5,470.0,262.82,184.01
2016,7,17,8,0,821.0,80.0,3.6,18.0,520.0,312.05,227.48
2016,7,17,8,15,838.5,83.0,3.6,18.0,568.0,365.52,274.45
2016,7,17,8,30,856.0,86.0,3.6,18.0,616.0,415.9,318.28
2016,7,17,8,45,870.0,88.0,3.6,18.5,660.5,464.82,359.45
2016,7,17,9,0,884.0,90.0,3.6,19.0,705.0,514.18,399.78
2016,7,17,9,15,894.0,92.0,3.6,19.0,745.0,561.63,438.35
2016,7,17,9,30,904.0,94.0,3.6,19.0,785.0,608.75,475.71
2016,7,17,9,45,909.0,97.0,3.6,19.5,819.0,653.16,509.16
2016,7,17,10,0,914.0,100.0,3.6,20.0,853.0,696.42,540.89
2016,7,17,10,15,920.0,101.0,3.6,20.0,882.0,737.24,570.06
2016,7,17,10,30,926.0,102.0,3.6,20.0,911.0,776.62,597.18
2016,7,17,10,45,930.5,103.0,3.6,20.5,933.5,813.25,620.94
2016,7,17,11,0,935.0,104.0,3.6,21.0,956.0,848.01,643.16
2016,7,17,11,15,938.0,105.0,3.65,21.0,971.5,879.51,664.47
2016,7,17,11,30,941.0,106.0,3.7,21.0,987.0,908.78,684.22
2016,7,17,11,45,941.5,106.5,3.75,21.0,995.0,933.01,700.53
2016,7,17,12,0,942.0,107.0,3.8,21.0,1003.0,954.67,715.15
2016,7,17,12,15,942.5,107.0,3.85,20.5,1004.0,973.17,729.12
2016,7,17,12,30,943.0,107.0,3.9,20.0,1005.0,988.92,741.37
2016,7,17,12,45,935.5,111.0,3.95,20.0,997.0,998.25,748.0
2016,7,17,13,0,928.0,115.0,4.0,20.0,989.0,1004.62,752.79
2016,7,17,13,15,925.5,114.0,4.0,20.0,975.0,1007.79,755.25
2016,7,17,13,30,923.0,113.0,4.0,20.0,961.0,1007.98,755.85
2016,7,17,13,45,919.5,112.0,4.05,20.0,940.5,1004.23,754.25
2016,7,17,14,0,916.0,111.0,4.1,20.0,920.0,997.54,750.79
2016,7,17,14,15,910.0,110.0,4.1,19.5,892.5,985.56,744.99
2016,7,17,14,30,904.0,109.0,4.1,19.0,865.0,970.78,737.38
2016,7,17,14,45,896.0,107.0,4.15,19.0,831.5,950.38,724.83
2016,7,17,15,0,888.0,105.0,4.2,19.0,798.0,927.43,710.57
2016,7,17,15,15,877.5,103.0,4.2,18.5,759.5,899.84,694.11
2016,7,17,15,30,867.0,101.0,4.2,18.0,721.0,870.1,676.04
2016,7,17,15,45,852.5,99.0,4.25,18.0,677.0,835.01,652.95
2016,7,17,16,0,838.0,97.0,4.3,18.0,633.0,803.29,632.1
2016,7,17,16,15,820.5,94.5,4.25,17.5,586.0,762.26,605.02
2016,7,17,16,30,803.0,92.0,4.2,17.0,539.0,720.24,576.83
2016,7,17,16,45,777.5,89.0,4.2,17.0,489.0,671.13,541.9
2016,7,17,17,0,752.0,86.0,4.2,17.0,439.0,622.09,506.07
2016,7,17,17,15,720.0,81.5,4.15,16.5,388.0,567.49,464.59
2016,7,17,17,30,688.0,77.0,4.1,16.0,337.0,516.58,424.7
2016,7,17,17,45,641.5,72.0,4.05,15.5,286.5,456.1,375.86
2016,7,17,18,0,595.0,67.0,4.0,15.0,236.0,398.62,327.85
2016,7,17,18,15,530.0,59.5,3.9,14.5,188.0,332.83,271.53
2016,7,17,18,30,465.0,52.0,3.8,14.0,140.0,272.34,218.13
2016,7,17,18,45,365.5,42.0,3.7,13.5,98.5,201.71,155.94
2016,7,17,19,0,266.0,32.0,3.6,13.0,57.0,140.45,98.16
2016,7,17,19,15,133.0,16.0,3.5,12.5,28.5,63.01,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.0,2.5,11.5,19.5,10.81,0.0
2016,7,18,5,30,244.0,22.0,2.5,12.0,39.0,17.18,4.72
2016,7,18,5,45,356.5,31.5,2.55,12.5,78.0,23.65,14.67
2016,7,18,6,0,469.0,41.0,2.6,13.0,117.0,29.68,20.62
2016,7,18,6,15,537.0,47.5,2.6,13.5,163.5,32.73,23.63
2016,7,18,6,30,605.0,54.0,2.6,14.0,210.0,39.67,29.94
2016,7,18,6,45,652.0,58.5,2.65,14.5,259.5,78.88,41.01
2016,7,18,7,0,699.0,63.0,2.7,15.0,309.0,119.69,66.04
2016,7,18,7,15,731.0,67.0,2.65,15.0,360.0,162.74,99.14
2016,7,18,7,30,763.0,71.0,2.6,15.0,411.0,209.13,138.36
2016,7,18,7,45,787.0,74.0,2.6,15.5,460.5,255.87,179.53
2016,7,18,8,0,811.0,77.0,2.6,16.0,510.0,304.85,222.86
2016,7,18,8,15,829.5,79.5,2.55,16.0,558.0,357.77,269.38
2016,7,18,8,30,848.0,82.0,2.5,16.0,606.0,407.67,312.75
2016,7,18,8,45,862.0,84.0,2.5,16.5,650.0,456.22,353.59
2016,7,18,9,0,876.0,86.0,2.5,17.0,694.0,505.21,393.56
2016,7,18,9,15,887.0,88.0,2.5,17.5,734.5,552.85,431.32
2016,7,18,9,30,898.0,90.0,2.5,18.0,775.0,600.26,467.76
2016,7,18,9,45,906.0,91.5,2.5,18.5,809.5,644.92,501.14
2016,7,18,10,0,914.0,93.0,2.5,19.0,844.0,688.68,532.94
2016,7,18,10,15,920.0,94.0,2.5,19.0,873.5,729.49,561.59
2016,7,18,10,30,926.0,95.0,2.5,19.0,903.0,768.88,588.34
2016,7,18,10,45,932.5,95.0,2.55,19.0,926.0,806.1,613.67
2016,7,18,11,0,939.0,95.0,2.6,19.0,949.0,841.57,637.67
2016,7,18,11,15,942.0,95.5,2.65,19.0,965.0,872.7,658.59
2016,7,18,11,30,945.0,96.0,2.7,19.0,981.0,901.57,677.97
2016,7,18,11,45,948.5,95.0,2.75,19.0,989.5,927.05,695.05
2016,7,18,12,0,952.0,94.0,2.8,19.0,998.0,950.04,710.5
2016,7,18,12,15,952.5,94.0,2.8,19.0,999.5,968.64,722.65
2016,7,18,12,30,953.0,94.0,2.8,19.0,1001.0,984.45,733.04
2016,7,18,12,45,954.5,92.0,2.8,19.0,995.0,996.33,740.91
2016,7,18,13,0,956.0,90.0,2.8,19.0,989.0,1005.25,746.96
2016,7,18,13,15,953.5,89.5,2.8,19.0,975.5,1008.85,749.63
2016,7,18,13,30,951.0,89.0,2.8,19.0,962.0,1009.38,750.43
2016,7,18,13,45,950.0,86.5,2.85,19.0,942.0,1006.21,749.4
2016,7,18,14,0,949.0,84.0,2.9,19.0,922.0,999.94,746.45
2016,7,18,14,15,943.5,83.0,2.9,19.0,894.5,987.94,739.36
2016,7,18,14,30,938.0,82.0,2.9,19.0,867.0,973.02,730.46
2016,7,18,14,45,932.5,80.0,2.9,19.0,834.0,954.2,719.03
2016,7,18,15,0,927.0,78.0,2.9,19.0,801.0,932.66,705.82
2016,7,18,15,15,918.0,76.5,2.9,18.5,762.5,905.94,690.4
2016,7,18,15,30,909.0,75.0,2.9,18.0,724.0,876.9,673.31
2016,7,18,15,45,898.0,73.0,2.95,18.0,680.5,843.46,652.07
2016,7,18,16,0,887.0,71.0,3.0,18.0,637.0,808.15,629.32
2016,7,18,16,15,871.5,69.0,3.0,17.5,590.0,767.63,603.41
2016,7,18,16,30,856.0,67.0,3.0,17.0,543.0,725.94,576.22
2016,7,18,16,45,836.0,64.5,3.0,17.0,493.5,679.5,543.94
2016,7,18,17,0,816.0,62.0,3.0,17.0,444.0,632.7,510.82
2016,7,18,17,15,788.5,59.0,3.0,16.5,393.5,580.4,472.83
2016,7,18,17,30,761.0,56.0,3.0,16.0,343.0,532.78,435.95
2016,7,18,17,45,721.0,52.5,3.0,16.0,292.0,474.53,388.63
2016,7,18,18,0,681.0,49.0,3.0,16.0,241.0,418.66,341.64
2016,7,18,18,15,623.5,44.0,2.9,15.5,193.0,355.45,287.62
2016,7,18,18,30,566.0,39.0,2.8,15.0,145.0,296.78,235.6
2016,7,18,18,45,470.0,32.0,2.75,14.5,102.0,226.25,173.19
2016,7,18,19,0,374.0,25.0,2.7,14.0,59.0,168.16,115.72
2016,7,18,19,15,187.0,12.5,2.65,13.5,29.5,74.74,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.5,2.15,11.5,20.0,10.32,0.0
2016,7,19,5,30,290.0,21.0,2.2,12.0,40.0,16.34,3.49
2016,7,19,5,45,404.5,29.0,2.25,12.5,80.0,21.48,12.75
2016,7,19,6,0,519.0,37.0,2.3,13.0,120.0,28.69,19.73
2016,7,19,6,15,584.5,42.5,2.3,13.5,167.0,31.35,22.38
2016,7,19,6,30,650.0,48.0,2.3,14.0,214.0,36.51,27.12
2016,7,19,6,45,695.5,51.5,2.3,14.5,264.5,73.53,35.7
2016,7,19,7,0,741.0,55.0,2.3,15.0,315.0,115.42,60.87
2016,7,19,7,15,771.0,58.5,2.3,15.5,366.0,159.77,94.68
2016,7,19,7,30,801.0,62.0,2.3,16.0,417.0,211.65,138.14
2016,7,19,7,45,822.5,65.0,2.3,16.5,467.0,259.6,180.29
2016,7,19,8,0,844.0,68.0,2.3,17.0,517.0,309.47,224.34
2016,7,19,8,15,861.0,70.0,2.3,17.0,565.0,358.68,268.01
2016,7,19,8,30,878.0,72.0,2.3,17.0,613.0,409.0,311.79
2016,7,19,8,45,888.0,75.5,2.3,17.5,657.0,458.51,353.31
2016,7,19,9,0,898.0,79.0,2.3,18.0,701.0,508.09,393.58
2016,7,19,9,15,908.0,80.5,2.35,18.0,741.0,555.73,432.16
2016,7,19,9,30,918.0,82.0,2.4,18.0,781.0,603.02,469.52
2016,7,19,9,45,923.5,84.5,2.45,18.5,815.5,647.89,503.24
2016,7,19,10,0,929.0,87.0,2.5,19.0,850.0,691.64,535.25
2016,7,19,10,15,934.5,88.5,2.5,18.5,879.0,733.16,565.29
2016,7,19,10,30,940.0,90.0,2.5,18.0,908.0,773.19,593.61
2016,7,19,10,45,943.5,91.5,2.55,18.0,930.5,810.02,618.73
2016,7,19,11,0,947.0,93.0,2.6,18.0,953.0,844.88,642.38
2016,7,19,11,15,949.5,93.5,2.6,18.0,968.5,875.86,662.89
2016,7,19,11,30,952.0,94.0,2.6,18.0,984.0,904.53,681.76
2016,7,19,11,45,954.5,93.5,2.6,18.0,992.5,929.81,698.31
2016,7,19,12,0,957.0,93.0,2.6,18.0,1001.0,952.52,713.15
2016,7,19,12,15,957.0,93.0,2.6,18.0,1002.0,970.78,725.05
2016,7,19,12,30,957.0,93.0,2.6,18.0,1003.0,986.21,735.17
2016,7,19,12,45,949.0,97.5,2.65,18.5,995.0,995.71,740.53
2016,7,19,13,0,941.0,102.0,2.7,19.0,987.0,1002.18,744.04
2016,7,19,13,15,938.5,101.5,2.75,19.0,973.0,1005.83,747.23
2016,7,19,13,30,936.0,101.0,2.8,19.0,959.0,1006.47,748.57
2016,7,19,13,45,937.5,96.5,2.85,19.5,939.5,1003.77,746.42
2016,7,19,14,0,939.0,92.0,2.9,20.0,920.0,997.96,742.35
2016,7,19,14,15,933.5,91.0,2.95,19.5,892.5,986.11,737.23
2016,7,19,14,30,928.0,90.0,3.0,19.0,865.0,971.39,730.26
2016,7,19,14,45,924.0,86.5,3.1,19.0,832.5,952.55,719.55
2016,7,19,15,0,920.0,83.0,3.2,19.0,800.0,930.92,706.94
2016,7,19,15,15,910.5,81.5,3.2,19.0,761.0,903.94,689.92
2016,7,19,15,30,901.0,80.0,3.2,19.0,722.0,874.68,671.3
2016,7,19,15,45,892.5,76.5,3.25,19.0,679.0,841.89,650.43
2016,7,19,16,0,884.0,73.0,3.3,19.0,636.0,807.09,627.94
2016,7,19,16,15,868.0,71.0,3.3,18.5,589.0,766.28,601.76
2016,7,19,16,30,852.0,69.0,3.3,18.0,542.0,724.34,574.34
2016,7,19,16,45,834.0,65.5,3.3,18.0,493.0,678.32,542.32
2016,7,19,17,0,816.0,62.0,3.3,18.0,444.0,631.77,509.34
2016,7,19,17,15,788.5,59.0,3.25,17.5,393.0,579.47,471.1
2016,7,19,17,30,761.0,56.0,3.2,17.0,342.0,531.85,434.09
2016,7,19,17,45,724.0,52.0,3.2,16.5,291.5,474.69,388.4
2016,7,19,18,0,687.0,48.0,3.2,16.0,241.0,419.65,342.66
2016,7,19,18,15,629.5,43.0,3.1,15.5,192.5,356.23,288.3
2016,7,19,18,30,572.0,38.0,3.0,15.0,144.0,297.37,235.96
2016,7,19,18,45,478.0,31.0,2.95,14.5,101.5,227.46,173.84
2016,7,19,19,0,384.0,24.0,2.9,14.0,59.0,166.33,113.05
2016,7,19,19,15,192.0,12.0,2.85,13.5,29.5,74.95,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,5,15,143.5,10.0,2.65,11.5,19.0,9.83,0.0
2016,7,20,5,30,287.0,20.0,2.7,12.0,38.0,15.49,2.19
2016,7,20,5,45,403.0,28.5,2.75,12.5,78.5,21.14,12.39
2016,7,20,6,0,519.0,37.0,2.8,13.0,119.0,28.82,19.81
2016,7,20,6,15,586.5,42.5,2.8,13.5,166.5,31.46,22.47
2016,7,20,6,30,654.0,48.0,2.8,14.0,214.0,34.96,25.72
2016,7,20,6,45,700.5,52.0,2.8,14.5,265.5,72.58,35.35
2016,7,20,7,0,747.0,56.0,2.8,15.0,317.0,115.16,60.64
2016,7,20,7,15,778.0,59.5,2.75,15.5,368.5,159.93,94.54
2016,7,20,7,30,809.0,63.0,2.7,16.0,420.0,212.34,138.35
2016,7,20,7,45,833.0,65.5,2.65,17.0,471.0,260.88,180.6
2016,7,20,8,0,857.0,68.0,2.6,18.0,522.0,311.59,224.84
2016,7,20,8,15,874.0,70.0,2.6,18.5,570.5,361.45,268.55
2016,7,20,8,30,891.0,72.0,2.6,19.0,619.0,412.42,312.2
2016,7,20,8,45,905.0,73.5,2.6,19.5,664.5,462.54,354.06
2016,7,20,9,0,919.0,75.0,2.6,20.0,710.0,513.06,394.97
2016,7,20,9,15,929.0,76.5,2.6,20.0,751.0,561.67,434.03
2016,7,20,9,30,939.0,78.0,2.6,20.0,792.0,609.89,471.76
2016,7,20,9,45,939.5,84.0,2.65,20.5,826.0,655.82,505.97
2016,7,20,10,0,940.0,90.0,2.7,21.0,860.0,700.22,538.12
2016,7,20,10,15,946.0,91.0,2.7,21.0,890.0,742.11,567.31
2016,7,20,10,30,952.0,92.0,2.7,21.0,920.0,782.51,594.55
2016,7,20,10,45,959.0,91.5,2.75,21.5,943.5,820.6,619.09
2016,7,20,11,0,966.0,91.0,2.8,22.0,967.0,856.9,642.15
2016,7,20,11,15,969.0,91.5,2.8,22.0,983.0,888.88,663.03
2016,7,20,11,30,972.0,92.0,2.8,22.0,999.0,918.52,682.28
2016,7,20,11,45,975.0,91.0,2.85,22.0,1008.5,944.25,699.27
2016,7,20,12,0,978.0,90.0,2.9,22.0,1018.0,967.37,714.59
2016,7,20,12,15,978.5,90.0,2.95,22.0,1019.0,986.47,727.33
2016,7,20,12,30,979.0,90.0,3.0,22.0,1020.0,1002.69,738.27
2016,7,20,12,45,978.0,90.0,3.05,22.0,1013.5,1014.54,746.47
2016,7,20,13,0,977.0,90.0,3.1,22.0,1007.0,1023.34,752.81
2016,7,20,13,15,975.0,89.5,3.1,22.0,993.5,1027.58,755.87
2016,7,20,13,30,973.0,89.0,3.1,22.0,980.0,1028.68,757.05
2016,7,20,13,45,970.5,87.5,3.15,22.0,959.0,1025.12,755.75
2016,7,20,14,0,968.0,86.0,3.2,22.0,938.0,1018.42,752.54
2016,7,20,14,15,963.0,85.0,3.25,21.5,910.5,1006.79,747.63
2016,7,20,14,30,958.0,84.0,3.3,21.0,883.0,992.17,740.82
2016,7,20,14,45,952.5,82.0,3.35,21.0,849.5,973.11,729.66
2016,7,20,15,0,947.0,80.0,3.4,21.0,816.0,951.24,716.65
2016,7,20,15,15,938.0,78.5,3.4,20.5,776.5,924.15,701.08
2016,7,20,15,30,929.0,77.0,3.4,20.0,737.0,894.67,683.79
2016,7,20,15,45,918.5,74.5,3.45,20.0,693.0,860.59,662.15
2016,7,20,16,0,908.0,72.0,3.5,20.0,649.0,824.53,638.93
2016,7,20,16,15,892.5,70.0,3.5,19.5,601.5,783.37,612.72
2016,7,20,16,30,877.0,68.0,3.5,19.0,554.0,740.98,585.18
2016,7,20,16,45,858.0,65.0,3.5,19.0,503.5,693.93,552.6
2016,7,20,17,0,839.0,62.0,3.5,19.0,453.0,646.39,519.08
2016,7,20,17,15,811.5,59.0,3.5,18.5,401.0,593.2,480.54
2016,7,20,17,30,784.0,56.0,3.5,18.0,349.0,544.63,443.04
2016,7,20,17,45,744.0,52.5,3.5,17.5,297.0,485.43,395.83
2016,7,20,18,0,704.0,49.0,3.5,17.0,245.0,428.58,348.69
2016,7,20,18,15,645.5,44.0,3.4,16.5,195.5,363.95,293.42
2016,7,20,18,30,587.0,39.0,3.3,16.0,146.0,303.92,240.13
2016,7,20,18,45,488.0,32.0,3.25,15.5,102.5,231.49,176.01
2016,7,20,19,0,389.0,25.0,3.2,15.0,59.0,168.14,112.52
2016,7,20,19,15,194.5,12.5,3.15,14.5,29.5,75.73,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,148.5,10.0,2.45,11.5,19.0,9.83,0.0
2016,7,21,5,30,297.0,20.0,2.5,12.0,38.0,15.62,1.25
2016,7,21,5,45,412.5,28.0,2.6,12.5,78.0,20.8,12.03
2016,7,21,6,0,528.0,36.0,2.7,13.0,118.0,27.97,19.04
2016,7,21,6,15,595.0,41.5,2.7,13.5,165.5,30.66,21.74
2016,7,21,6,30,662.0,47.0,2.7,14.0,213.0,33.26,24.2
2016,7,21,6,45,707.5,50.5,2.75,14.5,264.0,69.96,33.58
2016,7,21,7,0,753.0,54.0,2.8,15.0,315.0,112.31,58.23
2016,7,21,7,15,784.0,57.5,2.7,15.5,367.0,157.35,92.12
2016,7,21,7,30,815.0,61.0,2.6,16.0,419.0,210.04,136.05
2016,7,21,7,45,838.5,63.0,2.55,16.5,470.0,258.32,178.44
2016,7,21,8,0,862.0,65.0,2.5,17.0,521.0,308.7,222.98
2016,7,21,8,15,879.0,67.0,2.45,17.5,569.5,358.8,267.03
2016,7,21,8,30,896.0,69.0,2.4,18.0,618.0,410.01,310.97
2016,7,21,8,45,909.5,70.5,2.4,18.5,663.5,460.16,353.02
2016,7,21,9,0,923.0,72.0,2.4,19.0,709.0,510.67,394.05
2016,7,21,9,15,933.5,73.5,2.4,19.0,750.0,559.74,433.55
2016,7,21,9,30,944.0,75.0,2.4,19.0,791.0,608.46,471.73
2016,7,21,9,45,948.5,78.5,2.4,19.5,826.5,654.8,506.15
2016,7,21,10,0,953.0,82.0,2.4,20.0,862.0,699.9,538.67
2016,7,21,10,15,959.5,83.0,2.45,20.0,892.0,742.64,568.48
2016,7,21,10,30,966.0,84.0,2.5,20.0,922.0,783.89,596.59
2016,7,21,10,45,970.5,84.5,2.55,20.5,945.5,821.48,620.77
2016,7,21,11,0,975.0,85.0,2.6,21.0,969.0,857.1,643.39
2016,7,21,11,15,978.5,85.5,2.65,21.0,985.0,889.76,665.1
2016,7,21,11,30,982.0,86.0,2.7,21.0,1001.0,920.07,685.2
2016,7,21,11,45,983.5,86.0,2.8,21.0,1010.0,945.69,702.55
2016,7,21,12,0,985.0,86.0,2.9,21.0,1019.0,968.61,718.2
2016,7,21,12,15,985.5,86.5,2.95,21.0,1020.5,988.33,731.39
2016,7,21,12,30,986.0,87.0,3.0,21.0,1022.0,1005.15,742.77
2016,7,21,12,45,981.0,89.5,3.05,21.0,1014.5,1015.83,750.22
2016,7,21,13,0,976.0,92.0,3.1,21.0,1007.0,1023.4,755.79
2016,7,21,13,15,974.0,91.5,3.1,20.5,993.5,1027.67,760.36
2016,7,21,13,30,972.0,91.0,3.1,20.0,980.0,1028.8,763.02
2016,7,21,13,45,971.0,88.5,3.15,20.0,959.5,1025.66,761.99
2016,7,21,14,0,970.0,86.0,3.2,20.0,939.0,1019.35,759.01
2016,7,21,14,15,965.0,85.0,3.2,20.0,911.5,1007.71,752.2
2016,7,21,14,30,960.0,84.0,3.2,20.0,884.0,993.07,743.53
2016,7,21,14,45,954.5,81.5,3.25,20.0,850.0,973.43,731.98
2016,7,21,15,0,949.0,79.0,3.3,20.0,816.0,950.97,718.56
2016,7,21,15,15,940.0,77.5,3.3,19.5,776.5,923.82,702.92
2016,7,21,15,30,931.0,76.0,3.3,19.0,737.0,894.27,685.55
2016,7,21,15,45,920.0,74.0,3.35,19.0,693.0,860.26,663.93
2016,7,21,16,0,909.0,72.0,3.4,19.0,649.0,824.32,640.75
2016,7,21,16,15,893.5,70.0,3.4,18.5,601.0,783.11,614.44
2016,7,21,16,30,878.0,68.0,3.4,18.0,553.0,740.68,586.81
2016,7,21,16,45,857.5,65.0,3.4,18.0,502.0,692.51,553.32
2016,7,21,17,0,837.0,62.0,3.4,18.0,451.0,643.97,518.95
2016,7,21,17,15,809.5,59.0,3.4,17.5,399.0,590.85,480.25
