Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,782.0,56.0,3.4,17.0,347.0,542.36,442.66
2016,7,21,17,45,741.5,52.5,3.4,16.5,295.0,483.0,395.12
2016,7,21,18,0,701.0,49.0,3.4,16.0,243.0,426.01,347.68
2016,7,21,18,15,641.5,44.0,3.3,15.5,193.5,361.11,291.96
2016,7,21,18,30,582.0,39.0,3.2,15.0,144.0,300.9,238.31
2016,7,21,18,45,482.5,31.5,3.1,14.5,100.5,228.11,173.62
2016,7,21,19,0,383.0,24.0,3.0,14.0,57.0,164.51,108.77
2016,7,21,19,15,191.5,12.0,2.95,13.5,28.5,64.68,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,2.8,11.5,18.0,9.34,0.0
2016,7,22,5,30,293.0,19.0,2.8,12.0,36.0,14.77,0.0
2016,7,22,5,45,410.5,27.5,2.8,13.0,76.5,20.46,11.63
2016,7,22,6,0,528.0,36.0,2.8,14.0,117.0,28.1,19.04
2016,7,22,6,15,597.0,42.0,2.75,14.5,166.0,31.23,22.14
2016,7,22,6,30,666.0,48.0,2.7,15.0,215.0,34.24,24.96
2016,7,22,6,45,712.0,52.5,2.7,15.5,266.5,70.16,34.19
2016,7,22,7,0,758.0,57.0,2.7,16.0,318.0,113.56,59.08
2016,7,22,7,15,789.0,60.5,2.65,16.5,370.5,158.83,92.73
2016,7,22,7,30,820.0,64.0,2.6,17.0,423.0,211.74,136.53
2016,7,22,7,45,844.0,66.5,2.6,18.0,474.5,260.85,179.04
2016,7,22,8,0,868.0,69.0,2.6,19.0,526.0,312.13,223.63
2016,7,22,8,15,884.5,71.0,2.6,19.5,575.0,362.42,267.6
2016,7,22,8,30,901.0,73.0,2.6,20.0,624.0,413.77,311.47
2016,7,22,8,45,914.5,75.0,2.6,21.0,669.5,464.67,353.17
2016,7,22,9,0,928.0,77.0,2.6,22.0,715.0,515.92,393.69
2016,7,22,9,15,938.0,78.5,2.65,22.5,756.5,565.03,432.2
2016,7,22,9,30,948.0,80.0,2.7,23.0,798.0,613.75,469.27
2016,7,22,9,45,953.5,82.5,2.75,23.5,833.0,660.02,503.49
2016,7,22,10,0,959.0,85.0,2.8,24.0,868.0,705.12,535.94
2016,7,22,10,15,964.5,86.0,2.85,24.0,898.0,747.46,565.33
2016,7,22,10,30,970.0,87.0,2.9,24.0,928.0,788.23,592.83
2016,7,22,10,45,974.0,88.0,3.0,24.0,951.0,826.11,618.44
2016,7,22,11,0,978.0,89.0,3.1,24.0,974.0,861.98,642.59
2016,7,22,11,15,981.0,89.5,3.15,24.0,990.0,894.38,664.02
2016,7,22,11,30,984.0,90.0,3.2,24.0,1006.0,924.41,683.82
2016,7,22,11,45,985.0,90.0,3.3,24.5,1014.5,949.7,699.45
2016,7,22,12,0,986.0,90.0,3.4,25.0,1023.0,972.27,713.29
2016,7,22,12,15,986.5,90.5,3.45,25.0,1024.0,992.07,726.4
2016,7,22,12,30,987.0,91.0,3.5,25.0,1025.0,1008.97,737.7
2016,7,22,12,45,980.0,94.5,3.6,25.0,1017.0,1018.84,744.88
2016,7,22,13,0,973.0,98.0,3.7,25.0,1009.0,1025.58,750.18
2016,7,22,13,15,970.5,97.5,3.75,25.0,995.0,1029.43,753.37
2016,7,22,13,30,968.0,97.0,3.8,25.0,981.0,1030.15,754.65
2016,7,22,13,45,964.0,96.5,3.9,25.0,960.0,1026.3,753.42
2016,7,22,14,0,960.0,96.0,4.0,25.0,939.0,1019.35,750.27
2016,7,22,14,15,954.0,95.0,4.05,24.5,911.0,1006.94,744.76
2016,7,22,14,30,948.0,94.0,4.1,24.0,883.0,991.58,737.35
2016,7,22,14,45,940.0,93.0,4.15,24.0,848.5,971.52,725.41
2016,7,22,15,0,932.0,92.0,4.2,24.0,814.0,948.79,711.69
2016,7,22,15,15,922.0,90.0,4.25,24.0,774.0,920.65,694.27
2016,7,22,15,30,912.0,88.0,4.3,24.0,734.0,890.2,675.21
2016,7,22,15,45,898.0,86.5,4.35,24.0,689.5,854.82,652.58
2016,7,22,16,0,884.0,85.0,4.4,24.0,645.0,817.72,628.56
2016,7,22,16,15,867.0,82.5,4.4,23.5,596.5,775.65,601.71
2016,7,22,16,30,850.0,80.0,4.4,23.0,548.0,732.5,573.61
2016,7,22,16,45,826.0,77.0,4.45,23.0,497.0,687.37,542.73
2016,7,22,17,0,802.0,74.0,4.5,23.0,446.0,637.56,507.75
2016,7,22,17,15,771.5,70.5,4.45,22.0,393.5,583.19,468.24
2016,7,22,17,30,741.0,67.0,4.4,21.0,341.0,529.77,427.92
2016,7,22,17,45,695.5,62.5,4.4,20.5,289.0,468.13,378.9
2016,7,22,18,0,650.0,58.0,4.4,20.0,237.0,411.86,332.32
2016,7,22,18,15,584.5,51.5,4.35,19.0,187.5,344.96,276.15
2016,7,22,18,30,519.0,45.0,4.3,18.0,138.0,283.47,222.59
2016,7,22,18,45,411.5,36.0,4.25,17.5,95.5,209.36,157.76
2016,7,22,19,0,304.0,27.0,4.2,17.0,53.0,144.84,93.22
2016,7,22,19,15,152.0,13.5,4.15,16.5,26.5,54.97,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.0,3.05,15.0,16.5,9.83,0.0
2016,7,23,5,30,240.0,20.0,3.0,16.0,33.0,15.87,0.0
2016,7,23,5,45,365.0,29.0,3.0,17.0,72.5,21.96,12.54
2016,7,23,6,0,490.0,38.0,3.0,18.0,112.0,27.64,18.25
2016,7,23,6,15,562.0,44.5,2.95,18.5,160.0,30.79,21.33
2016,7,23,6,30,634.0,51.0,2.9,19.0,208.0,37.01,26.93
2016,7,23,6,45,683.0,56.0,2.85,19.5,259.5,70.23,35.16
2016,7,23,7,0,732.0,61.0,2.8,20.0,311.0,112.85,58.86
2016,7,23,7,15,765.0,64.5,2.8,20.5,363.5,157.1,90.9
2016,7,23,7,30,798.0,68.0,2.8,21.0,416.0,204.82,129.66
2016,7,23,7,45,823.0,71.0,2.8,22.0,467.5,253.52,171.12
2016,7,23,8,0,848.0,74.0,2.8,23.0,519.0,308.91,218.14
2016,7,23,8,15,866.0,76.5,2.8,23.5,568.0,359.24,261.4
2016,7,23,8,30,884.0,79.0,2.8,24.0,617.0,410.79,304.74
2016,7,23,8,45,898.0,80.5,2.8,24.5,663.0,460.74,345.81
2016,7,23,9,0,912.0,82.0,2.8,25.0,709.0,511.1,385.96
2016,7,23,9,15,922.5,84.0,2.85,25.0,750.0,560.27,424.99
2016,7,23,9,30,933.0,86.0,2.9,25.0,791.0,609.12,462.79
2016,7,23,9,45,936.0,90.0,2.95,25.5,825.5,654.69,496.31
2016,7,23,10,0,939.0,94.0,3.0,26.0,860.0,698.92,527.96
2016,7,23,10,15,945.0,95.0,3.05,26.0,890.0,740.93,557.46
2016,7,23,10,30,951.0,96.0,3.1,26.0,920.0,781.44,584.69
2016,7,23,10,45,955.5,97.5,3.2,26.5,943.0,819.62,609.21
2016,7,23,11,0,960.0,99.0,3.3,27.0,966.0,855.86,632.22
2016,7,23,11,15,963.0,99.5,3.4,27.0,982.0,887.84,653.49
2016,7,23,11,30,966.0,100.0,3.5,27.0,998.0,917.49,673.22
2016,7,23,11,45,967.0,100.5,3.6,27.0,1007.0,942.94,690.18
2016,7,23,12,0,968.0,101.0,3.7,27.0,1016.0,965.73,705.46
2016,7,23,12,15,968.0,101.0,3.8,27.0,1017.0,984.38,718.09
2016,7,23,12,30,968.0,101.0,3.9,27.0,1018.0,1000.15,728.94
2016,7,23,12,45,965.0,102.0,4.0,27.0,1011.0,1011.16,736.8
2016,7,23,13,0,962.0,103.0,4.1,27.0,1004.0,1019.12,742.8
2016,7,23,13,15,960.0,102.5,4.15,27.0,990.0,1023.45,746.25
2016,7,23,13,30,958.0,102.0,4.2,27.0,976.0,1024.67,747.83
2016,7,23,13,45,954.5,101.0,4.3,27.0,955.0,1020.85,746.52
2016,7,23,14,0,951.0,100.0,4.4,27.0,934.0,1013.94,743.32
2016,7,23,14,15,945.5,99.0,4.45,26.5,906.0,1002.1,738.15
2016,7,23,14,30,940.0,98.0,4.5,26.0,878.0,987.33,731.1
2016,7,23,14,45,932.5,96.5,4.55,26.0,844.0,967.34,719.14
2016,7,23,15,0,925.0,95.0,4.6,26.0,810.0,944.66,705.61
2016,7,23,15,15,914.5,93.0,4.6,25.5,770.0,916.24,689.16
2016,7,23,15,30,904.0,91.0,4.6,25.0,730.0,885.54,671.04
2016,7,23,15,45,890.5,89.0,4.6,25.0,685.5,850.23,648.23
2016,7,23,16,0,877.0,87.0,4.6,25.0,641.0,813.2,624.04
2016,7,23,16,15,859.5,84.5,4.6,24.5,592.5,770.96,597.09
2016,7,23,16,30,842.0,82.0,4.6,24.0,544.0,732.27,572.28
2016,7,23,16,45,818.5,79.0,4.6,24.0,493.0,683.22,538.26
2016,7,23,17,0,795.0,76.0,4.6,24.0,442.0,634.02,503.48
2016,7,23,17,15,763.5,72.0,4.55,23.5,389.5,578.71,462.32
2016,7,23,17,30,732.0,68.0,4.5,23.0,337.0,524.44,420.66
2016,7,23,17,45,686.0,63.0,4.45,22.5,285.0,462.35,371.46
2016,7,23,18,0,640.0,58.0,4.4,22.0,233.0,405.75,324.84
2016,7,23,18,15,573.0,51.5,4.35,21.0,184.0,338.7,268.92
2016,7,23,18,30,506.0,45.0,4.3,20.0,135.0,277.19,215.74
2016,7,23,18,45,394.0,36.0,4.25,19.0,92.5,202.22,151.08
2016,7,23,19,0,282.0,27.0,4.2,18.0,50.0,136.56,85.49
2016,7,23,19,15,141.0,13.5,4.15,17.5,25.0,51.69,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,15.5,15.0,9.83,0.0
2016,7,24,5,30,195.0,20.0,3.5,16.0,30.0,16.01,0.0
2016,7,24,5,45,321.0,30.0,3.5,17.0,68.5,23.04,13.31
2016,7,24,6,0,447.0,40.0,3.5,18.0,107.0,29.57,19.89
2016,7,24,6,15,522.0,47.5,3.4,18.5,154.0,33.46,23.64
2016,7,24,6,30,597.0,55.0,3.3,19.0,201.0,37.12,27.01
2016,7,24,6,45,650.0,59.5,3.25,19.5,252.5,66.96,34.0
2016,7,24,7,0,703.0,64.0,3.2,20.0,304.0,111.17,58.92
2016,7,24,7,15,737.0,68.5,3.1,20.5,355.5,154.95,90.4
2016,7,24,7,30,771.0,73.0,3.0,21.0,407.0,202.33,128.64
2016,7,24,7,45,798.0,75.5,2.95,22.0,458.5,249.74,168.82
2016,7,24,8,0,825.0,78.0,2.9,23.0,510.0,299.71,211.49
2016,7,24,8,15,844.0,81.0,2.9,23.5,559.0,354.06,257.75
2016,7,24,8,30,863.0,84.0,2.9,24.0,608.0,405.43,300.89
2016,7,24,8,45,878.0,86.0,2.95,24.5,653.5,455.33,342.0
2016,7,24,9,0,893.0,88.0,3.0,25.0,699.0,505.76,382.36
2016,7,24,9,15,904.0,89.5,3.05,25.0,740.5,553.96,420.77
2016,7,24,9,30,915.0,91.0,3.1,25.0,782.0,601.9,458.04
2016,7,24,9,45,923.5,92.5,3.15,25.5,817.5,647.84,492.04
2016,7,24,10,0,932.0,94.0,3.2,26.0,853.0,692.9,524.5
2016,7,24,10,15,938.5,95.5,3.25,26.0,883.0,735.48,554.63
2016,7,24,10,30,945.0,97.0,3.3,26.0,913.0,776.63,582.43
2016,7,24,10,45,949.5,97.5,3.35,26.5,936.0,813.71,606.03
2016,7,24,11,0,954.0,98.0,3.4,27.0,959.0,848.86,628.12
2016,7,24,11,15,957.0,98.5,3.45,27.0,975.0,880.69,649.08
2016,7,24,11,30,960.0,99.0,3.5,27.0,991.0,910.2,668.47
2016,7,24,11,45,961.5,99.5,3.6,27.0,999.5,935.97,685.67
2016,7,24,12,0,963.0,100.0,3.7,27.0,1008.0,959.11,701.19
2016,7,24,12,15,963.0,100.0,3.75,27.0,1009.0,977.69,713.47
2016,7,24,12,30,963.0,100.0,3.8,27.0,1010.0,993.39,723.98
2016,7,24,12,45,957.0,103.0,3.85,27.0,1002.5,1003.53,730.95
2016,7,24,13,0,951.0,106.0,3.9,27.0,995.0,1010.63,736.09
2016,7,24,13,15,948.5,105.5,3.9,26.5,981.0,1014.45,740.36
2016,7,24,13,30,946.0,105.0,3.9,26.0,967.0,1015.21,742.79
2016,7,24,13,45,941.5,104.5,3.95,26.0,945.5,1010.99,740.94
2016,7,24,14,0,937.0,104.0,4.0,26.0,924.0,1003.74,737.25
2016,7,24,14,15,931.0,102.5,4.0,25.5,896.0,991.04,731.2
2016,7,24,14,30,925.0,101.0,4.0,25.0,868.0,975.44,723.32
2016,7,24,14,45,916.5,100.0,4.05,25.0,834.0,955.29,711.31
2016,7,24,15,0,908.0,99.0,4.1,25.0,800.0,932.54,697.59
2016,7,24,15,15,897.5,97.0,4.1,24.5,760.5,904.47,681.31
2016,7,24,15,30,887.0,95.0,4.1,24.0,721.0,874.18,663.39
2016,7,24,15,45,873.5,93.0,4.1,24.0,676.5,839.33,640.88
2016,7,24,16,0,860.0,91.0,4.1,24.0,632.0,802.8,617.02
2016,7,24,16,15,842.5,88.0,4.05,23.5,584.5,765.26,593.18
2016,7,24,16,30,825.0,85.0,4.0,23.0,537.0,721.87,564.75
2016,7,24,16,45,803.0,81.5,4.0,23.0,486.5,673.91,531.56
2016,7,24,17,0,781.0,78.0,4.0,23.0,436.0,625.72,497.31
2016,7,24,17,15,749.0,73.5,3.95,22.5,384.0,570.07,455.94
2016,7,24,17,30,717.0,69.0,3.9,22.0,332.0,515.52,414.1
2016,7,24,17,45,674.0,64.0,3.85,21.5,281.0,458.14,368.49
2016,7,24,18,0,631.0,59.0,3.8,21.0,230.0,401.34,321.74
2016,7,24,18,15,564.0,52.0,3.75,20.0,181.0,334.17,265.68
2016,7,24,18,30,497.0,45.0,3.7,19.0,132.0,272.58,212.38
2016,7,24,18,45,388.5,35.5,3.65,18.5,90.0,198.93,148.3
2016,7,24,19,0,280.0,26.0,3.6,18.0,48.0,133.7,81.27
2016,7,24,19,15,140.0,13.0,3.55,17.5,24.0,50.66,0.0
2016,7,24,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.0,9.5,2.8,13.5,14.5,9.34,0.0
2016,7,25,5,30,190.0,19.0,2.7,14.0,29.0,15.14,0.0
2016,7,25,5,45,318.0,30.0,2.6,14.5,67.5,23.19,13.49
2016,7,25,6,0,446.0,41.0,2.5,15.0,106.0,30.66,21.09
2016,7,25,6,15,523.0,48.0,2.4,15.5,153.5,34.03,24.47
2016,7,25,6,30,600.0,55.0,2.3,16.0,201.0,37.25,27.5
2016,7,25,6,45,652.5,60.0,2.25,16.5,252.5,65.81,34.16
2016,7,25,7,0,705.0,65.0,2.2,17.0,304.0,110.52,59.28
2016,7,25,7,15,739.5,69.5,2.15,17.5,356.0,154.44,90.83
2016,7,25,7,30,774.0,74.0,2.1,18.0,408.0,202.0,129.35
2016,7,25,7,45,801.5,76.5,2.05,19.0,460.0,249.67,169.92
2016,7,25,8,0,829.0,79.0,2.0,20.0,512.0,299.96,213.03
2016,7,25,8,15,848.0,82.0,1.95,20.5,561.0,354.51,259.58
2016,7,25,8,30,867.0,85.0,1.9,21.0,610.0,406.11,302.89
2016,7,25,8,45,882.5,86.5,1.85,21.5,656.0,456.01,343.79
2016,7,25,9,0,898.0,88.0,1.8,22.0,702.0,506.47,383.78
2016,7,25,9,15,909.0,89.5,1.75,22.5,743.0,554.94,420.99
2016,7,25,9,30,920.0,91.0,1.7,23.0,784.0,603.14,456.71
2016,7,25,9,45,926.0,94.0,1.7,23.5,819.5,649.19,489.96
2016,7,25,10,0,932.0,97.0,1.7,24.0,855.0,694.16,521.45
2016,7,25,10,15,938.5,98.0,1.7,24.5,884.5,736.34,549.48
2016,7,25,10,30,945.0,99.0,1.7,25.0,914.0,777.08,574.84
2016,7,25,10,45,949.5,100.0,1.7,25.5,937.5,814.68,597.75
2016,7,25,11,0,954.0,101.0,1.7,26.0,961.0,850.35,619.1
2016,7,25,11,15,957.0,101.5,1.7,26.0,977.0,882.24,639.02
2016,7,25,11,30,960.0,102.0,1.7,26.0,993.0,911.8,657.36
2016,7,25,11,45,962.0,102.0,1.75,26.0,1001.5,937.58,673.84
2016,7,25,12,0,964.0,102.0,1.8,26.0,1010.0,960.74,688.72
2016,7,25,12,15,964.0,102.0,1.85,26.0,1011.0,979.37,700.79
2016,7,25,12,30,964.0,102.0,1.9,26.0,1012.0,995.13,711.18
2016,7,25,12,45,962.0,102.5,1.95,26.5,1005.5,1006.58,717.55
2016,7,25,13,0,960.0,103.0,2.0,27.0,999.0,1014.99,722.15
2016,7,25,13,15,957.5,102.5,2.0,26.5,985.0,1018.84,726.27
2016,7,25,13,30,955.0,102.0,2.0,26.0,971.0,1019.6,728.61
2016,7,25,13,45,951.0,101.0,2.05,26.0,949.5,1015.3,727.12
2016,7,25,14,0,947.0,100.0,2.1,26.0,928.0,1007.93,723.82
2016,7,25,14,15,941.5,99.0,2.15,26.0,900.0,996.12,717.82
2016,7,25,14,30,936.0,98.0,2.2,26.0,872.0,981.37,710.05
2016,7,25,14,45,928.5,96.0,2.25,26.0,838.0,960.88,698.62
2016,7,25,15,0,921.0,94.0,2.3,26.0,804.0,937.69,685.47
2016,7,25,15,15,910.5,92.5,2.35,25.5,764.0,909.86,670.55
2016,7,25,15,30,900.0,91.0,2.4,25.0,724.0,879.78,653.98
2016,7,25,15,45,887.0,88.5,2.45,25.0,679.5,844.41,632.37
2016,7,25,16,0,874.0,86.0,2.5,25.0,635.0,807.28,609.32
2016,7,25,16,15,856.5,83.5,2.5,24.5,586.5,765.11,583.28
2016,7,25,16,30,839.0,81.0,2.5,24.0,538.0,726.46,559.27
2016,7,25,16,45,816.5,77.5,2.55,24.0,487.5,677.63,526.65
2016,7,25,17,0,794.0,74.0,2.6,24.0,437.0,628.59,493.05
2016,7,25,17,15,762.5,70.0,2.55,23.5,384.5,573.35,452.8
2016,7,25,17,30,731.0,66.0,2.5,23.0,332.0,519.15,412.01
2016,7,25,17,45,687.0,61.0,2.5,22.5,280.5,458.3,364.7
2016,7,25,18,0,643.0,56.0,2.5,22.0,229.0,402.66,319.56
2016,7,25,18,15,576.0,49.5,2.45,21.0,180.0,335.66,264.29
2016,7,25,18,30,509.0,43.0,2.4,20.0,131.0,274.26,211.66
2016,7,25,18,45,401.5,34.0,2.35,19.0,89.0,201.24,148.76
2016,7,25,19,0,294.0,25.0,2.3,18.0,47.0,135.87,79.61
2016,7,25,19,15,147.0,12.5,2.25,17.5,23.5,51.77,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,0.95,16.5,13.5,8.85,0.0
2016,7,26,5,30,201.0,18.0,0.9,17.0,27.0,14.28,0.0
2016,7,26,5,45,325.0,28.0,0.9,18.0,65.0,21.41,11.7
2016,7,26,6,0,449.0,38.0,0.9,19.0,103.0,28.02,18.45
2016,7,26,6,15,525.0,45.5,0.85,19.5,150.5,31.99,22.28
2016,7,26,6,30,601.0,53.0,0.8,20.0,198.0,35.72,25.71
2016,7,26,6,45,651.0,58.5,0.75,21.0,249.0,62.85,31.87
2016,7,26,7,0,701.0,64.0,0.7,22.0,300.0,107.56,56.01
2016,7,26,7,15,736.0,68.5,0.65,22.5,352.0,151.32,86.31
2016,7,26,7,30,771.0,73.0,0.6,23.0,404.0,198.78,123.39
2016,7,26,7,45,796.5,76.5,0.55,24.0,455.5,246.71,162.7
2016,7,26,8,0,822.0,80.0,0.5,25.0,507.0,297.07,204.08
2016,7,26,8,15,841.0,82.5,0.5,25.5,556.0,346.65,245.04
2016,7,26,8,30,860.0,85.0,0.5,26.0,605.0,401.72,288.97
2016,7,26,8,45,874.0,87.5,0.5,26.5,650.5,451.56,327.92
2016,7,26,9,0,888.0,90.0,0.5,27.0,696.0,501.85,365.88
2016,7,26,9,15,899.5,92.0,0.55,27.5,737.5,550.63,401.96
2016,7,26,9,30,911.0,94.0,0.6,28.0,779.0,599.19,436.76
2016,7,26,9,45,919.5,95.5,0.65,28.5,815.0,645.07,468.73
2016,7,26,10,0,928.0,97.0,0.7,29.0,851.0,690.06,499.23
2016,7,26,10,15,934.5,98.5,0.8,29.0,880.5,732.59,528.42
2016,7,26,10,30,941.0,100.0,0.9,29.0,910.0,773.69,555.19
2016,7,26,10,45,945.5,101.0,1.0,29.0,933.5,811.2,579.52
2016,7,26,11,0,950.0,102.0,1.1,29.0,957.0,846.78,602.56
2016,7,26,11,15,953.0,102.5,1.2,29.0,973.0,878.59,623.16
2016,7,26,11,30,956.0,103.0,1.3,29.0,989.0,908.09,642.33
2016,7,26,11,45,957.5,103.5,1.4,29.0,997.5,933.85,659.2
2016,7,26,12,0,959.0,104.0,1.5,29.0,1006.0,957.0,674.5
2016,7,26,12,15,959.0,104.0,1.6,29.0,1007.0,975.58,687.05
2016,7,26,12,30,959.0,104.0,1.7,29.0,1008.0,991.3,697.94
2016,7,26,12,45,950.5,108.0,1.8,29.0,999.0,1000.12,704.68
2016,7,26,13,0,942.0,112.0,1.9,29.0,990.0,1005.87,709.66
2016,7,26,13,15,939.5,111.5,1.95,29.0,976.0,1009.72,712.96
2016,7,26,13,30,937.0,111.0,2.0,29.0,962.0,1010.52,714.51
2016,7,26,13,45,932.5,110.0,2.1,29.0,940.5,1005.86,713.36
2016,7,26,14,0,928.0,109.0,2.2,29.0,919.0,998.17,710.42
2016,7,26,14,15,922.0,107.5,2.25,28.5,891.0,985.58,705.33
2016,7,26,14,30,916.0,106.0,2.3,28.0,863.0,970.11,698.47
2016,7,26,14,45,908.0,104.5,2.4,28.0,829.0,950.03,687.77
2016,7,26,15,0,900.0,103.0,2.5,28.0,795.0,927.35,675.34
2016,7,26,15,15,889.0,101.0,2.5,27.5,755.0,899.02,659.6
2016,7,26,15,30,878.0,99.0,2.5,27.0,715.0,868.5,642.31
2016,7,26,15,45,864.5,96.0,2.55,27.0,670.5,832.77,620.47
2016,7,26,16,0,851.0,93.0,2.6,27.0,626.0,795.36,597.24
2016,7,26,16,15,832.5,90.0,2.55,26.5,578.0,757.34,573.82
2016,7,26,16,30,814.0,87.0,2.5,26.0,530.0,713.52,545.94
2016,7,26,16,45,790.5,83.5,2.5,26.0,479.5,664.87,513.33
2016,7,26,17,0,767.0,80.0,2.5,26.0,429.0,616.12,479.43
2016,7,26,17,15,734.0,75.5,2.45,25.5,377.0,560.4,439.09
2016,7,26,17,30,701.0,71.0,2.4,25.0,325.0,505.88,398.32
2016,7,26,17,45,656.5,65.0,2.35,24.5,274.0,447.45,353.01
2016,7,26,18,0,612.0,59.0,2.3,24.0,223.0,389.56,306.48
2016,7,26,18,15,544.0,52.0,2.2,23.0,174.5,322.98,251.98
2016,7,26,18,30,476.0,45.0,2.1,22.0,126.0,262.09,200.26
2016,7,26,18,45,371.5,34.5,2.05,21.0,85.0,190.17,138.89
2016,7,26,19,0,267.0,24.0,2.0,20.0,44.0,125.07,69.28
2016,7,26,19,15,133.5,12.0,2.0,19.5,22.0,47.37,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,5,15,101.5,8.0,0.95,19.0,13.0,7.86,0.0
2016,7,27,5,30,203.0,16.0,0.9,19.0,26.0,12.44,0.0
2016,7,27,5,45,322.0,26.5,0.9,19.5,63.0,20.12,10.42
2016,7,27,6,0,441.0,37.0,0.9,20.0,100.0,27.24,17.67
2016,7,27,6,15,516.5,44.5,0.9,20.5,146.5,31.25,21.51
2016,7,27,6,30,592.0,52.0,0.9,21.0,193.0,35.01,24.96
2016,7,27,6,45,637.5,58.5,0.9,22.0,243.0,60.71,31.06
2016,7,27,7,0,683.0,65.0,0.9,23.0,293.0,105.25,54.94
2016,7,27,7,15,718.0,69.0,0.9,23.5,344.5,147.64,83.92
2016,7,27,7,30,753.0,73.0,0.9,24.0,396.0,193.75,119.82
2016,7,27,7,45,775.0,78.0,0.95,24.5,445.5,241.3,159.37
2016,7,27,8,0,797.0,83.0,1.0,25.0,495.0,290.94,201.11
2016,7,27,8,15,816.0,86.0,1.0,25.0,543.5,339.76,242.37
2016,7,27,8,30,835.0,89.0,1.0,25.0,592.0,390.0,283.99
2016,7,27,8,45,847.0,92.5,1.0,25.5,636.0,442.82,325.84
2016,7,27,9,0,859.0,96.0,1.0,26.0,680.0,491.87,363.66
2016,7,27,9,15,870.5,98.0,1.0,26.0,720.5,539.4,399.99
2016,7,27,9,30,882.0,100.0,1.0,26.0,761.0,586.76,435.15
2016,7,27,9,45,868.5,113.5,1.05,26.5,790.0,629.08,465.04
2016,7,27,10,0,855.0,127.0,1.1,27.0,819.0,668.84,492.28
2016,7,27,10,15,862.0,128.5,1.15,27.0,848.0,709.09,520.56
2016,7,27,10,30,869.0,130.0,1.2,27.0,877.0,748.09,546.65
2016,7,27,10,45,874.0,131.0,1.25,27.5,899.5,783.71,568.52
2016,7,27,11,0,879.0,132.0,1.3,28.0,922.0,817.61,589.09
2016,7,27,11,15,882.5,133.0,1.35,28.0,938.0,848.43,608.72
2016,7,27,11,30,886.0,134.0,1.4,28.0,954.0,877.16,627.0
2016,7,27,11,45,889.5,133.5,1.5,28.0,962.5,902.27,643.61
2016,7,27,12,0,893.0,133.0,1.6,28.0,971.0,925.05,658.82
2016,7,27,12,15,893.0,133.0,1.65,28.0,972.0,942.69,670.24
2016,7,27,12,30,893.0,133.0,1.7,28.0,973.0,957.68,680.12
2016,7,27,12,45,898.5,128.0,1.75,28.0,968.5,970.16,688.55
2016,7,27,13,0,904.0,123.0,1.8,28.0,964.0,979.86,695.35
2016,7,27,13,15,901.0,122.0,1.85,27.5,950.0,982.62,699.33
2016,7,27,13,30,898.0,121.0,1.9,27.0,936.0,982.44,701.66
2016,7,27,13,45,897.0,118.0,1.95,27.0,916.0,979.17,700.78
2016,7,27,14,0,896.0,115.0,2.0,27.0,896.0,972.93,698.14
2016,7,27,14,15,889.0,113.5,2.0,27.0,868.0,959.68,690.59
2016,7,27,14,30,882.0,112.0,2.0,27.0,840.0,943.68,681.43
2016,7,27,14,45,877.5,108.0,2.05,27.0,807.0,924.63,670.9
2016,7,27,15,0,873.0,104.0,2.1,27.0,774.0,902.91,658.66
2016,7,27,15,15,861.5,102.0,2.1,26.5,734.5,874.66,642.89
2016,7,27,15,30,850.0,100.0,2.1,26.0,695.0,844.32,625.64
2016,7,27,15,45,840.0,95.5,2.15,26.0,652.5,810.55,605.1
2016,7,27,16,0,830.0,91.0,2.2,26.0,610.0,779.73,586.37
2016,7,27,16,15,811.0,88.5,2.2,25.5,562.5,737.69,560.35
2016,7,27,16,30,792.0,86.0,2.2,25.0,515.0,694.77,533.28
2016,7,27,16,45,771.5,81.0,2.2,24.5,465.5,647.29,502.34
2016,7,27,17,0,751.0,76.0,2.2,24.0,416.0,599.53,469.88
2016,7,27,17,15,718.5,72.0,2.15,23.5,365.5,545.37,430.32
2016,7,27,17,30,686.0,68.0,2.1,23.0,315.0,492.41,390.36
2016,7,27,17,45,644.5,62.0,2.1,22.5,265.0,436.1,346.46
2016,7,27,18,0,603.0,56.0,2.1,22.0,215.0,380.31,301.27
2016,7,27,18,15,536.5,49.0,2.1,21.0,168.0,314.96,247.4
2016,7,27,18,30,470.0,42.0,2.1,20.0,121.0,255.24,196.24
2016,7,27,18,45,368.5,32.0,2.1,19.5,81.5,185.53,135.69
2016,7,27,19,0,267.0,22.0,2.1,19.0,42.0,121.71,63.77
2016,7,27,19,15,133.5,11.0,2.05,18.5,21.0,46.11,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.0,1.1,15.5,12.0,7.86,0.0
2016,7,28,5,30,191.0,16.0,1.0,16.0,24.0,12.56,0.0
2016,7,28,5,45,312.5,26.0,0.95,16.5,60.0,19.78,10.15
2016,7,28,6,0,434.0,36.0,0.9,17.0,96.0,26.47,17.23
2016,7,28,6,15,509.0,43.0,0.85,17.5,142.0,30.08,20.79
2016,7,28,6,30,584.0,50.0,0.8,18.0,188.0,33.49,23.97
2016,7,28,6,45,634.5,55.0,0.75,18.5,238.0,59.26,31.25
2016,7,28,7,0,685.0,60.0,0.7,19.0,288.0,99.29,51.2
2016,7,28,7,15,719.5,64.0,0.7,19.5,338.5,141.73,80.41
2016,7,28,7,30,754.0,68.0,0.7,20.0,389.0,187.8,116.71
2016,7,28,7,45,780.0,71.0,0.7,21.0,439.5,234.56,155.66
2016,7,28,8,0,806.0,74.0,0.7,22.0,490.0,283.8,197.02
2016,7,28,8,15,825.0,77.0,0.7,22.5,538.5,337.31,241.7
2016,7,28,8,30,844.0,80.0,0.7,23.0,587.0,387.82,283.16
2016,7,28,8,45,859.0,82.0,0.75,23.5,632.0,436.91,322.75
2016,7,28,9,0,874.0,84.0,0.8,24.0,677.0,486.54,361.57
2016,7,28,9,15,885.0,85.5,0.85,24.5,717.5,534.01,397.67
2016,7,28,9,30,896.0,87.0,0.9,25.0,758.0,581.24,432.5
2016,7,28,9,45,904.5,88.5,1.0,25.5,793.5,626.51,465.4
2016,7,28,10,0,913.0,90.0,1.1,26.0,829.0,670.92,496.87
2016,7,28,10,15,919.5,91.5,1.15,26.0,858.0,712.9,525.89
2016,7,28,10,30,926.0,93.0,1.2,26.0,887.0,753.48,552.38
2016,7,28,10,45,930.5,93.5,1.25,26.0,910.0,790.03,576.03
2016,7,28,11,0,935.0,94.0,1.3,26.0,933.0,824.68,598.33
2016,7,28,11,15,938.0,94.5,1.3,26.0,948.5,856.06,617.81
2016,7,28,11,30,941.0,95.0,1.3,26.0,964.0,885.16,635.74
2016,7,28,11,45,942.5,95.5,1.35,26.5,972.5,910.55,650.69
2016,7,28,12,0,944.0,96.0,1.4,27.0,981.0,933.35,664.01
2016,7,28,12,15,943.5,96.0,1.45,27.0,981.5,951.17,675.54
2016,7,28,12,30,943.0,96.0,1.5,27.0,982.0,966.15,685.43
2016,7,28,12,45,930.5,103.0,1.55,27.0,972.0,974.04,691.02
2016,7,28,13,0,918.0,110.0,1.6,27.0,962.0,978.85,694.87
2016,7,28,13,15,915.0,109.0,1.6,26.5,948.0,981.57,698.24
2016,7,28,13,30,912.0,108.0,1.6,26.0,934.0,981.29,699.87
2016,7,28,13,45,908.0,106.5,1.65,26.0,913.0,976.56,698.17
2016,7,28,14,0,904.0,105.0,1.7,26.0,892.0,968.87,694.74
2016,7,28,14,15,897.5,104.0,1.7,25.5,864.0,956.46,689.12
2016,7,28,14,30,891.0,103.0,1.7,25.0,836.0,941.25,681.82
2016,7,28,14,45,884.0,100.5,1.75,25.0,802.5,921.29,670.79
2016,7,28,15,0,877.0,98.0,1.8,25.0,769.0,898.75,658.1
2016,7,28,15,15,865.5,96.0,1.8,25.0,730.0,870.35,640.97
2016,7,28,15,30,854.0,94.0,1.8,25.0,691.0,839.85,622.43
2016,7,28,15,45,842.0,90.5,1.85,25.0,647.5,805.35,601.52
2016,7,28,16,0,830.0,87.0,1.9,25.0,604.0,769.12,579.19
2016,7,28,16,15,811.5,84.5,1.9,24.5,556.5,732.15,556.73
2016,7,28,16,30,793.0,82.0,1.9,24.0,509.0,689.57,529.89
2016,7,28,16,45,771.0,77.5,1.9,23.5,460.0,641.56,498.58
2016,7,28,17,0,749.0,73.0,1.9,23.0,411.0,593.38,465.86
2016,7,28,17,15,716.5,69.0,1.9,22.5,360.5,539.33,426.54
2016,7,28,17,30,684.0,65.0,1.9,22.0,310.0,486.5,386.76
2016,7,28,17,45,641.0,59.5,1.9,22.0,260.5,427.76,340.23
2016,7,28,18,0,598.0,54.0,1.9,22.0,211.0,374.2,296.05
2016,7,28,18,15,531.0,47.5,1.85,21.0,164.0,309.59,242.67
2016,7,28,18,30,464.0,41.0,1.8,20.0,117.0,250.67,192.13
2016,7,28,18,45,361.0,31.5,1.75,19.5,78.0,181.52,131.99
2016,7,28,19,0,258.0,22.0,1.7,19.0,39.0,117.67,56.98
2016,7,28,19,15,129.0,11.0,1.65,18.5,19.5,44.63,0.0
2016,7,28,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,29,5,15,79.5,7.5,0.65,16.0,10.5,7.37,0.0
2016,7,29,5,30,159.0,15.0,0.6,16.0,21.0,14.74,0.0
2016,7,29,5,45,276.5,26.0,0.55,16.5,56.0,19.91,10.06
2016,7,29,6,0,394.0,37.0,0.5,17.0,91.0,27.51,18.12
2016,7,29,6,15,470.0,44.5,0.5,17.5,135.5,31.48,22.02
2016,7,29,6,30,546.0,52.0,0.5,18.0,180.0,35.23,25.51
2016,7,29,6,45,596.0,58.0,0.55,18.5,229.0,55.79,29.97
2016,7,29,7,0,646.0,64.0,0.6,19.0,278.0,94.85,49.36
2016,7,29,7,15,682.5,68.5,0.65,19.5,328.0,139.24,80.02
2016,7,29,7,30,719.0,73.0,0.7,20.0,378.0,184.23,115.17
2016,7,29,7,45,745.5,77.0,0.75,20.5,428.0,230.24,153.66
2016,7,29,8,0,772.0,81.0,0.8,21.0,478.0,278.8,194.86
2016,7,29,8,15,792.5,84.0,0.8,21.0,525.5,326.9,236.02
2016,7,29,8,30,813.0,87.0,0.8,21.0,573.0,376.59,277.72
2016,7,29,8,45,829.0,89.0,0.85,21.5,618.0,428.79,319.93
2016,7,29,9,0,845.0,91.0,0.9,22.0,663.0,477.57,358.46
2016,7,29,9,15,857.0,93.0,0.95,22.5,703.5,524.76,394.74
2016,7,29,9,30,869.0,95.0,1.0,23.0,744.0,571.84,429.86
2016,7,29,9,45,881.5,95.0,1.05,23.5,780.5,617.08,462.72
2016,7,29,10,0,894.0,95.0,1.1,24.0,817.0,661.81,494.36
2016,7,29,10,15,901.0,96.5,1.1,24.0,846.5,703.46,523.23
2016,7,29,10,30,908.0,98.0,1.1,24.0,876.0,743.78,549.25
2016,7,29,10,45,914.5,98.0,1.15,24.5,899.5,780.81,572.3
2016,7,29,11,0,921.0,98.0,1.2,25.0,923.0,816.1,594.0
2016,7,29,11,15,924.5,98.5,1.2,25.0,939.0,847.52,613.55
2016,7,29,11,30,928.0,99.0,1.2,25.0,955.0,876.73,631.61
2016,7,29,11,45,931.0,99.0,1.25,25.0,964.5,902.67,648.26
2016,7,29,12,0,934.0,99.0,1.3,25.0,974.0,926.12,663.37
2016,7,29,12,15,934.5,99.0,1.35,25.0,975.0,944.71,675.48
2016,7,29,12,30,935.0,99.0,1.4,25.0,976.0,960.51,685.97
2016,7,29,12,45,935.0,98.5,1.45,25.0,970.5,972.48,694.17
2016,7,29,13,0,935.0,98.0,1.5,25.0,965.0,981.51,700.67
2016,7,29,13,15,932.5,97.0,1.55,25.0,951.0,984.67,703.62
2016,7,29,13,30,930.0,96.0,1.6,25.0,937.0,984.79,704.84
2016,7,29,13,45,927.0,95.0,1.65,25.0,916.5,981.38,703.98
2016,7,29,14,0,924.0,94.0,1.7,25.0,896.0,974.96,701.34
2016,7,29,14,15,918.5,92.5,1.7,24.5,869.0,962.68,695.79
2016,7,29,14,30,913.0,91.0,1.7,24.0,842.0,947.52,688.52
2016,7,29,14,45,907.0,89.0,1.7,24.0,808.5,928.58,677.54
2016,7,29,15,0,901.0,87.0,1.7,24.0,775.0,906.96,664.89
2016,7,29,15,15,891.0,85.5,1.7,23.5,736.0,879.83,649.9
2016,7,29,15,30,881.0,84.0,1.7,23.0,697.0,850.48,633.36
2016,7,29,15,45,870.0,81.0,1.7,23.0,654.0,816.55,612.37
2016,7,29,16,0,859.0,78.0,1.7,23.0,611.0,780.79,589.97
2016,7,29,16,15,842.0,75.5,1.7,22.5,564.0,739.33,564.45
2016,7,29,16,30,825.0,73.0,1.7,22.0,517.0,696.85,537.75
2016,7,29,16,45,805.0,69.5,1.7,22.0,467.5,654.65,509.68
2016,7,29,17,0,785.0,66.0,1.7,22.0,418.0,607.68,477.36
2016,7,29,17,15,754.5,62.5,1.65,21.5,367.0,554.06,438.22
2016,7,29,17,30,724.0,59.0,1.6,21.0,316.0,501.46,398.5
2016,7,29,17,45,683.0,54.0,1.6,21.0,266.0,442.75,352.06
2016,7,29,18,0,642.0,49.0,1.6,21.0,216.0,386.57,305.86
2016,7,29,18,15,577.0,43.0,1.55,20.0,168.0,321.28,251.8
2016,7,29,18,30,512.0,37.0,1.5,19.0,120.0,261.32,200.1
2016,7,29,18,45,406.5,28.5,1.45,18.5,80.0,193.32,140.1
2016,7,29,19,0,301.0,20.0,1.4,18.0,40.0,127.42,55.9
2016,7,29,19,15,150.5,10.0,1.3,17.5,20.0,48.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.0,0.4,13.5,11.0,6.88,0.0
2016,7,30,5,30,200.0,14.0,0.4,14.0,22.0,13.76,0.0
2016,7,30,5,45,329.0,24.0,0.4,14.5,59.0,18.17,8.58
2016,7,30,6,0,458.0,34.0,0.4,15.0,96.0,24.93,16.03
2016,7,30,6,15,534.5,41.0,0.4,15.5,143.0,28.63,19.71
2016,7,30,6,30,611.0,48.0,0.4,16.0,190.0,35.15,25.68
2016,7,30,6,45,661.0,53.0,0.45,16.5,240.5,54.84,29.18
2016,7,30,7,0,711.0,58.0,0.5,17.0,291.0,95.98,48.69
2016,7,30,7,15,745.5,62.0,0.5,17.5,343.0,139.65,78.29
2016,7,30,7,30,780.0,66.0,0.5,18.0,395.0,186.96,115.46
2016,7,30,7,45,804.5,69.0,0.55,18.5,446.0,234.67,155.74
2016,7,30,8,0,829.0,72.0,0.6,19.0,497.0,289.07,201.98
2016,7,30,8,15,847.5,74.5,0.6,19.5,545.5,338.79,244.3
2016,7,30,8,30,866.0,77.0,0.6,20.0,594.0,389.8,286.71
2016,7,30,8,45,880.0,79.0,0.65,20.5,639.5,439.56,327.32
2016,7,30,9,0,894.0,81.0,0.7,21.0,685.0,489.75,367.02
2016,7,30,9,15,904.5,83.0,0.75,21.0,726.0,538.38,405.14
2016,7,30,9,30,915.0,85.0,0.8,21.0,767.0,586.7,442.01
2016,7,30,9,45,922.5,86.5,0.85,21.5,802.5,632.25,475.11
2016,7,30,10,0,930.0,88.0,0.9,22.0,838.0,676.81,506.6
2016,7,30,10,15,936.0,89.5,0.9,22.0,867.5,719.19,535.63
2016,7,30,10,30,942.0,91.0,0.9,22.0,897.0,760.08,561.86
2016,7,30,10,45,945.5,92.0,0.95,22.0,919.5,796.96,585.85
2016,7,30,11,0,949.0,93.0,1.0,22.0,942.0,831.84,608.44
2016,7,30,11,15,951.5,93.5,1.0,22.0,957.5,863.28,627.96
2016,7,30,11,30,954.0,94.0,1.0,22.0,973.0,892.37,645.89
2016,7,30,11,45,954.0,95.0,1.05,22.0,981.0,917.31,661.97
2016,7,30,12,0,954.0,96.0,1.1,22.0,989.0,939.56,676.41
2016,7,30,12,15,954.0,96.0,1.15,22.0,989.5,958.05,688.56
2016,7,30,12,30,954.0,96.0,1.2,22.0,990.0,973.67,699.03
2016,7,30,12,45,951.0,96.5,1.25,22.0,982.5,984.07,706.34
2016,7,30,13,0,948.0,97.0,1.3,22.0,975.0,991.42,711.91
2016,7,30,13,15,945.5,96.5,1.3,22.0,961.0,995.16,714.53
2016,7,30,13,30,943.0,96.0,1.3,22.0,947.0,995.81,715.38
2016,7,30,13,45,939.5,94.5,1.3,22.0,926.0,991.4,713.19
2016,7,30,14,0,936.0,93.0,1.3,22.0,905.0,983.91,709.25
2016,7,30,14,15,930.0,92.0,1.3,21.5,877.0,971.59,703.74
2016,7,30,14,30,924.0,91.0,1.3,21.0,849.0,956.37,696.5
2016,7,30,14,45,917.5,89.0,1.35,21.0,815.0,936.8,685.96
2016,7,30,15,0,911.0,87.0,1.4,21.0,781.0,914.54,673.69
2016,7,30,15,15,901.0,85.0,1.4,20.5,741.5,886.64,658.24
2016,7,30,15,30,891.0,83.0,1.4,20.0,702.0,856.48,641.2
2016,7,30,15,45,878.5,81.0,1.4,20.0,658.5,822.15,619.99
2016,7,30,16,0,866.0,79.0,1.4,20.0,615.0,786.06,597.4
2016,7,30,16,15,849.0,76.5,1.4,19.5,567.0,744.39,571.74
2016,7,30,16,30,832.0,74.0,1.4,19.0,519.0,701.68,544.88
2016,7,30,16,45,809.5,71.0,1.4,19.0,469.0,658.08,515.78
2016,7,30,17,0,787.0,68.0,1.4,19.0,419.0,609.87,482.33
2016,7,30,17,15,755.5,64.0,1.3,18.5,367.5,554.96,441.73
2016,7,30,17,30,724.0,60.0,1.2,18.0,316.0,501.17,400.65
2016,7,30,17,45,678.5,55.5,1.2,17.5,265.0,440.65,353.33
2016,7,30,18,0,633.0,51.0,1.2,17.0,214.0,383.04,306.3
2016,7,30,18,15,566.0,45.0,1.1,16.5,166.0,319.93,252.78
2016,7,30,18,30,499.0,39.0,1.0,16.0,118.0,260.29,200.48
2016,7,30,18,45,387.5,29.5,0.95,15.5,78.0,187.0,135.95
2016,7,30,19,0,276.0,20.0,0.9,15.0,38.0,118.47,45.09
2016,7,30,19,15,138.0,10.0,0.85,14.5,19.0,45.39,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,11.5,10.0,6.88,0.0
2016,7,31,5,30,145.0,14.0,1.1,12.0,20.0,13.76,0.0
2016,7,31,5,45,275.0,25.5,1.15,12.5,55.5,19.72,9.58
2016,7,31,6,0,405.0,37.0,1.2,13.0,91.0,27.82,18.62
2016,7,31,6,15,485.0,45.0,1.2,13.0,137.0,32.21,23.05
2016,7,31,6,30,565.0,53.0,1.2,13.0,183.0,36.34,27.03
2016,7,31,6,45,327.5,89.5,1.2,13.5,169.5,73.02,51.45
2016,7,31,7,0,90.0,126.0,1.2,14.0,156.0,112.29,86.29
2016,7,31,7,15,415.5,100.0,1.15,14.5,271.0,128.19,84.29
2016,7,31,7,30,741.0,74.0,1.1,15.0,386.0,185.4,117.53
2016,7,31,7,45,768.5,77.5,1.1,15.5,436.5,232.26,157.42
2016,7,31,8,0,796.0,81.0,1.1,16.0,487.0,281.79,200.34
2016,7,31,8,15,815.5,84.0,1.05,16.5,535.5,330.78,242.78
2016,7,31,8,30,835.0,87.0,1.0,17.0,584.0,381.25,285.45
2016,7,31,8,45,851.5,89.0,1.0,17.5,629.5,434.77,329.36
2016,7,31,9,0,868.0,91.0,1.0,18.0,675.0,484.89,369.42
2016,7,31,9,15,879.0,93.0,1.0,18.5,715.5,532.69,406.52
2016,7,31,9,30,890.0,95.0,1.0,19.0,756.0,580.25,442.21
2016,7,31,9,45,898.5,96.5,1.0,19.5,791.5,625.43,475.07
2016,7,31,10,0,907.0,98.0,1.0,20.0,827.0,669.75,506.3
2016,7,31,10,15,913.5,99.0,1.0,20.0,856.5,711.2,535.56
2016,7,31,10,30,920.0,100.0,1.0,20.0,886.0,751.24,561.62
2016,7,31,10,45,926.0,100.5,1.05,20.5,909.5,788.85,585.32
2016,7,31,11,0,932.0,101.0,1.1,21.0,933.0,824.67,607.6
2016,7,31,11,15,935.0,101.5,1.15,21.0,948.5,856.09,628.02
2016,7,31,11,30,938.0,102.0,1.2,21.0,964.0,885.23,646.95
2016,7,31,11,45,940.5,101.5,1.25,21.5,973.0,910.57,662.17
2016,7,31,12,0,943.0,101.0,1.3,22.0,982.0,933.35,675.75
2016,7,31,12,15,943.0,101.5,1.35,22.0,983.0,952.19,688.15
2016,7,31,12,30,943.0,102.0,1.4,22.0,984.0,968.19,698.88
2016,7,31,12,45,941.5,101.5,1.45,22.0,977.0,978.91,706.38
2016,7,31,13,0,940.0,101.0,1.5,22.0,970.0,986.63,712.14
2016,7,31,13,15,937.5,100.5,1.55,21.5,956.0,990.36,716.89
2016,7,31,13,30,935.0,100.0,1.6,21.0,942.0,991.03,719.87
