Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,932.5,98.0,1.65,21.0,921.0,987.07,718.65
2016,7,31,14,0,930.0,96.0,1.7,21.0,900.0,980.05,715.61
2016,7,31,14,15,924.0,95.0,1.7,21.0,872.5,967.79,708.65
2016,7,31,14,30,918.0,94.0,1.7,21.0,845.0,952.64,699.95
2016,7,31,14,45,911.5,92.0,1.7,21.0,811.0,933.17,688.52
2016,7,31,15,0,905.0,90.0,1.7,21.0,777.0,911.02,675.41
2016,7,31,15,15,894.5,88.0,1.7,20.5,737.5,882.82,659.55
2016,7,31,15,30,884.0,86.0,1.7,20.0,698.0,852.38,642.11
2016,7,31,15,45,872.0,83.5,1.7,20.0,654.5,818.09,620.66
2016,7,31,16,0,860.0,81.0,1.7,20.0,611.0,782.02,597.81
2016,7,31,16,15,842.5,78.5,1.7,19.5,563.0,740.16,571.72
2016,7,31,16,30,825.0,76.0,1.7,19.0,515.0,697.3,544.43
2016,7,31,16,45,803.0,72.5,1.7,19.0,465.0,653.74,515.05
2016,7,31,17,0,781.0,69.0,1.7,19.0,415.0,605.51,481.08
2016,7,31,17,15,749.0,65.0,1.65,18.5,364.0,550.56,440.41
2016,7,31,17,30,717.0,61.0,1.6,18.0,313.0,496.75,399.22
2016,7,31,17,45,671.5,56.5,1.6,18.0,262.0,436.57,350.97
2016,7,31,18,0,626.0,52.0,1.6,18.0,211.0,379.29,303.23
2016,7,31,18,15,557.5,45.0,1.55,17.5,163.0,314.89,248.62
2016,7,31,18,30,489.0,38.0,1.5,17.0,115.0,253.98,195.24
2016,7,31,18,45,375.0,29.0,1.5,16.5,75.0,181.18,130.74
2016,7,31,19,0,261.0,20.0,1.5,16.0,35.0,112.58,33.69
2016,7,31,19,15,130.5,10.0,1.45,15.5,17.5,43.15,0.0
2016,7,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,51.0,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,102.0,15.0,0.6,12.0,18.0,14.74,0.0
2016,8,1,5,45,232.5,27.5,0.65,13.0,52.5,21.85,10.84
2016,8,1,6,0,363.0,40.0,0.7,14.0,87.0,30.87,21.15
2016,8,1,6,15,447.0,49.0,0.7,14.0,132.5,35.98,26.27
2016,8,1,6,30,531.0,58.0,0.7,14.0,178.0,40.79,30.88
2016,8,1,6,45,590.0,63.5,0.7,14.5,228.5,55.36,33.0
2016,8,1,7,0,649.0,69.0,0.7,15.0,279.0,94.09,50.67
2016,8,1,7,15,687.5,74.0,0.7,15.5,330.5,136.14,78.78
2016,8,1,7,30,726.0,79.0,0.7,16.0,382.0,185.5,117.39
2016,8,1,7,45,757.5,81.5,0.75,16.5,433.5,231.57,156.05
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,280.73,198.16
2016,8,1,8,15,809.5,87.0,0.85,17.5,534.0,329.72,240.39
2016,8,1,8,30,830.0,90.0,0.9,18.0,583.0,380.29,283.12
2016,8,1,8,45,848.5,91.5,0.95,18.5,629.5,433.97,327.11
2016,8,1,9,0,867.0,93.0,1.0,19.0,676.0,484.47,367.54
2016,8,1,9,15,879.0,95.5,1.05,19.0,717.5,533.23,406.29
2016,8,1,9,30,891.0,98.0,1.1,19.0,759.0,581.85,443.93
2016,8,1,9,45,897.5,101.0,1.15,19.5,794.0,627.3,477.46
2016,8,1,10,0,904.0,104.0,1.2,20.0,829.0,671.74,509.34
2016,8,1,10,15,911.0,105.5,1.2,20.0,859.5,713.94,539.42
2016,8,1,10,30,918.0,107.0,1.2,20.0,890.0,754.78,566.38
2016,8,1,10,45,922.5,109.0,1.25,20.5,913.0,792.68,590.35
2016,8,1,11,0,927.0,111.0,1.3,21.0,936.0,828.7,612.85
2016,8,1,11,15,930.5,111.5,1.3,21.0,952.5,860.48,632.92
2016,8,1,11,30,934.0,112.0,1.3,21.0,969.0,890.01,651.47
2016,8,1,11,45,935.0,113.0,1.35,21.0,978.0,915.5,668.06
2016,8,1,12,0,936.0,114.0,1.4,21.0,987.0,938.4,683.05
2016,8,1,12,15,936.5,114.0,1.4,21.0,988.0,957.2,694.74
2016,8,1,12,30,937.0,114.0,1.4,21.0,989.0,973.19,704.75
2016,8,1,12,45,938.5,112.0,1.4,21.0,983.0,985.25,712.35
2016,8,1,13,0,940.0,110.0,1.4,21.0,977.0,994.34,718.21
2016,8,1,13,15,937.0,109.5,1.4,20.5,963.0,997.69,721.97
2016,8,1,13,30,934.0,109.0,1.4,20.0,949.0,997.97,723.97
2016,8,1,13,45,930.5,107.5,1.45,20.0,928.0,993.68,722.65
2016,8,1,14,0,927.0,106.0,1.5,20.0,907.0,986.33,719.52
2016,8,1,14,15,921.0,104.5,1.5,20.0,878.5,973.65,712.33
2016,8,1,14,30,915.0,103.0,1.5,20.0,850.0,958.08,703.42
2016,8,1,14,45,907.0,101.5,1.55,20.0,815.5,937.9,692.3
2016,8,1,15,0,899.0,100.0,1.6,20.0,781.0,915.1,679.47
2016,8,1,15,15,888.0,98.0,1.6,19.5,741.0,886.66,663.49
2016,8,1,15,30,877.0,96.0,1.6,19.0,701.0,856.03,645.94
2016,8,1,15,45,863.0,93.0,1.65,19.0,656.5,819.79,623.72
2016,8,1,16,0,849.0,90.0,1.7,19.0,612.0,781.89,600.07
2016,8,1,16,15,830.5,87.5,1.7,18.5,564.0,744.35,576.95
2016,8,1,16,30,812.0,85.0,1.7,18.0,516.0,701.09,549.28
2016,8,1,16,45,787.0,81.5,1.75,18.0,465.0,651.45,515.72
2016,8,1,17,0,762.0,78.0,1.8,18.0,414.0,601.83,480.3
2016,8,1,17,15,727.5,73.5,1.85,17.5,362.0,545.49,438.81
2016,8,1,17,30,693.0,69.0,1.9,17.0,310.0,492.91,398.54
2016,8,1,17,45,642.5,63.5,1.95,16.5,258.5,430.18,348.64
2016,8,1,18,0,592.0,58.0,2.0,16.0,207.0,370.91,299.49
2016,8,1,18,15,517.5,50.5,2.0,15.5,159.0,302.48,241.16
2016,8,1,18,30,443.0,43.0,2.0,15.0,111.0,240.39,186.44
2016,8,1,18,45,320.5,32.0,2.0,14.5,72.0,164.71,119.14
2016,8,1,19,0,198.0,21.0,2.0,14.0,33.0,93.32,18.0
2016,8,1,19,15,99.0,10.5,2.0,13.5,16.5,35.37,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,13.76,0.0
2016,8,2,5,45,252.5,25.5,1.9,13.0,52.5,20.03,9.01
2016,8,2,6,0,394.0,37.0,1.9,14.0,88.0,28.15,18.7
2016,8,2,6,15,479.5,45.5,1.9,14.5,134.5,32.96,23.49
2016,8,2,6,30,565.0,54.0,1.9,15.0,181.0,37.49,27.76
2016,8,2,6,45,623.5,59.0,1.9,15.5,232.0,50.59,29.43
2016,8,2,7,0,682.0,64.0,1.9,16.0,283.0,93.82,49.6
2016,8,2,7,15,719.5,68.5,1.9,16.5,335.5,136.68,77.89
2016,8,2,7,30,757.0,73.0,1.9,17.0,388.0,183.54,114.53
2016,8,2,7,45,787.0,76.0,1.9,18.0,440.0,231.29,154.66
2016,8,2,8,0,817.0,79.0,1.9,19.0,492.0,281.95,198.06
2016,8,2,8,15,837.0,81.5,1.85,19.5,541.5,331.72,241.28
2016,8,2,8,30,857.0,84.0,1.8,20.0,591.0,387.13,287.97
2016,8,2,8,45,874.5,85.5,1.8,20.5,638.0,437.61,329.91
2016,8,2,9,0,892.0,87.0,1.8,21.0,685.0,488.85,371.2
2016,8,2,9,15,903.5,89.0,1.8,21.5,726.5,538.04,409.71
2016,8,2,9,30,915.0,91.0,1.8,22.0,768.0,587.01,446.81
2016,8,2,9,45,922.5,93.5,1.85,22.5,804.0,633.63,481.33
2016,8,2,10,0,930.0,96.0,1.9,23.0,840.0,679.27,514.19
2016,8,2,10,15,936.5,97.0,1.9,23.0,870.0,721.67,544.61
2016,8,2,10,30,943.0,98.0,1.9,23.0,900.0,762.62,571.67
2016,8,2,10,45,947.5,99.0,1.95,23.5,923.5,800.43,595.61
2016,8,2,11,0,952.0,100.0,2.0,24.0,947.0,836.28,618.01
2016,8,2,11,15,955.5,100.5,2.05,24.0,963.5,868.75,639.22
2016,8,2,11,30,959.0,101.0,2.1,24.0,980.0,898.9,658.87
2016,8,2,11,45,960.5,101.5,2.2,24.5,988.5,924.89,674.97
2016,8,2,12,0,962.0,102.0,2.3,25.0,997.0,948.22,689.33
2016,8,2,12,15,962.0,102.0,2.4,25.0,998.0,966.95,702.12
2016,8,2,12,30,962.0,102.0,2.5,25.0,999.0,982.77,713.16
2016,8,2,12,45,954.0,106.0,2.6,25.5,990.5,992.21,718.79
2016,8,2,13,0,946.0,110.0,2.7,26.0,982.0,998.54,722.54
2016,8,2,13,15,943.0,109.5,2.75,26.0,967.5,1001.92,725.49
2016,8,2,13,30,940.0,109.0,2.8,26.0,953.0,1002.21,726.59
2016,8,2,13,45,935.5,108.0,2.9,26.0,931.5,997.47,725.03
2016,8,2,14,0,931.0,107.0,3.0,26.0,910.0,989.68,721.59
2016,8,2,14,15,925.0,106.0,3.05,25.5,881.0,977.5,716.39
2016,8,2,14,30,919.0,105.0,3.1,25.0,852.0,962.41,709.35
2016,8,2,14,45,910.0,103.5,3.15,25.0,817.5,941.27,696.95
2016,8,2,15,0,901.0,102.0,3.2,25.0,783.0,917.53,682.84
2016,8,2,15,15,889.5,99.5,3.25,25.0,742.5,888.06,664.82
2016,8,2,15,30,878.0,97.0,3.3,25.0,702.0,856.41,645.23
2016,8,2,15,45,863.0,95.0,3.35,25.0,657.0,820.43,622.48
2016,8,2,16,0,848.0,93.0,3.4,25.0,612.0,787.66,601.77
2016,8,2,16,15,829.0,90.0,3.4,24.5,563.5,744.43,574.26
2016,8,2,16,30,810.0,87.0,3.4,24.0,515.0,700.28,545.62
2016,8,2,16,45,783.5,83.5,3.45,23.5,463.5,649.66,511.78
2016,8,2,17,0,757.0,80.0,3.5,23.0,412.0,599.18,475.89
2016,8,2,17,15,721.5,75.5,3.45,22.5,359.5,542.42,433.35
2016,8,2,17,30,686.0,71.0,3.4,22.0,307.0,489.72,392.44
2016,8,2,17,45,634.0,65.0,3.4,21.5,255.5,425.97,341.54
2016,8,2,18,0,582.0,59.0,3.4,21.0,204.0,365.81,291.68
2016,8,2,18,15,504.5,51.0,3.3,20.0,156.0,296.06,233.01
2016,8,2,18,30,427.0,43.0,3.2,19.0,108.0,232.97,178.21
2016,8,2,18,45,300.5,31.5,3.15,18.0,69.0,156.46,110.83
2016,8,2,19,0,174.0,20.0,3.1,17.0,30.0,83.97,4.14
2016,8,2,19,15,87.0,10.0,3.05,16.5,15.0,31.62,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,15.0,15.0,11.8,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,19.2,7.78
2016,8,3,6,0,383.0,37.0,1.0,17.0,84.0,28.32,18.55
2016,8,3,6,15,468.5,45.5,0.95,17.5,130.5,33.11,23.31
2016,8,3,6,30,554.0,54.0,0.9,18.0,177.0,37.63,27.54
2016,8,3,6,45,610.0,60.0,0.85,19.0,228.0,49.48,29.43
2016,8,3,7,0,666.0,66.0,0.8,20.0,279.0,89.22,46.0
2016,8,3,7,15,704.5,71.0,0.75,20.5,331.0,135.36,76.13
2016,8,3,7,30,743.0,76.0,0.7,21.0,383.0,182.02,111.46
2016,8,3,7,45,772.0,79.5,0.7,21.5,435.0,229.28,150.28
2016,8,3,8,0,801.0,83.0,0.7,22.0,487.0,279.36,192.29
2016,8,3,8,15,821.5,86.0,0.7,22.5,536.0,328.96,234.07
2016,8,3,8,30,842.0,89.0,0.7,23.0,585.0,380.14,276.23
2016,8,3,8,45,857.5,91.5,0.7,23.5,631.0,434.1,319.26
2016,8,3,9,0,873.0,94.0,0.7,24.0,677.0,484.59,358.43
2016,8,3,9,15,885.0,96.0,0.8,24.5,718.5,533.24,395.81
2016,8,3,9,30,897.0,98.0,0.9,25.0,760.0,581.74,432.01
2016,8,3,9,45,900.5,103.0,1.0,25.5,795.0,627.57,465.29
2016,8,3,10,0,904.0,108.0,1.1,26.0,830.0,672.15,496.84
2016,8,3,10,15,911.0,109.5,1.2,26.0,860.0,714.44,527.22
2016,8,3,10,30,918.0,111.0,1.3,26.0,890.0,755.36,554.96
2016,8,3,10,45,922.0,112.5,1.45,26.0,913.0,792.51,580.09
2016,8,3,11,0,926.0,114.0,1.6,26.0,936.0,827.74,603.91
2016,8,3,11,15,929.5,114.5,1.7,26.0,952.5,859.55,624.94
2016,8,3,11,30,933.0,115.0,1.8,26.0,969.0,889.12,644.52
2016,8,3,11,45,934.0,116.5,1.9,26.0,977.5,915.12,661.81
2016,8,3,12,0,935.0,118.0,2.0,26.0,986.0,938.54,677.51
2016,8,3,12,15,935.0,118.0,2.05,25.5,987.0,956.92,690.87
2016,8,3,12,30,935.0,118.0,2.1,25.0,988.0,972.48,702.6
2016,8,3,12,45,936.5,116.0,2.2,25.0,982.0,984.55,711.4
2016,8,3,13,0,938.0,114.0,2.3,25.0,976.0,993.65,718.44
2016,8,3,13,15,935.5,113.0,2.35,25.0,962.0,996.97,721.38
2016,8,3,13,30,933.0,112.0,2.4,25.0,948.0,997.22,722.52
2016,8,3,13,45,929.5,111.0,2.5,25.0,926.5,993.45,721.72
2016,8,3,14,0,926.0,110.0,2.6,25.0,905.0,986.64,719.06
2016,8,3,14,15,919.5,108.5,2.65,24.5,877.0,973.51,713.31
2016,8,3,14,30,913.0,107.0,2.7,24.0,849.0,957.49,705.75
2016,8,3,14,45,906.0,104.5,2.8,24.0,814.5,937.16,694.4
2016,8,3,15,0,899.0,102.0,2.9,24.0,780.0,914.16,681.23
2016,8,3,15,15,888.0,100.0,2.95,23.5,740.0,885.7,665.25
2016,8,3,15,30,877.0,98.0,3.0,23.0,700.0,855.04,647.61
2016,8,3,15,45,865.0,94.5,3.05,23.0,655.5,819.87,625.39
2016,8,3,16,0,853.0,91.0,3.1,23.0,611.0,787.67,605.05
2016,8,3,16,15,834.0,88.0,3.15,22.5,562.5,744.27,577.57
2016,8,3,16,30,815.0,85.0,3.2,22.0,514.0,699.93,548.9
2016,8,3,16,45,791.5,81.0,3.25,21.5,463.0,650.64,515.87
2016,8,3,17,0,768.0,77.0,3.3,21.0,412.0,601.26,480.69
2016,8,3,17,15,733.0,72.5,3.3,20.5,359.5,544.43,437.93
2016,8,3,17,30,698.0,68.0,3.3,20.0,307.0,488.97,394.75
2016,8,3,17,45,649.0,62.0,3.35,19.5,255.5,428.8,346.23
2016,8,3,18,0,600.0,56.0,3.4,19.0,204.0,369.55,296.63
2016,8,3,18,15,523.5,48.5,3.35,18.0,155.5,300.21,237.7
2016,8,3,18,30,447.0,41.0,3.3,17.0,107.0,237.45,182.51
2016,8,3,18,45,321.0,30.0,3.25,16.5,68.0,161.11,113.53
2016,8,3,19,0,195.0,19.0,3.2,16.0,29.0,87.98,0.0
2016,8,3,19,15,97.5,9.5,3.15,15.5,14.5,33.52,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,12.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,13.0,14.0,11.8,0.0
2016,8,4,5,45,197.5,26.0,2.35,13.5,47.5,20.3,8.05
2016,8,4,6,0,336.0,40.0,2.4,14.0,81.0,31.46,21.42
2016,8,4,6,15,426.0,50.0,2.4,14.5,127.0,37.46,27.38
2016,8,4,6,30,516.0,60.0,2.4,15.0,173.0,43.09,32.7
2016,8,4,6,45,260.5,83.5,2.45,15.5,140.5,68.95,50.59
2016,8,4,7,0,5.0,107.0,2.5,16.0,108.0,98.94,77.76
2016,8,4,7,15,9.5,125.0,2.45,16.5,129.0,116.67,91.92
2016,8,4,7,30,14.0,143.0,2.4,17.0,150.0,134.92,106.26
2016,8,4,7,45,168.0,168.5,2.35,17.5,253.0,182.82,138.85
2016,8,4,8,0,322.0,194.0,2.3,18.0,356.0,249.74,187.92
2016,8,4,8,15,572.5,146.5,2.25,18.5,469.0,299.86,223.18
2016,8,4,8,30,823.0,99.0,2.2,19.0,582.0,380.37,284.77
2016,8,4,8,45,839.5,101.5,2.15,19.5,628.0,429.96,326.12
2016,8,4,9,0,856.0,104.0,2.1,20.0,674.0,480.32,366.95
2016,8,4,9,15,868.0,106.5,2.1,20.0,715.5,532.34,408.57
2016,8,4,9,30,880.0,109.0,2.1,20.0,757.0,580.63,446.41
2016,8,4,9,45,894.0,108.0,2.15,20.0,794.0,626.59,481.94
2016,8,4,10,0,908.0,107.0,2.2,20.0,831.0,672.11,516.38
2016,8,4,10,15,914.0,108.5,2.2,20.0,860.5,713.92,547.06
2016,8,4,10,30,920.0,110.0,2.2,20.0,890.0,754.26,574.86
2016,8,4,10,45,925.0,111.0,2.25,20.0,913.0,791.78,600.26
2016,8,4,11,0,930.0,112.0,2.3,20.0,936.0,827.42,624.24
2016,8,4,11,15,932.5,112.5,2.25,19.5,951.5,858.56,645.46
2016,8,4,11,30,935.0,113.0,2.2,19.0,967.0,887.38,665.07
2016,8,4,11,45,937.5,112.5,2.2,19.0,975.5,912.8,681.56
2016,8,4,12,0,940.0,112.0,2.2,19.0,984.0,935.65,696.36
2016,8,4,12,15,939.5,112.0,2.15,19.0,984.5,953.63,707.43
2016,8,4,12,30,939.0,112.0,2.1,19.0,985.0,968.75,716.69
2016,8,4,12,45,936.0,112.5,2.1,19.0,977.0,979.14,723.48
2016,8,4,13,0,933.0,113.0,2.1,19.0,969.0,986.5,728.46
2016,8,4,13,15,929.5,112.5,2.1,18.5,954.0,989.35,732.01
2016,8,4,13,30,926.0,112.0,2.1,18.0,939.0,989.14,733.74
2016,8,4,13,45,923.0,109.5,2.1,18.0,918.0,984.27,731.17
2016,8,4,14,0,920.0,107.0,2.1,18.0,897.0,976.34,726.76
2016,8,4,14,15,913.5,105.5,2.1,18.0,868.0,963.2,719.04
2016,8,4,14,30,907.0,104.0,2.1,18.0,839.0,947.2,709.55
2016,8,4,14,45,899.0,102.0,2.1,18.0,804.5,926.53,697.03
2016,8,4,15,0,891.0,100.0,2.1,18.0,770.0,903.25,682.81
2016,8,4,15,15,879.5,98.0,2.1,17.5,729.5,874.47,666.11
2016,8,4,15,30,868.0,96.0,2.1,17.0,689.0,843.54,647.81
2016,8,4,15,45,854.0,93.0,2.1,17.0,644.5,807.48,624.55
2016,8,4,16,0,840.0,90.0,2.1,17.0,600.0,774.51,603.29
2016,8,4,16,15,821.0,87.0,2.1,16.5,551.5,731.5,575.63
2016,8,4,16,30,802.0,84.0,2.1,16.0,503.0,687.59,546.84
2016,8,4,16,45,776.5,80.0,2.15,16.0,452.5,637.39,512.01
2016,8,4,17,0,751.0,76.0,2.2,16.0,402.0,587.28,475.06
2016,8,4,17,15,716.0,71.5,2.2,15.5,350.0,531.16,432.54
2016,8,4,17,30,681.0,67.0,2.2,15.0,298.0,478.85,391.39
2016,8,4,17,45,630.5,61.5,2.2,14.5,247.0,416.89,340.97
2016,8,4,18,0,580.0,56.0,2.2,14.0,196.0,358.44,291.47
2016,8,4,18,15,504.0,48.0,2.15,13.5,149.0,289.81,232.07
2016,8,4,18,30,428.0,40.0,2.1,13.0,102.0,227.8,176.64
2016,8,4,18,45,303.5,28.5,2.1,13.0,64.0,152.75,107.32
2016,8,4,19,0,179.0,17.0,2.1,13.0,26.0,80.12,0.0
2016,8,4,19,15,89.5,8.5,2.05,12.5,13.0,30.33,0.0
2016,8,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,1.2,12.0,12.0,9.83,0.0
2016,8,5,5,45,189.5,24.5,1.25,12.5,44.0,19.11,6.61
2016,8,5,6,0,315.0,39.0,1.3,13.0,76.0,30.66,20.78
2016,8,5,6,15,402.5,49.5,1.3,13.0,121.0,37.16,27.3
2016,8,5,6,30,490.0,60.0,1.3,13.0,166.0,43.26,33.14
2016,8,5,6,45,245.0,80.0,1.3,13.5,133.0,65.37,52.96
2016,8,5,7,0,0.0,100.0,1.3,14.0,100.0,92.81,73.33
2016,8,5,7,15,3.0,118.0,1.3,14.5,119.5,110.01,87.26
2016,8,5,7,30,6.0,136.0,1.3,15.0,139.0,127.6,101.23
2016,8,5,7,45,28.5,168.0,1.3,15.5,182.5,157.17,123.98
2016,8,5,8,0,51.0,200.0,1.3,16.0,226.0,192.93,151.54
2016,8,5,8,15,416.5,154.5,1.25,16.0,396.0,258.17,194.97
2016,8,5,8,30,782.0,109.0,1.2,16.0,566.0,372.89,280.76
2016,8,5,8,45,797.5,113.0,1.2,16.5,611.5,421.48,320.83
2016,8,5,9,0,813.0,117.0,1.2,17.0,657.0,470.81,360.67
2016,8,5,9,15,826.0,119.5,1.2,17.5,698.0,518.08,397.76
2016,8,5,9,30,839.0,122.0,1.2,18.0,739.0,565.42,433.74
2016,8,5,9,45,836.5,131.5,1.25,18.5,771.5,609.96,466.73
2016,8,5,10,0,834.0,141.0,1.3,19.0,804.0,652.93,497.66
2016,8,5,10,15,842.0,143.0,1.35,19.0,833.5,694.28,527.89
2016,8,5,10,30,850.0,145.0,1.4,19.0,863.0,734.53,556.8
2016,8,5,10,45,854.0,147.5,1.45,19.5,885.5,771.02,580.52
2016,8,5,11,0,858.0,150.0,1.5,20.0,908.0,805.8,602.57
2016,8,5,11,15,861.5,151.0,1.55,20.0,924.0,836.89,623.16
2016,8,5,11,30,865.0,152.0,1.6,20.0,940.0,864.56,641.45
2016,8,5,11,45,866.0,153.0,1.65,20.0,948.0,888.73,657.46
2016,8,5,12,0,867.0,154.0,1.7,20.0,956.0,910.51,671.96
2016,8,5,12,15,867.0,154.0,1.7,20.0,957.0,927.96,683.08
2016,8,5,12,30,867.0,154.0,1.7,20.0,958.0,942.79,692.6
2016,8,5,12,45,864.5,154.0,1.75,20.0,950.5,952.65,699.62
2016,8,5,13,0,862.0,154.0,1.8,20.0,943.0,964.14,707.87
2016,8,5,13,15,858.5,153.0,1.8,20.0,928.5,966.8,709.85
2016,8,5,13,30,855.0,152.0,1.8,20.0,914.0,966.58,710.17
2016,8,5,13,45,849.5,150.5,1.85,20.0,892.5,961.07,707.83
2016,8,5,14,0,844.0,149.0,1.9,20.0,871.0,952.72,703.78
2016,8,5,14,15,836.0,147.0,1.95,19.5,842.5,938.74,697.44
2016,8,5,14,30,828.0,145.0,2.0,19.0,814.0,922.1,689.4
2016,8,5,14,45,819.0,141.5,2.05,19.0,779.5,900.39,676.68
2016,8,5,15,0,810.0,138.0,2.1,19.0,745.0,876.27,662.32
2016,8,5,15,15,796.5,135.0,2.15,19.0,705.0,846.52,644.03
2016,8,5,15,30,783.0,132.0,2.2,19.0,665.0,814.86,624.3
2016,8,5,15,45,768.0,127.0,2.25,19.0,621.0,778.07,600.77
2016,8,5,16,0,753.0,122.0,2.3,19.0,577.0,742.83,578.06
2016,8,5,16,15,730.0,117.5,2.35,18.5,529.0,697.97,549.08
2016,8,5,16,30,707.0,113.0,2.4,18.0,481.0,652.66,518.9
2016,8,5,16,45,681.0,106.5,2.45,18.0,431.5,602.82,482.66
2016,8,5,17,0,655.0,100.0,2.5,18.0,382.0,553.28,445.66
2016,8,5,17,15,615.0,93.5,2.6,17.5,331.0,495.79,402.21
2016,8,5,17,30,575.0,87.0,2.7,17.0,280.0,440.28,358.73
2016,8,5,17,45,520.5,78.5,2.8,16.5,230.5,377.25,307.58
2016,8,5,18,0,466.0,70.0,2.9,16.0,181.0,318.08,257.76
2016,8,5,18,15,385.0,59.0,2.9,15.5,136.0,248.0,197.64
2016,8,5,18,30,304.0,48.0,2.9,15.0,91.0,187.49,144.37
2016,8,5,18,45,192.5,32.5,2.95,15.0,56.0,119.03,81.57
2016,8,5,19,0,81.0,17.0,3.0,15.0,21.0,50.12,0.0
2016,8,5,19,15,40.5,8.5,3.0,14.5,10.5,18.19,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.0,11.5,5.0,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.0,12.0,10.0,9.83,0.0
2016,8,6,5,45,169.0,24.5,3.05,12.5,42.0,19.17,5.76
2016,8,6,6,0,297.0,39.0,3.1,13.0,74.0,30.86,20.83
2016,8,6,6,15,387.5,49.5,3.0,13.5,118.5,37.35,27.34
2016,8,6,6,30,478.0,60.0,2.9,14.0,163.0,43.45,33.11
2016,8,6,6,45,542.5,67.0,2.85,15.0,213.0,49.85,38.87
2016,8,6,7,0,607.0,74.0,2.8,16.0,263.0,87.23,48.72
2016,8,6,7,15,648.5,80.0,2.75,16.5,315.0,128.09,74.45
2016,8,6,7,30,690.0,86.0,2.7,17.0,367.0,173.35,108.91
2016,8,6,7,45,722.5,90.0,2.7,17.5,418.5,219.3,147.3
2016,8,6,8,0,755.0,94.0,2.7,18.0,470.0,271.72,192.22
2016,8,6,8,15,777.5,97.5,2.65,18.5,519.0,320.12,234.4
2016,8,6,8,30,800.0,101.0,2.6,19.0,568.0,370.35,277.48
2016,8,6,8,45,817.5,104.0,2.55,19.5,614.0,419.73,319.02
2016,8,6,9,0,835.0,107.0,2.5,20.0,660.0,470.0,360.07
2016,8,6,9,15,847.5,109.5,2.45,20.0,701.0,518.02,398.99
2016,8,6,9,30,860.0,112.0,2.4,20.0,742.0,569.05,438.95
2016,8,6,9,45,876.0,110.5,2.4,20.5,779.5,614.93,473.57
2016,8,6,10,0,892.0,109.0,2.4,21.0,817.0,660.56,507.06
2016,8,6,10,15,899.0,110.5,2.4,21.0,847.0,702.47,537.94
2016,8,6,10,30,906.0,112.0,2.4,21.0,877.0,743.03,566.31
2016,8,6,10,45,909.5,114.0,2.4,21.5,899.5,779.94,589.91
2016,8,6,11,0,913.0,116.0,2.4,22.0,922.0,814.92,611.92
2016,8,6,11,15,916.5,117.0,2.45,22.0,938.0,846.89,633.25
2016,8,6,11,30,920.0,118.0,2.5,22.0,954.0,876.64,653.06
2016,8,6,11,45,920.5,119.0,2.55,22.5,962.0,901.49,668.28
2016,8,6,12,0,921.0,120.0,2.6,23.0,970.0,923.75,681.78
2016,8,6,12,15,921.0,120.0,2.65,23.0,971.0,941.9,693.93
2016,8,6,12,30,921.0,120.0,2.7,23.0,972.0,957.26,704.35
2016,8,6,12,45,917.0,121.0,2.8,23.0,964.5,967.07,711.67
2016,8,6,13,0,913.0,122.0,2.9,23.0,957.0,973.91,717.18
2016,8,6,13,15,910.0,121.5,3.0,23.0,942.5,977.18,720.48
2016,8,6,13,30,907.0,121.0,3.1,23.0,928.0,977.44,721.92
2016,8,6,13,45,902.0,120.0,3.25,23.0,906.0,972.32,720.3
2016,8,6,14,0,897.0,119.0,3.4,23.0,884.0,964.25,716.79
2016,8,6,14,15,890.0,117.5,3.5,22.5,855.5,950.89,710.84
2016,8,6,14,30,883.0,116.0,3.6,22.0,827.0,934.75,703.04
2016,8,6,14,45,874.5,113.5,3.7,22.0,792.5,913.49,690.39
2016,8,6,15,0,866.0,111.0,3.8,22.0,758.0,889.71,676.0
2016,8,6,15,15,854.0,108.5,3.9,21.5,718.0,860.51,659.03
2016,8,6,15,30,842.0,106.0,4.0,21.0,678.0,834.26,643.97
2016,8,6,15,45,828.0,102.5,4.1,21.0,633.5,798.29,620.54
2016,8,6,16,0,814.0,99.0,4.2,21.0,589.0,760.7,595.7
2016,8,6,16,15,793.5,95.5,4.25,20.5,541.0,716.8,566.8
2016,8,6,16,30,773.0,92.0,4.3,20.0,493.0,672.14,536.75
2016,8,6,16,45,750.0,87.0,4.35,19.5,443.0,623.57,502.88
2016,8,6,17,0,727.0,82.0,4.4,19.0,393.0,574.93,466.8
2016,8,6,17,15,689.5,77.0,4.4,18.5,341.0,520.3,424.49
2016,8,6,17,30,652.0,72.0,4.4,18.0,289.0,465.03,380.32
2016,8,6,17,45,604.0,65.0,4.4,17.5,239.0,404.0,329.96
2016,8,6,18,0,556.0,58.0,4.4,17.0,189.0,346.29,280.5
2016,8,6,18,15,475.0,49.5,4.35,16.0,142.0,276.35,220.11
2016,8,6,18,30,394.0,41.0,4.3,15.0,95.0,213.46,164.12
2016,8,6,18,45,269.0,28.5,4.25,14.5,58.5,139.57,94.11
2016,8,6,19,0,144.0,16.0,4.2,14.0,22.0,56.76,0.0
2016,8,6,19,15,72.0,8.0,4.15,13.5,11.0,7.86,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,201.0,16.0,3.85,12.5,39.0,11.72,0.68
2016,8,7,6,0,402.0,32.0,3.9,13.0,78.0,24.21,15.06
2016,8,7,6,15,492.0,40.0,3.85,13.5,125.0,28.79,19.77
2016,8,7,6,30,582.0,48.0,3.8,14.0,172.0,33.1,23.89
2016,8,7,6,45,640.5,53.5,3.8,15.0,223.5,40.85,30.85
2016,8,7,7,0,699.0,59.0,3.8,16.0,275.0,81.22,41.39
2016,8,7,7,15,737.0,63.0,3.7,16.5,328.0,124.38,67.87
2016,8,7,7,30,775.0,67.0,3.6,17.0,381.0,171.59,103.92
2016,8,7,7,45,803.5,70.0,3.5,17.5,433.5,219.88,144.75
2016,8,7,8,0,832.0,73.0,3.4,18.0,486.0,270.93,189.36
2016,8,7,8,15,852.0,76.0,3.3,18.5,536.0,326.23,237.77
2016,8,7,8,30,872.0,79.0,3.2,19.0,586.0,378.61,283.23
2016,8,7,8,45,888.5,80.5,3.1,20.0,633.0,429.49,325.92
2016,8,7,9,0,905.0,82.0,3.0,21.0,680.0,481.0,367.66
2016,8,7,9,15,916.0,84.0,2.9,21.5,722.0,530.68,407.29
2016,8,7,9,30,927.0,86.0,2.8,22.0,764.0,580.05,445.35
2016,8,7,9,45,934.5,88.0,2.75,22.5,800.0,626.88,480.45
2016,8,7,10,0,942.0,90.0,2.7,23.0,836.0,672.68,513.71
2016,8,7,10,15,948.5,91.5,2.7,23.0,866.5,716.13,545.63
2016,8,7,10,30,955.0,93.0,2.7,23.0,897.0,758.09,574.13
2016,8,7,10,45,960.0,93.5,2.7,23.5,920.5,796.32,598.45
2016,8,7,11,0,965.0,94.0,2.7,24.0,944.0,832.57,621.15
2016,8,7,11,15,967.5,94.5,2.75,24.0,960.0,864.68,642.42
2016,8,7,11,30,970.0,95.0,2.8,24.0,976.0,894.37,662.03
2016,8,7,11,45,972.0,95.0,2.9,24.5,984.5,920.58,678.38
2016,8,7,12,0,974.0,95.0,3.0,25.0,993.0,944.08,692.92
2016,8,7,12,15,974.0,95.0,3.05,25.0,993.5,963.0,705.47
2016,8,7,12,30,974.0,95.0,3.1,25.0,994.0,978.93,716.19
2016,8,7,12,45,968.5,97.5,3.2,25.0,986.0,989.3,723.76
2016,8,7,13,0,963.0,100.0,3.3,25.0,978.0,996.51,729.42
2016,8,7,13,15,959.5,99.5,3.4,25.0,963.0,999.36,732.37
2016,8,7,13,30,956.0,99.0,3.5,25.0,948.0,999.03,733.37
2016,8,7,13,45,950.5,98.5,3.6,25.0,925.5,993.68,731.19
2016,8,7,14,0,945.0,98.0,3.7,25.0,903.0,985.23,727.08
2016,8,7,14,15,938.5,97.0,3.75,24.5,874.0,972.27,721.17
2016,8,7,14,30,932.0,96.0,3.8,24.0,845.0,956.37,713.35
2016,8,7,14,45,922.5,95.0,3.9,24.0,809.5,934.93,700.73
2016,8,7,15,0,913.0,94.0,4.0,24.0,774.0,910.87,686.32
2016,8,7,15,15,901.5,92.0,4.1,24.0,733.0,881.52,668.2
2016,8,7,15,30,890.0,90.0,4.2,24.0,692.0,849.95,648.41
2016,8,7,15,45,874.5,88.0,4.3,24.0,646.5,813.1,624.72
2016,8,7,16,0,859.0,86.0,4.4,24.0,601.0,774.66,599.62
2016,8,7,16,15,839.5,83.0,4.4,23.5,551.5,735.28,574.29
2016,8,7,16,30,820.0,80.0,4.4,23.0,502.0,690.34,544.42
2016,8,7,16,45,792.5,77.0,4.45,22.5,450.5,639.29,509.6
2016,8,7,17,0,765.0,74.0,4.5,22.0,399.0,588.46,472.42
2016,8,7,17,15,729.0,69.5,4.45,21.5,346.0,531.28,428.56
2016,8,7,17,30,693.0,65.0,4.4,21.0,293.0,475.59,384.4
2016,8,7,17,45,639.5,59.5,4.35,20.5,241.5,414.19,334.05
2016,8,7,18,0,586.0,54.0,4.3,20.0,190.0,354.22,283.14
2016,8,7,18,15,503.5,46.0,4.2,19.0,142.5,283.11,222.32
2016,8,7,18,30,421.0,38.0,4.1,18.0,95.0,219.28,165.88
2016,8,7,18,45,283.0,26.5,4.05,17.5,57.5,140.67,91.12
2016,8,7,19,0,145.0,15.0,4.0,17.0,20.0,55.63,0.0
2016,8,7,19,15,72.5,7.5,3.95,16.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,3.8,14.0,37.0,12.26,0.11
2016,8,8,6,0,367.0,33.0,3.8,15.0,74.0,25.32,15.77
2016,8,8,6,15,458.5,41.0,3.7,15.5,119.0,29.81,20.46
2016,8,8,6,30,550.0,49.0,3.6,16.0,164.0,34.06,24.52
2016,8,8,6,45,609.0,54.5,3.55,16.5,215.0,36.4,26.71
2016,8,8,7,0,668.0,60.0,3.5,17.0,266.0,78.64,40.68
2016,8,8,7,15,707.0,64.5,3.45,17.5,318.0,120.73,66.03
2016,8,8,7,30,746.0,69.0,3.4,18.0,370.0,166.98,100.9
2016,8,8,7,45,777.5,72.0,3.4,19.0,422.0,214.4,140.28
2016,8,8,8,0,809.0,75.0,3.4,20.0,474.0,264.9,183.61
2016,8,8,8,15,829.0,77.5,3.4,20.5,523.0,314.35,227.09
2016,8,8,8,30,849.0,80.0,3.4,21.0,572.0,369.47,274.43
2016,8,8,8,45,865.5,82.0,3.45,21.5,618.5,419.71,317.18
2016,8,8,9,0,882.0,84.0,3.5,22.0,665.0,470.61,359.34
2016,8,8,9,15,894.0,85.5,3.55,22.5,706.5,519.31,398.69
2016,8,8,9,30,906.0,87.0,3.6,23.0,748.0,567.82,436.77
2016,8,8,9,45,916.0,88.0,3.7,23.5,784.0,614.31,472.44
2016,8,8,10,0,926.0,89.0,3.8,24.0,820.0,660.01,506.61
2016,8,8,10,15,932.5,90.5,3.85,24.0,850.5,702.86,538.76
2016,8,8,10,30,939.0,92.0,3.9,24.0,881.0,744.23,567.7
2016,8,8,10,45,944.0,92.5,4.0,24.0,904.0,781.91,593.73
2016,8,8,11,0,949.0,93.0,4.1,24.0,927.0,817.65,618.31
2016,8,8,11,15,952.0,94.0,4.15,24.0,943.5,850.17,640.37
2016,8,8,11,30,955.0,95.0,4.2,24.0,960.0,880.33,660.77
2016,8,8,11,45,957.5,94.5,4.3,24.0,968.5,906.12,678.4
2016,8,8,12,0,960.0,94.0,4.4,24.0,977.0,929.26,694.29
2016,8,8,12,15,960.0,94.0,4.45,24.0,978.0,947.9,706.95
2016,8,8,12,30,960.0,94.0,4.5,24.0,979.0,963.61,717.72
2016,8,8,12,45,958.5,94.0,4.6,24.0,972.0,974.93,726.23
2016,8,8,13,0,957.0,94.0,4.7,24.0,965.0,983.17,732.8
2016,8,8,13,15,954.5,93.5,4.7,24.0,950.0,986.84,735.62
2016,8,8,13,30,952.0,93.0,4.7,24.0,935.0,987.35,736.47
2016,8,8,13,45,947.0,92.5,4.75,24.0,913.0,982.38,734.17
2016,8,8,14,0,942.0,92.0,4.8,24.0,891.0,974.32,729.91
2016,8,8,14,15,935.5,90.5,4.8,23.5,862.5,960.76,723.09
2016,8,8,14,30,929.0,89.0,4.8,23.0,834.0,944.25,714.33
2016,8,8,14,45,921.0,87.5,4.8,23.0,799.0,923.56,701.32
2016,8,8,15,0,913.0,86.0,4.8,23.0,764.0,900.19,686.5
2016,8,8,15,15,902.0,84.5,4.7,22.5,723.5,871.72,668.78
2016,8,8,15,30,891.0,83.0,4.6,22.0,683.0,841.01,649.43
2016,8,8,15,45,877.0,80.5,4.6,22.0,638.0,804.69,625.31
2016,8,8,16,0,863.0,78.0,4.6,22.0,593.0,766.68,599.78
2016,8,8,16,15,844.5,75.0,4.55,21.5,544.0,723.26,570.88
2016,8,8,16,30,826.0,72.0,4.5,21.0,495.0,678.9,540.81
2016,8,8,16,45,801.5,69.0,4.5,21.0,444.0,634.05,509.0
2016,8,8,17,0,777.0,66.0,4.5,21.0,393.0,584.84,471.84
2016,8,8,17,15,742.5,62.0,4.45,20.5,341.0,528.73,428.49
2016,8,8,17,30,708.0,58.0,4.4,20.0,289.0,474.02,384.77
2016,8,8,17,45,656.5,53.0,4.35,19.5,238.0,411.1,332.89
2016,8,8,18,0,605.0,48.0,4.3,19.0,187.0,351.69,281.99
2016,8,8,18,15,524.5,41.0,4.2,18.0,139.5,284.57,223.82
2016,8,8,18,30,444.0,34.0,4.1,17.0,92.0,222.13,167.88
2016,8,8,18,45,302.5,24.0,4.05,16.5,55.5,142.46,89.32
2016,8,8,19,0,161.0,14.0,4.0,16.0,19.0,58.67,0.0
2016,8,8,19,15,80.5,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,178.0,16.0,2.65,14.5,35.5,11.91,0.0
2016,8,9,6,0,356.0,32.0,2.6,15.0,71.0,24.52,15.01
2016,8,9,6,15,447.5,40.5,2.45,15.5,116.0,29.51,20.18
2016,8,9,6,30,539.0,49.0,2.3,16.0,161.0,34.2,24.64
2016,8,9,6,45,597.5,55.0,2.2,17.0,211.0,36.52,26.77
2016,8,9,7,0,656.0,61.0,2.1,18.0,261.0,73.76,37.46
2016,8,9,7,15,695.5,66.0,2.0,18.5,313.0,119.06,65.01
2016,8,9,7,30,735.0,71.0,1.9,19.0,365.0,165.19,99.23
2016,8,9,7,45,764.5,74.5,1.8,20.0,416.5,212.07,137.65
2016,8,9,8,0,794.0,78.0,1.7,21.0,468.0,261.83,179.7
2016,8,9,8,15,815.0,81.0,1.65,21.5,517.5,311.3,222.3
2016,8,9,8,30,836.0,84.0,1.6,22.0,567.0,362.38,265.53
2016,8,9,8,45,852.0,86.5,1.55,22.5,613.0,416.42,309.9
2016,8,9,9,0,868.0,89.0,1.5,23.0,659.0,466.97,350.34
2016,8,9,9,15,880.0,91.5,1.55,23.5,700.5,515.98,388.78
2016,8,9,9,30,892.0,94.0,1.6,24.0,742.0,564.84,425.92
2016,8,9,9,45,900.0,96.0,1.65,24.5,778.0,610.55,459.75
2016,8,9,10,0,908.0,98.0,1.7,25.0,814.0,655.34,491.98
2016,8,9,10,15,915.0,99.5,1.8,25.0,844.0,697.88,523.18
2016,8,9,10,30,922.0,101.0,1.9,25.0,874.0,739.03,551.79
2016,8,9,10,45,925.5,102.5,2.0,25.5,896.5,776.04,575.58
2016,8,9,11,0,929.0,104.0,2.1,26.0,919.0,811.05,597.86
2016,8,9,11,15,932.0,104.5,2.2,26.0,935.0,842.59,618.89
2016,8,9,11,30,935.0,105.0,2.3,26.0,951.0,871.81,638.4
2016,8,9,11,45,935.5,106.5,2.45,26.0,959.0,897.44,655.98
2016,8,9,12,0,936.0,108.0,2.6,26.0,967.0,920.41,671.89
2016,8,9,12,15,936.0,108.0,2.7,26.0,967.5,938.73,684.42
2016,8,9,12,30,936.0,108.0,2.8,26.0,968.0,954.19,695.21
2016,8,9,12,45,931.5,109.5,2.95,26.0,960.0,964.11,702.9
2016,8,9,13,0,927.0,111.0,3.1,26.0,952.0,970.98,708.74
2016,8,9,13,15,924.0,110.5,3.15,26.0,937.5,974.17,711.53
2016,8,9,13,30,921.0,110.0,3.2,26.0,923.0,974.3,712.47
2016,8,9,13,45,914.5,109.5,3.3,26.0,901.0,968.12,709.77
2016,8,9,14,0,908.0,109.0,3.4,26.0,879.0,958.94,705.22
2016,8,9,14,15,901.5,108.0,3.45,25.5,850.0,946.32,699.52
2016,8,9,14,30,895.0,107.0,3.5,25.0,821.0,930.86,691.98
2016,8,9,14,45,883.5,106.0,3.6,25.0,785.5,908.2,678.56
2016,8,9,15,0,872.0,105.0,3.7,25.0,750.0,883.1,663.46
2016,8,9,15,15,860.0,103.0,3.75,25.0,710.0,854.2,645.42
2016,8,9,15,30,848.0,101.0,3.8,25.0,670.0,828.12,629.26
2016,8,9,15,45,829.5,99.0,3.85,25.0,624.5,789.97,604.48
2016,8,9,16,0,811.0,97.0,3.9,25.0,579.0,750.45,578.52
2016,8,9,16,15,790.0,93.5,3.95,24.5,530.0,706.24,549.89
2016,8,9,16,30,769.0,90.0,4.0,24.0,481.0,661.31,520.15
2016,8,9,16,45,738.0,86.5,4.1,23.5,430.0,609.16,483.73
2016,8,9,17,0,707.0,83.0,4.2,23.0,379.0,560.12,447.61
2016,8,9,17,15,667.5,77.5,4.2,22.5,327.5,502.27,403.37
2016,8,9,17,30,628.0,72.0,4.2,22.0,276.0,446.38,359.17
2016,8,9,17,45,567.0,66.0,4.2,21.5,225.0,381.18,306.0
2016,8,9,18,0,506.0,60.0,4.2,21.0,174.0,320.42,254.7
2016,8,9,18,15,419.0,50.0,4.1,20.0,128.5,249.14,194.16
2016,8,9,18,30,332.0,40.0,4.0,19.0,83.0,185.6,138.61
2016,8,9,18,45,204.0,26.5,3.95,18.5,49.0,110.79,65.23
2016,8,9,19,0,76.0,13.0,3.9,18.0,15.0,33.74,0.0
2016,8,9,19,15,38.0,6.5,3.85,17.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,2.35,14.5,33.0,12.93,0.0
2016,8,10,6,0,301.0,34.0,2.3,15.0,66.0,26.65,16.69
2016,8,10,6,15,395.0,44.0,2.2,15.5,110.0,32.88,23.09
2016,8,10,6,30,489.0,54.0,2.1,16.0,154.0,38.73,28.63
2016,8,10,6,45,552.0,60.5,2.05,16.5,203.5,41.18,30.95
2016,8,10,7,0,615.0,67.0,2.0,17.0,253.0,75.0,40.52
2016,8,10,7,15,657.0,72.5,1.9,17.5,304.5,115.7,64.3
2016,8,10,7,30,699.0,78.0,1.8,18.0,356.0,160.82,97.55
2016,8,10,7,45,731.5,81.5,1.7,19.0,407.5,209.86,137.47
2016,8,10,8,0,764.0,85.0,1.6,20.0,459.0,258.68,178.54
2016,8,10,8,15,786.0,88.5,1.5,20.5,508.0,307.4,220.37
2016,8,10,8,30,808.0,92.0,1.4,21.0,557.0,357.88,262.92
2016,8,10,8,45,826.0,94.5,1.35,21.5,603.0,407.42,303.88
2016,8,10,9,0,844.0,97.0,1.3,22.0,649.0,461.59,346.9
2016,8,10,9,15,857.0,99.5,1.25,22.0,690.5,510.07,385.14
2016,8,10,9,30,870.0,102.0,1.2,22.0,732.0,558.5,422.17
2016,8,10,9,45,882.0,102.5,1.2,22.5,768.5,604.29,455.73
2016,8,10,10,0,894.0,103.0,1.2,23.0,805.0,649.5,487.86
2016,8,10,10,15,901.0,104.5,1.2,23.0,835.0,691.54,517.83
2016,8,10,10,30,908.0,106.0,1.2,23.0,865.0,732.21,545.43
2016,8,10,10,45,913.0,107.0,1.3,23.5,888.0,769.41,569.38
2016,8,10,11,0,918.0,108.0,1.4,24.0,911.0,804.74,591.93
2016,8,10,11,15,921.0,109.0,1.5,24.0,927.0,836.46,613.13
2016,8,10,11,30,924.0,110.0,1.6,24.0,943.0,865.89,632.86
2016,8,10,11,45,925.0,110.5,1.7,24.0,951.0,890.75,649.62
2016,8,10,12,0,926.0,111.0,1.8,24.0,959.0,913.0,664.77
2016,8,10,12,15,926.0,111.0,1.8,24.0,959.5,931.16,676.21
2016,8,10,12,30,926.0,111.0,1.8,24.0,960.0,946.48,685.92
2016,8,10,12,45,925.0,110.5,1.85,24.0,953.0,957.49,693.58
2016,8,10,13,0,924.0,110.0,1.9,24.0,946.0,965.5,699.47
2016,8,10,13,15,920.5,109.5,1.95,23.5,931.5,968.18,703.44
2016,8,10,13,30,917.0,109.0,2.0,23.0,917.0,967.8,705.62
2016,8,10,13,45,912.5,107.5,2.05,23.0,895.0,962.4,703.33
2016,8,10,14,0,908.0,106.0,2.1,23.0,873.0,953.99,699.22
2016,8,10,14,15,901.5,105.0,2.1,23.0,844.5,941.31,691.91
