Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,30,895.0,104.0,2.1,23.0,816.0,925.79,682.86
2016,8,10,14,45,886.5,101.5,2.1,23.0,781.5,904.13,669.84
2016,8,10,15,0,878.0,99.0,2.1,23.0,747.0,879.9,655.17
2016,8,10,15,15,866.5,97.0,2.1,22.5,706.5,851.23,638.73
2016,8,10,15,30,855.0,95.0,2.1,22.0,666.0,820.43,620.72
2016,8,10,15,45,841.0,91.5,2.15,22.0,621.5,784.0,597.85
2016,8,10,16,0,827.0,88.0,2.2,22.0,577.0,750.63,576.86
2016,8,10,16,15,806.5,85.0,2.2,21.5,528.5,706.83,548.84
2016,8,10,16,30,786.0,82.0,2.2,21.0,480.0,662.27,519.75
2016,8,10,16,45,760.5,78.0,2.2,21.0,429.5,612.69,484.98
2016,8,10,17,0,735.0,74.0,2.2,21.0,379.0,563.24,448.17
2016,8,10,17,15,697.5,69.0,2.2,20.5,327.0,505.93,404.99
2016,8,10,17,30,660.0,64.0,2.2,20.0,275.0,452.74,363.33
2016,8,10,17,45,606.0,58.0,2.2,19.5,225.0,389.91,312.46
2016,8,10,18,0,552.0,52.0,2.2,19.0,175.0,331.0,262.8
2016,8,10,18,15,466.5,43.5,2.15,18.5,128.5,260.32,202.33
2016,8,10,18,30,381.0,35.0,2.1,18.0,82.0,197.37,146.52
2016,8,10,18,45,241.0,23.0,2.05,17.5,48.0,117.8,65.05
2016,8,10,19,0,101.0,11.0,2.0,17.0,14.0,38.35,0.0
2016,8,10,19,15,50.5,5.5,1.9,16.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,158.0,16.0,0.4,14.5,32.5,12.11,0.0
2016,8,11,6,0,316.0,32.0,0.4,15.0,65.0,24.86,15.15
2016,8,11,6,15,410.5,42.0,0.45,15.5,110.0,31.19,21.66
2016,8,11,6,30,505.0,52.0,0.5,16.0,155.0,37.12,27.25
2016,8,11,6,45,563.0,60.0,0.6,16.5,204.5,40.93,30.77
2016,8,11,7,0,621.0,68.0,0.7,17.0,254.0,74.38,40.54
2016,8,11,7,15,663.0,73.5,0.7,17.5,306.0,115.32,63.85
2016,8,11,7,30,705.0,79.0,0.7,18.0,358.0,160.69,96.79
2016,8,11,7,45,733.0,84.0,0.75,18.5,409.0,210.56,137.37
2016,8,11,8,0,761.0,89.0,0.8,19.0,460.0,259.66,178.84
2016,8,11,8,15,783.5,93.0,0.8,19.5,509.5,308.82,220.73
2016,8,11,8,30,806.0,97.0,0.8,20.0,559.0,359.8,263.44
2016,8,11,8,45,820.5,101.0,0.8,20.5,604.5,409.24,304.09
2016,8,11,9,0,835.0,105.0,0.8,21.0,650.0,459.29,343.93
2016,8,11,9,15,848.5,107.5,0.8,21.5,691.5,507.9,381.43
2016,8,11,9,30,862.0,110.0,0.8,22.0,733.0,559.63,419.81
2016,8,11,9,45,880.5,107.5,0.85,22.5,771.5,606.18,453.94
2016,8,11,10,0,899.0,105.0,0.9,23.0,810.0,652.64,487.14
2016,8,11,10,15,906.5,106.5,0.95,23.0,840.0,695.25,517.7
2016,8,11,10,30,914.0,108.0,1.0,23.0,870.0,736.5,546.13
2016,8,11,10,45,917.0,110.0,1.05,23.5,893.0,773.41,569.19
2016,8,11,11,0,920.0,112.0,1.1,24.0,916.0,808.32,590.74
2016,8,11,11,15,923.5,113.0,1.15,24.0,932.0,840.53,611.55
2016,8,11,11,30,927.0,114.0,1.2,24.0,948.0,870.48,630.87
2016,8,11,11,45,927.0,115.5,1.25,24.0,956.0,895.56,647.06
2016,8,11,12,0,927.0,117.0,1.3,24.0,964.0,917.99,661.64
2016,8,11,12,15,927.0,117.0,1.35,24.0,964.5,936.22,673.62
2016,8,11,12,30,927.0,117.0,1.4,24.0,965.0,951.6,683.93
2016,8,11,12,45,917.5,121.5,1.45,24.0,956.0,959.9,689.88
2016,8,11,13,0,908.0,126.0,1.5,24.0,947.0,965.13,694.08
2016,8,11,13,15,905.0,125.0,1.5,23.5,932.0,967.82,697.45
2016,8,11,13,30,902.0,124.0,1.5,23.0,917.0,967.48,699.06
2016,8,11,13,45,896.0,123.5,1.55,23.0,895.0,961.87,696.83
2016,8,11,14,0,890.0,123.0,1.6,23.0,873.0,953.32,692.86
2016,8,11,14,15,883.0,121.5,1.6,22.5,844.0,939.93,686.54
2016,8,11,14,30,876.0,120.0,1.6,22.0,815.0,923.76,678.51
2016,8,11,14,45,866.0,118.0,1.6,22.0,779.5,901.7,665.4
2016,8,11,15,0,856.0,116.0,1.6,22.0,744.0,882.27,654.09
2016,8,11,15,15,843.0,113.0,1.6,21.5,703.5,851.8,636.62
2016,8,11,15,30,830.0,110.0,1.6,21.0,663.0,819.27,617.68
2016,8,11,15,45,812.5,107.0,1.6,21.0,617.5,781.27,593.61
2016,8,11,16,0,795.0,104.0,1.6,21.0,572.0,741.88,568.32
2016,8,11,16,15,773.0,100.0,1.6,20.5,523.0,696.86,539.73
2016,8,11,16,30,751.0,96.0,1.6,20.0,474.0,651.22,510.08
2016,8,11,16,45,720.5,91.5,1.6,20.0,422.5,601.63,474.59
2016,8,11,17,0,690.0,87.0,1.6,20.0,371.0,550.16,436.53
2016,8,11,17,15,649.0,81.0,1.55,19.5,319.5,491.64,392.46
2016,8,11,17,30,608.0,75.0,1.5,19.0,268.0,435.22,348.46
2016,8,11,17,45,548.5,67.5,1.5,18.5,217.5,370.14,296.17
2016,8,11,18,0,489.0,60.0,1.5,18.0,167.0,309.44,245.45
2016,8,11,18,15,402.0,49.0,1.45,17.5,121.5,238.33,185.04
2016,8,11,18,30,315.0,38.0,1.4,17.0,76.0,175.1,129.49
2016,8,11,18,45,188.5,23.5,1.35,16.5,43.0,99.09,49.44
2016,8,11,19,0,62.0,9.0,1.3,16.0,10.0,25.56,0.0
2016,8,11,19,15,31.0,4.5,1.25,15.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,16.0,0.85,13.5,31.0,12.22,0.0
2016,8,12,6,0,289.0,32.0,0.8,14.0,62.0,25.04,15.2
2016,8,12,6,15,384.0,43.0,0.75,14.5,106.0,32.3,22.67
2016,8,12,6,30,479.0,54.0,0.7,15.0,150.0,39.09,29.08
2016,8,12,6,45,542.5,62.0,0.7,15.5,200.5,42.79,32.54
2016,8,12,7,0,606.0,70.0,0.7,16.0,251.0,73.74,41.3
2016,8,12,7,15,649.5,76.0,0.7,16.5,303.0,114.4,64.17
2016,8,12,7,30,693.0,82.0,0.7,17.0,355.0,159.67,96.84
2016,8,12,7,45,725.0,86.5,0.75,17.5,406.5,205.95,134.37
2016,8,12,8,0,757.0,91.0,0.8,18.0,458.0,258.62,178.63
2016,8,12,8,15,780.0,95.0,0.8,18.5,507.5,307.73,220.57
2016,8,12,8,30,803.0,99.0,0.8,19.0,557.0,358.71,263.43
2016,8,12,8,45,821.5,101.5,0.85,19.5,603.5,408.24,304.51
2016,8,12,9,0,840.0,104.0,0.9,20.0,650.0,458.76,345.22
2016,8,12,9,15,853.0,106.5,0.95,20.0,692.0,507.37,384.1
2016,8,12,9,30,866.0,109.0,1.0,20.0,734.0,559.07,424.09
2016,8,12,9,45,880.5,109.0,1.1,20.5,771.0,605.75,459.15
2016,8,12,10,0,895.0,109.0,1.2,21.0,808.0,652.05,493.09
2016,8,12,10,15,902.0,110.5,1.25,21.0,838.5,694.21,523.84
2016,8,12,10,30,909.0,112.0,1.3,21.0,869.0,734.99,552.64
2016,8,12,10,45,914.5,113.0,1.4,21.5,892.0,772.65,577.12
2016,8,12,11,0,920.0,114.0,1.5,22.0,915.0,808.46,600.18
2016,8,12,11,15,923.5,114.5,1.55,22.0,931.0,840.23,621.04
2016,8,12,11,30,927.0,115.0,1.6,22.0,947.0,869.71,640.38
2016,8,12,11,45,929.0,115.5,1.65,22.0,955.5,895.53,657.31
2016,8,12,12,0,931.0,116.0,1.7,22.0,964.0,918.75,672.61
2016,8,12,12,15,931.0,116.0,1.7,22.0,965.0,937.03,684.16
2016,8,12,12,30,931.0,116.0,1.7,22.0,966.0,952.45,693.96
2016,8,12,12,45,931.5,114.5,1.75,22.0,959.0,963.9,701.96
2016,8,12,13,0,932.0,113.0,1.8,22.0,952.0,972.33,708.17
2016,8,12,13,15,929.0,112.5,1.8,22.0,937.5,975.5,710.51
2016,8,12,13,30,926.0,112.0,1.8,22.0,923.0,975.58,711.04
2016,8,12,13,45,922.0,110.5,1.8,22.5,901.5,970.61,707.12
2016,8,12,14,0,918.0,109.0,1.8,23.0,880.0,962.58,701.42
2016,8,12,14,15,911.5,107.5,1.8,23.0,851.0,949.26,693.8
2016,8,12,14,30,905.0,106.0,1.8,23.0,822.0,933.06,684.44
2016,8,12,14,45,897.0,104.0,1.8,23.0,787.0,912.2,672.12
2016,8,12,15,0,889.0,102.0,1.8,23.0,752.0,888.73,658.14
2016,8,12,15,15,877.0,99.5,1.8,22.5,711.0,858.83,641.11
2016,8,12,15,30,865.0,97.0,1.8,22.0,670.0,826.78,622.51
2016,8,12,15,45,850.5,94.0,1.85,22.0,625.0,794.99,603.17
2016,8,12,16,0,836.0,91.0,1.9,22.0,580.0,756.76,579.08
2016,8,12,16,15,815.0,88.0,1.9,22.0,530.5,712.3,549.87
2016,8,12,16,30,794.0,85.0,1.9,22.0,481.0,667.08,519.66
2016,8,12,16,45,767.0,80.5,1.9,22.0,429.5,615.65,483.61
2016,8,12,17,0,740.0,76.0,1.9,22.0,378.0,564.44,445.85
2016,8,12,17,15,701.0,71.0,1.85,21.5,325.5,506.12,402.02
2016,8,12,17,30,662.0,66.0,1.8,21.0,273.0,452.33,360.01
2016,8,12,17,45,605.5,59.5,1.8,20.5,222.0,387.78,308.14
2016,8,12,18,0,549.0,53.0,1.8,20.0,171.0,327.36,257.55
2016,8,12,18,15,459.5,43.5,1.8,19.0,124.5,254.5,196.11
2016,8,12,18,30,370.0,34.0,1.8,18.0,78.0,189.82,138.99
2016,8,12,18,45,226.5,21.5,1.8,17.5,44.5,108.11,46.76
2016,8,12,19,0,83.0,9.0,1.8,17.0,11.0,30.95,0.0
2016,8,12,19,15,41.5,4.5,1.85,16.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,162.0,15.0,1.95,15.5,31.0,11.4,0.0
2016,8,13,6,0,324.0,30.0,1.9,16.0,62.0,23.26,13.39
2016,8,13,6,15,421.5,39.5,1.8,16.5,107.0,29.21,19.72
2016,8,13,6,30,519.0,49.0,1.7,17.0,152.0,34.8,25.0
2016,8,13,6,45,581.5,55.5,1.6,17.5,202.0,37.47,27.54
2016,8,13,7,0,644.0,62.0,1.5,18.0,252.0,66.8,35.01
2016,8,13,7,15,685.0,67.5,1.45,18.5,304.5,108.7,57.93
2016,8,13,7,30,726.0,73.0,1.4,19.0,357.0,158.12,93.7
2016,8,13,7,45,757.0,76.5,1.4,19.5,408.5,204.75,131.47
2016,8,13,8,0,788.0,80.0,1.4,20.0,460.0,254.43,173.55
2016,8,13,8,15,809.5,83.0,1.45,20.5,509.5,303.77,216.18
2016,8,13,8,30,831.0,86.0,1.5,21.0,559.0,354.78,259.71
2016,8,13,8,45,848.5,88.5,1.55,22.0,605.5,409.23,304.33
2016,8,13,9,0,866.0,91.0,1.6,23.0,652.0,460.34,345.13
2016,8,13,9,15,878.0,93.0,1.65,23.0,693.5,508.92,384.26
2016,8,13,9,30,890.0,95.0,1.7,23.0,735.0,557.32,422.24
2016,8,13,9,45,903.5,94.5,1.75,23.5,772.0,603.92,457.14
2016,8,13,10,0,917.0,94.0,1.8,24.0,809.0,650.0,490.71
2016,8,13,10,15,923.5,95.5,1.85,24.0,839.0,692.62,521.92
2016,8,13,10,30,930.0,97.0,1.9,24.0,869.0,733.77,550.62
2016,8,13,10,45,935.5,97.5,2.0,24.5,892.5,771.61,575.12
2016,8,13,11,0,941.0,98.0,2.1,25.0,916.0,807.53,598.14
2016,8,13,11,15,944.0,98.5,2.1,25.0,932.0,839.42,618.68
2016,8,13,11,30,947.0,99.0,2.1,25.0,948.0,868.93,637.57
2016,8,13,11,45,949.0,99.0,2.1,25.0,956.5,894.62,653.91
2016,8,13,12,0,951.0,99.0,2.1,25.0,965.0,917.64,668.53
2016,8,13,12,15,951.0,99.5,2.15,25.0,965.5,936.61,681.06
2016,8,13,12,30,951.0,100.0,2.2,25.0,966.0,952.66,691.82
2016,8,13,12,45,936.5,108.0,2.25,25.0,955.0,960.11,697.14
2016,8,13,13,0,922.0,116.0,2.3,25.0,944.0,964.36,700.59
2016,8,13,13,15,919.0,115.0,2.35,25.0,929.5,966.97,703.13
2016,8,13,13,30,916.0,114.0,2.4,25.0,915.0,966.5,703.81
2016,8,13,13,45,913.5,111.5,2.45,25.0,893.5,961.88,701.93
2016,8,13,14,0,911.0,109.0,2.5,25.0,872.0,954.19,698.2
2016,8,13,14,15,904.0,108.0,2.5,25.0,843.0,940.96,690.51
2016,8,13,14,30,897.0,107.0,2.5,25.0,814.0,924.89,681.08
2016,8,13,14,45,891.5,103.5,2.55,25.0,779.5,904.72,669.43
2016,8,13,15,0,886.0,100.0,2.6,25.0,745.0,881.82,655.99
2016,8,13,15,15,874.0,98.0,2.6,24.5,704.5,852.49,639.04
2016,8,13,15,30,862.0,96.0,2.6,24.0,664.0,821.03,620.51
2016,8,13,15,45,850.0,92.0,2.6,24.0,619.5,785.4,597.72
2016,8,13,16,0,838.0,88.0,2.6,24.0,575.0,752.63,576.76
2016,8,13,16,15,817.5,85.0,2.6,23.5,526.0,708.47,548.47
2016,8,13,16,30,797.0,82.0,2.6,23.0,477.0,663.52,519.09
2016,8,13,16,45,773.0,77.0,2.65,23.0,426.0,613.41,483.81
2016,8,13,17,0,749.0,72.0,2.7,23.0,375.0,563.31,446.59
2016,8,13,17,15,710.0,67.5,2.7,22.5,322.5,505.28,402.65
2016,8,13,17,30,671.0,63.0,2.7,22.0,270.0,451.57,360.33
2016,8,13,17,45,617.5,56.5,2.75,21.5,219.5,388.27,308.95
2016,8,13,18,0,564.0,50.0,2.8,21.0,169.0,328.87,258.66
2016,8,13,18,15,472.5,41.5,2.8,20.0,122.5,255.97,196.67
2016,8,13,18,30,381.0,33.0,2.8,19.0,76.0,191.43,138.91
2016,8,13,18,45,190.5,16.5,2.85,18.5,38.0,89.51,29.66
2016,8,13,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,182.5,14.0,2.7,15.0,31.5,10.58,0.0
2016,8,14,6,0,365.0,28.0,2.7,16.0,63.0,21.5,11.78
2016,8,14,6,15,465.0,36.5,2.6,16.5,109.0,26.65,17.45
2016,8,14,6,30,565.0,45.0,2.5,17.0,155.0,31.5,22.08
2016,8,14,6,45,627.5,51.0,2.45,17.5,207.0,37.23,27.3
2016,8,14,7,0,690.0,57.0,2.4,18.0,259.0,65.77,33.96
2016,8,14,7,15,730.0,61.5,2.3,18.5,312.0,108.77,56.6
2016,8,14,7,30,770.0,66.0,2.2,19.0,365.0,156.06,90.3
2016,8,14,7,45,800.5,69.0,2.15,20.0,418.0,204.4,129.38
2016,8,14,8,0,831.0,72.0,2.1,21.0,471.0,255.7,172.78
2016,8,14,8,15,851.5,74.5,2.1,21.5,521.5,310.74,220.18
2016,8,14,8,30,872.0,77.0,2.1,22.0,572.0,362.92,264.9
2016,8,14,8,45,888.5,79.0,2.15,22.5,619.0,414.35,308.29
2016,8,14,9,0,905.0,81.0,2.2,23.0,666.0,466.43,350.98
2016,8,14,9,15,917.0,83.0,2.2,23.5,708.5,516.76,391.0
2016,8,14,9,30,929.0,85.0,2.2,24.0,751.0,566.87,429.56
2016,8,14,9,45,929.0,91.0,2.25,24.5,785.5,613.35,464.42
2016,8,14,10,0,929.0,97.0,2.3,25.0,820.0,658.2,497.07
2016,8,14,10,15,936.0,98.5,2.3,25.0,850.5,701.66,528.74
2016,8,14,10,30,943.0,100.0,2.3,25.0,881.0,743.66,557.95
2016,8,14,10,45,950.5,99.5,2.3,25.0,905.0,782.49,583.53
2016,8,14,11,0,958.0,99.0,2.3,25.0,929.0,819.49,607.69
2016,8,14,11,15,961.0,99.5,2.3,25.0,945.0,851.89,628.6
2016,8,14,11,30,964.0,100.0,2.3,25.0,961.0,881.87,647.83
2016,8,14,11,45,967.0,99.5,2.3,25.5,970.0,908.33,663.41
2016,8,14,12,0,970.0,99.0,2.3,26.0,979.0,932.09,677.16
2016,8,14,12,15,970.0,99.0,2.35,26.0,979.5,950.91,689.54
2016,8,14,12,30,970.0,99.0,2.4,26.0,980.0,966.73,700.1
2016,8,14,12,45,960.0,104.0,2.45,26.0,970.0,975.47,706.22
2016,8,14,13,0,950.0,109.0,2.5,26.0,960.0,980.99,710.45
2016,8,14,13,15,946.5,108.5,2.55,26.0,945.0,983.7,713.03
2016,8,14,13,30,943.0,108.0,2.6,26.0,930.0,983.25,713.71
2016,8,14,13,45,936.0,108.0,2.65,26.0,906.5,976.96,710.75
2016,8,14,14,0,929.0,108.0,2.7,26.0,883.0,967.6,705.95
2016,8,14,14,15,922.0,107.0,2.7,25.5,853.5,954.19,699.57
2016,8,14,14,30,915.0,106.0,2.7,25.0,824.0,937.88,691.36
2016,8,14,14,45,903.0,105.0,2.75,25.0,787.5,914.36,677.47
2016,8,14,15,0,891.0,104.0,2.8,25.0,751.0,888.35,661.92
2016,8,14,15,15,878.5,102.0,2.8,24.5,709.5,858.5,644.62
2016,8,14,15,30,866.0,100.0,2.8,24.0,668.0,826.53,625.72
2016,8,14,15,45,847.5,97.5,2.8,24.0,621.5,792.1,603.72
2016,8,14,16,0,829.0,95.0,2.8,24.0,575.0,751.42,577.12
2016,8,14,16,15,807.0,91.5,2.8,23.5,525.0,705.88,547.77
2016,8,14,16,30,785.0,88.0,2.8,23.0,475.0,659.65,517.32
2016,8,14,16,45,754.5,84.0,2.8,22.5,422.5,606.81,480.07
2016,8,14,17,0,724.0,80.0,2.8,22.0,370.0,557.03,443.41
2016,8,14,17,15,682.0,74.5,2.75,21.5,317.5,497.36,397.8
2016,8,14,17,30,640.0,69.0,2.7,21.0,265.0,439.86,352.26
2016,8,14,17,45,578.5,62.0,2.65,20.5,213.5,373.45,298.02
2016,8,14,18,0,517.0,55.0,2.6,20.0,162.0,311.62,245.59
2016,8,14,18,15,420.5,45.0,2.55,19.0,116.0,237.33,182.49
2016,8,14,18,30,324.0,35.0,2.5,18.0,70.0,171.84,123.95
2016,8,14,18,45,162.0,17.5,2.5,17.5,35.0,80.6,16.45
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,147.0,15.5,1.2,12.5,29.5,12.1,0.0
2016,8,15,6,0,294.0,31.0,1.2,13.0,59.0,24.62,14.33
2016,8,15,6,15,399.0,41.5,1.2,13.5,104.0,31.44,21.88
2016,8,15,6,30,504.0,52.0,1.2,14.0,149.0,37.83,28.0
2016,8,15,6,45,567.5,60.0,1.2,15.0,200.5,41.6,31.5
2016,8,15,7,0,631.0,68.0,1.2,16.0,252.0,67.75,38.15
2016,8,15,7,15,675.5,74.0,1.15,16.5,305.0,109.57,60.14
2016,8,15,7,30,720.0,80.0,1.1,17.0,358.0,156.11,92.98
2016,8,15,7,45,749.5,85.0,1.05,17.5,410.5,207.11,134.13
2016,8,15,8,0,779.0,90.0,1.0,18.0,463.0,257.32,176.47
2016,8,15,8,15,803.0,94.0,1.0,18.5,514.0,307.8,219.73
2016,8,15,8,30,827.0,98.0,1.0,19.0,565.0,360.24,264.05
2016,8,15,8,45,842.5,102.0,1.0,19.5,611.5,411.16,306.36
2016,8,15,9,0,858.0,106.0,1.0,20.0,658.0,462.75,347.9
2016,8,15,9,15,871.5,108.5,1.05,20.0,701.0,512.49,387.8
2016,8,15,9,30,885.0,111.0,1.1,20.0,744.0,565.3,428.77
2016,8,15,9,45,912.0,104.5,1.15,20.5,785.5,614.05,465.2
2016,8,15,10,0,939.0,98.0,1.2,21.0,827.0,663.29,501.05
2016,8,15,10,15,946.0,99.5,1.25,21.5,857.5,707.17,531.99
2016,8,15,10,30,953.0,101.0,1.3,22.0,888.0,749.55,560.51
2016,8,15,10,45,954.5,104.0,1.4,22.5,910.5,787.7,585.09
2016,8,15,11,0,956.0,107.0,1.5,23.0,933.0,823.64,608.03
2016,8,15,11,15,959.0,107.5,1.55,23.0,949.0,856.05,629.15
2016,8,15,11,30,962.0,108.0,1.6,23.0,965.0,886.03,648.66
2016,8,15,11,45,959.0,111.0,1.65,23.5,972.0,910.87,663.53
2016,8,15,12,0,956.0,114.0,1.7,24.0,979.0,932.81,676.57
2016,8,15,12,15,955.5,114.0,1.7,24.0,979.5,951.06,687.97
2016,8,15,12,30,955.0,114.0,1.7,24.0,980.0,966.33,697.57
2016,8,15,12,45,948.5,117.0,1.7,24.0,971.0,976.14,703.81
2016,8,15,13,0,942.0,120.0,1.7,24.0,962.0,982.82,708.22
2016,8,15,13,15,938.5,119.0,1.65,24.0,946.5,985.06,709.3
2016,8,15,13,30,935.0,118.0,1.6,24.0,931.0,984.15,708.53
2016,8,15,13,45,927.5,118.0,1.6,24.0,907.0,977.48,704.96
2016,8,15,14,0,920.0,118.0,1.6,24.0,883.0,967.76,699.64
2016,8,15,14,15,912.5,116.5,1.55,23.5,853.0,953.51,692.22
2016,8,15,14,30,905.0,115.0,1.5,23.0,823.0,936.37,683.05
2016,8,15,14,45,892.5,114.0,1.5,23.0,786.0,912.61,669.02
2016,8,15,15,0,880.0,113.0,1.5,23.0,749.0,886.4,653.44
2016,8,15,15,15,867.0,110.0,1.45,22.5,707.0,860.29,638.53
2016,8,15,15,30,854.0,107.0,1.4,22.0,665.0,827.07,618.78
2016,8,15,15,45,833.5,105.0,1.4,22.0,617.5,787.11,593.72
2016,8,15,16,0,813.0,103.0,1.4,22.0,570.0,745.87,567.51
2016,8,15,16,15,789.5,99.0,1.4,21.5,520.0,699.18,538.09
2016,8,15,16,30,766.0,95.0,1.4,21.0,470.0,651.92,507.54
2016,8,15,16,45,729.0,91.5,1.45,21.0,416.5,598.85,469.74
2016,8,15,17,0,692.0,88.0,1.5,21.0,363.0,544.31,429.73
2016,8,15,17,15,648.0,81.5,1.5,20.5,310.0,483.67,384.28
2016,8,15,17,30,604.0,75.0,1.5,20.0,257.0,425.38,338.87
2016,8,15,17,45,532.0,67.5,1.5,19.5,205.0,354.85,282.09
2016,8,15,18,0,460.0,60.0,1.5,19.0,153.0,289.77,227.73
2016,8,15,18,15,365.0,47.5,1.45,18.0,108.0,216.23,165.74
2016,8,15,18,30,270.0,35.0,1.4,17.0,63.0,151.79,108.28
2016,8,15,18,45,135.0,17.5,1.4,16.5,31.5,69.67,1.57
2016,8,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,102.5,15.5,1.15,14.5,25.0,15.24,0.0
2016,8,16,6,0,205.0,31.0,1.1,15.0,50.0,24.07,13.48
2016,8,16,6,15,302.0,45.0,1.05,15.5,92.0,34.18,24.01
2016,8,16,6,30,399.0,59.0,1.0,16.0,134.0,44.59,33.68
2016,8,16,6,45,467.0,68.5,0.95,16.5,183.0,49.31,38.09
2016,8,16,7,0,535.0,78.0,0.9,17.0,232.0,71.83,44.25
2016,8,16,7,15,582.0,85.5,0.85,17.5,283.5,110.09,64.23
2016,8,16,7,30,629.0,93.0,0.8,18.0,335.0,153.39,94.23
2016,8,16,7,45,665.0,98.5,0.8,19.0,386.0,197.86,129.02
2016,8,16,8,0,701.0,104.0,0.8,20.0,437.0,245.94,168.38
2016,8,16,8,15,726.0,108.5,0.8,20.5,486.5,293.47,208.45
2016,8,16,8,30,751.0,113.0,0.8,21.0,536.0,343.12,249.79
2016,8,16,8,45,772.0,116.5,0.8,21.5,582.0,395.44,292.26
2016,8,16,9,0,793.0,120.0,0.8,22.0,628.0,445.61,332.01
2016,8,16,9,15,807.5,123.0,0.85,22.5,669.5,493.3,369.13
2016,8,16,9,30,822.0,126.0,0.9,23.0,711.0,541.22,405.32
2016,8,16,9,45,829.5,130.0,0.95,23.5,746.5,586.12,438.31
2016,8,16,10,0,837.0,134.0,1.0,24.0,782.0,630.23,469.82
2016,8,16,10,15,845.5,136.0,1.0,24.0,811.5,672.16,499.53
2016,8,16,10,30,854.0,138.0,1.0,24.0,841.0,712.97,527.82
2016,8,16,10,45,860.0,139.5,1.05,24.5,864.0,750.22,552.19
2016,8,16,11,0,866.0,141.0,1.1,25.0,887.0,785.86,574.33
2016,8,16,11,15,869.5,141.5,1.1,25.0,903.0,816.21,593.33
2016,8,16,11,30,873.0,142.0,1.1,25.0,919.0,844.41,610.89
2016,8,16,11,45,875.0,142.5,1.15,25.0,927.0,869.1,626.87
2016,8,16,12,0,877.0,143.0,1.2,25.0,935.0,891.34,641.36
2016,8,16,12,15,877.0,143.0,1.2,25.0,935.5,908.81,652.15
2016,8,16,12,30,877.0,143.0,1.2,25.0,936.0,923.57,661.33
2016,8,16,12,45,878.0,141.0,1.3,25.0,929.0,934.5,669.72
2016,8,16,13,0,879.0,139.0,1.4,25.0,922.0,942.57,676.42
2016,8,16,13,15,875.5,138.0,1.45,25.0,907.0,944.63,678.73
2016,8,16,13,30,872.0,137.0,1.5,25.0,892.0,943.74,679.35
2016,8,16,13,45,867.0,135.0,1.6,25.0,870.0,937.53,677.36
2016,8,16,14,0,862.0,133.0,1.7,25.0,848.0,928.42,673.6
2016,8,16,14,15,854.0,131.5,1.75,25.0,819.0,919.29,669.29
2016,8,16,14,30,846.0,130.0,1.8,25.0,790.0,902.58,660.11
2016,8,16,14,45,836.5,127.0,1.85,25.0,754.5,880.32,647.36
2016,8,16,15,0,827.0,124.0,1.9,25.0,719.0,855.6,632.98
2016,8,16,15,15,813.0,121.0,1.95,24.5,678.0,824.79,615.64
2016,8,16,15,30,799.0,118.0,2.0,24.0,637.0,792.05,596.76
2016,8,16,15,45,781.5,114.0,2.1,24.0,592.0,753.71,572.94
2016,8,16,16,0,764.0,110.0,2.2,24.0,547.0,714.04,547.76
2016,8,16,16,15,739.5,105.5,2.2,23.5,498.0,670.39,519.68
2016,8,16,16,30,715.0,101.0,2.2,23.0,449.0,623.79,488.02
2016,8,16,16,45,683.5,95.5,2.25,23.0,398.0,571.38,450.0
2016,8,16,17,0,652.0,90.0,2.3,23.0,347.0,519.73,411.44
2016,8,16,17,15,607.0,83.0,2.25,22.5,295.5,459.65,365.6
2016,8,16,17,30,562.0,76.0,2.2,22.0,244.0,402.08,320.14
2016,8,16,17,45,498.5,67.0,2.2,21.5,194.5,336.08,266.52
2016,8,16,18,0,435.0,58.0,2.2,21.0,145.0,274.92,215.03
2016,8,16,18,15,340.0,46.0,2.15,20.0,101.5,203.43,154.67
2016,8,16,18,30,245.0,34.0,2.1,19.0,58.0,141.21,98.66
2016,8,16,18,45,122.5,17.0,2.05,18.5,29.0,64.29,0.0
2016,8,16,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,15.5,24.0,14.74,0.0
2016,8,17,6,0,202.0,30.0,0.8,16.0,48.0,23.31,12.52
2016,8,17,6,15,301.0,43.5,0.8,16.5,89.5,33.04,22.89
2016,8,17,6,30,400.0,57.0,0.8,17.0,131.0,42.88,32.02
2016,8,17,6,45,466.5,66.5,0.85,17.5,179.5,47.69,36.5
2016,8,17,7,0,533.0,76.0,0.9,18.0,228.0,68.5,42.14
2016,8,17,7,15,580.5,83.0,0.9,18.5,279.0,106.2,61.17
2016,8,17,7,30,628.0,90.0,0.9,19.0,330.0,148.99,90.43
2016,8,17,7,45,663.0,95.5,0.9,19.5,380.5,193.19,125.11
2016,8,17,8,0,698.0,101.0,0.9,20.0,431.0,240.9,164.52
2016,8,17,8,15,723.5,105.5,0.9,20.5,480.5,288.41,204.66
2016,8,17,8,30,749.0,110.0,0.9,21.0,530.0,338.07,246.15
2016,8,17,8,45,769.0,113.5,0.95,22.0,576.0,389.8,288.04
2016,8,17,9,0,789.0,117.0,1.0,23.0,622.0,439.39,327.15
2016,8,17,9,15,804.0,120.0,1.0,23.0,663.5,487.13,364.86
2016,8,17,9,30,819.0,123.0,1.0,23.0,705.0,535.15,401.72
2016,8,17,9,45,842.0,119.5,1.0,23.5,744.0,581.75,435.89
2016,8,17,10,0,865.0,116.0,1.0,24.0,783.0,631.09,470.88
2016,8,17,10,15,873.0,117.5,1.0,24.5,813.0,672.82,499.54
2016,8,17,10,30,881.0,119.0,1.0,25.0,843.0,713.28,526.61
2016,8,17,10,45,886.5,120.5,1.05,25.5,866.5,750.5,550.3
2016,8,17,11,0,892.0,122.0,1.1,26.0,890.0,785.93,572.2
2016,8,17,11,15,896.0,123.0,1.15,26.0,906.0,817.77,592.74
2016,8,17,11,30,900.0,124.0,1.2,26.0,922.0,847.42,611.85
2016,8,17,11,45,901.5,124.5,1.25,26.0,930.0,872.2,627.83
2016,8,17,12,0,903.0,125.0,1.3,26.0,938.0,894.42,642.25
2016,8,17,12,15,903.5,125.0,1.35,26.0,938.5,912.62,654.2
2016,8,17,12,30,904.0,125.0,1.4,26.0,939.0,928.04,664.51
2016,8,17,12,45,894.5,129.5,1.45,26.0,929.5,936.09,670.28
2016,8,17,13,0,885.0,134.0,1.5,26.0,920.0,941.13,674.33
2016,8,17,13,15,881.0,133.0,1.55,25.5,905.0,942.69,677.65
2016,8,17,13,30,877.0,132.0,1.6,25.0,890.0,941.27,679.23
2016,8,17,13,45,872.5,130.0,1.65,25.0,868.0,935.42,676.78
2016,8,17,14,0,868.0,128.0,1.7,25.0,846.0,926.65,672.59
2016,8,17,14,15,860.0,126.5,1.7,24.5,816.5,912.38,665.65
2016,8,17,14,30,852.0,125.0,1.7,24.0,787.0,900.41,660.31
2016,8,17,14,45,843.5,121.5,1.75,24.0,752.0,878.32,647.64
2016,8,17,15,0,835.0,118.0,1.8,24.0,717.0,853.71,633.35
2016,8,17,15,15,821.0,115.5,1.8,23.5,676.0,823.24,615.74
2016,8,17,15,30,807.0,113.0,1.8,23.0,635.0,790.82,596.66
2016,8,17,15,45,791.5,108.5,1.85,23.0,590.0,753.26,573.08
2016,8,17,16,0,776.0,104.0,1.9,23.0,545.0,714.24,548.15
2016,8,17,16,15,752.0,100.0,1.9,22.5,496.0,668.38,518.56
2016,8,17,16,30,728.0,96.0,1.9,22.0,447.0,624.76,489.31
2016,8,17,16,45,699.5,90.0,1.9,22.0,396.5,573.28,451.84
2016,8,17,17,0,671.0,84.0,1.9,22.0,346.0,522.33,413.71
2016,8,17,17,15,626.0,78.0,1.9,21.0,294.5,462.76,369.12
2016,8,17,17,30,581.0,72.0,1.9,20.0,243.0,405.69,324.6
2016,8,17,17,45,519.5,63.5,1.9,19.5,193.5,340.61,271.35
2016,8,17,18,0,458.0,55.0,1.9,19.0,144.0,280.21,220.03
2016,8,17,18,15,357.5,44.0,1.9,18.5,100.5,206.93,157.48
2016,8,17,18,30,257.0,33.0,1.9,18.0,57.0,143.53,98.88
2016,8,17,18,45,128.5,16.5,1.9,17.5,28.5,64.48,0.0
2016,8,17,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,99.5,15.0,1.15,14.5,23.5,14.74,0.0
2016,8,18,6,0,199.0,30.0,1.1,15.0,47.0,23.38,12.28
2016,8,18,6,15,302.5,43.0,1.0,15.5,89.0,32.72,22.66
2016,8,18,6,30,406.0,56.0,0.9,16.0,131.0,42.15,31.49
2016,8,18,6,45,474.5,65.0,0.85,16.5,179.5,46.54,35.63
2016,8,18,7,0,543.0,74.0,0.8,17.0,228.0,65.48,40.46
2016,8,18,7,15,590.5,81.0,0.75,17.5,279.0,103.63,59.26
2016,8,18,7,30,638.0,88.0,0.7,18.0,330.0,146.85,88.6
2016,8,18,7,45,671.0,93.5,0.7,18.5,380.5,191.17,123.39
2016,8,18,8,0,704.0,99.0,0.7,19.0,431.0,238.79,162.81
2016,8,18,8,15,729.0,103.5,0.7,19.5,479.5,286.43,203.13
2016,8,18,8,30,754.0,108.0,0.7,20.0,528.0,339.46,247.2
2016,8,18,8,45,770.0,112.5,0.7,20.5,573.0,387.49,286.74
2016,8,18,9,0,786.0,117.0,0.7,21.0,618.0,436.33,325.77
2016,8,18,9,15,800.5,120.0,0.75,21.5,659.0,483.69,362.86
2016,8,18,9,30,815.0,123.0,0.8,22.0,700.0,531.29,399.02
2016,8,18,9,45,817.5,129.5,0.85,22.5,733.0,575.4,431.57
2016,8,18,10,0,820.0,136.0,0.9,23.0,766.0,618.32,462.36
2016,8,18,10,15,828.0,138.0,0.95,23.0,795.5,659.26,492.04
2016,8,18,10,30,836.0,140.0,1.0,23.0,825.0,699.09,520.39
2016,8,18,10,45,835.5,145.0,1.05,23.5,846.0,734.37,543.99
2016,8,18,11,0,835.0,150.0,1.1,24.0,867.0,767.66,564.82
2016,8,18,11,15,839.0,151.0,1.15,24.0,882.5,798.52,585.01
2016,8,18,11,30,843.0,152.0,1.2,24.0,898.0,827.37,603.86
2016,8,18,11,45,838.5,156.0,1.25,24.5,904.0,849.93,617.42
2016,8,18,12,0,834.0,160.0,1.3,25.0,910.0,869.9,629.35
2016,8,18,12,15,834.0,160.0,1.3,25.0,909.5,887.2,640.19
2016,8,18,12,30,834.0,160.0,1.3,25.0,909.0,901.89,649.44
2016,8,18,12,45,814.5,170.0,1.35,25.0,896.5,906.45,653.03
2016,8,18,13,0,795.0,180.0,1.4,25.0,884.0,908.04,654.94
2016,8,18,13,15,790.5,178.5,1.4,24.5,869.0,908.86,657.11
2016,8,18,13,30,786.0,177.0,1.4,24.0,854.0,906.93,657.64
2016,8,18,13,45,775.0,177.5,1.45,24.0,830.5,898.4,653.45
2016,8,18,14,0,764.0,178.0,1.5,24.0,807.0,890.5,649.81
2016,8,18,14,15,754.0,175.0,1.45,23.5,778.0,874.33,640.84
2016,8,18,14,30,744.0,172.0,1.4,23.0,749.0,855.73,630.4
2016,8,18,14,45,729.5,169.5,1.4,23.0,713.0,831.45,615.65
2016,8,18,15,0,715.0,167.0,1.4,23.0,677.0,805.17,599.58
2016,8,18,15,15,698.5,162.5,1.4,22.5,637.0,773.24,580.74
2016,8,18,15,30,682.0,158.0,1.4,22.0,597.0,739.76,560.65
2016,8,18,15,45,661.0,152.5,1.4,22.0,552.5,700.34,534.77
2016,8,18,16,0,640.0,147.0,1.4,22.0,508.0,660.05,507.52
2016,8,18,16,15,613.0,140.0,1.4,21.5,460.5,613.2,475.91
2016,8,18,16,30,586.0,133.0,1.4,21.0,413.0,566.37,443.52
2016,8,18,16,45,552.5,124.0,1.4,21.0,364.0,510.28,402.57
2016,8,18,17,0,519.0,115.0,1.4,21.0,315.0,459.13,364.15
2016,8,18,17,15,472.0,104.5,1.35,20.5,266.0,400.17,318.94
2016,8,18,17,30,425.0,94.0,1.3,20.0,217.0,344.3,274.69
2016,8,18,17,45,364.0,80.0,1.3,19.5,170.5,281.02,223.24
2016,8,18,18,0,303.0,66.0,1.3,19.0,124.0,222.83,174.39
2016,8,18,18,15,221.5,49.0,1.2,18.5,84.5,158.48,119.81
2016,8,18,18,30,140.0,32.0,1.1,18.0,45.0,101.96,68.0
2016,8,18,18,45,70.0,16.0,1.05,17.5,22.5,36.13,0.0
2016,8,18,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,61.5,14.0,0.75,13.5,19.5,13.76,0.0
2016,8,19,6,0,123.0,28.0,0.8,14.0,39.0,21.76,10.71
2016,8,19,6,15,206.5,46.0,0.8,14.5,77.5,35.23,24.89
2016,8,19,6,30,290.0,64.0,0.8,15.0,116.0,48.07,36.8
2016,8,19,6,45,353.0,77.5,0.85,15.5,162.0,56.68,44.71
2016,8,19,7,0,416.0,91.0,0.9,16.0,208.0,75.41,51.81
2016,8,19,7,15,464.5,102.0,0.95,16.5,257.0,111.03,70.65
2016,8,19,7,30,513.0,113.0,1.0,17.0,306.0,151.68,98.42
2016,8,19,7,45,547.5,122.0,1.05,17.5,354.5,193.22,130.7
2016,8,19,8,0,582.0,131.0,1.1,18.0,403.0,237.66,167.08
2016,8,19,8,15,610.0,137.5,1.1,18.5,451.0,281.67,203.96
2016,8,19,8,30,638.0,144.0,1.1,19.0,499.0,328.26,242.7
2016,8,19,8,45,656.5,151.0,1.15,19.5,543.0,374.1,280.56
2016,8,19,9,0,675.0,158.0,1.2,20.0,587.0,421.17,318.49
2016,8,19,9,15,692.0,162.5,1.2,20.0,627.0,466.32,354.53
2016,8,19,9,30,709.0,167.0,1.2,20.0,667.0,512.15,390.18
2016,8,19,9,45,720.0,171.5,1.25,20.5,702.0,555.09,422.37
2016,8,19,10,0,731.0,176.0,1.3,21.0,737.0,597.77,453.54
2016,8,19,10,15,741.0,179.0,1.3,21.0,766.0,637.97,482.78
2016,8,19,10,30,751.0,182.0,1.3,21.0,795.0,677.45,510.9
2016,8,19,10,45,754.0,186.5,1.35,21.5,816.5,712.42,534.73
2016,8,19,11,0,757.0,191.0,1.4,22.0,838.0,745.86,557.1
2016,8,19,11,15,761.5,192.5,1.4,22.0,853.5,775.95,577.53
2016,8,19,11,30,766.0,194.0,1.4,22.0,869.0,804.02,595.75
2016,8,19,11,45,765.5,196.0,1.4,22.0,876.5,826.36,610.05
2016,8,19,12,0,765.0,198.0,1.4,22.0,884.0,847.64,623.71
2016,8,19,12,15,765.0,198.5,1.4,22.0,884.5,864.85,634.73
2016,8,19,12,30,765.0,199.0,1.4,22.0,885.0,879.65,644.27
2016,8,19,12,45,777.5,189.5,1.4,22.0,881.5,890.95,651.63
2016,8,19,13,0,790.0,180.0,1.4,22.0,878.0,901.73,658.77
2016,8,19,13,15,786.0,178.5,1.4,22.0,863.0,902.95,659.83
2016,8,19,13,30,782.0,177.0,1.4,22.0,848.0,901.43,659.34
2016,8,19,13,45,773.0,176.5,1.4,22.0,825.0,893.68,654.94
2016,8,19,14,0,764.0,176.0,1.4,22.0,802.0,886.48,651.08
2016,8,19,14,15,754.5,173.5,1.4,21.5,773.5,871.26,643.29
2016,8,19,14,30,745.0,171.0,1.4,21.0,745.0,853.59,633.99
2016,8,19,14,45,731.0,168.0,1.4,21.0,709.5,829.17,619.01
2016,8,19,15,0,717.0,165.0,1.4,21.0,674.0,802.73,602.69
2016,8,19,15,15,700.5,160.5,1.4,20.5,634.0,770.74,583.64
2016,8,19,15,30,684.0,156.0,1.4,20.0,594.0,737.2,563.33
2016,8,19,15,45,663.5,150.0,1.4,20.0,549.5,697.57,537.12
2016,8,19,16,0,643.0,144.0,1.4,20.0,505.0,657.06,509.47
2016,8,19,16,15,615.5,137.5,1.4,19.5,457.5,610.32,477.63
2016,8,19,16,30,588.0,131.0,1.4,19.0,410.0,563.65,445.0
2016,8,19,16,45,553.5,122.0,1.45,18.5,361.0,510.11,406.51
2016,8,19,17,0,519.0,113.0,1.5,18.0,312.0,455.12,365.65
2016,8,19,17,15,472.5,102.5,1.5,17.5,263.0,396.56,320.22
2016,8,19,17,30,426.0,92.0,1.5,17.0,214.0,341.07,275.64
2016,8,19,17,45,364.0,78.0,1.55,16.5,167.5,277.45,223.12
2016,8,19,18,0,302.0,64.0,1.6,16.0,121.0,219.03,173.31
2016,8,19,18,15,221.0,47.0,1.55,15.5,81.5,155.2,118.3
2016,8,19,18,30,140.0,30.0,1.5,15.0,42.0,98.68,64.49
2016,8,19,18,45,70.0,15.0,1.5,15.0,21.0,34.89,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,60.0,13.0,0.7,13.5,18.0,12.78,0.0
2016,8,20,6,0,120.0,26.0,0.7,14.0,36.0,20.16,9.07
2016,8,20,6,15,201.5,44.0,0.7,14.5,74.5,33.67,23.49
2016,8,20,6,30,283.0,62.0,0.7,15.0,113.0,46.56,35.44
2016,8,20,6,45,349.5,75.5,0.75,15.5,159.0,55.21,43.41
2016,8,20,7,0,416.0,89.0,0.8,16.0,205.0,72.57,50.15
2016,8,20,7,15,463.5,99.5,0.8,16.5,253.5,107.61,68.16
2016,8,20,7,30,511.0,110.0,0.8,17.0,302.0,147.57,95.15
2016,8,20,7,45,549.0,118.0,0.85,18.0,351.0,188.26,126.2
2016,8,20,8,0,587.0,126.0,0.9,19.0,400.0,232.82,162.09
2016,8,20,8,15,615.0,133.0,0.95,19.0,447.5,277.52,199.79
2016,8,20,8,30,643.0,140.0,1.0,19.0,495.0,324.77,239.55
2016,8,20,8,45,665.5,144.5,1.05,19.5,540.0,370.1,277.03
2016,8,20,9,0,688.0,149.0,1.1,20.0,585.0,417.02,314.91
2016,8,20,9,15,704.5,153.5,1.15,20.5,625.5,462.51,350.83
2016,8,20,9,30,721.0,158.0,1.2,21.0,666.0,508.6,386.22
2016,8,20,9,45,747.0,154.5,1.3,21.5,704.5,553.1,420.01
2016,8,20,10,0,773.0,151.0,1.4,22.0,743.0,600.57,455.12
2016,8,20,10,15,782.5,153.5,1.45,22.0,772.0,641.14,485.04
2016,8,20,10,30,792.0,156.0,1.5,22.0,801.0,680.81,513.81
2016,8,20,10,45,798.5,157.5,1.55,22.0,824.0,716.34,539.25
2016,8,20,11,0,805.0,159.0,1.6,22.0,847.0,750.39,562.98
2016,8,20,11,15,809.5,160.5,1.6,22.0,862.5,781.25,583.19
2016,8,20,11,30,814.0,162.0,1.6,22.0,878.0,810.22,602.04
2016,8,20,11,45,816.0,162.5,1.65,22.0,886.0,834.12,617.97
