Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,818.0,163.0,1.7,22.0,894.0,855.72,632.46
2016,8,20,12,15,818.5,162.5,1.7,22.0,894.0,872.65,643.38
2016,8,20,12,30,819.0,162.0,1.7,22.0,894.0,887.01,652.72
2016,8,20,12,45,799.0,172.5,1.75,22.0,881.5,891.48,656.23
2016,8,20,13,0,779.0,183.0,1.8,22.0,869.0,893.0,658.02
2016,8,20,13,15,775.0,182.0,1.8,21.5,854.5,894.66,660.75
2016,8,20,13,30,771.0,181.0,1.8,21.0,840.0,893.61,661.83
2016,8,20,13,45,765.0,178.5,1.8,21.0,818.0,886.56,657.8
2016,8,20,14,0,759.0,176.0,1.8,21.0,796.0,880.03,654.3
2016,8,20,14,15,750.0,173.0,1.8,20.5,767.5,864.74,646.27
2016,8,20,14,30,741.0,170.0,1.8,20.0,739.0,847.0,636.71
2016,8,20,14,45,729.5,166.0,1.8,20.0,704.5,823.7,622.19
2016,8,20,15,0,718.0,162.0,1.8,20.0,670.0,798.29,606.25
2016,8,20,15,15,701.5,157.5,1.8,20.0,630.0,766.26,585.68
2016,8,20,15,30,685.0,153.0,1.8,20.0,590.0,732.69,563.91
2016,8,20,15,45,665.5,147.0,1.85,20.0,545.5,693.81,538.28
2016,8,20,16,0,646.0,141.0,1.9,20.0,501.0,653.99,511.05
2016,8,20,16,15,618.5,134.5,1.95,19.5,453.5,607.19,478.94
2016,8,20,16,30,591.0,128.0,2.0,19.0,406.0,560.47,445.97
2016,8,20,16,45,557.5,119.0,2.05,19.0,357.5,507.53,406.5
2016,8,20,17,0,524.0,110.0,2.1,19.0,309.0,452.91,364.66
2016,8,20,17,15,476.5,99.5,2.1,18.5,259.5,393.7,318.3
2016,8,20,17,30,429.0,89.0,2.1,18.0,210.0,337.63,272.9
2016,8,20,17,45,367.5,75.5,2.15,17.5,164.0,274.9,220.72
2016,8,20,18,0,306.0,62.0,2.2,17.0,118.0,217.34,171.35
2016,8,20,18,15,222.5,45.0,2.15,16.5,78.5,152.66,115.5
2016,8,20,18,30,139.0,28.0,2.1,16.0,39.0,94.11,58.51
2016,8,20,18,45,69.5,14.0,2.1,15.5,19.5,33.5,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.5,1.8,12.5,0.5,0.49,0.0
2016,8,21,6,0,0.0,1.0,1.9,13.0,1.0,0.96,0.0
2016,8,21,6,15,0.0,2.5,1.9,13.5,2.5,2.41,0.0
2016,8,21,6,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,8,21,6,45,0.0,6.0,1.95,14.5,6.0,5.78,0.0
2016,8,21,7,0,0.0,8.0,2.0,15.0,8.0,7.71,0.95
2016,8,21,7,15,0.0,10.0,2.0,15.5,10.0,9.64,2.59
2016,8,21,7,30,0.0,12.0,2.0,16.0,12.0,11.58,4.21
2016,8,21,7,45,95.5,103.0,2.0,16.5,147.5,108.25,81.14
2016,8,21,8,0,191.0,194.0,2.0,17.0,283.0,210.25,160.45
2016,8,21,8,15,363.5,178.5,1.95,17.5,371.0,252.02,189.03
2016,8,21,8,30,536.0,163.0,1.9,18.0,459.0,309.72,232.45
2016,8,21,8,45,611.5,158.0,1.9,18.5,522.5,360.62,273.41
2016,8,21,9,0,687.0,153.0,1.9,19.0,586.0,418.57,319.55
2016,8,21,9,15,703.5,157.5,1.85,19.0,626.5,464.02,356.38
2016,8,21,9,30,720.0,162.0,1.8,19.0,667.0,510.06,392.77
2016,8,21,9,45,712.5,176.5,1.8,19.5,697.5,552.29,424.57
2016,8,21,10,0,705.0,191.0,1.8,20.0,728.0,592.81,454.13
2016,8,21,10,15,434.0,294.0,1.8,20.0,629.5,545.51,416.54
2016,8,21,10,30,163.0,397.0,1.8,20.0,531.0,480.19,364.17
2016,8,21,10,45,315.0,365.5,1.85,20.5,632.0,565.97,429.26
2016,8,21,11,0,467.0,334.0,1.9,21.0,733.0,661.99,499.26
2016,8,21,11,15,609.5,268.0,1.9,21.0,797.5,726.96,547.56
2016,8,21,11,30,752.0,202.0,1.9,21.0,862.0,797.5,599.14
2016,8,21,11,45,755.0,202.5,1.95,21.0,870.0,821.43,614.89
2016,8,21,12,0,758.0,203.0,2.0,21.0,878.0,843.28,629.71
2016,8,21,12,15,758.0,203.0,2.0,21.0,878.0,859.87,640.6
2016,8,21,12,30,758.0,203.0,2.0,21.0,878.0,874.06,649.99
2016,8,21,12,45,766.0,196.0,2.0,21.0,873.0,885.83,657.88
2016,8,21,13,0,774.0,189.0,2.0,21.0,868.0,892.65,662.58
2016,8,21,13,15,602.5,268.0,2.0,20.5,791.5,826.83,617.71
2016,8,21,13,30,431.0,347.0,2.0,20.0,715.0,754.89,565.55
2016,8,21,13,45,592.5,263.5,2.05,20.0,754.5,819.24,616.44
2016,8,21,14,0,754.0,180.0,2.1,20.0,794.0,877.81,659.15
2016,8,21,14,15,744.0,177.5,2.1,20.0,765.0,862.2,648.89
2016,8,21,14,30,734.0,175.0,2.1,20.0,736.0,844.19,637.81
2016,8,21,14,45,433.5,252.0,2.15,20.0,579.5,654.51,501.67
2016,8,21,15,0,133.0,329.0,2.2,20.0,423.0,461.41,354.87
2016,8,21,15,15,129.5,310.5,2.25,19.5,397.5,438.15,340.23
2016,8,21,15,30,126.0,292.0,2.3,19.0,372.0,414.49,324.1
2016,8,21,15,45,382.5,218.0,2.35,19.0,434.5,538.02,425.35
2016,8,21,16,0,639.0,144.0,2.4,19.0,497.0,649.96,513.88
2016,8,21,16,15,545.5,148.0,2.45,18.5,430.0,564.38,450.06
2016,8,21,16,30,452.0,152.0,2.5,18.0,363.0,487.98,392.58
2016,8,21,16,45,343.5,148.0,2.6,18.0,297.5,390.11,316.18
2016,8,21,17,0,235.0,144.0,2.7,18.0,232.0,309.25,251.09
2016,8,21,17,15,202.5,127.0,2.7,17.5,195.0,263.88,214.67
2016,8,21,17,30,170.0,110.0,2.7,17.0,158.0,214.18,173.75
2016,8,21,17,45,140.5,88.5,2.75,16.5,122.5,169.89,136.36
2016,8,21,18,0,111.0,67.0,2.8,16.0,87.0,127.73,100.03
2016,8,21,18,15,68.0,46.5,2.65,15.5,57.5,83.93,62.07
2016,8,21,18,30,25.0,26.0,2.5,15.0,28.0,37.28,19.13
2016,8,21,18,45,12.5,13.0,2.45,14.5,14.0,16.28,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,68.5,12.5,2.0,12.5,17.5,12.29,0.0
2016,8,22,6,0,137.0,25.0,2.0,13.0,35.0,19.46,7.42
2016,8,22,6,15,227.5,41.5,1.95,13.5,74.0,31.8,21.8
2016,8,22,6,30,318.0,58.0,1.9,14.0,113.0,43.55,32.84
2016,8,22,6,45,387.0,70.0,1.9,14.5,159.5,51.14,39.92
2016,8,22,7,0,456.0,82.0,1.9,15.0,206.0,65.09,45.37
2016,8,22,7,15,505.0,91.0,1.85,15.5,255.5,100.51,61.88
2016,8,22,7,30,554.0,100.0,1.8,16.0,305.0,140.84,88.59
2016,8,22,7,45,591.5,107.0,1.75,16.5,354.5,182.66,120.95
2016,8,22,8,0,629.0,114.0,1.7,17.0,404.0,228.33,158.66
2016,8,22,8,15,656.0,119.5,1.7,17.5,452.0,273.51,197.3
2016,8,22,8,30,683.0,125.0,1.7,18.0,500.0,321.09,237.81
2016,8,22,8,45,705.0,129.5,1.7,19.0,545.0,368.14,276.9
2016,8,22,9,0,727.0,134.0,1.7,20.0,590.0,416.66,316.07
2016,8,22,9,15,742.5,138.0,1.7,20.0,631.0,462.98,353.79
2016,8,22,9,30,758.0,142.0,1.7,20.0,672.0,509.72,390.87
2016,8,22,9,45,760.0,150.5,1.75,20.5,705.0,553.3,424.03
2016,8,22,10,0,762.0,159.0,1.8,21.0,738.0,595.81,455.47
2016,8,22,10,15,771.0,161.5,1.85,21.0,767.0,637.88,486.83
2016,8,22,10,30,780.0,164.0,1.9,21.0,796.0,676.8,515.44
2016,8,22,10,45,784.0,167.0,1.95,21.5,817.5,711.57,539.6
2016,8,22,11,0,788.0,170.0,2.0,22.0,839.0,744.74,562.21
2016,8,22,11,15,792.0,171.5,2.0,22.0,854.0,774.76,582.4
2016,8,22,11,30,796.0,173.0,2.0,22.0,869.0,802.89,600.96
2016,8,22,11,45,796.0,175.0,2.0,22.0,876.0,826.2,616.23
2016,8,22,12,0,796.0,177.0,2.0,22.0,883.0,847.2,629.98
2016,8,22,12,15,796.0,177.0,2.0,22.0,883.0,863.85,640.86
2016,8,22,12,30,796.0,177.0,2.0,22.0,883.0,877.99,650.18
2016,8,22,12,45,775.5,187.0,2.0,22.0,870.5,881.31,652.41
2016,8,22,13,0,755.0,197.0,2.0,22.0,858.0,884.35,654.68
2016,8,22,13,15,750.5,195.5,2.0,21.5,843.0,885.25,656.91
2016,8,22,13,30,746.0,194.0,2.0,21.0,828.0,883.51,657.52
2016,8,22,13,45,743.0,189.5,2.0,21.0,807.0,877.35,654.07
2016,8,22,14,0,740.0,185.0,2.0,21.0,786.0,868.55,648.99
2016,8,22,14,15,730.5,182.0,2.0,20.5,757.0,852.98,640.7
2016,8,22,14,30,721.0,179.0,2.0,20.0,728.0,835.03,630.87
2016,8,22,14,45,713.0,173.0,2.0,20.0,694.0,812.89,617.01
2016,8,22,15,0,705.0,167.0,2.0,20.0,660.0,788.56,601.65
2016,8,22,15,15,688.0,162.0,2.0,19.5,620.0,755.84,581.5
2016,8,22,15,30,671.0,157.0,2.0,19.0,580.0,721.64,560.1
2016,8,22,15,45,655.0,149.5,2.05,19.0,536.5,684.21,534.78
2016,8,22,16,0,639.0,142.0,2.1,19.0,493.0,645.67,508.17
2016,8,22,16,15,611.0,135.0,2.05,18.5,445.5,598.26,474.68
2016,8,22,16,30,583.0,128.0,2.0,18.0,398.0,550.97,440.51
2016,8,22,16,45,553.0,118.0,1.95,18.0,350.0,499.6,401.6
2016,8,22,17,0,523.0,108.0,1.9,18.0,302.0,446.39,360.32
2016,8,22,17,15,474.0,97.5,1.85,17.5,253.0,386.67,313.18
2016,8,22,17,30,425.0,87.0,1.8,17.0,204.0,330.26,267.16
2016,8,22,17,45,364.5,73.0,1.8,16.5,158.0,268.0,215.06
2016,8,22,18,0,304.0,59.0,1.8,16.0,112.0,210.87,165.77
2016,8,22,18,15,215.5,42.0,1.7,15.5,73.5,145.1,108.71
2016,8,22,18,30,127.0,25.0,1.6,15.0,35.0,83.33,44.24
2016,8,22,18,45,63.5,12.5,1.55,14.5,17.5,29.83,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,12.5,1.1,12.5,18.0,12.29,0.0
2016,8,23,6,0,154.0,25.0,1.1,13.0,36.0,19.53,6.7
2016,8,23,6,15,252.5,40.0,1.05,13.5,75.5,30.66,20.77
2016,8,23,6,30,351.0,55.0,1.0,14.0,115.0,41.24,30.81
2016,8,23,6,45,422.0,65.5,1.0,14.5,162.5,48.07,37.21
2016,8,23,7,0,493.0,76.0,1.0,15.0,210.0,59.09,40.97
2016,8,23,7,15,542.5,84.5,0.95,15.5,260.0,95.6,56.89
2016,8,23,7,30,592.0,93.0,0.9,16.0,310.0,137.44,84.08
2016,8,23,7,45,630.0,98.5,0.9,16.5,360.5,179.97,116.68
2016,8,23,8,0,668.0,104.0,0.9,17.0,411.0,226.36,154.83
2016,8,23,8,15,694.5,109.0,0.9,17.5,459.5,272.92,194.46
2016,8,23,8,30,721.0,114.0,0.9,18.0,508.0,321.78,235.79
2016,8,23,8,45,743.5,117.5,0.9,18.5,554.0,369.94,275.99
2016,8,23,9,0,766.0,121.0,0.9,19.0,600.0,422.58,318.47
2016,8,23,9,15,781.5,124.0,0.95,19.0,641.0,469.46,356.52
2016,8,23,9,30,797.0,127.0,1.0,19.0,682.0,516.69,393.92
2016,8,23,9,45,802.5,132.5,1.05,19.5,716.5,560.85,427.31
2016,8,23,10,0,808.0,138.0,1.1,20.0,751.0,604.08,459.1
2016,8,23,10,15,817.0,140.0,1.15,20.0,780.5,645.17,489.57
2016,8,23,10,30,826.0,142.0,1.2,20.0,810.0,685.23,518.72
2016,8,23,10,45,834.0,143.0,1.25,20.5,833.0,722.42,544.38
2016,8,23,11,0,842.0,144.0,1.3,21.0,856.0,758.11,567.69
2016,8,23,11,15,846.0,145.0,1.3,21.0,871.5,789.07,587.76
2016,8,23,11,30,850.0,146.0,1.3,21.0,887.0,817.97,606.39
2016,8,23,11,45,853.5,145.5,1.35,21.0,895.0,842.8,622.9
2016,8,23,12,0,857.0,145.0,1.4,21.0,903.0,863.19,636.54
2016,8,23,12,15,857.0,145.0,1.4,21.0,903.0,880.15,647.4
2016,8,23,12,30,857.0,145.0,1.4,21.0,903.0,894.43,656.61
2016,8,23,12,45,846.0,149.5,1.4,21.0,893.0,904.26,663.02
2016,8,23,13,0,835.0,154.0,1.4,21.0,883.0,908.11,665.7
2016,8,23,13,15,831.0,153.0,1.4,20.5,867.5,909.72,668.39
2016,8,23,13,30,827.0,152.0,1.4,20.0,852.0,908.46,669.36
2016,8,23,13,45,819.5,150.5,1.45,20.0,828.5,900.68,665.61
2016,8,23,14,0,812.0,149.0,1.5,20.0,805.0,890.12,660.18
2016,8,23,14,15,803.0,147.0,1.5,20.0,775.5,875.0,651.19
2016,8,23,14,30,794.0,145.0,1.5,20.0,746.0,857.29,640.6
2016,8,23,14,45,779.5,143.0,1.55,20.0,710.0,832.41,625.8
2016,8,23,15,0,765.0,141.0,1.6,20.0,674.0,805.39,609.51
2016,8,23,15,15,749.0,137.0,1.65,19.5,633.0,776.16,592.69
2016,8,23,15,30,733.0,133.0,1.7,19.0,592.0,742.31,572.37
2016,8,23,15,45,709.0,129.5,1.75,19.0,546.0,701.42,545.65
2016,8,23,16,0,685.0,126.0,1.8,19.0,500.0,659.78,517.53
2016,8,23,16,15,657.5,120.0,1.85,18.5,452.0,612.4,484.93
2016,8,23,16,30,630.0,114.0,1.9,18.0,404.0,565.05,451.38
2016,8,23,16,45,592.0,107.0,2.0,18.0,353.5,510.27,410.41
2016,8,23,17,0,554.0,100.0,2.1,18.0,303.0,456.89,369.22
2016,8,23,17,15,504.5,90.5,2.1,17.5,253.5,396.2,321.27
2016,8,23,17,30,455.0,81.0,2.1,17.0,204.0,336.78,272.73
2016,8,23,17,45,388.0,68.5,2.15,16.5,157.5,272.12,218.39
2016,8,23,18,0,321.0,56.0,2.2,16.0,111.0,213.22,167.36
2016,8,23,18,15,228.0,40.0,2.15,15.5,72.0,146.56,109.13
2016,8,23,18,30,135.0,24.0,2.1,15.0,33.0,83.24,38.37
2016,8,23,18,45,67.5,12.0,2.1,14.5,16.5,30.19,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,11.5,1.9,12.5,19.5,11.3,0.0
2016,8,24,6,0,243.0,23.0,1.9,13.0,39.0,18.24,4.97
2016,8,24,6,15,358.0,34.0,1.9,13.5,82.0,25.89,16.57
2016,8,24,6,30,473.0,45.0,1.9,14.0,125.0,33.02,23.52
2016,8,24,6,45,545.5,53.0,1.9,14.5,175.5,37.03,27.39
2016,8,24,7,0,618.0,61.0,1.9,15.0,226.0,45.6,35.12
2016,8,24,7,15,665.0,66.5,1.9,15.5,278.5,85.88,45.22
2016,8,24,7,30,712.0,72.0,1.9,16.0,331.0,134.59,76.96
2016,8,24,7,45,745.5,76.0,1.9,17.0,383.5,180.99,112.78
2016,8,24,8,0,779.0,80.0,1.9,18.0,436.0,230.74,154.26
2016,8,24,8,15,803.0,83.5,1.85,18.5,486.5,280.67,197.61
2016,8,24,8,30,827.0,87.0,1.8,19.0,537.0,332.52,242.4
2016,8,24,8,45,846.0,89.5,1.8,19.5,584.0,383.38,285.85
2016,8,24,9,0,865.0,92.0,1.8,20.0,631.0,438.95,331.67
2016,8,24,9,15,878.0,94.0,1.8,20.5,673.0,488.07,371.43
2016,8,24,9,30,891.0,96.0,1.8,21.0,715.0,537.06,409.85
2016,8,24,9,45,896.5,100.0,1.8,21.5,750.0,583.42,445.08
2016,8,24,10,0,902.0,104.0,1.8,22.0,785.0,628.61,478.36
2016,8,24,10,15,909.5,105.5,1.8,22.0,815.0,671.4,509.99
2016,8,24,10,30,917.0,107.0,1.8,22.0,845.0,712.77,539.9
2016,8,24,10,45,920.5,108.5,1.85,22.0,867.5,749.73,565.51
2016,8,24,11,0,924.0,110.0,1.9,22.0,890.0,784.64,588.95
2016,8,24,11,15,927.5,111.0,1.9,22.0,905.5,816.88,610.04
2016,8,24,11,30,931.0,112.0,1.9,22.0,921.0,846.77,629.46
2016,8,24,11,45,932.0,112.5,1.95,22.5,928.5,871.66,644.76
2016,8,24,12,0,933.0,113.0,2.0,23.0,936.0,893.83,658.27
2016,8,24,12,15,932.5,113.0,2.0,22.5,936.0,911.42,670.86
2016,8,24,12,30,932.0,113.0,2.0,22.0,936.0,926.06,681.67
2016,8,24,12,45,923.0,117.0,2.05,22.0,925.5,934.21,687.59
2016,8,24,13,0,914.0,121.0,2.1,22.0,915.0,939.23,691.63
2016,8,24,13,15,910.0,120.0,2.15,22.0,899.5,940.55,693.4
2016,8,24,13,30,906.0,119.0,2.2,22.0,884.0,938.77,693.29
2016,8,24,13,45,902.0,117.0,2.25,22.0,861.0,932.9,690.62
2016,8,24,14,0,898.0,115.0,2.3,22.0,838.0,923.98,686.07
2016,8,24,14,15,890.0,113.5,2.35,21.5,807.5,909.08,678.94
2016,8,24,14,30,882.0,112.0,2.4,21.0,777.0,891.37,669.99
2016,8,24,14,45,873.5,109.0,2.45,21.0,741.0,868.92,656.54
2016,8,24,15,0,865.0,106.0,2.5,21.0,705.0,843.92,641.33
2016,8,24,15,15,851.0,103.0,2.55,21.0,663.0,816.74,624.56
2016,8,24,15,30,837.0,100.0,2.6,21.0,621.0,782.83,602.92
2016,8,24,15,45,823.5,95.5,2.65,21.0,575.0,745.79,578.87
2016,8,24,16,0,810.0,91.0,2.7,21.0,529.0,707.12,553.31
2016,8,24,16,15,785.5,87.0,2.7,20.5,479.0,659.88,521.81
2016,8,24,16,30,761.0,83.0,2.7,20.0,429.0,612.22,488.36
2016,8,24,16,45,734.0,77.0,2.75,19.5,378.0,560.58,450.46
2016,8,24,17,0,707.0,71.0,2.8,19.0,327.0,509.28,411.42
2016,8,24,17,15,659.5,65.5,2.8,18.5,274.5,450.68,364.81
2016,8,24,17,30,612.0,60.0,2.8,18.0,222.0,392.44,316.76
2016,8,24,17,45,547.0,51.5,2.8,17.5,172.5,325.8,260.22
2016,8,24,18,0,482.0,43.0,2.8,17.0,123.0,264.37,206.1
2016,8,24,18,15,364.0,32.5,2.8,16.5,80.5,187.16,137.88
2016,8,24,18,30,246.0,22.0,2.8,16.0,38.0,114.79,42.88
2016,8,24,18,45,123.0,11.0,2.8,15.5,19.0,43.85,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,133.5,10.5,1.75,13.5,19.5,10.32,0.0
2016,8,25,6,0,267.0,21.0,1.7,14.0,39.0,16.42,2.89
2016,8,25,6,15,384.0,31.0,1.65,14.5,81.5,23.23,14.16
2016,8,25,6,30,501.0,41.0,1.6,15.0,124.0,29.58,20.38
2016,8,25,6,45,335.0,71.0,1.6,15.5,135.0,52.24,40.69
2016,8,25,7,0,169.0,101.0,1.6,16.0,146.0,78.75,64.16
2016,8,25,7,15,185.0,121.0,1.55,16.5,180.0,106.75,78.3
2016,8,25,7,30,201.0,141.0,1.5,17.0,214.0,136.59,99.92
2016,8,25,7,45,498.5,107.0,1.45,17.5,324.5,164.2,109.13
2016,8,25,8,0,796.0,73.0,1.4,18.0,435.0,226.14,149.49
2016,8,25,8,15,819.5,76.5,1.4,18.5,485.5,276.77,193.34
2016,8,25,8,30,843.0,80.0,1.4,19.0,536.0,329.26,238.64
2016,8,25,8,45,861.0,82.5,1.4,19.5,583.0,384.49,285.31
2016,8,25,9,0,879.0,85.0,1.4,20.0,630.0,436.38,328.23
2016,8,25,9,15,892.0,87.0,1.4,20.5,672.5,486.09,368.3
2016,8,25,9,30,905.0,89.0,1.4,21.0,715.0,535.65,406.92
2016,8,25,9,45,915.0,91.0,1.45,21.5,752.0,583.21,443.14
2016,8,25,10,0,925.0,93.0,1.5,22.0,789.0,629.92,477.67
2016,8,25,10,15,932.5,94.0,1.5,22.0,819.5,673.07,509.38
2016,8,25,10,30,940.0,95.0,1.5,22.0,850.0,714.74,539.31
2016,8,25,10,45,945.5,96.0,1.55,22.5,873.5,753.34,564.44
2016,8,25,11,0,951.0,97.0,1.6,23.0,897.0,789.95,587.66
2016,8,25,11,15,955.0,97.5,1.6,23.0,913.0,822.77,608.81
2016,8,25,11,30,959.0,98.0,1.6,23.0,929.0,853.19,628.28
2016,8,25,11,45,961.5,98.0,1.65,23.0,937.5,879.35,645.47
2016,8,25,12,0,964.0,98.0,1.7,23.0,946.0,902.75,660.91
2016,8,25,12,15,964.0,98.0,1.75,23.0,946.0,921.15,673.18
2016,8,25,12,30,964.0,98.0,1.8,23.0,946.0,936.51,683.62
2016,8,25,12,45,952.0,104.0,1.9,23.0,935.0,944.29,689.85
2016,8,25,13,0,940.0,110.0,2.0,23.0,924.0,948.8,694.14
2016,8,25,13,15,936.0,109.5,2.05,23.0,907.5,950.6,696.26
2016,8,25,13,30,932.0,109.0,2.1,23.0,891.0,949.23,696.46
2016,8,25,13,45,925.5,108.0,2.15,23.0,867.0,941.97,692.95
2016,8,25,14,0,919.0,107.0,2.2,23.0,843.0,931.62,687.56
2016,8,25,14,15,911.0,105.5,2.2,22.5,812.0,916.42,679.89
2016,8,25,14,30,903.0,104.0,2.2,22.0,781.0,898.34,670.38
2016,8,25,14,45,891.0,102.0,2.25,22.0,743.5,873.56,655.57
2016,8,25,15,0,879.0,100.0,2.3,22.0,706.0,846.3,639.05
2016,8,25,15,15,865.0,97.5,2.25,21.5,663.5,814.57,619.77
2016,8,25,15,30,851.0,95.0,2.2,21.0,621.0,785.45,602.18
2016,8,25,15,45,831.5,92.0,2.2,20.5,573.5,745.12,576.8
2016,8,25,16,0,812.0,89.0,2.2,20.0,526.0,703.49,550.13
2016,8,25,16,15,787.0,85.5,2.15,19.5,475.5,656.42,518.64
2016,8,25,16,30,762.0,82.0,2.1,19.0,425.0,608.96,485.14
2016,8,25,16,45,727.0,77.5,2.05,18.5,372.5,554.02,444.43
2016,8,25,17,0,692.0,73.0,2.0,18.0,320.0,502.67,405.07
2016,8,25,17,15,643.0,67.0,1.95,17.5,267.5,440.98,356.22
2016,8,25,17,30,594.0,61.0,1.9,17.0,215.0,382.24,307.87
2016,8,25,17,45,519.5,52.5,1.85,16.5,165.5,312.31,248.88
2016,8,25,18,0,445.0,44.0,1.8,16.0,116.0,248.46,193.12
2016,8,25,18,15,326.0,32.5,1.7,15.5,74.5,172.01,125.52
2016,8,25,18,30,207.0,21.0,1.6,15.0,33.0,99.46,23.07
2016,8,25,18,45,103.5,10.5,1.5,14.5,16.5,37.73,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,10.5,0.85,12.5,17.5,10.32,0.0
2016,8,26,6,0,225.0,21.0,0.9,13.0,35.0,16.57,1.77
2016,8,26,6,15,341.5,32.0,0.9,13.5,76.5,24.32,15.11
2016,8,26,6,30,458.0,43.0,0.9,14.0,118.0,31.53,22.18
2016,8,26,6,45,531.0,51.0,0.95,14.5,167.5,35.62,26.14
2016,8,26,7,0,604.0,59.0,1.0,15.0,217.0,40.34,30.45
2016,8,26,7,15,321.5,97.0,1.0,15.5,183.5,89.87,60.49
2016,8,26,7,30,39.0,135.0,1.0,16.0,150.0,123.38,96.24
2016,8,26,7,45,72.5,162.0,1.05,16.5,193.5,154.74,119.85
2016,8,26,8,0,106.0,189.0,1.1,17.0,237.0,185.47,142.97
2016,8,26,8,15,208.5,203.0,1.15,17.0,311.0,231.71,176.81
2016,8,26,8,30,311.0,217.0,1.2,17.0,385.0,283.53,216.04
2016,8,26,8,45,358.5,227.0,1.25,17.5,437.0,326.84,249.9
2016,8,26,9,0,406.0,237.0,1.3,18.0,489.0,370.71,284.12
2016,8,26,9,15,402.5,258.0,1.35,18.0,522.0,412.41,317.01
2016,8,26,9,30,399.0,279.0,1.4,18.0,555.0,449.78,345.97
2016,8,26,9,45,380.0,301.0,1.45,18.5,574.5,478.94,367.51
2016,8,26,10,0,361.0,323.0,1.5,19.0,594.0,506.1,386.99
2016,8,26,10,15,477.0,293.0,1.5,19.0,665.5,566.48,432.79
2016,8,26,10,30,593.0,263.0,1.5,19.0,737.0,636.63,484.78
2016,8,26,10,45,590.0,275.0,1.55,19.5,758.5,669.32,506.89
2016,8,26,11,0,587.0,287.0,1.6,20.0,780.0,700.55,527.9
2016,8,26,11,15,567.5,303.5,1.6,20.0,787.0,722.0,542.12
2016,8,26,11,30,548.0,320.0,1.6,20.0,794.0,741.05,554.59
2016,8,26,11,45,735.0,219.5,1.65,20.0,860.5,812.96,609.32
2016,8,26,12,0,922.0,119.0,1.7,20.0,927.0,886.02,658.32
2016,8,26,12,15,922.0,119.0,1.7,20.0,927.0,903.82,669.25
2016,8,26,12,30,922.0,119.0,1.7,20.0,927.0,918.71,678.93
2016,8,26,12,45,924.5,116.0,1.75,20.0,920.0,929.82,686.86
2016,8,26,13,0,927.0,113.0,1.8,20.0,913.0,937.87,692.95
2016,8,26,13,15,923.0,112.0,1.75,20.0,896.5,939.09,693.48
2016,8,26,13,30,919.0,111.0,1.7,20.0,880.0,937.16,692.15
2016,8,26,13,45,913.0,110.0,1.65,20.0,856.5,930.34,687.76
2016,8,26,14,0,907.0,109.0,1.6,20.0,833.0,920.47,681.55
2016,8,26,14,15,899.0,107.5,1.55,19.5,802.5,905.35,673.29
2016,8,26,14,30,891.0,106.0,1.5,19.0,772.0,887.39,663.26
2016,8,26,14,45,880.5,104.0,1.45,19.0,735.0,864.05,648.45
2016,8,26,15,0,870.0,102.0,1.4,19.0,698.0,838.22,632.05
2016,8,26,15,15,855.5,99.5,1.3,18.5,655.5,810.91,615.21
2016,8,26,15,30,841.0,97.0,1.2,18.0,613.0,776.99,593.72
2016,8,26,15,45,822.5,93.5,1.2,18.0,566.0,737.13,568.05
2016,8,26,16,0,804.0,90.0,1.2,18.0,519.0,695.93,541.11
2016,8,26,16,15,778.5,86.0,1.15,17.5,469.0,648.24,509.5
2016,8,26,16,30,753.0,82.0,1.1,17.0,419.0,600.2,475.72
2016,8,26,16,45,718.5,77.5,1.1,17.0,366.5,545.97,435.49
2016,8,26,17,0,684.0,73.0,1.1,17.0,314.0,495.37,396.64
2016,8,26,17,15,635.0,66.5,1.1,16.5,262.0,433.58,348.42
2016,8,26,17,30,586.0,60.0,1.1,16.0,210.0,374.74,300.55
2016,8,26,17,45,510.5,51.5,1.1,15.5,160.5,305.01,242.16
2016,8,26,18,0,435.0,43.0,1.1,15.0,111.0,241.47,186.93
2016,8,26,18,15,316.0,31.0,1.05,14.5,70.5,165.52,119.34
2016,8,26,18,30,197.0,19.0,1.0,14.0,30.0,92.43,2.85
2016,8,26,18,45,98.5,9.5,1.0,13.5,15.0,35.05,0.0
2016,8,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,98.0,10.5,1.0,11.5,16.0,10.32,0.0
2016,8,27,6,0,196.0,21.0,1.0,12.0,32.0,16.73,0.32
2016,8,27,6,15,311.0,33.5,1.0,12.5,73.0,25.94,16.46
2016,8,27,6,30,426.0,46.0,1.0,13.0,114.0,34.5,24.87
2016,8,27,6,45,502.0,54.5,1.05,13.5,163.5,38.85,29.11
2016,8,27,7,0,578.0,63.0,1.1,14.0,213.0,42.97,32.92
2016,8,27,7,15,289.0,65.0,1.05,14.5,140.0,62.28,38.77
2016,8,27,7,30,0.0,67.0,1.0,15.0,67.0,64.76,49.43
2016,8,27,7,45,0.0,90.5,1.0,15.5,90.5,86.66,67.49
2016,8,27,8,0,0.0,114.0,1.0,16.0,114.0,108.43,85.07
2016,8,27,8,15,3.5,144.0,1.0,16.5,146.0,136.95,107.69
2016,8,27,8,30,7.0,174.0,1.0,17.0,178.0,165.9,130.25
2016,8,27,8,45,7.0,181.0,1.05,17.5,185.5,173.53,135.64
2016,8,27,9,0,7.0,188.0,1.1,18.0,193.0,181.05,140.99
2016,8,27,9,15,8.0,198.0,1.15,18.0,203.5,191.7,149.04
2016,8,27,9,30,9.0,208.0,1.2,18.0,214.0,202.42,157.12
2016,8,27,9,45,24.0,258.0,1.25,18.5,276.0,257.67,199.38
2016,8,27,10,0,39.0,308.0,1.3,19.0,338.0,310.56,238.86
2016,8,27,10,15,254.5,305.5,1.3,19.0,508.0,440.58,338.99
2016,8,27,10,30,470.0,303.0,1.3,19.0,678.0,590.82,449.96
2016,8,27,10,45,499.0,306.5,1.35,19.5,714.5,633.86,479.21
2016,8,27,11,0,528.0,310.0,1.4,20.0,751.0,677.72,509.53
2016,8,27,11,15,729.5,208.5,1.4,20.0,830.0,753.27,566.52
2016,8,27,11,30,931.0,107.0,1.4,20.0,909.0,835.32,622.28
2016,8,27,11,45,933.5,106.5,1.45,20.0,917.0,860.32,638.33
2016,8,27,12,0,936.0,106.0,1.5,20.0,925.0,882.64,653.27
2016,8,27,12,15,936.0,106.0,1.5,20.0,924.5,900.53,664.76
2016,8,27,12,30,936.0,106.0,1.5,20.0,924.0,915.47,674.41
2016,8,27,12,45,931.5,107.5,1.55,20.0,915.0,924.96,681.3
2016,8,27,13,0,927.0,109.0,1.6,20.0,906.0,931.32,686.32
2016,8,27,13,15,923.5,108.0,1.6,20.0,890.0,932.89,687.71
2016,8,27,13,30,920.0,107.0,1.6,20.0,874.0,931.32,687.24
2016,8,27,13,45,915.5,105.5,1.6,20.0,850.5,925.21,683.96
2016,8,27,14,0,911.0,104.0,1.6,20.0,827.0,916.03,678.83
2016,8,27,14,15,903.0,102.5,1.6,19.5,797.0,900.78,671.1
2016,8,27,14,30,895.0,101.0,1.6,19.0,767.0,882.68,661.57
2016,8,27,14,45,885.5,99.0,1.6,19.0,730.5,860.04,647.78
2016,8,27,15,0,876.0,97.0,1.6,19.0,694.0,834.85,632.31
2016,8,27,15,15,862.0,94.5,1.6,18.5,651.5,803.11,613.46
2016,8,27,15,30,848.0,92.0,1.6,18.0,609.0,773.91,596.22
2016,8,27,15,45,831.5,88.5,1.6,18.0,562.5,735.33,571.01
2016,8,27,16,0,815.0,85.0,1.6,18.0,516.0,695.29,544.5
2016,8,27,16,15,790.0,81.0,1.6,17.5,466.0,647.6,512.93
2016,8,27,16,30,765.0,77.0,1.6,17.0,416.0,599.52,479.11
2016,8,27,16,45,733.5,72.5,1.6,17.0,364.0,546.78,439.37
2016,8,27,17,0,702.0,68.0,1.6,17.0,312.0,494.75,398.86
2016,8,27,17,15,653.0,62.0,1.6,16.5,260.0,435.31,351.69
2016,8,27,17,30,604.0,56.0,1.6,16.0,208.0,376.49,303.11
2016,8,27,17,45,530.5,48.0,1.65,15.5,158.5,307.74,244.85
2016,8,27,18,0,457.0,40.0,1.7,15.0,109.0,245.06,189.6
2016,8,27,18,15,334.5,28.5,1.7,14.5,68.5,168.0,119.49
2016,8,27,18,30,212.0,17.0,1.7,14.0,28.0,93.06,0.0
2016,8,27,18,45,106.0,8.5,1.7,13.5,14.0,35.62,0.0
2016,8,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,11.5,17.0,9.34,0.0
2016,8,28,6,0,267.0,19.0,1.0,12.0,34.0,14.92,0.0
2016,8,28,6,15,388.0,29.0,0.95,12.5,76.5,21.83,12.87
2016,8,28,6,30,509.0,39.0,0.9,13.0,119.0,28.26,19.35
2016,8,28,6,45,582.5,45.5,0.9,14.0,170.0,34.22,24.93
2016,8,28,7,0,656.0,52.0,0.9,15.0,221.0,37.44,27.86
2016,8,28,7,15,328.0,66.0,0.85,15.5,150.5,64.02,39.27
2016,8,28,7,30,0.0,80.0,0.8,16.0,80.0,76.61,59.14
2016,8,28,7,45,0.0,109.0,0.8,16.5,109.0,103.1,80.78
2016,8,28,8,0,0.0,138.0,0.8,17.0,138.0,129.62,101.96
2016,8,28,8,15,20.5,174.5,0.85,17.5,186.0,167.97,131.56
2016,8,28,8,30,41.0,211.0,0.9,18.0,234.0,203.67,158.71
2016,8,28,8,45,56.0,238.0,1.0,18.5,271.5,236.0,183.2
2016,8,28,9,0,71.0,265.0,1.1,19.0,309.0,270.01,208.8
2016,8,28,9,15,188.0,282.0,1.15,19.0,408.5,338.93,260.93
2016,8,28,9,30,305.0,299.0,1.2,19.0,508.0,418.84,321.08
2016,8,28,9,45,618.5,193.5,1.3,19.5,645.5,505.75,387.88
2016,8,28,10,0,932.0,88.0,1.4,20.0,783.0,622.8,476.15
2016,8,28,10,15,939.0,89.5,1.45,20.0,813.0,666.3,508.14
2016,8,28,10,30,946.0,91.0,1.5,20.0,843.0,708.27,539.01
2016,8,28,10,45,951.0,91.5,1.6,20.5,865.5,746.17,564.62
2016,8,28,11,0,956.0,92.0,1.7,21.0,888.0,782.01,588.07
2016,8,28,11,15,958.5,92.5,1.75,21.0,903.5,813.73,609.26
2016,8,28,11,30,961.0,93.0,1.8,21.0,919.0,842.92,628.74
2016,8,28,11,45,962.5,93.5,1.85,21.5,926.0,868.66,644.68
2016,8,28,12,0,964.0,94.0,1.9,22.0,933.0,891.59,658.74
2016,8,28,12,15,963.5,94.0,1.9,21.5,932.5,909.41,671.51
2016,8,28,12,30,963.0,94.0,1.9,21.0,932.0,924.16,682.41
2016,8,28,12,45,960.0,94.0,1.9,21.0,923.0,933.59,688.66
2016,8,28,13,0,957.0,94.0,1.9,21.0,914.0,939.81,692.96
2016,8,28,13,15,953.5,93.5,1.9,21.0,897.5,941.84,694.67
2016,8,28,13,30,950.0,93.0,1.9,21.0,881.0,940.62,694.43
2016,8,28,13,45,944.5,92.0,1.9,21.0,857.0,933.9,690.75
2016,8,28,14,0,939.0,91.0,1.9,21.0,833.0,924.02,685.15
2016,8,28,14,15,931.5,90.0,1.85,20.5,802.5,909.32,677.24
2016,8,28,14,30,924.0,89.0,1.8,20.0,772.0,891.68,667.47
2016,8,28,14,45,913.0,87.5,1.8,20.0,734.5,867.71,652.8
2016,8,28,15,0,902.0,86.0,1.8,20.0,697.0,841.18,636.43
2016,8,28,15,15,888.5,84.0,1.8,20.0,654.5,809.69,616.61
2016,8,28,15,30,875.0,82.0,1.8,20.0,612.0,776.12,595.24
2016,8,28,15,45,856.0,79.5,1.8,20.0,564.5,736.0,569.05
2016,8,28,16,0,837.0,77.0,1.8,20.0,517.0,698.89,544.7
2016,8,28,16,15,812.5,74.0,1.8,19.5,466.5,651.97,513.78
2016,8,28,16,30,788.0,71.0,1.8,19.0,416.0,604.61,480.75
2016,8,28,16,45,752.5,67.5,1.8,18.5,363.0,549.79,440.29
2016,8,28,17,0,717.0,64.0,1.8,18.0,310.0,495.97,399.09
2016,8,28,17,15,667.5,58.5,1.85,17.5,257.5,433.76,349.84
2016,8,28,17,30,618.0,53.0,1.9,17.0,205.0,377.23,302.89
2016,8,28,17,45,537.5,46.0,1.95,16.5,155.5,306.26,242.64
2016,8,28,18,0,457.0,39.0,2.0,16.0,106.0,242.0,185.98
2016,8,28,18,15,326.5,28.0,2.0,15.5,66.0,163.33,113.44
2016,8,28,18,30,196.0,17.0,2.0,15.0,26.0,86.35,0.0
2016,8,28,18,45,98.0,8.5,2.05,14.5,13.0,33.18,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,8.0,2.35,12.5,8.0,7.86,0.0
2016,8,29,6,0,0.0,16.0,2.4,13.0,16.0,15.45,0.0
2016,8,29,6,15,16.0,34.5,2.45,13.5,37.0,31.51,20.75
2016,8,29,6,30,32.0,53.0,2.5,14.0,58.0,47.43,35.94
2016,8,29,6,45,43.0,74.0,2.55,14.5,83.5,64.87,51.87
2016,8,29,7,0,54.0,95.0,2.6,15.0,109.0,81.95,67.19
2016,8,29,7,15,61.5,116.0,2.6,15.5,135.5,103.57,80.24
2016,8,29,7,30,69.0,137.0,2.6,16.0,162.0,126.89,98.18
2016,8,29,7,45,199.5,151.5,2.65,16.5,237.0,160.03,119.17
2016,8,29,8,0,330.0,166.0,2.7,17.0,312.0,206.02,151.56
2016,8,29,8,15,354.0,182.5,2.7,17.0,356.5,244.91,183.64
2016,8,29,8,30,378.0,199.0,2.7,17.0,401.0,286.09,217.81
2016,8,29,8,45,621.5,140.0,2.7,17.5,505.0,336.04,255.08
2016,8,29,9,0,865.0,81.0,2.7,18.0,609.0,418.61,319.86
2016,8,29,9,15,637.5,176.0,2.7,18.0,580.0,437.91,338.98
2016,8,29,9,30,410.0,271.0,2.7,18.0,551.0,442.11,343.56
2016,8,29,9,45,456.5,266.5,2.75,18.5,593.5,483.63,375.76
2016,8,29,10,0,503.0,262.0,2.8,19.0,636.0,528.23,409.71
2016,8,29,10,15,721.5,172.5,2.8,19.0,732.0,603.1,469.23
2016,8,29,10,30,940.0,83.0,2.8,19.0,828.0,694.53,540.07
2016,8,29,10,45,767.0,181.0,2.8,19.0,800.5,699.12,539.95
2016,8,29,11,0,594.0,279.0,2.8,19.0,773.0,693.92,532.48
2016,8,29,11,15,583.5,291.5,2.8,19.0,783.5,718.63,550.07
2016,8,29,11,30,573.0,304.0,2.8,19.0,794.0,741.36,565.82
2016,8,29,11,45,511.0,327.5,2.85,19.0,767.5,731.29,557.53
2016,8,29,12,0,449.0,351.0,2.9,19.0,741.0,717.23,546.47
2016,8,29,12,15,396.0,374.5,2.95,19.0,718.5,705.12,536.89
2016,8,29,12,30,343.0,398.0,3.0,19.0,696.0,692.24,526.6
2016,8,29,12,45,254.0,411.0,3.05,19.0,630.5,635.57,484.23
2016,8,29,13,0,165.0,424.0,3.1,19.0,565.0,571.8,436.29
2016,8,29,13,15,366.5,356.5,3.15,19.0,661.5,689.64,528.67
2016,8,29,13,30,568.0,289.0,3.2,19.0,758.0,807.49,617.65
2016,8,29,13,45,582.0,269.0,3.25,19.5,738.0,800.88,612.6
2016,8,29,14,0,596.0,249.0,3.3,20.0,718.0,793.62,608.04
2016,8,29,14,15,455.5,288.5,3.3,20.0,638.5,708.61,544.83
2016,8,29,14,30,315.0,328.0,3.3,20.0,559.0,620.49,478.58
2016,8,29,14,45,176.5,300.5,3.35,20.0,429.0,464.54,361.68
2016,8,29,15,0,38.0,273.0,3.4,20.0,299.0,312.13,242.9
2016,8,29,15,15,205.5,255.0,3.4,19.5,380.5,435.47,344.54
2016,8,29,15,30,373.0,237.0,3.4,19.0,462.0,550.63,436.63
2016,8,29,15,45,376.5,215.5,3.45,19.0,427.0,521.12,415.09
2016,8,29,16,0,380.0,194.0,3.5,19.0,392.0,490.07,392.78
2016,8,29,16,15,468.5,154.0,3.5,18.5,373.5,503.34,406.38
2016,8,29,16,30,557.0,114.0,3.5,18.0,355.0,503.58,409.32
2016,8,29,16,45,517.0,107.5,3.55,18.0,309.5,448.06,365.46
2016,8,29,17,0,477.0,101.0,3.6,18.0,264.0,398.5,325.35
2016,8,29,17,15,522.0,79.5,3.55,17.5,229.5,381.12,310.81
2016,8,29,17,30,567.0,58.0,3.5,17.0,195.0,356.03,288.16
2016,8,29,17,45,487.5,49.5,3.5,16.5,147.0,286.26,227.82
2016,8,29,18,0,408.0,41.0,3.5,16.0,99.0,223.09,171.51
2016,8,29,18,15,278.0,28.5,3.45,15.5,60.5,145.87,98.72
2016,8,29,18,30,148.0,16.0,3.4,15.0,22.0,59.26,0.0
2016,8,29,18,45,74.0,8.0,3.35,15.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,130.5,8.5,3.4,13.5,15.0,8.36,0.0
2016,8,30,6,0,261.0,17.0,3.4,14.0,30.0,13.25,0.0
2016,8,30,6,15,388.0,26.5,3.35,14.5,72.0,19.81,10.77
2016,8,30,6,30,515.0,36.0,3.3,15.0,114.0,28.26,19.05
2016,8,30,6,45,591.5,41.5,3.3,15.5,164.5,30.8,21.64
2016,8,30,7,0,668.0,47.0,3.3,16.0,215.0,33.31,24.01
2016,8,30,7,15,713.5,51.5,3.25,16.5,268.0,67.28,32.36
2016,8,30,7,30,759.0,56.0,3.2,17.0,321.0,113.36,58.55
2016,8,30,7,45,792.5,58.5,3.15,18.0,373.5,160.68,93.65
2016,8,30,8,0,826.0,61.0,3.1,19.0,426.0,215.6,139.01
2016,8,30,8,15,848.0,64.0,3.05,19.5,476.5,266.71,183.71
2016,8,30,8,30,870.0,67.0,3.0,20.0,527.0,319.42,229.99
2016,8,30,8,45,887.0,68.5,3.0,21.0,573.5,370.43,274.02
2016,8,30,9,0,904.0,70.0,3.0,22.0,620.0,422.06,317.35
2016,8,30,9,15,915.5,71.5,3.0,22.5,661.5,471.66,358.49
2016,8,30,9,30,927.0,73.0,3.0,23.0,703.0,520.9,398.09
2016,8,30,9,45,935.0,75.0,3.05,23.5,738.5,568.18,435.13
2016,8,30,10,0,943.0,77.0,3.1,24.0,774.0,614.38,470.3
2016,8,30,10,15,949.0,78.0,3.15,24.0,803.5,657.12,503.0
