Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,955.0,79.0,3.2,24.0,833.0,698.2,533.84
2016,8,30,10,45,960.0,79.0,3.25,24.0,855.0,735.8,560.19
2016,8,30,11,0,965.0,79.0,3.3,24.0,877.0,771.29,584.51
2016,8,30,11,15,967.0,79.0,3.3,24.0,891.5,802.25,605.33
2016,8,30,11,30,969.0,79.0,3.3,24.0,906.0,830.61,624.31
2016,8,30,11,45,970.5,78.5,3.3,24.0,912.5,855.36,640.8
2016,8,30,12,0,972.0,78.0,3.3,24.0,919.0,877.23,655.36
2016,8,30,12,15,971.5,78.0,3.3,24.0,918.0,894.96,667.16
2016,8,30,12,30,971.0,78.0,3.3,24.0,917.0,909.57,676.97
2016,8,30,12,45,965.0,80.5,3.35,24.0,907.5,918.82,683.61
2016,8,30,13,0,959.0,83.0,3.4,24.0,898.0,924.81,688.21
2016,8,30,13,15,955.5,82.5,3.35,24.0,881.5,926.62,689.52
2016,8,30,13,30,952.0,82.0,3.3,24.0,865.0,925.18,688.8
2016,8,30,13,45,948.0,80.0,3.3,24.0,841.5,918.49,685.03
2016,8,30,14,0,944.0,78.0,3.3,24.0,818.0,908.58,679.24
2016,8,30,14,15,936.5,77.0,3.3,23.5,787.5,893.6,671.45
2016,8,30,14,30,929.0,76.0,3.3,23.0,757.0,875.65,661.71
2016,8,30,14,45,920.5,74.0,3.3,23.0,720.0,852.93,647.44
2016,8,30,15,0,912.0,72.0,3.3,23.0,683.0,827.51,631.33
2016,8,30,15,15,899.5,70.5,3.25,22.5,641.0,796.96,612.51
2016,8,30,15,30,887.0,69.0,3.2,22.0,599.0,764.26,592.02
2016,8,30,15,45,871.0,66.5,3.2,22.0,552.5,725.88,566.34
2016,8,30,16,0,855.0,64.0,3.2,22.0,506.0,685.98,539.26
2016,8,30,16,15,833.0,61.5,3.15,21.5,456.0,640.75,508.61
2016,8,30,16,30,811.0,59.0,3.1,21.0,406.0,594.95,476.13
2016,8,30,16,45,778.5,56.0,3.1,21.0,354.5,545.87,438.16
2016,8,30,17,0,746.0,53.0,3.1,21.0,303.0,493.55,396.57
2016,8,30,17,15,699.0,48.5,3.1,20.5,251.0,433.0,347.73
2016,8,30,17,30,652.0,44.0,3.1,20.0,199.0,375.19,299.06
2016,8,30,17,45,573.0,38.5,3.1,19.5,149.5,305.44,239.16
2016,8,30,18,0,494.0,33.0,3.1,19.0,100.0,241.96,182.46
2016,8,30,18,15,355.0,23.5,3.1,18.5,60.5,164.25,105.66
2016,8,30,18,30,216.0,14.0,3.1,18.0,21.0,76.35,0.0
2016,8,30,18,45,108.0,7.0,3.1,17.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,124.5,8.0,3.9,12.5,14.0,7.86,0.0
2016,8,31,6,0,249.0,16.0,4.0,13.0,28.0,12.42,0.0
2016,8,31,6,15,378.0,25.5,4.05,13.5,69.5,19.02,10.04
2016,8,31,6,30,507.0,35.0,4.1,14.0,111.0,27.43,18.37
2016,8,31,6,45,579.5,41.5,4.15,14.5,160.5,30.93,21.84
2016,8,31,7,0,652.0,48.0,4.2,15.0,210.0,34.31,24.99
2016,8,31,7,15,698.5,52.5,4.2,15.5,262.5,65.53,32.3
2016,8,31,7,30,745.0,57.0,4.2,16.0,315.0,110.84,57.6
2016,8,31,7,45,777.0,60.5,4.2,17.0,367.0,158.03,92.58
2016,8,31,8,0,809.0,64.0,4.2,18.0,419.0,208.32,134.36
2016,8,31,8,15,831.5,66.5,4.2,18.5,469.0,262.6,181.86
2016,8,31,8,30,854.0,69.0,4.2,19.0,519.0,314.19,227.62
2016,8,31,8,45,871.5,71.0,4.2,19.5,565.0,365.03,272.47
2016,8,31,9,0,889.0,73.0,4.2,20.0,611.0,416.57,316.94
2016,8,31,9,15,901.5,74.5,4.2,20.5,653.0,465.91,358.62
2016,8,31,9,30,914.0,76.0,4.2,21.0,695.0,515.02,398.9
2016,8,31,9,45,921.5,78.5,4.2,21.5,730.5,561.93,436.32
2016,8,31,10,0,929.0,81.0,4.2,22.0,766.0,607.75,471.82
2016,8,31,10,15,936.0,82.0,4.2,22.0,795.5,650.56,505.13
2016,8,31,10,30,943.0,83.0,4.2,22.0,825.0,691.81,536.6
2016,8,31,10,45,948.0,83.5,4.25,22.5,848.0,729.46,562.79
2016,8,31,11,0,953.0,84.0,4.3,23.0,871.0,765.04,586.51
2016,8,31,11,15,956.0,85.0,4.3,23.0,885.5,797.37,608.74
2016,8,31,11,30,959.0,86.0,4.3,23.0,900.0,827.2,629.15
2016,8,31,11,45,960.5,86.0,4.3,23.0,907.5,852.22,646.17
2016,8,31,12,0,962.0,86.0,4.3,23.0,915.0,874.41,661.26
2016,8,31,12,15,961.5,86.0,4.35,23.0,914.0,891.98,673.46
2016,8,31,12,30,961.0,86.0,4.4,23.0,913.0,906.47,683.65
2016,8,31,12,45,954.5,88.5,4.45,23.0,903.0,915.21,689.96
2016,8,31,13,0,948.0,91.0,4.5,23.0,893.0,920.71,694.4
2016,8,31,13,15,944.5,90.5,4.5,23.0,876.5,922.5,696.06
2016,8,31,13,30,941.0,90.0,4.5,23.0,860.0,921.08,695.67
2016,8,31,13,45,936.5,88.0,4.5,23.0,836.5,914.0,691.54
2016,8,31,14,0,932.0,86.0,4.5,23.0,813.0,903.76,685.39
2016,8,31,14,15,924.5,85.0,4.5,22.5,782.5,888.92,677.52
2016,8,31,14,30,917.0,84.0,4.5,22.0,752.0,871.16,667.67
2016,8,31,14,45,908.5,81.5,4.5,22.0,715.0,848.11,652.82
2016,8,31,15,0,900.0,79.0,4.5,22.0,678.0,822.41,636.12
2016,8,31,15,15,887.0,77.0,4.5,21.5,636.0,791.21,616.65
2016,8,31,15,30,874.0,75.0,4.5,21.0,594.0,757.91,595.48
2016,8,31,15,45,857.0,72.5,4.55,21.0,547.0,719.22,569.18
2016,8,31,16,0,840.0,70.0,4.6,21.0,500.0,679.1,541.47
2016,8,31,16,15,816.5,67.0,4.55,20.5,450.0,632.87,509.28
2016,8,31,16,30,793.0,64.0,4.5,20.0,400.0,590.24,477.8
2016,8,31,16,45,760.5,60.0,4.45,20.0,348.5,536.69,435.56
2016,8,31,17,0,728.0,56.0,4.4,20.0,297.0,483.96,392.73
2016,8,31,17,15,678.5,51.5,4.3,19.0,245.0,422.99,343.14
2016,8,31,17,30,629.0,47.0,4.2,18.0,193.0,364.94,293.85
2016,8,31,17,45,548.5,40.0,4.1,17.5,144.0,294.08,232.08
2016,8,31,18,0,468.0,33.0,4.0,17.0,95.0,233.41,176.77
2016,8,31,18,15,323.0,23.0,3.95,16.5,56.5,150.15,92.11
2016,8,31,18,30,178.0,13.0,3.9,16.0,18.0,63.6,0.0
2016,8,31,18,45,89.0,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,89.5,8.5,3.4,12.5,12.5,8.36,0.0
2016,9,1,6,0,179.0,17.0,3.4,13.0,25.0,13.53,0.0
2016,9,1,6,15,308.5,28.5,3.35,13.5,64.5,21.98,12.3
2016,9,1,6,30,438.0,40.0,3.3,14.0,104.0,29.81,20.42
2016,9,1,6,45,509.5,49.0,3.25,15.0,152.5,34.86,25.25
2016,9,1,7,0,581.0,58.0,3.2,16.0,201.0,39.61,29.58
2016,9,1,7,15,632.0,64.0,3.15,16.5,252.5,67.52,36.34
2016,9,1,7,30,683.0,70.0,3.1,17.0,304.0,111.17,60.41
2016,9,1,7,45,713.5,75.5,3.05,17.5,355.0,160.14,96.74
2016,9,1,8,0,744.0,81.0,3.0,18.0,406.0,208.59,136.66
2016,9,1,8,15,769.5,85.0,2.9,18.5,455.5,257.32,178.85
2016,9,1,8,30,795.0,89.0,2.8,19.0,505.0,308.15,223.11
2016,9,1,8,45,811.0,93.5,2.75,20.0,551.0,358.04,265.92
2016,9,1,9,0,827.0,98.0,2.7,21.0,597.0,408.64,308.12
2016,9,1,9,15,841.5,100.5,2.7,21.0,638.5,457.27,348.94
2016,9,1,9,30,856.0,103.0,2.7,21.0,680.0,505.98,388.8
2016,9,1,9,45,866.0,105.5,2.7,21.5,715.5,554.99,426.95
2016,9,1,10,0,876.0,108.0,2.7,22.0,751.0,600.08,461.19
2016,9,1,10,15,883.5,109.5,2.85,22.0,780.5,641.74,493.55
2016,9,1,10,30,891.0,111.0,3.0,22.0,810.0,681.99,524.33
2016,9,1,10,45,894.0,114.0,3.2,22.5,832.0,718.99,551.38
2016,9,1,11,0,897.0,117.0,3.4,23.0,854.0,753.96,575.34
2016,9,1,11,15,900.5,118.0,3.5,23.0,869.0,785.22,597.07
2016,9,1,11,30,904.0,119.0,3.6,23.0,884.0,814.17,617.18
2016,9,1,11,45,903.0,120.5,3.75,23.0,890.5,837.58,633.71
2016,9,1,12,0,902.0,122.0,3.9,23.0,897.0,858.26,648.44
2016,9,1,12,15,902.0,122.0,3.9,23.0,896.0,875.48,660.15
2016,9,1,12,30,902.0,122.0,3.9,23.0,895.0,889.82,669.98
2016,9,1,12,45,691.5,225.0,3.9,23.0,814.5,828.88,627.68
2016,9,1,13,0,481.0,328.0,3.9,23.0,734.0,756.75,571.77
2016,9,1,13,15,505.0,313.0,3.95,23.0,731.5,768.12,581.63
2016,9,1,13,30,529.0,298.0,4.0,23.0,729.0,777.51,589.66
2016,9,1,13,45,712.0,202.5,4.1,23.0,765.0,842.26,640.91
2016,9,1,14,0,895.0,107.0,4.2,23.0,801.0,891.13,675.78
2016,9,1,14,15,886.5,105.5,4.3,23.0,770.0,875.41,665.99
2016,9,1,14,30,878.0,104.0,4.4,23.0,739.0,856.89,654.73
2016,9,1,14,45,863.5,103.0,4.5,23.0,701.0,831.3,638.63
2016,9,1,15,0,849.0,102.0,4.6,23.0,663.0,807.95,624.2
2016,9,1,15,15,833.5,99.5,4.6,22.5,620.5,775.58,603.79
2016,9,1,15,30,818.0,97.0,4.6,22.0,578.0,741.32,581.83
2016,9,1,15,45,653.0,130.0,4.65,22.0,494.5,637.99,506.28
2016,9,1,16,0,488.0,163.0,4.7,22.0,411.0,535.91,427.4
2016,9,1,16,15,519.5,137.0,4.65,21.5,376.5,512.92,412.27
2016,9,1,16,30,551.0,111.0,4.6,21.0,342.0,489.67,395.88
2016,9,1,16,45,508.0,104.5,4.6,20.5,296.0,433.08,351.67
2016,9,1,17,0,465.0,98.0,4.6,20.0,250.0,382.63,311.09
2016,9,1,17,15,424.5,84.5,4.55,19.5,204.5,327.85,265.87
2016,9,1,17,30,384.0,71.0,4.5,19.0,159.0,275.8,221.45
2016,9,1,17,45,319.0,56.5,4.5,18.5,116.5,215.24,169.05
2016,9,1,18,0,254.0,42.0,4.5,18.0,74.0,160.53,120.35
2016,9,1,18,15,127.0,27.0,4.4,17.5,43.0,87.27,48.07
2016,9,1,18,30,0.0,12.0,4.3,17.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,4.25,16.5,6.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,7.5,3.95,13.5,11.0,7.37,0.0
2016,9,2,6,0,157.0,15.0,4.0,14.0,22.0,14.74,0.0
2016,9,2,6,15,284.5,27.0,3.95,14.0,60.0,20.7,11.02
2016,9,2,6,30,412.0,39.0,3.9,14.0,98.0,29.04,19.71
2016,9,2,6,45,497.0,46.5,3.85,14.5,147.0,32.82,23.48
2016,9,2,7,0,582.0,54.0,3.8,15.0,196.0,36.42,26.86
2016,9,2,7,15,632.0,59.5,3.75,15.5,247.0,62.03,32.73
2016,9,2,7,30,682.0,65.0,3.7,16.0,298.0,108.28,58.64
2016,9,2,7,45,723.5,67.5,3.7,17.0,350.0,152.49,90.28
2016,9,2,8,0,765.0,70.0,3.7,18.0,402.0,200.86,129.57
2016,9,2,8,15,789.5,73.5,3.75,18.5,451.5,249.94,172.42
2016,9,2,8,30,814.0,77.0,3.8,19.0,501.0,300.96,217.41
2016,9,2,8,45,834.0,78.5,3.85,20.0,547.0,354.4,263.53
2016,9,2,9,0,854.0,80.0,3.9,21.0,593.0,404.68,306.18
2016,9,2,9,15,867.0,82.5,3.9,21.0,634.0,453.53,347.87
2016,9,2,9,30,880.0,85.0,3.9,21.0,675.0,502.24,388.43
2016,9,2,9,45,889.5,86.5,3.95,21.5,710.5,547.84,424.95
2016,9,2,10,0,899.0,88.0,4.0,22.0,746.0,592.54,459.78
2016,9,2,10,15,906.5,89.5,4.0,22.0,775.5,634.93,492.8
2016,9,2,10,30,914.0,91.0,4.0,22.0,805.0,675.86,524.05
2016,9,2,10,45,922.0,90.5,4.0,22.5,828.0,713.59,550.84
2016,9,2,11,0,930.0,90.0,4.0,23.0,851.0,749.49,574.68
2016,9,2,11,15,933.5,90.5,4.0,23.0,866.5,781.0,596.34
2016,9,2,11,30,937.0,91.0,4.0,23.0,882.0,810.08,616.24
2016,9,2,11,45,941.0,90.0,4.05,23.5,889.5,835.53,632.57
2016,9,2,12,0,945.0,89.0,4.1,24.0,897.0,858.28,647.01
2016,9,2,12,15,945.0,89.0,4.15,24.0,896.5,875.9,659.21
2016,9,2,12,30,945.0,89.0,4.2,24.0,896.0,890.5,669.45
2016,9,2,12,45,937.5,92.5,4.3,24.0,886.0,899.17,675.99
2016,9,2,13,0,930.0,96.0,4.4,24.0,876.0,904.65,680.5
2016,9,2,13,15,926.5,95.5,4.5,24.0,860.0,906.3,682.57
2016,9,2,13,30,923.0,95.0,4.6,24.0,844.0,904.8,682.85
2016,9,2,13,45,918.0,94.0,4.7,24.0,820.5,898.34,679.84
2016,9,2,14,0,913.0,93.0,4.8,24.0,797.0,888.79,674.81
2016,9,2,14,15,905.5,91.5,4.85,23.5,767.0,873.56,666.9
2016,9,2,14,30,898.0,90.0,4.9,23.0,737.0,855.46,657.01
2016,9,2,14,45,884.5,90.0,4.95,23.0,699.5,831.33,641.54
2016,9,2,15,0,871.0,90.0,5.0,23.0,662.0,804.83,624.36
2016,9,2,15,15,856.5,87.5,5.0,22.5,620.0,772.61,603.91
2016,9,2,15,30,842.0,85.0,5.0,22.0,578.0,738.44,581.82
2016,9,2,15,45,818.5,83.5,5.05,22.0,530.5,701.47,556.47
2016,9,2,16,0,795.0,82.0,5.1,22.0,483.0,659.17,526.76
2016,9,2,16,15,768.5,78.5,5.05,21.5,433.0,611.88,492.73
2016,9,2,16,30,742.0,75.0,5.0,21.0,383.0,564.4,456.84
2016,9,2,16,45,702.5,71.0,5.0,20.5,331.0,508.74,413.5
2016,9,2,17,0,663.0,67.0,5.0,20.0,279.0,457.19,371.9
2016,9,2,17,15,607.0,60.5,4.9,19.0,228.0,393.83,319.88
2016,9,2,17,30,551.0,54.0,4.8,18.0,177.0,334.17,268.94
2016,9,2,17,45,461.5,45.5,4.7,17.5,129.5,262.27,206.21
2016,9,2,18,0,372.0,37.0,4.6,17.0,82.0,197.98,148.1
2016,9,2,18,15,186.0,24.5,4.5,16.5,47.0,101.44,49.59
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,11.8,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,11.5,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,12.0,19.0,18.68,0.0
2016,9,3,6,15,177.5,31.5,3.55,12.5,56.5,24.49,13.9
2016,9,3,6,30,355.0,44.0,3.5,13.0,94.0,34.02,24.11
2016,9,3,6,45,438.5,54.0,3.5,13.5,142.0,39.75,29.71
2016,9,3,7,0,522.0,64.0,3.5,14.0,190.0,45.15,34.76
2016,9,3,7,15,576.0,71.5,3.4,14.5,241.0,68.48,40.46
2016,9,3,7,30,630.0,79.0,3.3,15.0,292.0,110.5,63.12
2016,9,3,7,45,670.0,84.0,3.25,15.5,343.5,154.15,94.47
2016,9,3,8,0,710.0,89.0,3.2,16.0,395.0,201.82,133.27
2016,9,3,8,15,737.5,93.5,3.1,16.5,444.5,249.9,174.91
2016,9,3,8,30,765.0,98.0,3.0,17.0,494.0,303.44,221.45
2016,9,3,8,45,787.0,100.5,2.9,18.0,540.5,352.05,263.33
2016,9,3,9,0,809.0,103.0,2.8,19.0,587.0,401.97,305.23
2016,9,3,9,15,824.0,106.0,2.8,19.5,628.5,450.38,345.59
2016,9,3,9,30,839.0,109.0,2.8,20.0,670.0,498.97,384.92
2016,9,3,9,45,869.0,102.0,2.8,20.5,710.5,548.97,424.27
2016,9,3,10,0,899.0,95.0,2.8,21.0,751.0,596.68,460.99
2016,9,3,10,15,907.0,96.5,2.85,21.0,780.5,639.39,494.03
2016,9,3,10,30,915.0,98.0,2.9,21.0,810.0,680.68,525.37
2016,9,3,10,45,919.0,100.0,3.0,21.5,832.5,718.12,552.43
2016,9,3,11,0,923.0,102.0,3.1,22.0,855.0,753.5,576.08
2016,9,3,11,15,927.0,102.5,3.2,22.0,870.0,785.23,598.17
2016,9,3,11,30,931.0,103.0,3.3,22.0,885.0,814.57,618.58
2016,9,3,11,45,931.0,104.5,3.4,22.0,892.0,839.22,635.76
2016,9,3,12,0,931.0,106.0,3.5,22.0,899.0,861.07,651.08
2016,9,3,12,15,931.5,106.0,3.6,22.0,898.5,878.97,663.77
2016,9,3,12,30,932.0,106.0,3.7,22.0,898.0,893.91,674.55
2016,9,3,12,45,923.0,110.0,3.85,22.0,888.0,901.75,680.86
2016,9,3,13,0,914.0,114.0,4.0,22.0,878.0,906.43,685.17
2016,9,3,13,15,911.0,113.0,4.05,22.0,862.0,908.06,687.0
2016,9,3,13,30,908.0,112.0,4.1,22.0,846.0,906.58,686.83
2016,9,3,13,45,904.0,110.0,4.2,22.0,822.5,900.09,683.6
2016,9,3,14,0,900.0,108.0,4.3,22.0,799.0,890.53,678.38
2016,9,3,14,15,892.5,106.5,4.35,21.5,768.5,875.53,670.52
2016,9,3,14,30,885.0,105.0,4.4,21.0,738.0,857.7,660.72
2016,9,3,14,45,873.5,103.0,4.5,21.0,701.0,833.34,645.51
2016,9,3,15,0,862.0,101.0,4.6,21.0,664.0,811.03,631.72
2016,9,3,15,15,847.0,98.5,4.7,20.5,621.0,778.72,611.76
2016,9,3,15,30,832.0,96.0,4.8,20.0,578.0,744.47,590.09
2016,9,3,15,45,808.0,93.5,4.9,20.0,530.5,701.96,560.74
2016,9,3,16,0,784.0,91.0,5.0,20.0,483.0,658.5,530.2
2016,9,3,16,15,755.5,87.0,4.95,19.5,432.0,609.71,494.15
2016,9,3,16,30,727.0,83.0,4.9,19.0,381.0,563.47,458.87
2016,9,3,16,45,684.5,78.0,4.9,18.5,328.5,505.82,413.63
2016,9,3,17,0,642.0,73.0,4.9,18.0,276.0,449.91,368.3
2016,9,3,17,15,581.5,66.0,4.85,17.0,224.0,384.72,314.42
2016,9,3,17,30,521.0,59.0,4.8,16.0,172.0,323.55,261.87
2016,9,3,17,45,419.0,49.0,4.8,15.5,124.0,246.32,194.55
2016,9,3,18,0,317.0,39.0,4.8,15.0,76.0,177.78,132.83
2016,9,3,18,15,158.5,19.5,4.7,14.5,38.0,83.86,32.21
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,11.0,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,14.74,0.0
2016,9,4,6,15,240.0,29.0,3.75,11.5,56.5,23.02,12.47
2016,9,4,6,30,372.0,43.0,3.7,12.0,94.0,33.27,23.5
2016,9,4,6,45,469.0,51.5,3.7,12.5,144.5,37.65,27.95
2016,9,4,7,0,566.0,60.0,3.7,13.0,195.0,41.86,31.95
2016,9,4,7,15,620.5,67.0,3.65,13.5,247.5,64.27,37.04
2016,9,4,7,30,675.0,74.0,3.6,14.0,300.0,108.12,59.97
2016,9,4,7,45,721.0,76.5,3.6,15.0,354.0,152.73,91.31
2016,9,4,8,0,767.0,79.0,3.6,16.0,408.0,205.05,133.53
2016,9,4,8,15,793.0,83.0,3.55,16.5,458.5,254.95,177.01
2016,9,4,8,30,819.0,87.0,3.5,17.0,509.0,306.97,222.87
2016,9,4,8,45,843.0,88.0,3.5,17.5,556.5,357.52,267.38
2016,9,4,9,0,867.0,89.0,3.5,18.0,604.0,413.2,315.04
2016,9,4,9,15,880.5,91.0,3.5,18.5,646.0,462.47,356.73
2016,9,4,9,30,894.0,93.0,3.5,19.0,688.0,511.59,397.13
2016,9,4,9,45,906.0,94.0,3.5,19.5,725.0,558.67,434.81
2016,9,4,10,0,918.0,95.0,3.5,20.0,762.0,605.0,470.84
2016,9,4,10,15,925.5,96.5,3.6,20.0,791.5,648.14,504.77
2016,9,4,10,30,933.0,98.0,3.7,20.0,821.0,689.76,536.92
2016,9,4,10,45,937.5,99.0,3.8,20.5,843.5,727.19,564.36
2016,9,4,11,0,942.0,100.0,3.9,21.0,866.0,762.53,588.21
2016,9,4,11,15,945.0,100.5,3.95,21.0,880.5,794.02,610.14
2016,9,4,11,30,948.0,101.0,4.0,21.0,895.0,823.02,630.28
2016,9,4,11,45,948.0,102.0,4.1,21.0,901.5,847.53,647.5
2016,9,4,12,0,948.0,103.0,4.2,21.0,908.0,869.17,662.79
2016,9,4,12,15,947.0,103.0,4.25,21.0,906.5,886.05,674.62
2016,9,4,12,30,946.0,103.0,4.3,21.0,905.0,899.87,684.44
2016,9,4,12,45,942.5,103.5,4.35,21.0,895.0,908.94,691.11
2016,9,4,13,0,939.0,104.0,4.4,21.0,885.0,914.83,695.68
2016,9,4,13,15,934.5,103.0,4.4,21.0,868.0,915.12,696.33
2016,9,4,13,30,930.0,102.0,4.4,21.0,851.0,912.2,694.93
2016,9,4,13,45,922.5,101.5,4.45,21.0,826.0,904.06,690.44
2016,9,4,14,0,915.0,101.0,4.5,21.0,801.0,892.85,683.94
2016,9,4,14,15,906.5,99.5,4.5,21.0,769.5,876.75,673.75
2016,9,4,14,30,898.0,98.0,4.5,21.0,738.0,857.79,661.65
2016,9,4,14,45,884.0,97.0,4.55,21.0,699.5,832.18,645.18
2016,9,4,15,0,870.0,96.0,4.6,21.0,661.0,804.21,627.0
2016,9,4,15,15,854.5,93.5,4.6,20.5,617.5,775.67,609.22
2016,9,4,15,30,839.0,91.0,4.6,20.0,574.0,740.82,586.62
2016,9,4,15,45,814.5,89.0,4.65,20.0,525.5,698.34,557.15
2016,9,4,16,0,790.0,87.0,4.7,20.0,477.0,654.94,526.57
2016,9,4,16,15,761.0,83.0,4.75,19.5,426.0,605.68,490.56
2016,9,4,16,30,732.0,79.0,4.8,19.0,375.0,556.39,453.25
2016,9,4,16,45,686.5,74.5,4.85,18.5,322.0,499.93,408.85
2016,9,4,17,0,641.0,70.0,4.9,18.0,269.0,443.07,362.67
2016,9,4,17,15,580.5,63.0,4.8,17.5,217.5,378.18,308.2
2016,9,4,17,30,520.0,56.0,4.7,17.0,166.0,317.38,255.33
2016,9,4,17,45,418.5,46.0,4.65,16.5,119.0,240.94,188.79
2016,9,4,18,0,317.0,36.0,4.6,16.0,72.0,173.35,127.53
2016,9,4,18,15,158.5,18.0,4.5,15.5,36.0,82.03,19.51
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,129.0,13.0,2.2,12.0,17.0,12.78,0.0
2016,9,5,6,15,259.5,26.0,2.15,13.0,54.5,20.23,9.87
2016,9,5,6,30,390.0,39.0,2.1,14.0,92.0,29.59,20.07
2016,9,5,6,45,471.0,48.5,2.1,15.0,140.0,35.1,25.4
2016,9,5,7,0,552.0,58.0,2.1,16.0,188.0,40.3,30.17
2016,9,5,7,15,605.0,65.0,2.0,16.5,239.5,60.4,34.59
2016,9,5,7,30,658.0,72.0,1.9,17.0,291.0,103.21,56.16
2016,9,5,7,45,695.0,77.0,1.8,17.5,342.5,147.78,87.31
2016,9,5,8,0,732.0,82.0,1.7,18.0,394.0,199.32,128.6
2016,9,5,8,15,759.0,86.0,1.7,18.5,443.5,247.6,169.78
2016,9,5,8,30,786.0,90.0,1.7,19.0,493.0,298.15,213.38
2016,9,5,8,45,806.5,93.5,1.7,19.5,539.5,348.1,256.34
2016,9,5,9,0,827.0,97.0,1.7,20.0,586.0,399.18,299.27
2016,9,5,9,15,842.0,99.5,1.75,20.5,628.0,447.9,339.48
2016,9,5,9,30,857.0,102.0,1.8,21.0,670.0,496.74,378.63
2016,9,5,9,45,875.0,101.0,1.85,21.5,707.5,546.63,417.39
2016,9,5,10,0,893.0,100.0,1.9,22.0,745.0,593.21,452.74
2016,9,5,10,15,901.0,101.5,1.95,22.0,775.0,635.67,485.08
2016,9,5,10,30,909.0,103.0,2.0,22.0,805.0,676.69,515.73
2016,9,5,10,45,913.5,104.5,2.1,22.5,827.5,713.76,542.28
2016,9,5,11,0,918.0,106.0,2.2,23.0,850.0,748.79,565.76
2016,9,5,11,15,921.5,107.0,2.25,23.0,865.0,780.43,587.17
2016,9,5,11,30,925.0,108.0,2.3,23.0,880.0,809.67,606.91
2016,9,5,11,45,925.0,109.5,2.4,23.0,886.5,834.13,623.79
2016,9,5,12,0,925.0,111.0,2.5,23.0,893.0,855.8,638.87
2016,9,5,12,15,924.5,111.0,2.6,23.0,892.0,872.71,650.83
2016,9,5,12,30,924.0,111.0,2.7,23.0,891.0,886.64,660.92
2016,9,5,12,45,917.0,113.5,2.8,23.5,880.0,894.55,665.8
2016,9,5,13,0,910.0,116.0,2.9,24.0,869.0,899.33,668.71
2016,9,5,13,15,905.5,115.0,3.0,23.5,852.0,899.56,671.32
2016,9,5,13,30,901.0,114.0,3.1,23.0,835.0,896.68,671.96
2016,9,5,13,45,894.0,113.0,3.25,23.0,810.5,888.6,668.2
2016,9,5,14,0,887.0,112.0,3.4,23.0,786.0,877.52,662.47
2016,9,5,14,15,878.0,110.0,3.45,23.0,754.5,860.79,652.34
2016,9,5,14,30,869.0,108.0,3.5,23.0,723.0,841.31,640.37
2016,9,5,14,45,856.5,106.0,3.55,23.0,685.5,820.8,627.71
2016,9,5,15,0,844.0,104.0,3.6,23.0,648.0,793.56,610.28
2016,9,5,15,15,827.5,101.0,3.6,22.5,605.0,759.91,589.15
2016,9,5,15,30,811.0,98.0,3.6,22.0,562.0,724.46,566.48
2016,9,5,15,45,788.5,94.5,3.6,22.0,514.0,682.55,537.68
2016,9,5,16,0,766.0,91.0,3.6,22.0,466.0,639.65,507.49
2016,9,5,16,15,736.0,86.5,3.65,21.5,415.5,592.43,473.31
2016,9,5,16,30,706.0,82.0,3.7,21.0,365.0,543.17,436.57
2016,9,5,16,45,662.0,77.0,3.75,21.0,313.0,485.71,391.39
2016,9,5,17,0,618.0,72.0,3.8,21.0,261.0,430.18,346.34
2016,9,5,17,15,556.0,64.0,3.75,20.0,210.0,364.58,292.89
2016,9,5,17,30,494.0,56.0,3.7,19.0,159.0,303.24,240.91
2016,9,5,17,45,396.0,45.5,3.7,18.0,112.5,229.29,177.53
2016,9,5,18,0,298.0,35.0,3.7,17.0,66.0,163.94,118.33
2016,9,5,18,15,149.0,17.5,3.6,16.5,33.0,76.72,1.61
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,6.0,2.15,14.5,7.5,0.0,0.0
2016,9,6,6,0,108.0,12.0,2.1,15.0,15.0,11.8,0.0
2016,9,6,6,15,235.5,25.5,2.05,15.5,51.0,19.91,9.09
2016,9,6,6,30,363.0,39.0,2.0,16.0,87.0,29.78,20.0
2016,9,6,6,45,446.5,49.0,1.95,17.0,134.0,35.74,25.7
2016,9,6,7,0,530.0,59.0,1.9,18.0,181.0,41.34,30.81
2016,9,6,7,15,584.0,66.0,1.9,18.5,232.0,59.01,34.47
2016,9,6,7,30,638.0,73.0,1.9,19.0,283.0,100.69,54.78
2016,9,6,7,45,679.0,77.5,1.9,19.5,334.5,144.23,84.49
2016,9,6,8,0,720.0,82.0,1.9,20.0,386.0,191.86,122.04
2016,9,6,8,15,747.0,86.0,1.85,20.5,435.5,242.81,164.99
2016,9,6,8,30,774.0,90.0,1.8,21.0,485.0,292.69,207.69
2016,9,6,8,45,798.5,91.5,1.8,22.0,531.5,341.53,248.97
2016,9,6,9,0,823.0,93.0,1.8,23.0,578.0,391.89,290.48
2016,9,6,9,15,837.5,95.5,1.8,23.0,619.0,440.15,330.56
2016,9,6,9,30,852.0,98.0,1.8,23.0,660.0,491.64,371.9
2016,9,6,9,45,868.0,98.0,1.85,23.5,697.0,538.0,407.91
2016,9,6,10,0,884.0,98.0,1.9,24.0,734.0,584.0,442.67
2016,9,6,10,15,892.0,99.5,1.95,24.0,763.5,626.05,474.56
2016,9,6,10,30,900.0,101.0,2.0,24.0,793.0,666.68,504.79
2016,9,6,10,45,908.0,100.5,2.1,24.5,816.0,703.83,531.34
2016,9,6,11,0,916.0,100.0,2.2,25.0,839.0,739.16,554.93
2016,9,6,11,15,920.0,101.0,2.3,25.0,854.0,771.01,576.72
2016,9,6,11,30,924.0,102.0,2.4,25.0,869.0,800.49,596.89
2016,9,6,11,45,927.5,101.0,2.55,25.0,876.5,825.12,614.14
2016,9,6,12,0,931.0,100.0,2.7,25.0,884.0,847.06,629.66
2016,9,6,12,15,931.0,100.0,2.85,25.0,883.0,864.32,642.12
2016,9,6,12,30,931.0,100.0,3.0,25.0,882.0,878.6,652.69
2016,9,6,12,45,928.5,100.0,3.15,25.0,873.0,887.71,659.92
2016,9,6,13,0,926.0,100.0,3.3,25.0,864.0,893.69,665.17
2016,9,6,13,15,922.0,99.5,3.4,25.0,847.5,894.71,666.9
2016,9,6,13,30,918.0,99.0,3.5,25.0,831.0,892.59,666.66
2016,9,6,13,45,913.5,97.0,3.6,25.0,807.0,885.33,663.05
2016,9,6,14,0,909.0,95.0,3.7,25.0,783.0,874.97,657.45
2016,9,6,14,15,900.5,94.0,3.7,25.0,751.5,859.31,647.79
2016,9,6,14,30,892.0,93.0,3.7,25.0,720.0,840.84,636.28
2016,9,6,14,45,882.0,90.5,3.75,25.0,683.0,816.81,621.2
2016,9,6,15,0,872.0,88.0,3.8,25.0,646.0,790.28,604.35
2016,9,6,15,15,856.5,85.5,3.8,24.5,603.0,757.18,583.69
2016,9,6,15,30,841.0,83.0,3.8,24.0,560.0,726.47,564.54
2016,9,6,15,45,821.0,80.0,3.8,24.0,512.5,686.04,536.95
2016,9,6,16,0,801.0,77.0,3.8,24.0,465.0,644.43,508.17
2016,9,6,16,15,773.0,73.5,3.8,23.5,414.5,596.15,473.53
2016,9,6,16,30,745.0,70.0,3.8,23.0,364.0,547.8,437.49
2016,9,6,16,45,704.5,65.0,3.8,23.0,312.5,490.79,392.75
2016,9,6,17,0,664.0,60.0,3.8,23.0,261.0,435.33,347.82
2016,9,6,17,15,604.0,54.0,3.75,22.0,209.5,373.86,297.67
2016,9,6,17,30,544.0,48.0,3.7,21.0,158.0,314.12,246.97
2016,9,6,17,45,445.0,39.0,3.7,20.0,111.5,239.85,183.39
2016,9,6,18,0,346.0,30.0,3.7,19.0,65.0,174.51,122.83
2016,9,6,18,15,173.0,15.0,3.65,18.5,32.5,79.48,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,15.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,16.0,14.0,10.81,0.0
2016,9,7,6,15,238.5,24.5,1.5,16.5,50.0,19.1,7.98
2016,9,7,6,30,370.0,38.0,1.5,17.0,86.0,29.02,19.21
2016,9,7,6,45,456.0,47.5,1.5,17.5,133.5,34.56,24.61
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,39.79,29.45
2016,9,7,7,15,596.0,64.0,1.45,18.5,232.0,55.89,32.69
2016,9,7,7,30,650.0,71.0,1.4,19.0,283.0,98.07,52.58
2016,9,7,7,45,690.0,75.5,1.4,20.0,334.5,142.02,82.04
2016,9,7,8,0,730.0,80.0,1.4,21.0,386.0,193.2,121.89
2016,9,7,8,15,757.0,84.0,1.35,21.5,435.5,241.27,162.17
2016,9,7,8,30,784.0,88.0,1.3,22.0,485.0,291.6,204.88
2016,9,7,8,45,805.5,90.5,1.3,23.0,531.5,340.79,246.13
2016,9,7,9,0,827.0,93.0,1.3,24.0,578.0,391.2,287.29
2016,9,7,9,15,842.0,95.5,1.35,24.0,619.5,439.82,327.37
2016,9,7,9,30,857.0,98.0,1.4,24.0,661.0,491.7,368.74
2016,9,7,9,45,864.5,101.5,1.45,24.5,695.5,537.06,403.62
2016,9,7,10,0,872.0,105.0,1.5,25.0,730.0,581.4,436.75
2016,9,7,10,15,880.0,107.0,1.55,25.0,759.5,623.44,468.29
2016,9,7,10,30,888.0,109.0,1.6,25.0,789.0,664.11,498.18
2016,9,7,10,45,895.0,109.5,1.65,25.5,811.5,701.14,524.01
2016,9,7,11,0,902.0,110.0,1.7,26.0,834.0,736.32,547.38
2016,9,7,11,15,905.5,110.5,1.75,26.0,848.5,766.95,567.75
2016,9,7,11,30,909.0,111.0,1.8,26.0,863.0,795.21,586.52
2016,9,7,11,45,911.0,111.5,1.9,26.5,870.0,819.8,602.12
2016,9,7,12,0,913.0,112.0,2.0,27.0,877.0,841.72,615.95
2016,9,7,12,15,912.5,112.0,2.05,27.0,876.0,858.32,627.12
2016,9,7,12,30,912.0,112.0,2.1,27.0,875.0,871.98,636.49
2016,9,7,12,45,891.5,121.5,2.2,27.0,860.5,875.38,639.71
2016,9,7,13,0,871.0,131.0,2.3,27.0,846.0,875.56,641.0
2016,9,7,13,15,866.0,130.0,2.35,27.0,829.0,875.26,641.67
2016,9,7,13,30,861.0,129.0,2.4,27.0,812.0,875.86,643.08
2016,9,7,13,45,854.0,127.5,2.45,27.0,787.5,867.65,638.75
2016,9,7,14,0,847.0,126.0,2.5,27.0,763.0,856.53,632.65
2016,9,7,14,15,837.0,124.0,2.5,26.5,731.5,839.55,623.57
2016,9,7,14,30,827.0,122.0,2.5,26.0,700.0,819.91,612.76
2016,9,7,14,45,813.5,119.5,2.55,26.0,662.5,794.41,597.07
2016,9,7,15,0,800.0,117.0,2.6,26.0,625.0,766.66,579.78
2016,9,7,15,15,782.0,113.5,2.6,25.5,582.5,732.34,558.59
2016,9,7,15,30,764.0,110.0,2.6,25.0,540.0,696.39,535.97
2016,9,7,15,45,741.0,105.5,2.6,25.0,493.0,657.09,509.41
2016,9,7,16,0,718.0,101.0,2.6,25.0,446.0,614.45,479.02
2016,9,7,16,15,685.5,96.0,2.55,24.5,396.0,564.6,443.24
2016,9,7,16,30,653.0,91.0,2.5,24.0,346.0,515.18,406.75
2016,9,7,16,45,609.5,84.0,2.45,23.5,295.0,457.97,363.13
2016,9,7,17,0,566.0,77.0,2.4,23.0,244.0,402.73,319.53
2016,9,7,17,15,499.0,68.0,2.3,22.0,194.0,336.16,265.95
2016,9,7,17,30,432.0,59.0,2.2,21.0,144.0,274.29,214.29
2016,9,7,17,45,333.5,46.5,2.15,20.5,100.0,201.17,152.32
2016,9,7,18,0,235.0,34.0,2.1,20.0,56.0,139.03,94.97
2016,9,7,18,15,117.5,17.0,2.05,19.5,28.0,62.63,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,10.81,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.5,46.5,20.27,8.39
2016,9,8,6,30,320.0,41.0,0.8,14.0,81.0,32.17,22.17
2016,9,8,6,45,409.0,51.0,0.75,14.5,127.5,37.99,27.96
2016,9,8,7,0,498.0,61.0,0.7,15.0,174.0,43.51,33.15
2016,9,8,7,15,555.0,69.0,0.65,15.5,224.5,57.72,36.33
2016,9,8,7,30,612.0,77.0,0.6,16.0,275.0,98.67,55.52
2016,9,8,7,45,652.5,82.5,0.55,16.5,326.0,141.45,84.17
2016,9,8,8,0,693.0,88.0,0.5,17.0,377.0,188.3,120.61
2016,9,8,8,15,722.0,92.5,0.5,17.5,426.0,235.58,160.1
2016,9,8,8,30,751.0,97.0,0.5,18.0,475.0,288.53,204.64
2016,9,8,8,45,771.5,100.5,0.5,18.5,520.5,336.62,245.25
2016,9,8,9,0,792.0,104.0,0.5,19.0,566.0,385.89,285.9
2016,9,8,9,15,808.0,107.0,0.5,19.5,607.5,433.75,324.4
2016,9,8,9,30,824.0,110.0,0.5,20.0,649.0,481.88,361.85
2016,9,8,9,45,840.5,110.0,0.5,20.5,685.5,527.53,396.36
2016,9,8,10,0,857.0,110.0,0.5,21.0,722.0,575.34,431.22
2016,9,8,10,15,865.5,112.0,0.55,21.0,751.0,617.08,462.22
2016,9,8,10,30,874.0,114.0,0.6,21.0,780.0,657.51,491.72
2016,9,8,10,45,879.0,115.5,0.65,21.5,802.0,693.66,516.74
2016,9,8,11,0,884.0,117.0,0.7,22.0,824.0,727.87,539.75
2016,9,8,11,15,888.0,118.0,0.75,22.0,838.5,758.82,560.24
2016,9,8,11,30,892.0,119.0,0.8,22.0,853.0,787.48,579.21
2016,9,8,11,45,894.0,119.0,0.85,22.5,860.0,811.21,593.83
2016,9,8,12,0,896.0,119.0,0.9,23.0,867.0,832.3,606.75
2016,9,8,12,15,896.0,119.0,0.95,23.0,865.5,849.02,618.09
2016,9,8,12,30,896.0,119.0,1.0,23.0,864.0,862.86,627.7
2016,9,8,12,45,882.0,124.5,1.1,23.0,852.0,867.56,632.29
2016,9,8,13,0,868.0,130.0,1.2,23.0,840.0,869.16,635.05
2016,9,8,13,15,863.0,129.0,1.2,23.0,822.5,868.78,635.25
2016,9,8,13,30,858.0,128.0,1.2,23.0,805.0,869.27,636.18
2016,9,8,13,45,852.0,126.0,1.3,23.0,781.0,861.34,633.07
2016,9,8,14,0,846.0,124.0,1.4,23.0,757.0,850.48,628.14
2016,9,8,14,15,836.0,122.0,1.45,22.5,725.5,833.46,619.74
2016,9,8,14,30,826.0,120.0,1.5,22.0,694.0,813.79,609.59
2016,9,8,14,45,814.5,116.5,1.6,22.0,656.5,788.79,595.09
2016,9,8,15,0,803.0,113.0,1.7,22.0,619.0,761.47,578.85
2016,9,8,15,15,785.0,109.5,1.75,21.5,576.5,727.07,558.09
2016,9,8,15,30,767.0,106.0,1.8,21.0,534.0,691.04,535.83
2016,9,8,15,45,745.5,101.0,1.85,21.0,487.5,651.98,509.82
2016,9,8,16,0,724.0,96.0,1.9,21.0,441.0,609.67,479.88
2016,9,8,16,15,692.0,91.0,1.9,20.5,391.0,560.02,444.21
2016,9,8,16,30,660.0,86.0,1.9,20.0,341.0,510.78,407.73
2016,9,8,16,45,618.0,79.0,1.9,20.0,290.5,454.32,363.69
2016,9,8,17,0,576.0,72.0,1.9,20.0,240.0,399.74,319.66
2016,9,8,17,15,510.5,63.5,1.85,19.0,190.0,334.38,266.57
2016,9,8,17,30,445.0,55.0,1.8,18.0,140.0,273.64,215.26
2016,9,8,17,45,346.0,42.5,1.8,17.5,96.5,200.75,152.76
2016,9,8,18,0,247.0,30.0,1.8,17.0,53.0,137.1,91.72
2016,9,8,18,15,123.5,15.0,1.75,16.5,26.5,51.28,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,9.83,0.0
2016,9,9,6,15,183.5,25.0,0.2,14.5,45.0,19.5,7.13
2016,9,9,6,30,313.0,40.0,0.2,15.0,79.0,31.4,21.4
2016,9,9,6,45,402.0,51.0,0.25,15.5,125.5,38.21,28.05
2016,9,9,7,0,491.0,62.0,0.3,16.0,172.0,44.63,34.02
2016,9,9,7,15,549.5,69.5,0.3,16.5,222.5,56.48,36.36
2016,9,9,7,30,608.0,77.0,0.3,17.0,273.0,96.67,54.2
2016,9,9,7,45,651.0,82.5,0.35,17.5,324.5,139.44,82.26
2016,9,9,8,0,694.0,88.0,0.4,18.0,376.0,186.55,118.48
2016,9,9,8,15,723.0,92.5,0.45,18.5,425.0,233.81,157.76
2016,9,9,8,30,752.0,97.0,0.5,19.0,474.0,286.77,202.22
2016,9,9,8,45,775.5,100.0,0.55,20.0,520.5,335.37,242.77
2016,9,9,9,0,799.0,103.0,0.6,21.0,567.0,385.44,283.56
2016,9,9,9,15,815.0,105.5,0.65,21.5,608.0,433.12,322.13
2016,9,9,9,30,831.0,108.0,0.7,22.0,649.0,481.05,359.77
2016,9,9,9,45,847.5,108.5,0.75,22.5,686.0,527.4,395.2
2016,9,9,10,0,864.0,109.0,0.8,23.0,723.0,575.9,431.07
2016,9,9,10,15,872.5,110.5,0.85,23.0,752.5,617.42,462.01
2016,9,9,10,30,881.0,112.0,0.9,23.0,782.0,657.58,491.4
2016,9,9,10,45,888.5,112.5,0.95,23.5,804.5,694.62,517.12
2016,9,9,11,0,896.0,113.0,1.0,24.0,827.0,729.86,540.81
2016,9,9,11,15,899.5,114.0,1.05,24.0,841.5,760.71,561.21
2016,9,9,11,30,903.0,115.0,1.1,24.0,856.0,789.22,580.06
2016,9,9,11,45,905.5,115.0,1.2,24.5,862.5,813.5,595.62
2016,9,9,12,0,908.0,115.0,1.3,25.0,869.0,835.12,609.46
2016,9,9,12,15,907.5,115.0,1.35,25.0,868.0,851.55,620.55
2016,9,9,12,30,907.0,115.0,1.4,25.0,867.0,865.05,629.87
2016,9,9,12,45,889.5,123.0,1.5,25.0,853.5,869.42,634.01
2016,9,9,13,0,872.0,131.0,1.6,25.0,840.0,870.62,636.26
