Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,15,921.0,88.5,3.3,27.0,785.0,838.83,625.83
2016,9,19,13,30,917.0,88.0,3.3,27.0,767.0,835.82,624.44
2016,9,19,13,45,912.0,86.0,3.35,27.0,742.5,827.29,619.68
2016,9,19,14,0,907.0,84.0,3.4,27.0,718.0,815.67,612.94
2016,9,19,14,15,898.0,82.5,3.4,26.5,686.0,798.47,603.37
2016,9,19,14,30,889.0,81.0,3.4,26.0,654.0,778.47,591.9
2016,9,19,14,45,878.0,79.0,3.4,26.0,616.0,753.77,575.96
2016,9,19,15,0,867.0,77.0,3.4,26.0,578.0,726.66,558.29
2016,9,19,15,15,850.0,74.5,3.35,25.5,534.5,692.49,536.3
2016,9,19,15,30,833.0,72.0,3.3,25.0,491.0,656.61,512.81
2016,9,19,15,45,810.5,69.0,3.3,25.0,443.5,618.96,486.19
2016,9,19,16,0,788.0,66.0,3.3,25.0,396.0,576.49,454.56
2016,9,19,16,15,755.0,62.0,3.25,24.5,346.0,526.05,416.73
2016,9,19,16,30,722.0,58.0,3.2,24.0,296.0,476.05,377.93
2016,9,19,16,45,673.0,53.0,3.2,23.5,245.0,417.47,331.07
2016,9,19,17,0,624.0,48.0,3.2,23.0,194.0,361.31,284.25
2016,9,19,17,15,543.5,41.0,3.15,22.0,145.0,295.21,228.39
2016,9,19,17,30,463.0,34.0,3.1,21.0,96.0,233.01,173.71
2016,9,19,17,45,318.0,23.5,3.1,20.0,57.5,150.24,92.24
2016,9,19,18,0,173.0,13.0,3.1,19.0,19.0,62.8,0.0
2016,9,19,18,15,86.5,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,15.5,2.35,12.5,28.5,15.24,0.0
2016,9,20,6,30,283.0,31.0,2.4,13.0,57.0,24.8,14.21
2016,9,20,6,45,392.0,41.0,2.5,13.5,102.0,31.06,21.5
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,36.99,27.22
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,39.97,30.08
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,68.03,37.34
2016,9,20,7,45,680.5,69.0,2.75,16.0,299.5,110.1,59.95
2016,9,20,8,0,729.0,73.0,2.8,17.0,351.0,160.15,96.3
2016,9,20,8,15,758.5,76.5,2.8,17.5,400.0,207.28,135.28
2016,9,20,8,30,788.0,80.0,2.8,18.0,449.0,256.87,178.19
2016,9,20,8,45,815.0,81.0,2.8,18.5,495.5,305.67,221.07
2016,9,20,9,0,842.0,82.0,2.8,19.0,542.0,356.13,264.92
2016,9,20,9,15,857.0,84.0,2.85,19.0,582.5,407.67,309.54
2016,9,20,9,30,872.0,86.0,2.9,19.0,623.0,455.51,350.4
2016,9,20,9,45,886.5,86.5,2.95,19.5,658.5,501.47,388.17
2016,9,20,10,0,901.0,87.0,3.0,20.0,694.0,546.84,424.45
2016,9,20,10,15,909.0,88.0,3.05,20.0,722.5,588.26,457.68
2016,9,20,10,30,917.0,89.0,3.1,20.0,751.0,628.14,489.06
2016,9,20,10,45,923.5,89.5,3.2,20.5,772.5,664.89,516.74
2016,9,20,11,0,930.0,90.0,3.3,21.0,794.0,699.63,542.39
2016,9,20,11,15,933.0,90.5,3.35,21.0,807.5,729.78,564.22
2016,9,20,11,30,936.0,91.0,3.4,21.0,821.0,757.39,583.64
2016,9,20,11,45,936.0,92.0,3.5,21.5,826.0,780.64,599.06
2016,9,20,12,0,936.0,93.0,3.6,22.0,831.0,801.0,612.46
2016,9,20,12,15,935.5,93.0,3.65,22.0,828.5,817.0,623.81
2016,9,20,12,30,935.0,93.0,3.7,22.0,826.0,829.94,633.15
2016,9,20,12,45,930.0,93.5,3.8,22.0,815.0,836.7,638.55
2016,9,20,13,0,925.0,94.0,3.9,22.0,804.0,840.27,641.89
2016,9,20,13,15,920.0,93.5,3.95,21.5,785.5,839.62,643.41
2016,9,20,13,30,915.0,93.0,4.0,21.0,767.0,835.8,642.88
2016,9,20,13,45,908.0,91.5,4.05,21.0,741.0,826.22,637.16
2016,9,20,14,0,901.0,90.0,4.1,21.0,715.0,813.6,629.42
2016,9,20,14,15,891.0,88.5,4.1,21.0,682.5,795.71,617.8
2016,9,20,14,30,881.0,87.0,4.1,21.0,650.0,775.08,604.28
2016,9,20,14,45,868.5,84.5,4.1,21.0,611.5,748.89,586.76
2016,9,20,15,0,856.0,82.0,4.1,21.0,573.0,720.37,567.49
2016,9,20,15,15,838.0,79.5,4.1,20.5,529.5,689.77,547.62
2016,9,20,15,30,820.0,77.0,4.1,20.0,486.0,653.59,523.3
2016,9,20,15,45,798.0,73.0,4.15,20.0,438.5,611.66,492.25
2016,9,20,16,0,776.0,69.0,4.2,20.0,391.0,568.8,459.46
2016,9,20,16,15,741.0,65.0,4.15,19.5,340.5,517.72,419.9
2016,9,20,16,30,706.0,61.0,4.1,19.0,290.0,467.23,379.49
2016,9,20,16,45,654.5,55.5,4.1,18.5,239.0,407.6,330.36
2016,9,20,17,0,603.0,50.0,4.1,18.0,188.0,353.45,283.75
2016,9,20,17,15,518.0,42.5,4.05,17.5,139.5,283.65,223.11
2016,9,20,17,30,433.0,35.0,4.0,17.0,91.0,220.6,166.19
2016,9,20,17,45,278.5,23.5,3.95,16.5,53.5,134.15,76.89
2016,9,20,18,0,124.0,12.0,3.9,16.0,16.0,47.06,0.0
2016,9,20,18,15,62.0,6.0,3.85,15.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,15.0,4.1,12.0,27.5,14.74,0.0
2016,9,21,6,30,275.0,30.0,4.2,12.0,55.0,24.0,13.28
2016,9,21,6,45,382.5,41.0,4.3,12.5,100.0,31.28,21.71
2016,9,21,7,0,490.0,52.0,4.4,13.0,145.0,38.12,28.29
2016,9,21,7,15,558.0,59.5,4.45,13.0,195.5,41.46,31.58
2016,9,21,7,30,626.0,67.0,4.5,13.0,246.0,67.66,38.4
2016,9,21,7,45,674.5,72.0,4.6,13.5,298.0,110.1,61.21
2016,9,21,8,0,723.0,77.0,4.7,14.0,350.0,157.37,95.58
2016,9,21,8,15,754.5,81.0,4.7,14.0,400.0,208.36,138.41
2016,9,21,8,30,786.0,85.0,4.7,14.0,450.0,258.57,182.86
2016,9,21,8,45,535.0,156.5,4.75,14.5,416.0,286.92,217.38
2016,9,21,9,0,284.0,228.0,4.8,15.0,382.0,295.62,231.92
2016,9,21,9,15,330.0,237.0,4.8,15.0,429.5,336.96,265.83
2016,9,21,9,30,376.0,246.0,4.8,15.0,477.0,381.99,302.62
2016,9,21,9,45,650.0,166.5,4.85,15.5,592.0,455.64,361.82
2016,9,21,10,0,924.0,87.0,4.9,16.0,707.0,555.79,442.27
2016,9,21,10,15,933.5,88.0,4.95,16.5,736.5,598.86,476.92
2016,9,21,10,30,943.0,89.0,5.0,17.0,766.0,640.45,509.8
2016,9,21,10,45,951.5,89.0,5.05,17.5,789.0,678.79,539.49
2016,9,21,11,0,960.0,89.0,5.1,18.0,812.0,715.15,567.09
2016,9,21,11,15,963.5,89.5,5.1,18.0,826.0,746.42,590.38
2016,9,21,11,30,967.0,90.0,5.1,18.0,840.0,775.09,611.03
2016,9,21,11,45,968.0,91.0,5.2,18.0,846.0,799.7,629.19
2016,9,21,12,0,969.0,92.0,5.3,18.0,852.0,821.36,645.29
2016,9,21,12,15,968.5,91.5,5.35,18.0,849.0,837.32,657.09
2016,9,21,12,30,968.0,91.0,5.4,18.0,846.0,850.1,666.71
2016,9,21,12,45,961.5,92.5,5.45,18.0,834.0,856.96,672.19
2016,9,21,13,0,955.0,94.0,5.5,18.0,822.0,860.51,675.43
2016,9,21,13,15,949.5,93.0,5.5,18.0,802.5,858.97,674.87
2016,9,21,13,30,944.0,92.0,5.5,18.0,783.0,854.16,672.09
2016,9,21,13,45,939.0,90.0,5.55,18.0,757.0,845.46,666.89
2016,9,21,14,0,934.0,88.0,5.6,18.0,731.0,833.59,659.48
2016,9,21,14,15,924.0,86.0,5.55,17.5,697.5,814.76,647.82
2016,9,21,14,30,914.0,84.0,5.5,17.0,664.0,793.07,634.08
2016,9,21,14,45,902.0,81.5,5.45,17.0,624.5,766.63,615.58
2016,9,21,15,0,890.0,79.0,5.4,17.0,585.0,737.75,595.22
2016,9,21,15,15,871.5,76.5,5.35,16.5,540.0,702.06,570.67
2016,9,21,15,30,853.0,74.0,5.3,16.0,495.0,668.55,547.53
2016,9,21,15,45,829.5,70.5,5.25,16.0,446.0,625.3,514.21
2016,9,21,16,0,806.0,67.0,5.2,16.0,397.0,581.14,479.15
2016,9,21,16,15,770.0,63.5,5.1,15.5,345.5,529.15,437.61
2016,9,21,16,30,734.0,60.0,5.0,15.0,294.0,477.74,395.21
2016,9,21,16,45,681.5,54.5,4.95,14.5,241.5,416.73,343.59
2016,9,21,17,0,629.0,49.0,4.9,14.0,189.0,358.35,292.26
2016,9,21,17,15,539.5,41.5,4.85,13.5,139.0,288.87,230.34
2016,9,21,17,30,450.0,34.0,4.8,13.0,89.0,223.65,169.98
2016,9,21,17,45,279.0,22.5,4.75,13.0,51.5,130.43,66.68
2016,9,21,18,0,108.0,11.0,4.7,13.0,14.0,41.03,0.0
2016,9,21,18,15,54.0,5.5,4.65,12.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,167.5,13.5,4.75,11.0,27.5,13.27,0.0
2016,9,22,6,30,335.0,27.0,4.7,11.0,55.0,21.21,10.77
2016,9,22,6,45,449.5,35.5,4.7,11.5,101.5,26.31,17.41
2016,9,22,7,0,564.0,44.0,4.7,12.0,148.0,31.17,22.2
2016,9,22,7,15,627.5,50.0,4.55,12.5,199.5,36.9,27.55
2016,9,22,7,30,691.0,56.0,4.4,13.0,251.0,61.88,33.11
2016,9,22,7,45,737.0,59.0,4.25,13.5,303.5,105.34,55.11
2016,9,22,8,0,783.0,62.0,4.1,14.0,356.0,153.38,89.58
2016,9,22,8,15,810.5,65.5,4.0,14.5,405.5,202.73,130.87
2016,9,22,8,30,838.0,69.0,3.9,15.0,455.0,254.23,176.26
2016,9,22,8,45,858.0,71.5,3.85,15.5,501.0,308.47,224.7
2016,9,22,9,0,878.0,74.0,3.8,16.0,547.0,359.58,270.22
2016,9,22,9,15,892.0,76.0,3.75,16.5,588.0,408.55,313.27
2016,9,22,9,30,906.0,78.0,3.7,17.0,629.0,457.32,355.01
2016,9,22,9,45,915.5,79.5,3.7,17.5,663.5,503.09,393.35
2016,9,22,10,0,925.0,81.0,3.7,18.0,698.0,547.81,429.74
2016,9,22,10,15,932.5,82.5,3.7,18.0,726.5,590.16,464.18
2016,9,22,10,30,940.0,84.0,3.7,18.0,755.0,630.89,496.6
2016,9,22,10,45,944.0,85.5,3.7,18.5,776.0,667.64,524.39
2016,9,22,11,0,948.0,87.0,3.7,19.0,797.0,702.17,549.89
2016,9,22,11,15,951.0,87.5,3.75,19.0,810.0,732.67,572.49
2016,9,22,11,30,954.0,88.0,3.8,19.0,823.0,760.57,592.36
2016,9,22,11,45,953.5,89.0,3.9,19.5,828.0,783.7,607.87
2016,9,22,12,0,953.0,90.0,4.0,20.0,833.0,803.87,621.28
2016,9,22,12,15,952.5,90.0,4.05,20.0,830.5,819.98,632.85
2016,9,22,12,30,952.0,90.0,4.1,20.0,828.0,832.97,642.34
2016,9,22,12,45,945.5,91.5,4.2,20.0,816.0,839.62,647.69
2016,9,22,13,0,939.0,93.0,4.3,20.0,804.0,843.01,650.91
2016,9,22,13,15,934.0,92.0,4.35,20.0,785.5,841.76,650.72
2016,9,22,13,30,929.0,91.0,4.4,20.0,767.0,837.29,648.58
2016,9,22,13,45,920.5,90.5,4.5,20.0,740.5,827.43,643.06
2016,9,22,14,0,912.0,90.0,4.6,20.0,714.0,814.53,635.45
2016,9,22,14,15,901.5,88.5,4.65,19.5,681.0,796.08,624.81
2016,9,22,14,30,891.0,87.0,4.7,19.0,648.0,774.89,612.16
2016,9,22,14,45,875.0,86.0,4.8,19.0,608.0,747.58,594.0
2016,9,22,15,0,859.0,85.0,4.9,19.0,568.0,722.0,577.02
2016,9,22,15,15,839.5,82.0,4.9,18.5,523.5,685.88,552.56
2016,9,22,15,30,820.0,79.0,4.9,18.0,479.0,648.15,526.26
2016,9,22,15,45,792.0,76.0,4.95,18.0,430.5,603.63,492.2
2016,9,22,16,0,764.0,73.0,5.0,18.0,382.0,558.57,456.89
2016,9,22,16,15,726.0,68.5,4.95,17.5,331.0,505.83,415.1
2016,9,22,16,30,688.0,64.0,4.9,17.0,280.0,453.91,372.59
2016,9,22,16,45,632.5,58.0,4.85,16.5,228.5,395.65,323.4
2016,9,22,17,0,577.0,52.0,4.8,16.0,177.0,338.04,273.07
2016,9,22,17,15,484.0,43.5,4.65,15.5,129.0,265.68,209.45
2016,9,22,17,30,391.0,35.0,4.5,15.0,81.0,200.79,149.94
2016,9,22,17,45,195.5,17.5,4.4,14.5,40.5,95.28,37.58
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,23,6,15,164.5,12.0,2.7,11.5,25.5,11.8,0.0
2016,9,23,6,30,329.0,24.0,2.7,12.0,51.0,18.46,8.22
2016,9,23,6,45,435.5,32.5,2.7,13.0,95.5,23.74,15.03
2016,9,23,7,0,542.0,41.0,2.7,14.0,140.0,28.73,19.84
2016,9,23,7,15,604.0,47.0,2.6,14.5,189.5,34.31,25.01
2016,9,23,7,30,666.0,53.0,2.5,15.0,239.0,56.5,29.88
2016,9,23,7,45,708.5,56.5,2.4,15.5,289.0,98.73,50.62
2016,9,23,8,0,751.0,60.0,2.3,16.0,339.0,145.13,83.33
2016,9,23,8,15,778.5,63.0,2.2,16.5,387.0,192.32,122.12
2016,9,23,8,30,806.0,66.0,2.1,17.0,435.0,241.66,164.9
2016,9,23,8,45,826.0,68.5,2.05,18.0,480.0,294.22,210.64
2016,9,23,9,0,846.0,71.0,2.0,19.0,525.0,343.68,253.3
2016,9,23,9,15,860.5,73.0,1.95,19.0,564.5,391.25,294.65
2016,9,23,9,30,875.0,75.0,1.9,19.0,604.0,438.71,334.89
2016,9,23,9,45,884.0,77.0,1.9,19.5,638.0,483.27,371.32
2016,9,23,10,0,893.0,79.0,1.9,20.0,672.0,526.8,405.84
2016,9,23,10,15,901.0,80.5,1.95,20.5,699.5,568.1,437.9
2016,9,23,10,30,909.0,82.0,2.0,21.0,727.0,607.87,467.98
2016,9,23,10,45,913.0,83.0,2.1,21.5,747.5,643.01,494.25
2016,9,23,11,0,917.0,84.0,2.2,22.0,768.0,675.98,518.44
2016,9,23,11,15,920.5,84.5,2.35,22.0,781.0,705.84,540.77
2016,9,23,11,30,924.0,85.0,2.5,22.0,794.0,733.21,560.4
2016,9,23,11,45,923.0,86.5,2.65,22.0,798.5,755.7,576.65
2016,9,23,12,0,922.0,88.0,2.8,22.0,803.0,775.32,590.98
2016,9,23,12,15,921.5,88.0,2.95,21.5,800.5,790.84,603.72
2016,9,23,12,30,921.0,88.0,3.1,21.0,798.0,803.33,614.51
2016,9,23,12,45,919.0,87.5,3.3,21.0,787.5,811.07,621.2
2016,9,23,13,0,917.0,87.0,3.5,21.0,777.0,815.68,625.82
2016,9,23,13,15,729.5,165.5,3.6,21.0,706.5,757.37,585.37
2016,9,23,13,30,542.0,244.0,3.7,21.0,636.0,689.67,533.66
2016,9,23,13,45,718.0,163.0,3.8,21.0,662.5,746.61,580.68
2016,9,23,14,0,894.0,82.0,3.9,21.0,689.0,787.91,611.35
2016,9,23,14,15,883.5,80.5,3.9,21.0,656.5,769.55,598.96
2016,9,23,14,30,873.0,79.0,3.9,21.0,624.0,748.5,585.07
2016,9,23,14,45,855.0,78.5,3.95,21.0,584.5,720.53,566.3
2016,9,23,15,0,837.0,78.0,4.0,21.0,545.0,690.53,545.96
2016,9,23,15,15,817.5,75.5,3.95,20.5,501.5,659.29,525.22
2016,9,23,15,30,798.0,73.0,3.9,20.0,458.0,622.73,499.84
2016,9,23,15,45,772.0,69.5,3.9,19.5,410.5,579.63,468.05
2016,9,23,16,0,746.0,66.0,3.9,19.0,363.0,535.95,434.91
2016,9,23,16,15,708.0,61.5,3.85,18.5,313.5,484.02,394.1
2016,9,23,16,30,670.0,57.0,3.8,18.0,264.0,433.01,352.66
2016,9,23,16,45,620.0,51.0,3.75,18.0,214.5,375.67,304.05
2016,9,23,17,0,570.0,45.0,3.7,18.0,165.0,323.63,258.08
2016,9,23,17,15,480.0,37.5,3.6,17.5,119.0,254.57,197.79
2016,9,23,17,30,390.0,30.0,3.5,17.0,73.0,193.01,141.0
2016,9,23,17,45,195.0,15.0,3.4,16.5,36.5,89.89,21.43
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,11.0,1.55,13.5,25.5,10.81,0.0
2016,9,24,6,30,373.0,22.0,1.5,14.0,51.0,18.21,7.48
2016,9,24,6,45,479.0,30.0,1.5,15.0,96.5,23.59,14.72
2016,9,24,7,0,585.0,38.0,1.5,16.0,142.0,28.73,19.66
2016,9,24,7,15,646.5,43.0,1.45,16.5,193.0,30.92,21.8
2016,9,24,7,30,708.0,48.0,1.4,17.0,244.0,51.2,25.59
2016,9,24,7,45,747.5,52.0,1.35,17.5,295.0,95.72,46.68
2016,9,24,8,0,787.0,56.0,1.3,18.0,346.0,144.05,80.14
2016,9,24,8,15,814.0,59.0,1.3,18.5,395.0,196.95,122.93
2016,9,24,8,30,841.0,62.0,1.3,19.0,444.0,247.75,166.34
2016,9,24,8,45,861.0,64.0,1.35,20.0,489.5,297.49,209.43
2016,9,24,9,0,881.0,66.0,1.4,21.0,535.0,348.04,252.62
2016,9,24,9,15,895.0,67.5,1.35,21.5,575.5,396.47,293.56
2016,9,24,9,30,909.0,69.0,1.3,22.0,616.0,444.68,333.05
2016,9,24,9,45,921.0,69.5,1.3,22.5,651.0,490.58,369.76
2016,9,24,10,0,933.0,70.0,1.3,23.0,686.0,535.6,404.63
2016,9,24,10,15,940.0,71.0,1.3,23.5,713.5,577.28,435.99
2016,9,24,10,30,947.0,72.0,1.3,24.0,741.0,617.26,465.2
2016,9,24,10,45,951.5,73.0,1.35,24.5,762.0,653.84,491.58
2016,9,24,11,0,956.0,74.0,1.4,25.0,783.0,688.18,515.81
2016,9,24,11,15,958.5,74.5,1.45,25.0,795.5,718.31,536.9
2016,9,24,11,30,961.0,75.0,1.5,25.0,808.0,745.78,555.45
2016,9,24,11,45,961.0,75.5,1.6,25.5,813.0,768.68,570.27
2016,9,24,12,0,961.0,76.0,1.7,26.0,818.0,788.6,583.13
2016,9,24,12,15,960.0,76.0,1.8,26.0,814.5,804.19,594.31
2016,9,24,12,30,959.0,76.0,1.9,26.0,811.0,816.61,603.51
2016,9,24,12,45,948.0,80.0,2.0,26.0,798.5,822.2,608.29
2016,9,24,13,0,937.0,84.0,2.1,26.0,786.0,824.5,611.02
2016,9,24,13,15,932.0,83.5,2.15,26.0,767.0,823.56,611.32
2016,9,24,13,30,927.0,83.0,2.2,26.0,748.0,819.43,609.62
2016,9,24,13,45,918.5,82.5,2.3,26.0,721.5,809.42,604.45
2016,9,24,14,0,910.0,82.0,2.4,26.0,695.0,796.39,597.31
2016,9,24,14,15,899.5,80.5,2.45,26.0,662.0,777.84,586.07
2016,9,24,14,30,889.0,79.0,2.5,26.0,629.0,756.55,572.99
2016,9,24,14,45,874.0,77.5,2.55,26.0,590.0,729.39,555.76
2016,9,24,15,0,859.0,76.0,2.6,26.0,551.0,700.03,536.87
2016,9,24,15,15,839.5,73.5,2.65,25.5,506.5,664.44,514.33
2016,9,24,15,30,820.0,71.0,2.7,25.0,462.0,631.13,492.63
2016,9,24,15,45,781.0,70.5,2.75,25.0,412.0,582.72,457.17
2016,9,24,16,0,742.0,70.0,2.8,25.0,362.0,534.49,420.96
2016,9,24,16,15,703.0,65.5,2.85,24.0,312.0,482.27,382.23
2016,9,24,16,30,664.0,61.0,2.9,23.0,262.0,433.39,344.37
2016,9,24,16,45,587.0,57.0,3.0,22.5,210.0,366.05,289.89
2016,9,24,17,0,510.0,53.0,3.1,22.0,158.0,303.57,237.48
2016,9,24,17,15,414.5,43.0,3.15,21.0,112.5,232.3,177.24
2016,9,24,17,30,319.0,33.0,3.2,20.0,67.0,168.96,120.23
2016,9,24,17,45,159.5,16.5,3.3,19.5,33.5,78.84,0.56
2016,9,24,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,17.5,22.5,11.8,0.0
2016,9,25,6,30,285.0,24.0,1.1,18.0,45.0,18.8,7.12
2016,9,25,6,45,392.5,35.0,1.1,19.0,89.5,26.38,16.74
2016,9,25,7,0,500.0,46.0,1.1,20.0,134.0,33.48,23.37
2016,9,25,7,15,567.0,53.5,1.05,20.5,184.0,37.09,26.76
2016,9,25,7,30,634.0,61.0,1.0,21.0,234.0,55.29,30.88
2016,9,25,7,45,675.0,67.0,1.0,22.0,284.5,97.87,50.68
2016,9,25,8,0,716.0,73.0,1.0,23.0,335.0,147.8,84.53
2016,9,25,8,15,747.0,77.5,0.95,23.5,384.0,194.92,121.2
2016,9,25,8,30,778.0,82.0,0.9,24.0,433.0,244.65,162.08
2016,9,25,8,45,794.0,87.5,0.9,24.5,477.0,293.48,203.36
2016,9,25,9,0,810.0,93.0,0.9,25.0,521.0,342.94,244.64
2016,9,25,9,15,826.5,95.5,0.85,25.5,561.5,390.24,283.21
2016,9,25,9,30,843.0,98.0,0.8,26.0,602.0,437.74,320.71
2016,9,25,9,45,868.5,95.0,0.75,27.0,640.0,486.97,357.41
2016,9,25,10,0,894.0,92.0,0.7,28.0,678.0,533.52,390.87
2016,9,25,10,15,902.5,93.5,0.7,28.5,706.5,575.09,420.83
2016,9,25,10,30,911.0,95.0,0.7,29.0,735.0,615.17,448.88
2016,9,25,10,45,885.5,110.0,0.7,29.5,747.0,645.63,469.22
2016,9,25,11,0,860.0,125.0,0.7,30.0,759.0,671.79,486.12
2016,9,25,11,15,864.0,126.0,0.65,30.0,772.5,701.51,505.75
2016,9,25,11,30,868.0,127.0,0.6,30.0,786.0,728.95,523.41
2016,9,25,11,45,842.5,140.5,0.55,30.5,783.5,745.19,531.87
2016,9,25,12,0,817.0,154.0,0.5,31.0,781.0,757.9,537.88
2016,9,25,12,15,815.5,154.0,0.45,31.0,778.0,771.87,545.83
2016,9,25,12,30,814.0,154.0,0.4,31.0,775.0,783.11,552.07
2016,9,25,12,45,830.5,143.5,0.35,31.5,769.0,794.89,557.63
2016,9,25,13,0,847.0,133.0,0.3,32.0,763.0,803.87,561.47
2016,9,25,13,15,840.5,131.5,0.4,31.5,744.0,801.21,563.01
2016,9,25,13,30,834.0,130.0,0.5,31.0,725.0,795.6,562.96
2016,9,25,13,45,794.0,141.0,0.6,31.0,691.0,774.11,551.74
2016,9,25,14,0,754.0,152.0,0.7,31.0,657.0,752.96,540.77
2016,9,25,14,15,740.0,148.5,0.85,30.5,624.0,732.18,531.53
2016,9,25,14,30,726.0,145.0,1.0,30.0,591.0,709.15,519.99
2016,9,25,14,45,696.0,144.5,1.15,30.0,550.0,675.65,499.59
2016,9,25,15,0,666.0,144.0,1.3,30.0,509.0,640.91,477.76
2016,9,25,15,15,640.5,138.0,1.4,29.5,465.5,602.41,453.39
2016,9,25,15,30,615.0,132.0,1.5,29.0,422.0,563.06,427.64
2016,9,25,15,45,592.0,121.5,1.65,28.5,377.0,519.93,398.63
2016,9,25,16,0,569.0,111.0,1.8,28.0,332.0,476.38,368.14
2016,9,25,16,15,524.0,101.5,1.9,27.0,283.5,419.14,326.54
2016,9,25,16,30,479.0,92.0,2.0,26.0,235.0,366.73,286.88
2016,9,25,16,45,438.0,78.0,2.15,25.5,189.0,313.32,244.36
2016,9,25,17,0,397.0,64.0,2.3,25.0,143.0,262.34,202.03
2016,9,25,17,15,307.5,49.0,2.25,24.0,99.5,193.78,145.17
2016,9,25,17,30,218.0,34.0,2.2,23.0,56.0,133.05,91.47
2016,9,25,17,45,109.0,17.0,2.2,22.5,28.0,61.1,0.0
2016,9,25,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,12.0,1.05,16.0,20.5,11.8,0.0
2016,9,26,6,30,232.0,24.0,1.1,17.0,41.0,18.98,6.54
2016,9,26,6,45,343.0,36.0,1.15,18.0,84.0,27.51,17.71
2016,9,26,7,0,454.0,48.0,1.2,19.0,127.0,35.51,25.2
2016,9,26,7,15,524.0,56.5,1.2,19.5,176.0,39.87,29.29
2016,9,26,7,30,594.0,65.0,1.2,20.0,225.0,56.03,33.33
2016,9,26,7,45,641.0,71.0,1.2,20.5,275.5,96.81,51.85
2016,9,26,8,0,688.0,77.0,1.2,21.0,326.0,142.27,82.07
2016,9,26,8,15,720.5,81.5,1.15,22.0,374.5,188.39,117.82
2016,9,26,8,30,753.0,86.0,1.1,23.0,423.0,240.32,160.23
2016,9,26,8,45,777.0,89.5,1.1,24.0,468.5,288.22,200.3
2016,9,26,9,0,801.0,93.0,1.1,25.0,514.0,337.54,241.04
2016,9,26,9,15,818.5,96.0,1.05,25.5,554.5,385.16,280.06
2016,9,26,9,30,836.0,99.0,1.0,26.0,595.0,433.09,318.12
2016,9,26,9,45,848.0,101.0,1.0,26.5,629.5,477.63,352.82
2016,9,26,10,0,860.0,103.0,1.0,27.0,664.0,521.49,385.92
2016,9,26,10,15,869.0,105.0,0.95,27.0,692.5,562.86,416.7
2016,9,26,10,30,878.0,107.0,0.9,27.0,721.0,604.46,446.67
2016,9,26,10,45,883.0,109.0,0.85,27.5,741.0,640.11,470.84
2016,9,26,11,0,888.0,111.0,0.8,28.0,761.0,673.75,492.94
2016,9,26,11,15,891.5,111.5,0.8,28.0,774.5,702.81,513.01
2016,9,26,11,30,895.0,112.0,0.8,28.0,788.0,729.47,531.02
2016,9,26,11,45,895.0,113.0,0.85,28.5,792.5,751.59,544.62
2016,9,26,12,0,895.0,114.0,0.9,29.0,797.0,770.94,556.45
2016,9,26,12,15,894.5,114.0,0.95,29.0,794.0,786.08,566.74
2016,9,26,12,30,894.0,114.0,1.0,29.0,791.0,798.29,575.28
2016,9,26,12,45,915.5,101.5,1.05,29.0,786.5,811.7,584.74
2016,9,26,13,0,937.0,89.0,1.1,29.0,782.0,822.01,592.3
2016,9,26,13,15,932.0,88.0,1.15,28.5,763.0,820.5,593.57
2016,9,26,13,30,927.0,87.0,1.2,28.0,744.0,815.78,592.99
2016,9,26,13,45,919.5,86.0,1.25,28.0,717.5,805.99,588.04
2016,9,26,14,0,912.0,85.0,1.3,28.0,691.0,793.15,581.21
2016,9,26,14,15,901.5,83.5,1.3,27.5,657.5,774.57,571.21
2016,9,26,14,30,891.0,82.0,1.3,27.0,624.0,753.26,559.4
2016,9,26,14,45,876.5,80.0,1.3,27.0,585.0,725.93,542.39
2016,9,26,15,0,862.0,78.0,1.3,27.0,546.0,696.36,523.78
2016,9,26,15,15,842.5,75.0,1.3,26.5,501.5,664.01,504.06
2016,9,26,15,30,823.0,72.0,1.3,26.0,457.0,626.34,479.32
2016,9,26,15,45,797.0,68.5,1.35,26.0,408.5,582.73,448.69
2016,9,26,16,0,771.0,65.0,1.4,26.0,360.0,538.49,416.61
2016,9,26,16,15,732.0,61.0,1.35,25.5,309.5,486.16,377.62
2016,9,26,16,30,693.0,57.0,1.3,25.0,259.0,434.74,337.85
2016,9,26,16,45,635.0,51.0,1.3,24.5,208.5,373.32,289.01
2016,9,26,17,0,577.0,45.0,1.3,24.0,158.0,318.22,243.01
2016,9,26,17,15,479.5,36.5,1.3,23.0,111.0,246.13,182.91
2016,9,26,17,30,382.0,28.0,1.3,22.0,64.0,182.32,122.69
2016,9,26,17,45,191.0,14.0,1.3,21.0,32.0,81.85,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,139.0,11.0,0.7,17.5,20.5,10.81,0.0
2016,9,27,6,30,278.0,22.0,0.7,18.0,41.0,17.19,4.51
2016,9,27,6,45,388.5,32.5,0.75,19.0,84.0,24.4,14.95
2016,9,27,7,0,499.0,43.0,0.8,20.0,127.0,31.16,21.32
2016,9,27,7,15,567.0,50.0,0.7,20.5,176.5,34.48,24.48
2016,9,27,7,30,635.0,57.0,0.6,21.0,226.0,48.16,27.51
2016,9,27,7,45,678.0,62.0,0.55,22.0,276.0,93.07,47.66
2016,9,27,8,0,721.0,67.0,0.5,23.0,326.0,138.7,77.05
2016,9,27,8,15,751.5,71.0,0.4,23.5,374.5,185.34,112.75
2016,9,27,8,30,782.0,75.0,0.3,24.0,423.0,234.5,152.63
2016,9,27,8,45,803.5,78.5,0.25,24.5,468.0,283.03,192.94
2016,9,27,9,0,825.0,82.0,0.2,25.0,513.0,332.67,233.6
2016,9,27,9,15,841.0,84.5,0.2,25.5,553.0,380.27,272.12
2016,9,27,9,30,857.0,87.0,0.2,26.0,593.0,431.05,311.71
2016,9,27,9,45,876.0,85.5,0.2,26.5,629.0,476.0,345.96
2016,9,27,10,0,895.0,84.0,0.2,27.0,665.0,520.68,378.97
2016,9,27,10,15,903.5,85.5,0.3,27.0,693.0,562.06,410.43
2016,9,27,10,30,912.0,87.0,0.4,27.0,721.0,601.94,440.29
2016,9,27,10,45,917.0,88.0,0.5,27.5,741.5,637.54,465.83
2016,9,27,11,0,922.0,89.0,0.6,28.0,762.0,671.04,489.47
2016,9,27,11,15,925.5,89.5,0.7,28.0,774.5,700.78,511.22
2016,9,27,11,30,929.0,90.0,0.8,28.0,787.0,728.02,530.23
2016,9,27,11,45,929.5,90.5,0.9,28.0,792.0,750.49,545.78
2016,9,27,12,0,930.0,91.0,1.0,28.0,797.0,770.1,559.56
2016,9,27,12,15,929.5,91.0,1.1,28.0,794.0,785.51,570.7
2016,9,27,12,30,929.0,91.0,1.2,28.0,791.0,797.87,579.98
2016,9,27,12,45,928.0,89.5,1.35,28.0,780.0,805.2,586.65
2016,9,27,13,0,927.0,88.0,1.5,28.0,769.0,809.35,591.34
2016,9,27,13,15,922.5,87.0,1.55,28.0,750.5,808.14,591.56
2016,9,27,13,30,918.0,86.0,1.6,28.0,732.0,803.76,589.84
2016,9,27,13,45,910.0,85.0,1.7,28.0,705.5,793.58,584.86
2016,9,27,14,0,902.0,84.0,1.8,28.0,679.0,780.39,577.94
2016,9,27,14,15,891.5,82.5,1.85,27.5,646.0,761.9,568.16
2016,9,27,14,30,881.0,81.0,1.9,27.0,613.0,740.71,556.51
2016,9,27,14,45,866.0,79.0,1.95,27.0,574.0,713.2,539.32
2016,9,27,15,0,851.0,77.0,2.0,27.0,535.0,683.5,520.47
2016,9,27,15,15,831.5,74.5,2.0,26.5,491.0,652.0,500.81
2016,9,27,15,30,812.0,72.0,2.0,26.0,447.0,615.25,475.82
2016,9,27,15,45,784.0,68.5,2.05,26.0,399.0,570.82,443.77
2016,9,27,16,0,756.0,65.0,2.1,26.0,351.0,525.92,410.42
2016,9,27,16,15,716.5,61.0,2.1,25.0,300.5,473.99,371.92
2016,9,27,16,30,677.0,57.0,2.1,24.0,250.0,423.06,332.5
2016,9,27,16,45,616.5,50.5,2.15,23.5,200.0,360.79,282.06
2016,9,27,17,0,556.0,44.0,2.2,23.0,150.0,305.15,234.81
2016,9,27,17,15,455.5,35.0,2.15,22.0,104.0,232.75,173.51
2016,9,27,17,30,355.0,26.0,2.1,21.0,58.0,169.1,110.83
2016,9,27,17,45,177.5,13.0,2.1,20.5,29.0,65.16,0.0
2016,9,27,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,142.5,11.0,2.45,15.5,20.0,10.81,0.0
2016,9,28,6,30,285.0,22.0,2.4,16.0,40.0,17.37,3.59
2016,9,28,6,45,402.0,31.5,2.4,16.5,83.5,23.65,14.38
2016,9,28,7,0,519.0,41.0,2.4,17.0,127.0,29.56,20.16
2016,9,28,7,15,588.0,47.5,2.35,17.5,177.0,32.56,23.08
2016,9,28,7,30,657.0,54.0,2.3,18.0,227.0,47.39,28.39
2016,9,28,7,45,700.5,59.0,2.25,18.5,277.5,89.8,45.53
2016,9,28,8,0,744.0,64.0,2.2,19.0,328.0,136.52,76.04
2016,9,28,8,15,774.0,67.5,2.2,19.5,376.5,183.7,113.14
2016,9,28,8,30,804.0,71.0,2.2,20.0,425.0,233.3,155.05
2016,9,28,8,45,825.5,73.5,2.25,20.5,470.0,281.91,197.5
2016,9,28,9,0,847.0,76.0,2.3,21.0,515.0,335.17,243.45
2016,9,28,9,15,862.5,78.0,2.35,21.5,555.5,382.83,284.47
2016,9,28,9,30,878.0,80.0,2.4,22.0,596.0,430.42,324.46
2016,9,28,9,45,890.0,81.5,2.45,22.5,630.5,475.7,361.65
2016,9,28,10,0,902.0,83.0,2.5,23.0,665.0,520.16,397.17
2016,9,28,10,15,910.0,84.5,2.6,23.0,692.5,561.46,430.37
2016,9,28,10,30,918.0,86.0,2.7,23.0,720.0,601.2,461.73
2016,9,28,10,45,922.5,87.5,2.8,23.5,740.5,637.1,488.75
2016,9,28,11,0,927.0,89.0,2.9,24.0,761.0,670.85,513.63
2016,9,28,11,15,930.0,89.5,2.95,24.0,773.5,700.33,535.84
2016,9,28,11,30,933.0,90.0,3.0,24.0,786.0,727.26,555.23
2016,9,28,11,45,934.0,90.0,3.1,24.0,790.5,749.61,571.08
2016,9,28,12,0,935.0,90.0,3.2,24.0,795.0,769.09,585.0
2016,9,28,12,15,934.0,90.0,3.25,23.5,791.5,784.14,596.84
2016,9,28,12,30,933.0,90.0,3.3,23.0,788.0,796.09,606.69
2016,9,28,12,45,927.0,91.0,3.35,23.0,776.0,802.16,611.4
2016,9,28,13,0,921.0,92.0,3.4,23.0,764.0,805.03,614.04
2016,9,28,13,15,915.5,91.0,3.4,23.0,745.0,803.03,613.19
2016,9,28,13,30,910.0,90.0,3.4,23.0,726.0,797.88,610.29
2016,9,28,13,45,903.0,88.5,3.45,23.0,699.5,787.97,604.41
2016,9,28,14,0,896.0,87.0,3.5,23.0,673.0,775.07,596.54
2016,9,28,14,15,885.0,85.5,3.5,22.5,640.0,756.29,585.48
2016,9,28,14,30,874.0,84.0,3.5,22.0,607.0,734.85,572.51
2016,9,28,14,45,859.0,81.5,3.5,22.0,568.0,706.96,553.72
2016,9,28,15,0,844.0,79.0,3.5,22.0,529.0,680.61,535.99
2016,9,28,15,15,823.5,76.5,3.5,21.5,484.5,644.95,511.94
2016,9,28,15,30,803.0,74.0,3.5,21.0,440.0,607.83,485.32
2016,9,28,15,45,773.0,71.0,3.5,21.0,392.0,563.12,451.28
2016,9,28,16,0,743.0,68.0,3.5,21.0,344.0,518.08,416.11
2016,9,28,16,15,701.0,63.0,3.45,20.5,294.0,464.25,373.69
2016,9,28,16,30,659.0,58.0,3.4,20.0,244.0,411.62,330.73
2016,9,28,16,45,592.0,52.0,3.4,19.5,193.5,350.74,279.63
2016,9,28,17,0,525.0,46.0,3.4,19.0,143.0,291.59,228.29
2016,9,28,17,15,415.5,37.0,3.35,18.0,98.5,217.58,164.37
2016,9,28,17,30,306.0,28.0,3.3,17.0,54.0,151.33,96.38
2016,9,28,17,45,153.0,14.0,3.3,16.5,27.0,58.18,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,11.0,3.15,12.0,18.5,10.81,0.0
2016,9,29,6,30,229.0,22.0,3.2,12.0,37.0,17.55,2.44
2016,9,29,6,45,352.5,33.0,3.25,12.5,79.5,25.25,15.94
2016,9,29,7,0,476.0,44.0,3.3,13.0,122.0,32.46,23.05
2016,9,29,7,15,548.0,51.5,3.25,13.5,171.0,36.13,26.65
2016,9,29,7,30,620.0,59.0,3.2,14.0,220.0,45.81,35.41
2016,9,29,7,45,383.5,100.5,3.2,15.0,207.0,100.29,66.42
2016,9,29,8,0,147.0,142.0,3.2,16.0,194.0,137.56,103.62
2016,9,29,8,15,462.5,109.5,3.15,16.5,305.5,164.46,111.92
2016,9,29,8,30,778.0,77.0,3.1,17.0,417.0,230.59,155.74
2016,9,29,8,45,801.5,79.5,3.1,17.5,462.0,278.37,197.89
2016,9,29,9,0,825.0,82.0,3.1,18.0,507.0,327.44,241.12
2016,9,29,9,15,841.0,84.5,3.1,18.5,547.0,374.86,282.59
2016,9,29,9,30,857.0,87.0,3.1,19.0,587.0,422.36,323.14
2016,9,29,9,45,873.5,87.0,3.1,19.5,622.0,470.43,363.01
2016,9,29,10,0,890.0,87.0,3.1,20.0,657.0,514.97,399.17
2016,9,29,10,15,898.0,88.5,3.1,20.0,684.5,555.77,432.35
2016,9,29,10,30,906.0,90.0,3.1,20.0,712.0,595.03,463.61
2016,9,29,10,45,911.5,90.5,3.15,20.5,732.0,630.13,490.4
2016,9,29,11,0,917.0,91.0,3.2,21.0,752.0,663.15,515.05
2016,9,29,11,15,920.0,91.5,3.2,21.0,764.5,692.29,537.22
2016,9,29,11,30,923.0,92.0,3.2,21.0,777.0,718.91,556.82
2016,9,29,11,45,923.5,92.5,3.25,21.0,781.5,741.14,572.59
2016,9,29,12,0,924.0,93.0,3.3,21.0,786.0,760.51,586.41
2016,9,29,12,15,922.5,93.0,3.3,20.5,782.5,774.97,597.75
2016,9,29,12,30,921.0,93.0,3.3,20.0,779.0,786.38,607.07
2016,9,29,12,45,914.0,94.5,3.35,20.0,766.5,792.07,611.59
2016,9,29,13,0,907.0,96.0,3.4,20.0,754.0,794.62,614.03
2016,9,29,13,15,901.5,95.0,3.4,19.5,734.5,792.58,614.31
2016,9,29,13,30,896.0,94.0,3.4,19.0,715.0,787.45,612.53
2016,9,29,13,45,886.5,93.0,3.45,19.0,688.5,776.25,605.61
2016,9,29,14,0,877.0,92.0,3.5,19.0,662.0,762.16,596.72
2016,9,29,14,15,865.5,90.0,3.5,19.0,628.5,742.73,583.8
