Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,30,854.0,88.0,3.5,19.0,595.0,724.29,571.68
2016,9,29,14,45,838.0,85.5,3.55,19.0,556.0,696.19,552.61
2016,9,29,15,0,822.0,83.0,3.6,19.0,517.0,666.0,531.89
2016,9,29,15,15,800.5,80.0,3.6,18.5,473.0,629.71,506.42
2016,9,29,15,30,779.0,77.0,3.6,18.0,429.0,592.06,478.91
2016,9,29,15,45,748.5,73.5,3.65,17.5,381.0,547.3,445.2
2016,9,29,16,0,718.0,70.0,3.7,17.0,333.0,502.29,410.24
2016,9,29,16,15,674.5,65.0,3.65,16.5,283.5,451.04,368.87
2016,9,29,16,30,631.0,60.0,3.6,16.0,234.0,399.2,325.63
2016,9,29,16,45,563.5,53.0,3.55,16.0,184.5,335.85,271.07
2016,9,29,17,0,496.0,46.0,3.5,16.0,135.0,276.8,218.62
2016,9,29,17,15,386.0,36.0,3.4,15.5,91.5,203.3,154.01
2016,9,29,17,30,276.0,26.0,3.3,15.0,48.0,136.32,81.54
2016,9,29,17,45,138.0,13.0,3.25,14.5,24.0,52.18,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,6,15,88.5,10.5,2.95,11.0,16.0,10.32,0.0
2016,9,30,6,30,177.0,21.0,3.0,11.0,32.0,16.72,0.4
2016,9,30,6,45,281.5,34.5,3.15,11.5,70.5,26.91,17.32
2016,9,30,7,0,386.0,48.0,3.3,12.0,109.0,36.43,26.62
2016,9,30,7,15,449.5,58.0,3.35,12.5,154.5,42.11,32.08
2016,9,30,7,30,513.0,68.0,3.4,13.0,200.0,50.97,40.16
2016,9,30,7,45,573.0,71.0,3.45,13.5,247.0,85.03,48.0
2016,9,30,8,0,633.0,74.0,3.5,14.0,294.0,125.24,73.31
2016,9,30,8,15,602.0,94.5,3.55,14.0,328.5,171.73,113.05
2016,9,30,8,30,571.0,115.0,3.6,14.0,363.0,215.04,152.44
2016,9,30,8,45,700.5,98.0,3.65,14.5,434.0,263.14,190.87
2016,9,30,9,0,830.0,81.0,3.7,15.0,505.0,325.42,242.26
2016,9,30,9,15,847.0,83.0,3.65,15.0,545.5,372.88,284.9
2016,9,30,9,30,864.0,85.0,3.6,15.0,586.0,423.57,329.25
2016,9,30,9,45,877.5,86.5,3.6,15.5,621.0,468.79,367.8
2016,9,30,10,0,891.0,88.0,3.6,16.0,656.0,513.33,404.77
2016,9,30,10,15,900.5,89.5,3.6,16.0,684.5,554.87,439.25
2016,9,30,10,30,910.0,91.0,3.6,16.0,713.0,594.98,471.86
2016,9,30,10,45,723.5,168.0,3.6,16.5,671.0,587.11,464.29
2016,9,30,11,0,537.0,245.0,3.6,17.0,629.0,568.35,447.49
2016,9,30,11,15,732.0,170.5,3.6,17.0,704.5,642.32,507.09
2016,9,30,11,30,927.0,96.0,3.6,17.0,780.0,722.0,569.72
2016,9,30,11,45,928.5,96.5,3.65,17.0,785.0,744.98,586.01
2016,9,30,12,0,930.0,97.0,3.7,17.0,790.0,765.13,600.66
2016,9,30,12,15,723.0,180.0,3.7,16.5,717.5,714.76,563.1
2016,9,30,12,30,516.0,263.0,3.7,16.0,645.0,653.51,514.91
2016,9,30,12,45,520.5,256.0,3.75,16.0,636.0,657.49,519.09
2016,9,30,13,0,525.0,249.0,3.8,16.0,627.0,659.59,521.5
2016,9,30,13,15,377.5,286.0,3.8,16.0,554.0,583.94,462.19
2016,9,30,13,30,230.0,323.0,3.8,16.0,481.0,506.93,401.05
2016,9,30,13,45,387.5,265.0,3.8,16.0,519.5,572.45,455.99
2016,9,30,14,0,545.0,207.0,3.8,16.0,558.0,634.83,507.15
2016,9,30,14,15,432.0,227.5,3.7,15.5,497.0,569.33,456.22
2016,9,30,14,30,319.0,248.0,3.6,15.0,436.0,499.07,401.53
2016,9,30,14,45,448.0,196.5,3.55,15.0,441.5,537.64,435.28
2016,9,30,15,0,577.0,145.0,3.5,15.0,447.0,565.15,459.61
2016,9,30,15,15,424.5,162.0,3.45,15.0,374.0,468.02,381.99
2016,9,30,15,30,272.0,179.0,3.4,15.0,301.0,373.81,305.66
2016,9,30,15,45,252.5,160.0,3.4,15.0,263.5,334.73,274.8
2016,9,30,16,0,233.0,141.0,3.4,15.0,226.0,295.98,243.4
2016,9,30,16,15,214.5,123.0,3.35,14.5,192.0,259.53,213.58
2016,9,30,16,30,196.0,105.0,3.3,14.0,158.0,223.81,183.56
2016,9,30,16,45,172.0,84.5,3.25,13.5,124.0,183.32,148.75
2016,9,30,17,0,148.0,64.0,3.2,13.0,90.0,144.13,114.23
2016,9,30,17,15,107.0,44.5,3.1,12.5,60.0,101.39,76.18
2016,9,30,17,30,66.0,25.0,3.0,12.0,30.0,57.98,29.5
2016,9,30,17,45,33.0,12.5,2.95,12.0,15.0,21.55,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,103.0,10.5,1.1,9.5,16.5,10.32,0.0
2016,10,1,6,30,206.0,21.0,1.1,10.0,33.0,16.92,0.0
2016,10,1,6,45,335.5,32.5,1.15,11.0,75.0,25.18,15.8
2016,10,1,7,0,465.0,44.0,1.2,12.0,117.0,32.89,23.5
2016,10,1,7,15,541.0,51.5,1.25,12.5,166.0,36.54,27.13
2016,10,1,7,30,617.0,59.0,1.3,13.0,215.0,41.99,32.16
2016,10,1,7,45,667.5,64.0,1.4,13.5,265.5,82.58,43.48
2016,10,1,8,0,718.0,69.0,1.5,14.0,316.0,131.39,74.87
2016,10,1,8,15,750.5,73.0,1.55,14.5,365.0,177.71,110.9
2016,10,1,8,30,783.0,77.0,1.6,15.0,414.0,226.74,152.36
2016,10,1,8,45,808.0,79.5,1.65,15.5,459.0,274.93,194.7
2016,10,1,9,0,833.0,82.0,1.7,16.0,504.0,324.55,238.24
2016,10,1,9,15,849.5,84.0,1.7,16.0,544.5,371.88,280.0
2016,10,1,9,30,866.0,86.0,1.7,16.0,585.0,422.36,323.27
2016,10,1,9,45,883.5,86.0,1.75,16.5,620.5,467.97,361.31
2016,10,1,10,0,901.0,86.0,1.8,17.0,656.0,513.18,398.03
2016,10,1,10,15,909.5,87.0,1.85,17.0,684.0,554.02,431.31
2016,10,1,10,30,918.0,88.0,1.9,17.0,712.0,593.31,462.69
2016,10,1,10,45,924.0,89.0,2.0,17.5,732.5,629.41,490.41
2016,10,1,11,0,930.0,90.0,2.1,18.0,753.0,663.42,516.02
2016,10,1,11,15,933.5,90.5,2.2,18.0,765.5,693.09,539.04
2016,10,1,11,30,937.0,91.0,2.3,18.0,778.0,720.23,559.84
2016,10,1,11,45,937.5,91.5,2.45,18.5,782.5,742.61,575.26
2016,10,1,12,0,938.0,92.0,2.6,19.0,787.0,762.1,588.67
2016,10,1,12,15,937.5,92.0,2.65,19.0,783.5,777.38,599.68
2016,10,1,12,30,937.0,92.0,2.7,19.0,780.0,789.57,608.67
2016,10,1,12,45,935.0,91.0,2.8,19.0,768.5,796.49,614.37
2016,10,1,13,0,933.0,90.0,2.9,19.0,757.0,800.21,618.0
2016,10,1,13,15,927.5,89.0,2.95,19.0,738.0,798.09,617.34
2016,10,1,13,30,922.0,88.0,3.0,19.0,719.0,792.79,614.6
2016,10,1,13,45,914.5,86.5,3.1,19.0,692.0,782.33,608.59
2016,10,1,14,0,907.0,85.0,3.2,19.0,665.0,768.85,600.51
2016,10,1,14,15,896.0,83.5,3.25,18.5,631.5,749.91,589.4
2016,10,1,14,30,885.0,82.0,3.3,18.0,598.0,728.29,576.32
2016,10,1,14,45,869.5,79.5,3.35,18.0,558.0,699.89,557.07
2016,10,1,15,0,854.0,77.0,3.4,18.0,518.0,672.95,538.8
2016,10,1,15,15,832.5,74.5,3.45,17.5,473.5,636.56,513.26
2016,10,1,15,30,811.0,72.0,3.5,17.0,429.0,598.73,485.62
2016,10,1,15,45,780.5,68.5,3.55,17.0,380.5,553.24,450.33
2016,10,1,16,0,750.0,65.0,3.6,17.0,332.0,507.46,413.81
2016,10,1,16,15,706.0,60.5,3.55,16.5,281.5,453.44,370.1
2016,10,1,16,30,662.0,56.0,3.5,16.0,231.0,400.75,325.88
2016,10,1,16,45,592.0,49.5,3.45,15.5,181.0,338.9,272.65
2016,10,1,17,0,522.0,43.0,3.4,15.0,131.0,278.98,219.38
2016,10,1,17,15,401.5,33.0,3.25,14.5,87.0,201.76,150.79
2016,10,1,17,30,281.0,23.0,3.1,14.0,43.0,129.2,58.91
2016,10,1,17,45,140.5,11.5,3.0,13.5,21.5,50.1,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.0,1.9,10.5,7.0,6.88,0.0
2016,10,2,6,30,0.0,14.0,2.0,11.0,14.0,13.51,0.0
2016,10,2,6,45,2.5,32.5,2.15,11.5,33.0,30.57,20.11
2016,10,2,7,0,5.0,51.0,2.3,12.0,52.0,47.19,36.0
2016,10,2,7,15,15.5,71.5,2.35,12.0,75.0,65.21,52.66
2016,10,2,7,30,26.0,92.0,2.4,12.0,98.0,79.62,65.89
2016,10,2,7,45,32.5,111.0,2.45,12.5,121.0,98.99,78.01
2016,10,2,8,0,39.0,130.0,2.5,13.0,144.0,119.17,94.11
2016,10,2,8,15,87.0,155.5,2.5,13.0,191.0,151.6,118.81
2016,10,2,8,30,135.0,181.0,2.5,13.0,238.0,185.43,144.87
2016,10,2,8,45,67.5,138.0,2.5,13.5,166.5,145.08,114.05
2016,10,2,9,0,0.0,95.0,2.5,14.0,95.0,91.62,71.48
2016,10,2,9,15,402.5,99.0,2.5,14.0,329.0,224.99,174.4
2016,10,2,9,30,805.0,103.0,2.5,14.0,563.0,408.14,317.39
2016,10,2,9,45,519.0,195.0,2.5,14.5,498.5,401.28,315.5
2016,10,2,10,0,233.0,287.0,2.5,15.0,434.0,375.43,296.12
2016,10,2,10,15,557.0,193.5,2.5,15.0,564.0,465.17,368.26
2016,10,2,10,30,881.0,100.0,2.5,15.0,694.0,580.96,459.67
2016,10,2,10,45,444.0,151.0,2.55,15.5,450.5,402.86,321.67
2016,10,2,11,0,7.0,202.0,2.6,16.0,207.0,198.78,155.57
2016,10,2,11,15,3.5,158.5,2.65,16.0,161.0,155.37,121.27
2016,10,2,11,30,0.0,115.0,2.7,16.0,115.0,111.31,85.7
2016,10,2,11,45,94.0,236.0,2.75,16.0,305.5,295.95,235.06
2016,10,2,12,0,188.0,357.0,2.8,16.0,496.0,483.93,379.82
2016,10,2,12,15,189.5,354.0,2.85,16.0,493.5,487.75,382.12
2016,10,2,12,30,191.0,351.0,2.9,16.0,491.0,490.92,384.92
2016,10,2,12,45,96.0,256.0,3.0,16.0,327.0,328.87,260.1
2016,10,2,13,0,1.0,161.0,3.1,16.0,163.0,157.34,122.74
2016,10,2,13,15,95.5,241.5,3.15,16.0,307.0,317.79,253.34
2016,10,2,13,30,190.0,322.0,3.2,16.0,451.0,474.02,375.38
2016,10,2,13,45,97.5,255.0,3.3,16.0,321.5,336.22,267.36
2016,10,2,14,0,5.0,188.0,3.4,16.0,192.0,188.29,148.48
2016,10,2,14,15,230.0,199.5,3.4,15.5,333.5,381.67,309.58
2016,10,2,14,30,455.0,211.0,3.4,15.0,475.0,559.93,451.95
2016,10,2,14,45,434.5,199.0,3.4,15.0,437.0,526.68,425.97
2016,10,2,15,0,414.0,187.0,3.4,15.0,399.0,492.63,400.21
2016,10,2,15,15,596.0,131.5,3.4,15.0,407.0,544.52,444.45
2016,10,2,15,30,778.0,76.0,3.4,15.0,415.0,578.8,473.7
2016,10,2,15,45,751.5,71.5,3.45,15.0,368.0,535.64,439.44
2016,10,2,16,0,725.0,67.0,3.5,15.0,321.0,492.0,404.21
2016,10,2,16,15,679.5,62.0,3.45,14.5,271.0,437.67,359.77
2016,10,2,16,30,634.0,57.0,3.4,14.0,221.0,387.64,317.18
2016,10,2,16,45,566.5,49.5,3.35,13.5,172.5,324.6,262.54
2016,10,2,17,0,499.0,42.0,3.3,13.0,124.0,265.93,209.86
2016,10,2,17,15,375.5,32.0,3.15,12.5,81.0,189.3,141.0
2016,10,2,17,30,252.0,22.0,3.0,12.0,38.0,116.29,38.99
2016,10,2,17,45,126.0,11.0,2.95,12.0,19.0,45.03,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,10.0,0.5,0.49,0.0
2016,10,3,6,30,0.0,1.0,0.9,10.0,1.0,0.96,0.0
2016,10,3,6,45,0.0,4.0,1.0,10.5,4.0,3.85,0.0
2016,10,3,7,0,0.0,7.0,1.1,11.0,7.0,6.74,0.34
2016,10,3,7,15,0.0,10.0,1.15,11.0,10.0,9.64,3.06
2016,10,3,7,30,0.0,13.0,1.2,11.0,13.0,12.53,5.76
2016,10,3,7,45,0.0,16.0,1.3,11.5,16.0,15.43,7.75
2016,10,3,8,0,0.0,19.0,1.4,12.0,19.0,18.33,10.23
2016,10,3,8,15,0.0,19.0,1.5,12.0,19.0,18.33,10.2
2016,10,3,8,30,0.0,19.0,1.6,12.0,19.0,18.34,10.16
2016,10,3,8,45,0.0,48.5,1.75,12.5,48.5,46.86,34.43
2016,10,3,9,0,0.0,78.0,1.9,13.0,78.0,75.43,58.32
2016,10,3,9,15,0.0,97.0,2.0,13.0,97.0,93.63,73.32
2016,10,3,9,30,0.0,116.0,2.1,13.0,116.0,111.64,88.04
2016,10,3,9,45,0.5,142.0,2.25,13.5,142.5,136.46,108.05
2016,10,3,10,0,1.0,168.0,2.4,14.0,169.0,161.37,127.88
2016,10,3,10,15,2.0,173.5,2.5,14.0,175.5,167.45,132.56
2016,10,3,10,30,3.0,179.0,2.6,14.0,182.0,173.59,137.35
2016,10,3,10,45,4.0,183.5,2.75,14.0,187.0,178.86,141.47
2016,10,3,11,0,5.0,188.0,2.9,14.0,192.0,184.18,145.67
2016,10,3,11,15,4.0,180.0,2.95,14.0,183.0,176.3,139.21
2016,10,3,11,30,3.0,172.0,3.0,14.0,174.0,168.27,132.68
2016,10,3,11,45,2.5,167.5,3.1,14.0,169.5,163.84,129.08
2016,10,3,12,0,2.0,163.0,3.2,14.0,165.0,159.34,125.45
2016,10,3,12,15,2.5,168.5,3.2,14.0,171.0,165.24,130.25
2016,10,3,12,30,3.0,174.0,3.2,14.0,177.0,171.18,135.09
2016,10,3,12,45,1.5,160.5,3.2,14.0,162.0,157.06,123.7
2016,10,3,13,0,0.0,147.0,3.2,14.0,147.0,142.85,112.24
2016,10,3,13,15,2.5,167.5,3.15,14.0,169.5,165.06,130.48
2016,10,3,13,30,5.0,188.0,3.1,14.0,192.0,187.55,148.84
2016,10,3,13,45,2.5,144.5,3.1,14.0,146.5,142.64,112.53
2016,10,3,14,0,0.0,101.0,3.1,14.0,101.0,97.88,75.97
2016,10,3,14,15,0.0,105.5,3.05,13.5,105.5,102.35,80.03
2016,10,3,14,30,0.0,110.0,3.0,13.0,110.0,106.9,84.14
2016,10,3,14,45,0.0,81.0,2.95,13.0,81.0,78.35,60.52
2016,10,3,15,0,0.0,52.0,2.9,13.0,52.0,50.25,37.05
2016,10,3,15,15,0.0,50.0,2.8,13.0,50.0,48.31,35.54
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,46.37,34.0
2016,10,3,15,45,331.0,61.5,2.6,13.0,175.5,275.37,231.34
2016,10,3,16,0,662.0,75.0,2.5,13.0,303.0,465.02,384.35
2016,10,3,16,15,613.0,69.0,2.35,13.0,255.0,410.43,337.43
2016,10,3,16,30,564.0,63.0,2.2,13.0,207.0,357.82,292.21
2016,10,3,16,45,486.5,55.0,2.05,13.0,159.5,292.81,235.79
2016,10,3,17,0,409.0,47.0,1.9,13.0,112.0,232.91,182.46
2016,10,3,17,15,285.5,35.0,1.8,12.5,72.0,158.41,116.16
2016,10,3,17,30,162.0,23.0,1.7,12.0,32.0,87.33,12.65
2016,10,3,17,45,81.0,11.5,1.65,12.0,16.0,32.94,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,94.0,9.0,1.85,10.0,13.5,8.85,0.0
2016,10,4,6,30,188.0,18.0,1.9,10.0,27.0,14.44,0.0
2016,10,4,6,45,325.0,29.0,2.0,10.5,67.5,22.39,12.95
2016,10,4,7,0,462.0,40.0,2.1,11.0,108.0,29.79,20.72
2016,10,4,7,15,540.5,47.5,2.1,11.0,156.5,33.63,24.61
2016,10,4,7,30,619.0,55.0,2.1,11.0,205.0,37.32,28.17
2016,10,4,7,45,395.5,94.0,2.15,11.5,198.0,89.27,59.76
2016,10,4,8,0,172.0,133.0,2.2,12.0,191.0,129.84,97.89
2016,10,4,8,15,483.0,102.0,2.15,12.5,297.5,153.75,103.44
2016,10,4,8,30,794.0,71.0,2.1,13.0,404.0,216.05,143.91
2016,10,4,8,45,819.5,73.5,2.1,13.5,449.5,264.54,186.84
2016,10,4,9,0,845.0,76.0,2.1,14.0,495.0,314.46,231.2
2016,10,4,9,15,862.0,78.0,2.05,14.5,535.5,365.49,275.97
2016,10,4,9,30,879.0,80.0,2.0,15.0,576.0,413.08,317.0
2016,10,4,9,45,893.0,81.0,2.0,15.5,610.5,458.27,355.21
2016,10,4,10,0,907.0,82.0,2.0,16.0,645.0,502.76,391.75
2016,10,4,10,15,915.5,83.5,2.05,16.0,673.0,544.0,425.78
2016,10,4,10,30,924.0,85.0,2.1,16.0,701.0,583.69,457.86
2016,10,4,10,45,931.5,85.0,2.15,16.5,721.5,619.61,485.6
2016,10,4,11,0,939.0,85.0,2.2,17.0,742.0,653.5,511.22
2016,10,4,11,15,942.5,85.5,2.3,17.0,754.5,683.14,534.46
2016,10,4,11,30,946.0,86.0,2.4,17.0,767.0,710.21,555.55
2016,10,4,11,45,947.0,86.0,2.55,17.5,771.0,732.38,571.26
2016,10,4,12,0,948.0,86.0,2.7,18.0,775.0,751.63,584.6
2016,10,4,12,15,946.5,86.0,2.9,18.0,771.0,766.09,595.97
2016,10,4,12,30,945.0,86.0,3.1,18.0,767.0,777.41,605.23
2016,10,4,12,45,935.5,88.5,3.3,18.5,753.5,782.27,608.82
2016,10,4,13,0,926.0,91.0,3.5,19.0,740.0,783.89,610.22
2016,10,4,13,15,920.0,90.0,3.6,18.5,720.5,781.28,610.53
2016,10,4,13,30,914.0,89.0,3.7,18.0,701.0,775.51,608.71
2016,10,4,13,45,904.0,88.5,3.8,18.0,673.5,764.27,601.87
2016,10,4,14,0,894.0,88.0,3.9,18.0,646.0,750.1,592.98
2016,10,4,14,15,882.0,86.5,3.95,18.0,612.0,730.62,580.04
2016,10,4,14,30,870.0,85.0,4.0,18.0,578.0,708.54,565.2
2016,10,4,14,45,849.0,84.0,4.05,18.0,537.5,681.99,546.96
2016,10,4,15,0,828.0,83.0,4.1,18.0,497.0,650.08,523.79
2016,10,4,15,15,804.5,79.5,4.1,17.5,452.5,612.13,496.09
2016,10,4,15,30,781.0,76.0,4.1,17.0,408.0,572.91,466.72
2016,10,4,15,45,740.5,73.5,4.15,17.0,358.5,523.97,428.04
2016,10,4,16,0,700.0,71.0,4.2,17.0,309.0,477.87,390.55
2016,10,4,16,15,650.0,65.5,4.1,16.5,259.0,422.25,344.84
2016,10,4,16,30,600.0,60.0,4.0,16.0,209.0,368.64,299.25
2016,10,4,16,45,513.5,53.0,3.9,15.5,160.0,299.83,240.02
2016,10,4,17,0,427.0,46.0,3.8,15.0,111.0,236.75,184.2
2016,10,4,17,15,292.5,33.5,3.65,14.5,70.0,157.83,113.42
2016,10,4,17,30,158.0,21.0,3.5,14.0,29.0,81.86,0.0
2016,10,4,17,45,79.0,10.5,3.4,13.5,14.5,31.07,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,8.5,2.65,9.5,13.5,8.36,0.0
2016,10,5,6,30,232.0,17.0,2.7,10.0,27.0,13.61,0.0
2016,10,5,6,45,375.0,26.5,2.75,10.5,68.5,20.2,10.9
2016,10,5,7,0,518.0,36.0,2.8,11.0,110.0,28.79,19.78
2016,10,5,7,15,594.0,42.5,2.75,11.5,159.5,32.29,23.32
2016,10,5,7,30,670.0,49.0,2.7,12.0,209.0,35.72,26.59
2016,10,5,7,45,717.5,53.5,2.7,13.0,260.0,70.61,35.31
2016,10,5,8,0,765.0,58.0,2.7,14.0,311.0,117.04,62.09
2016,10,5,8,15,796.0,61.0,2.65,14.5,359.5,164.15,97.73
2016,10,5,8,30,827.0,64.0,2.6,15.0,408.0,213.71,139.52
2016,10,5,8,45,849.5,66.5,2.6,15.5,453.0,266.63,186.11
2016,10,5,9,0,872.0,69.0,2.6,16.0,498.0,316.77,230.72
2016,10,5,9,15,887.0,71.0,2.55,16.5,538.0,364.7,273.2
2016,10,5,9,30,902.0,73.0,2.5,17.0,578.0,412.44,314.54
2016,10,5,9,45,913.0,74.5,2.45,17.5,612.0,457.63,352.79
2016,10,5,10,0,924.0,76.0,2.4,18.0,646.0,501.83,389.1
2016,10,5,10,15,931.5,77.5,2.45,18.0,673.5,543.07,423.18
2016,10,5,10,30,939.0,79.0,2.5,18.0,701.0,582.64,455.22
2016,10,5,10,45,944.0,79.5,2.55,18.5,720.5,617.96,482.54
2016,10,5,11,0,949.0,80.0,2.6,19.0,740.0,651.07,507.59
2016,10,5,11,15,952.0,80.5,2.7,19.0,752.0,680.54,530.69
2016,10,5,11,30,955.0,81.0,2.8,19.0,764.0,707.39,551.59
2016,10,5,11,45,955.5,81.5,2.9,19.0,768.0,729.79,568.22
2016,10,5,12,0,956.0,82.0,3.0,19.0,772.0,749.24,582.47
2016,10,5,12,15,954.5,81.5,3.1,19.0,768.0,763.21,592.91
2016,10,5,12,30,953.0,81.0,3.2,19.0,764.0,774.01,601.23
2016,10,5,12,45,940.5,85.0,3.3,19.0,749.5,778.24,605.0
2016,10,5,13,0,928.0,89.0,3.4,19.0,735.0,779.2,606.6
2016,10,5,13,15,922.5,88.0,3.5,19.0,715.5,776.9,606.01
2016,10,5,13,30,917.0,87.0,3.6,19.0,696.0,771.45,603.28
2016,10,5,13,45,906.0,86.5,3.75,19.0,668.0,759.43,596.11
2016,10,5,14,0,895.0,86.0,3.9,19.0,640.0,744.49,586.88
2016,10,5,14,15,882.5,84.0,3.95,19.0,606.0,724.08,573.29
2016,10,5,14,30,870.0,82.0,4.0,19.0,572.0,701.08,557.78
2016,10,5,14,45,850.5,80.5,4.05,19.0,532.0,674.98,539.89
2016,10,5,15,0,831.0,79.0,4.1,19.0,492.0,643.52,517.01
2016,10,5,15,15,807.0,76.0,4.1,18.5,447.0,605.8,489.48
2016,10,5,15,30,783.0,73.0,4.1,18.0,402.0,566.86,460.29
2016,10,5,15,45,746.0,70.0,4.15,18.0,353.5,519.5,422.9
2016,10,5,16,0,709.0,67.0,4.2,18.0,305.0,472.32,384.6
2016,10,5,16,15,658.5,62.0,4.15,17.5,255.0,419.21,340.87
2016,10,5,16,30,608.0,57.0,4.1,17.0,205.0,365.91,295.54
2016,10,5,16,45,521.5,50.0,4.1,16.5,156.0,297.28,236.53
2016,10,5,17,0,435.0,43.0,4.1,16.0,107.0,234.49,180.93
2016,10,5,17,15,297.5,31.0,4.05,15.5,67.0,155.58,109.1
2016,10,5,17,30,160.0,19.0,4.0,15.0,27.0,78.32,0.0
2016,10,5,17,45,80.0,9.5,3.95,14.5,13.5,30.0,0.0
2016,10,5,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,109.0,7.5,1.4,10.5,12.0,7.37,0.0
2016,10,6,6,30,218.0,15.0,1.4,11.0,24.0,14.74,0.0
2016,10,6,6,45,361.5,25.0,1.4,11.5,65.0,18.95,9.61
2016,10,6,7,0,505.0,35.0,1.4,12.0,106.0,27.98,18.96
2016,10,6,7,15,581.0,41.5,1.35,12.5,154.5,31.52,22.54
2016,10,6,7,30,657.0,48.0,1.3,13.0,203.0,34.99,25.84
2016,10,6,7,45,706.0,52.0,1.3,14.0,253.0,66.58,33.05
2016,10,6,8,0,755.0,56.0,1.3,15.0,303.0,111.95,58.27
2016,10,6,8,15,786.0,59.5,1.25,15.5,351.5,158.86,93.12
2016,10,6,8,30,817.0,63.0,1.2,16.0,400.0,208.21,134.05
2016,10,6,8,45,839.5,65.0,1.15,16.5,444.5,260.08,178.96
2016,10,6,9,0,862.0,67.0,1.1,17.0,489.0,309.17,221.82
2016,10,6,9,15,877.5,69.0,1.05,17.5,528.5,356.68,262.99
2016,10,6,9,30,893.0,71.0,1.0,18.0,568.0,404.07,302.96
2016,10,6,9,45,907.0,71.5,0.95,18.5,602.0,449.1,339.91
2016,10,6,10,0,921.0,72.0,0.9,19.0,636.0,493.38,375.03
2016,10,6,10,15,928.5,73.0,0.95,19.0,663.0,533.91,407.7
2016,10,6,10,30,936.0,74.0,1.0,19.0,690.0,572.76,438.38
2016,10,6,10,45,941.0,75.0,1.05,19.5,709.5,608.34,465.14
2016,10,6,11,0,946.0,76.0,1.1,20.0,729.0,641.71,489.7
2016,10,6,11,15,949.0,76.5,1.15,20.0,741.0,670.98,511.82
2016,10,6,11,30,952.0,77.0,1.2,20.0,753.0,697.64,531.8
2016,10,6,11,45,952.5,76.5,1.3,20.5,757.0,718.87,546.52
2016,10,6,12,0,953.0,76.0,1.4,21.0,761.0,737.13,558.79
2016,10,6,12,15,951.5,76.0,1.5,21.0,756.5,751.44,569.49
2016,10,6,12,30,950.0,76.0,1.6,21.0,752.0,762.6,578.17
2016,10,6,12,45,936.0,81.0,1.7,21.0,738.0,766.71,582.12
2016,10,6,13,0,922.0,86.0,1.8,21.0,724.0,767.57,583.99
2016,10,6,13,15,916.0,85.0,1.9,21.0,704.0,764.82,583.49
2016,10,6,13,30,910.0,84.0,2.0,21.0,684.0,758.95,580.91
2016,10,6,13,45,899.5,83.5,2.1,21.0,656.5,747.29,574.37
2016,10,6,14,0,889.0,83.0,2.2,21.0,629.0,732.74,565.84
2016,10,6,14,15,877.0,81.0,2.25,21.0,595.0,712.73,553.11
2016,10,6,14,30,865.0,79.0,2.3,21.0,561.0,690.15,538.53
2016,10,6,14,45,846.0,77.5,2.4,21.0,521.5,664.44,521.86
2016,10,6,15,0,827.0,76.0,2.5,21.0,482.0,633.45,500.14
2016,10,6,15,15,803.5,73.0,2.6,20.5,437.5,596.22,474.04
2016,10,6,15,30,780.0,70.0,2.7,20.0,393.0,557.77,446.2
2016,10,6,15,45,743.0,67.0,2.8,20.0,345.0,510.67,409.89
2016,10,6,16,0,706.0,64.0,2.9,20.0,297.0,463.78,372.62
2016,10,6,16,15,656.5,59.0,2.95,19.0,247.5,411.36,330.85
2016,10,6,16,30,607.0,54.0,3.0,18.0,198.0,358.88,287.27
2016,10,6,16,45,524.0,47.0,3.05,17.5,150.0,292.28,230.34
2016,10,6,17,0,441.0,40.0,3.1,17.0,102.0,231.35,176.48
2016,10,6,17,15,302.5,28.5,3.1,16.0,63.0,153.27,104.22
2016,10,6,17,30,164.0,17.0,3.1,15.0,24.0,65.19,0.0
2016,10,6,17,45,82.0,8.5,3.15,14.5,12.0,8.36,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,13.0,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,20.64,0.0
2016,10,7,6,45,230.0,28.5,1.05,13.5,59.5,22.51,11.99
2016,10,7,7,0,460.0,36.0,1.1,14.0,98.0,26.7,17.62
2016,10,7,7,15,538.0,43.0,1.05,14.5,145.5,30.29,21.23
2016,10,7,7,30,616.0,50.0,1.0,15.0,193.0,36.99,27.39
2016,10,7,7,45,666.5,54.5,1.0,16.0,242.0,65.11,33.53
2016,10,7,8,0,717.0,59.0,1.0,17.0,291.0,108.83,57.09
2016,10,7,8,15,749.5,62.5,0.95,17.5,338.0,153.88,89.8
2016,10,7,8,30,782.0,66.0,0.9,18.0,385.0,201.58,128.64
2016,10,7,8,45,572.5,125.5,0.85,18.5,373.0,241.48,171.04
2016,10,7,9,0,363.0,185.0,0.8,19.0,361.0,265.87,198.39
2016,10,7,9,15,613.5,130.0,0.75,19.5,456.5,315.75,233.67
2016,10,7,9,30,864.0,75.0,0.7,20.0,552.0,393.72,292.0
2016,10,7,9,45,864.0,81.5,0.65,21.0,583.0,437.14,326.33
2016,10,7,10,0,864.0,88.0,0.6,22.0,614.0,478.85,358.17
2016,10,7,10,15,873.0,89.5,0.65,22.0,640.5,518.5,389.54
2016,10,7,10,30,882.0,91.0,0.7,22.0,667.0,556.72,419.17
2016,10,7,10,45,890.0,91.0,0.75,22.5,687.0,591.32,444.8
2016,10,7,11,0,898.0,91.0,0.8,23.0,707.0,624.03,468.53
2016,10,7,11,15,901.5,91.5,0.9,23.0,719.0,652.36,490.17
2016,10,7,11,30,905.0,92.0,1.0,23.0,731.0,678.24,509.87
2016,10,7,11,45,747.5,159.5,1.1,23.5,689.5,660.64,495.53
2016,10,7,12,0,590.0,227.0,1.2,24.0,648.0,633.78,474.6
2016,10,7,12,15,580.0,229.0,1.25,24.0,640.5,640.39,480.2
2016,10,7,12,30,570.0,231.0,1.3,24.0,633.0,644.82,483.94
2016,10,7,12,45,723.5,165.5,1.4,24.0,667.5,698.97,526.04
2016,10,7,13,0,877.0,100.0,1.5,24.0,702.0,745.34,560.28
2016,10,7,13,15,717.5,154.5,1.55,24.0,638.0,692.69,523.36
2016,10,7,13,30,558.0,209.0,1.6,24.0,574.0,631.5,478.76
2016,10,7,13,45,443.5,234.0,1.7,24.5,517.0,574.28,436.76
2016,10,7,14,0,329.0,259.0,1.8,25.0,460.0,511.56,390.04
2016,10,7,14,15,447.0,211.0,1.85,24.5,467.5,548.2,421.24
2016,10,7,14,30,565.0,163.0,1.9,24.0,475.0,573.17,443.31
2016,10,7,14,45,597.5,140.5,1.95,24.0,449.5,565.16,438.8
2016,10,7,15,0,630.0,118.0,2.0,24.0,424.0,550.55,429.56
2016,10,7,15,15,681.5,98.0,2.05,23.5,401.0,546.4,428.59
2016,10,7,15,30,733.0,78.0,2.1,23.0,378.0,534.88,421.63
2016,10,7,15,45,698.0,73.5,2.15,23.0,331.0,490.96,387.97
2016,10,7,16,0,663.0,69.0,2.2,23.0,284.0,445.36,352.22
2016,10,7,16,15,610.5,63.0,2.3,22.0,236.0,389.94,308.95
2016,10,7,16,30,558.0,57.0,2.4,21.0,188.0,336.82,265.63
2016,10,7,16,45,477.0,48.5,2.5,20.5,141.5,271.63,210.75
2016,10,7,17,0,396.0,40.0,2.6,20.0,95.0,212.05,158.85
2016,10,7,17,15,198.0,30.0,2.65,19.5,57.5,117.79,75.7
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,19.66,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,7.0,1.15,14.5,9.5,0.0,0.0
2016,10,8,6,30,145.0,14.0,1.2,15.0,19.0,13.76,0.0
2016,10,8,6,45,282.5,25.5,1.25,15.5,56.0,19.77,9.35
2016,10,8,7,0,420.0,37.0,1.3,16.0,93.0,27.81,18.35
2016,10,8,7,15,502.0,45.0,1.25,16.5,139.5,32.21,22.68
2016,10,8,7,30,584.0,53.0,1.2,17.0,186.0,36.41,26.61
2016,10,8,7,45,632.5,59.0,1.15,18.0,234.5,62.48,32.83
2016,10,8,8,0,681.0,65.0,1.1,19.0,283.0,105.63,55.81
2016,10,8,8,15,716.0,69.0,1.0,19.5,330.0,152.72,89.6
2016,10,8,8,30,751.0,73.0,0.9,20.0,377.0,199.51,127.01
2016,10,8,8,45,774.5,76.5,0.8,21.0,420.5,245.84,165.83
2016,10,8,9,0,798.0,80.0,0.7,22.0,464.0,293.47,205.7
2016,10,8,9,15,816.0,82.5,0.55,22.5,503.0,339.42,243.89
2016,10,8,9,30,834.0,85.0,0.4,23.0,542.0,385.63,281.0
2016,10,8,9,45,855.5,83.5,0.3,23.5,577.0,432.36,317.28
2016,10,8,10,0,877.0,82.0,0.2,24.0,612.0,476.03,350.08
2016,10,8,10,15,886.0,83.5,0.2,24.0,639.0,516.02,380.71
2016,10,8,10,30,895.0,85.0,0.2,24.0,666.0,554.55,409.51
2016,10,8,10,45,901.5,85.5,0.2,24.5,685.5,589.08,434.0
2016,10,8,11,0,908.0,86.0,0.2,25.0,705.0,621.59,456.46
2016,10,8,11,15,911.5,86.5,0.3,25.0,717.0,650.07,477.8
2016,10,8,11,30,915.0,87.0,0.4,25.0,729.0,676.06,497.33
2016,10,8,11,45,916.5,87.0,0.5,25.0,733.0,697.63,513.77
2016,10,8,12,0,918.0,87.0,0.6,25.0,737.0,716.38,527.53
2016,10,8,12,15,917.0,87.0,0.7,25.0,733.0,730.51,538.16
2016,10,8,12,30,916.0,87.0,0.8,25.0,729.0,741.61,546.92
2016,10,8,12,45,914.0,85.5,0.9,25.0,717.5,747.38,552.26
2016,10,8,13,0,912.0,84.0,1.0,25.0,706.0,750.03,555.65
2016,10,8,13,15,906.5,83.0,1.1,25.0,686.5,747.55,555.7
2016,10,8,13,30,901.0,82.0,1.2,25.0,667.0,741.98,553.77
2016,10,8,13,45,892.5,81.0,1.35,25.0,640.5,731.23,548.87
2016,10,8,14,0,884.0,80.0,1.5,25.0,614.0,717.59,541.93
2016,10,8,14,15,872.0,78.0,1.55,25.0,580.5,697.64,529.69
2016,10,8,14,30,860.0,76.0,1.6,25.0,547.0,675.12,515.65
2016,10,8,14,45,842.5,74.0,1.7,25.0,507.5,646.59,497.47
2016,10,8,15,0,825.0,72.0,1.8,25.0,468.0,619.53,479.0
2016,10,8,15,15,801.5,69.0,1.85,24.5,424.5,582.5,453.46
2016,10,8,15,30,778.0,66.0,1.9,24.0,381.0,544.27,426.27
2016,10,8,15,45,743.0,62.5,2.0,23.5,333.5,498.12,392.29
2016,10,8,16,0,708.0,59.0,2.1,23.0,286.0,452.1,357.07
2016,10,8,16,15,658.0,54.0,2.1,22.0,237.0,397.46,314.09
2016,10,8,16,30,608.0,49.0,2.1,21.0,188.0,344.76,270.78
2016,10,8,16,45,526.5,42.0,2.15,20.5,141.0,282.26,217.76
2016,10,8,17,0,445.0,35.0,2.2,20.0,94.0,222.88,165.54
2016,10,8,17,15,303.0,24.0,2.2,19.0,56.0,143.59,87.88
2016,10,8,17,30,161.0,13.0,2.2,18.0,18.0,58.84,0.0
2016,10,8,17,45,80.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,6.5,1.05,14.5,9.0,0.0,0.0
2016,10,9,6,30,171.0,13.0,1.0,15.0,18.0,12.78,0.0
2016,10,9,6,45,314.5,23.5,1.0,15.5,56.0,18.04,7.61
2016,10,9,7,0,458.0,34.0,1.0,16.0,94.0,25.24,16.09
2016,10,9,7,15,539.0,41.5,1.0,16.5,141.5,29.35,20.17
2016,10,9,7,30,620.0,49.0,1.0,17.0,189.0,36.48,26.66
2016,10,9,7,45,669.5,54.0,1.05,18.0,238.0,60.55,31.49
2016,10,9,8,0,719.0,59.0,1.1,19.0,287.0,104.39,53.75
2016,10,9,8,15,752.5,63.0,1.05,19.5,334.5,149.84,85.76
2016,10,9,8,30,786.0,67.0,1.0,20.0,382.0,198.02,124.31
2016,10,9,8,45,809.0,70.0,1.0,20.5,426.0,245.35,164.56
2016,10,9,9,0,832.0,73.0,1.0,21.0,470.0,293.85,206.19
2016,10,9,9,15,849.0,75.5,0.95,21.5,509.5,340.88,246.26
2016,10,9,9,30,866.0,78.0,0.9,22.0,549.0,391.05,287.64
2016,10,9,9,45,880.0,79.0,0.9,22.5,583.0,435.17,323.59
2016,10,9,10,0,894.0,80.0,0.9,23.0,617.0,478.59,357.95
2016,10,9,10,15,902.5,81.5,0.9,23.0,644.0,518.87,389.74
2016,10,9,10,30,911.0,83.0,0.9,23.0,671.0,557.62,419.59
2016,10,9,10,45,916.0,84.5,0.9,23.5,690.5,592.68,445.24
2016,10,9,11,0,921.0,86.0,0.9,24.0,710.0,625.62,468.7
2016,10,9,11,15,924.0,86.5,0.9,24.0,722.0,654.08,489.44
2016,10,9,11,30,927.0,87.0,0.9,24.0,734.0,679.98,508.08
2016,10,9,11,45,926.0,88.5,0.9,24.0,737.5,701.58,523.46
2016,10,9,12,0,925.0,90.0,0.9,24.0,741.0,720.27,536.25
2016,10,9,12,15,924.0,89.5,0.9,24.0,736.5,733.97,545.33
2016,10,9,12,30,923.0,89.0,0.9,24.0,732.0,744.61,552.5
2016,10,9,12,45,918.5,89.0,0.95,24.0,720.0,750.18,557.07
2016,10,9,13,0,914.0,89.0,1.0,24.0,708.0,752.62,559.7
2016,10,9,13,15,908.0,88.0,1.0,24.0,688.0,749.8,558.35
2016,10,9,13,30,902.0,87.0,1.0,24.0,668.0,743.9,555.1
2016,10,9,13,45,891.0,86.5,1.05,24.0,640.5,731.95,548.48
2016,10,9,14,0,880.0,86.0,1.1,24.0,613.0,717.16,540.02
2016,10,9,14,15,867.0,84.5,1.1,23.5,579.5,697.2,528.51
2016,10,9,14,30,854.0,83.0,1.1,23.0,546.0,678.05,517.57
2016,10,9,14,45,835.5,80.5,1.1,22.5,506.0,648.61,498.53
2016,10,9,15,0,817.0,78.0,1.1,22.0,466.0,617.22,477.58
2016,10,9,15,15,792.5,75.0,1.1,21.5,422.0,579.88,451.73
2016,10,9,15,30,768.0,72.0,1.1,21.0,378.0,541.4,424.28
2016,10,9,15,45,734.0,67.5,1.1,21.0,330.5,495.11,389.3
2016,10,9,16,0,700.0,63.0,1.1,21.0,283.0,448.87,353.23
2016,10,9,16,15,648.0,57.5,1.1,20.0,234.0,395.7,311.69
2016,10,9,16,30,596.0,52.0,1.1,19.0,185.0,342.56,268.34
2016,10,9,16,45,513.5,44.0,1.1,18.5,137.5,276.72,212.98
2016,10,9,17,0,431.0,36.0,1.1,18.0,90.0,216.65,160.22
