Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,285.5,24.0,1.1,17.5,53.0,135.04,76.76
2016,10,9,17,30,140.0,12.0,1.1,17.0,16.0,51.2,0.0
2016,10,9,17,45,70.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.65,12.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.6,12.0,12.0,11.8,0.0
2016,10,10,6,45,113.0,27.5,0.6,12.5,42.0,22.92,10.7
2016,10,10,7,0,226.0,43.0,0.6,13.0,72.0,32.95,22.96
2016,10,10,7,15,274.5,59.5,0.55,13.0,110.0,44.7,34.07
2016,10,10,7,30,323.0,76.0,0.5,13.0,148.0,55.91,44.45
2016,10,10,7,45,355.0,91.0,0.45,13.5,188.0,77.7,53.84
2016,10,10,8,0,387.0,106.0,0.4,14.0,228.0,113.07,75.22
2016,10,10,8,15,415.5,117.0,0.4,14.5,266.5,147.76,100.11
2016,10,10,8,30,444.0,128.0,0.4,15.0,305.0,184.97,129.4
2016,10,10,8,45,621.0,104.5,0.4,15.5,382.0,227.79,159.12
2016,10,10,9,0,798.0,81.0,0.4,16.0,459.0,288.92,205.46
2016,10,10,9,15,816.5,84.0,0.45,16.5,498.5,335.26,245.24
2016,10,10,9,30,835.0,87.0,0.5,17.0,538.0,381.92,284.56
2016,10,10,9,45,850.0,88.5,0.55,17.5,571.5,425.83,320.91
2016,10,10,10,0,865.0,90.0,0.6,18.0,605.0,469.24,355.89
2016,10,10,10,15,874.0,91.5,0.65,18.0,632.0,511.04,389.43
2016,10,10,10,30,883.0,93.0,0.7,18.0,659.0,549.04,419.49
2016,10,10,10,45,887.5,95.0,0.75,18.5,678.0,583.4,445.46
2016,10,10,11,0,892.0,97.0,0.8,19.0,697.0,615.69,469.35
2016,10,10,11,15,896.0,97.5,0.85,19.0,709.0,643.99,490.88
2016,10,10,11,30,900.0,98.0,0.9,19.0,721.0,669.88,510.43
2016,10,10,11,45,899.0,99.0,0.95,19.0,724.5,690.44,526.0
2016,10,10,12,0,898.0,100.0,1.0,19.0,728.0,708.18,539.49
2016,10,10,12,15,897.0,100.0,1.05,19.0,724.0,722.02,549.74
2016,10,10,12,30,896.0,100.0,1.1,19.0,720.0,732.91,557.88
2016,10,10,12,45,884.5,103.0,1.2,19.0,706.0,736.44,561.63
2016,10,10,13,0,873.0,106.0,1.3,19.0,692.0,739.19,565.01
2016,10,10,13,15,866.5,104.5,1.35,19.0,672.5,735.86,563.75
2016,10,10,13,30,860.0,103.0,1.4,19.0,653.0,729.54,560.57
2016,10,10,13,45,845.5,103.5,1.5,19.0,625.0,716.78,553.43
2016,10,10,14,0,831.0,104.0,1.6,19.0,597.0,701.33,544.41
2016,10,10,14,15,817.0,101.5,1.6,18.5,563.5,680.47,531.45
2016,10,10,14,30,803.0,99.0,1.6,18.0,530.0,657.23,516.3
2016,10,10,14,45,779.0,97.0,1.65,18.0,490.0,625.78,494.17
2016,10,10,15,0,755.0,95.0,1.7,18.0,450.0,594.85,471.95
2016,10,10,15,15,727.5,91.0,1.7,17.5,406.0,556.43,444.24
2016,10,10,15,30,700.0,87.0,1.7,17.0,362.0,517.2,415.16
2016,10,10,15,45,660.0,82.0,1.7,16.5,315.0,469.47,378.55
2016,10,10,16,0,620.0,77.0,1.7,16.0,268.0,422.35,341.19
2016,10,10,16,15,562.5,69.5,1.65,15.5,220.0,364.99,294.26
2016,10,10,16,30,505.0,62.0,1.6,15.0,172.0,310.28,247.91
2016,10,10,16,45,416.5,51.5,1.6,15.0,126.5,242.97,189.99
2016,10,10,17,0,328.0,41.0,1.6,15.0,81.0,181.84,135.63
2016,10,10,17,15,192.5,26.0,1.6,14.5,46.5,104.74,53.38
2016,10,10,17,30,57.0,11.0,1.6,14.0,12.0,26.6,0.0
2016,10,10,17,45,28.5,5.5,1.6,13.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,34.5,5.5,0.85,11.0,6.5,0.0,0.0
2016,10,11,6,30,69.0,11.0,0.9,11.0,13.0,10.81,0.0
2016,10,11,6,45,207.0,25.5,0.95,11.5,47.5,20.38,8.15
2016,10,11,7,0,345.0,40.0,1.0,12.0,82.0,31.44,21.64
2016,10,11,7,15,432.5,50.0,1.0,12.5,128.0,37.47,27.68
2016,10,11,7,30,520.0,60.0,1.0,13.0,174.0,43.23,33.13
2016,10,11,7,45,260.0,77.5,1.05,13.5,134.5,63.43,44.08
2016,10,11,8,0,0.0,95.0,1.1,14.0,95.0,88.76,69.93
2016,10,11,8,15,0.0,111.5,1.05,14.5,111.5,104.3,82.65
2016,10,11,8,30,0.0,128.0,1.0,15.0,128.0,119.92,95.2
2016,10,11,8,45,29.0,161.0,1.0,15.5,175.0,152.99,120.73
2016,10,11,9,0,58.0,194.0,1.0,16.0,222.0,191.98,150.86
2016,10,11,9,15,435.5,143.5,1.0,16.5,375.5,263.23,199.11
2016,10,11,9,30,813.0,93.0,1.0,17.0,529.0,376.54,283.04
2016,10,11,9,45,843.5,89.0,1.0,17.5,565.5,420.58,319.08
2016,10,11,10,0,874.0,85.0,1.0,18.0,602.0,467.74,356.97
2016,10,11,10,15,883.0,86.0,1.0,18.0,628.5,506.91,388.72
2016,10,11,10,30,892.0,87.0,1.0,18.0,655.0,544.61,418.61
2016,10,11,10,45,898.5,88.0,1.05,18.5,674.5,579.28,445.12
2016,10,11,11,0,905.0,89.0,1.1,19.0,694.0,611.94,469.56
2016,10,11,11,15,908.5,89.5,1.1,19.0,705.5,640.14,490.79
2016,10,11,11,30,912.0,90.0,1.1,19.0,717.0,665.86,509.91
2016,10,11,11,45,911.5,91.0,1.15,19.5,720.5,686.88,524.92
2016,10,11,12,0,911.0,92.0,1.2,20.0,724.0,705.05,537.74
2016,10,11,12,15,910.0,91.5,1.2,20.0,720.0,718.44,547.03
2016,10,11,12,30,909.0,91.0,1.2,20.0,716.0,728.84,554.28
2016,10,11,12,45,902.5,92.0,1.3,20.0,703.0,733.86,559.01
2016,10,11,13,0,896.0,93.0,1.4,20.0,690.0,735.81,561.75
2016,10,11,13,15,889.5,92.0,1.5,20.0,670.5,732.6,561.03
2016,10,11,13,30,883.0,91.0,1.6,20.0,651.0,726.38,558.3
2016,10,11,13,45,705.5,141.0,1.7,20.0,576.5,655.79,508.05
2016,10,11,14,0,528.0,191.0,1.8,20.0,502.0,578.07,450.33
2016,10,11,14,15,679.5,138.0,1.9,19.5,515.0,623.87,489.3
2016,10,11,14,30,831.0,85.0,2.0,19.0,528.0,656.7,517.74
2016,10,11,14,45,700.0,107.0,2.15,19.0,460.5,583.72,463.11
2016,10,11,15,0,569.0,129.0,2.3,19.0,393.0,511.55,408.46
2016,10,11,15,15,498.0,128.5,2.35,18.5,343.5,452.67,364.15
2016,10,11,15,30,427.0,128.0,2.4,18.0,294.0,399.2,322.77
2016,10,11,15,45,392.0,117.5,2.45,17.5,254.5,357.02,289.74
2016,10,11,16,0,357.0,107.0,2.5,17.0,215.0,315.94,256.57
2016,10,11,16,15,325.5,90.5,2.5,16.5,176.0,271.1,219.39
2016,10,11,16,30,294.0,74.0,2.5,16.0,137.0,227.67,182.21
2016,10,11,16,45,235.5,57.5,2.5,15.5,99.5,175.19,136.86
2016,10,11,17,0,177.0,41.0,2.5,15.0,62.0,127.16,93.98
2016,10,11,17,15,88.5,20.5,2.45,14.5,31.0,57.07,21.99
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,5.0,1.65,11.0,5.5,0.0,0.0
2016,10,12,6,30,84.0,10.0,1.5,11.0,11.0,9.83,0.0
2016,10,12,6,45,224.0,23.5,1.35,11.5,45.5,18.59,6.02
2016,10,12,7,0,364.0,37.0,1.2,12.0,80.0,28.72,19.19
2016,10,12,7,15,451.0,46.5,1.05,12.5,126.0,34.43,24.95
2016,10,12,7,30,538.0,56.0,0.9,13.0,172.0,39.89,30.13
2016,10,12,7,45,384.0,88.0,0.8,13.5,181.5,73.44,51.16
2016,10,12,8,0,230.0,120.0,0.7,14.0,191.0,114.09,82.54
2016,10,12,8,15,249.5,136.5,0.7,14.5,224.0,144.27,104.72
2016,10,12,8,30,269.0,153.0,0.7,15.0,257.0,176.26,129.78
2016,10,12,8,45,520.0,120.5,0.75,15.5,352.0,215.89,153.36
2016,10,12,9,0,771.0,88.0,0.8,16.0,447.0,282.58,201.64
2016,10,12,9,15,790.0,91.0,0.9,16.0,485.5,327.64,241.2
2016,10,12,9,30,809.0,94.0,1.0,16.0,524.0,373.12,280.73
2016,10,12,9,45,824.5,95.5,1.1,16.5,557.0,415.96,317.02
2016,10,12,10,0,840.0,97.0,1.2,17.0,590.0,458.39,352.13
2016,10,12,10,15,849.5,98.5,1.2,17.0,616.5,497.32,383.99
2016,10,12,10,30,859.0,100.0,1.2,17.0,643.0,534.94,414.09
2016,10,12,10,45,868.5,99.5,1.25,17.5,662.5,569.13,440.51
2016,10,12,11,0,878.0,99.0,1.3,18.0,682.0,602.43,465.67
2016,10,12,11,15,721.0,160.5,1.35,18.0,644.5,591.55,457.17
2016,10,12,11,30,564.0,222.0,1.4,18.0,607.0,571.59,441.6
2016,10,12,11,45,584.0,216.5,1.5,18.5,617.5,593.78,458.61
2016,10,12,12,0,604.0,211.0,1.6,19.0,628.0,616.11,475.17
2016,10,12,12,15,454.0,259.5,1.7,19.0,572.0,572.28,441.66
2016,10,12,12,30,304.0,308.0,1.8,19.0,516.0,521.75,402.89
2016,10,12,12,45,292.5,304.5,1.95,19.0,501.5,515.58,399.53
2016,10,12,13,0,281.0,301.0,2.1,19.0,487.0,508.2,394.9
2016,10,12,13,15,267.5,293.5,2.2,18.5,466.5,494.19,385.9
2016,10,12,13,30,254.0,286.0,2.3,18.0,446.0,479.16,376.04
2016,10,12,13,45,301.0,264.0,2.4,18.0,445.5,490.18,386.44
2016,10,12,14,0,348.0,242.0,2.5,18.0,445.0,499.1,395.1
2016,10,12,14,15,352.5,225.5,2.5,18.0,421.0,482.62,383.46
2016,10,12,14,30,357.0,209.0,2.5,18.0,397.0,464.6,370.67
2016,10,12,14,45,573.5,142.5,2.5,18.0,418.0,534.08,428.07
2016,10,12,15,0,790.0,76.0,2.5,18.0,439.0,586.19,470.63
2016,10,12,15,15,763.5,72.5,2.35,17.5,395.5,548.04,441.34
2016,10,12,15,30,737.0,69.0,2.2,17.0,352.0,508.95,411.21
2016,10,12,15,45,700.0,65.0,2.1,17.0,305.5,462.99,374.3
2016,10,12,16,0,663.0,61.0,2.0,17.0,259.0,419.63,338.36
2016,10,12,16,15,608.0,55.0,1.9,16.5,211.5,364.33,292.48
2016,10,12,16,30,553.0,49.0,1.8,16.0,164.0,311.61,247.13
2016,10,12,16,45,467.5,40.5,1.75,15.5,119.5,247.0,191.22
2016,10,12,17,0,382.0,32.0,1.7,15.0,75.0,188.66,137.76
2016,10,12,17,15,191.0,16.0,1.65,14.5,37.5,88.95,25.77
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,45,13.0,19.5,1.45,12.0,21.0,18.48,4.77
2016,10,13,7,0,26.0,39.0,1.5,12.0,42.0,35.4,24.8
2016,10,13,7,15,41.0,59.0,1.55,12.0,66.5,52.23,40.65
2016,10,13,7,30,56.0,79.0,1.6,12.0,91.0,68.71,55.87
2016,10,13,7,45,63.5,99.0,1.65,12.5,116.0,86.73,67.68
2016,10,13,8,0,71.0,119.0,1.7,13.0,141.0,109.03,84.69
2016,10,13,8,15,76.0,139.0,1.7,13.5,165.5,131.94,102.8
2016,10,13,8,30,81.0,159.0,1.7,14.0,190.0,155.43,121.64
2016,10,13,8,45,182.0,173.5,1.7,14.5,254.5,192.53,148.05
2016,10,13,9,0,283.0,188.0,1.7,15.0,319.0,239.23,183.15
2016,10,13,9,15,215.5,212.0,1.75,15.0,317.0,257.3,200.53
2016,10,13,9,30,148.0,236.0,1.8,15.0,315.0,266.04,209.48
2016,10,13,9,45,77.0,210.0,1.9,15.5,251.0,226.26,178.79
2016,10,13,10,0,6.0,184.0,2.0,16.0,187.0,178.08,140.41
2016,10,13,10,15,62.5,238.0,2.0,16.0,277.0,253.63,200.57
2016,10,13,10,30,119.0,292.0,2.0,16.0,367.0,334.24,263.39
2016,10,13,10,45,65.5,256.5,2.05,16.0,298.0,279.5,220.28
2016,10,13,11,0,12.0,221.0,2.1,16.0,229.0,219.22,172.39
2016,10,13,11,15,12.0,223.5,2.1,16.0,231.5,222.45,175.02
2016,10,13,11,30,12.0,226.0,2.1,16.0,234.0,225.63,177.45
2016,10,13,11,45,12.5,227.0,2.15,16.5,235.5,227.65,178.71
2016,10,13,12,0,13.0,228.0,2.2,17.0,237.0,229.65,179.98
2016,10,13,12,15,68.0,274.5,2.2,16.5,321.0,315.59,248.78
2016,10,13,12,30,123.0,321.0,2.2,16.0,405.0,405.58,319.18
2016,10,13,12,45,92.0,305.5,2.25,16.0,367.5,367.88,289.65
2016,10,13,13,0,61.0,290.0,2.3,16.0,330.0,332.63,262.29
2016,10,13,13,15,32.0,235.0,2.3,16.0,256.0,257.47,203.5
2016,10,13,13,30,3.0,180.0,2.3,16.0,182.0,178.21,140.25
2016,10,13,13,45,8.0,191.0,2.35,16.0,195.5,193.19,152.84
2016,10,13,14,0,13.0,202.0,2.4,16.0,209.0,208.4,165.41
2016,10,13,14,15,8.0,184.0,2.45,16.0,188.5,187.2,148.57
2016,10,13,14,30,3.0,166.0,2.5,16.0,168.0,166.02,131.7
2016,10,13,14,45,1.5,96.0,2.55,16.0,97.0,94.18,73.14
2016,10,13,15,0,0.0,26.0,2.6,16.0,26.0,25.1,15.58
2016,10,13,15,15,0.0,15.5,2.65,15.5,15.5,14.96,7.07
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.86,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,2.41,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.93,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.44,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.96,0.0
2016,10,13,17,15,0.0,0.5,2.6,14.0,0.5,0.48,0.0
2016,10,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,14.0,11.0,10.61,0.0
2016,10,14,7,0,0.0,22.0,0.8,14.0,22.0,21.23,12.45
2016,10,14,7,15,0.0,35.5,0.7,14.0,35.5,34.29,24.6
2016,10,14,7,30,0.0,49.0,0.6,14.0,49.0,47.0,36.28
2016,10,14,7,45,0.0,63.5,0.55,14.0,63.5,60.39,45.94
2016,10,14,8,0,0.0,78.0,0.5,14.0,78.0,73.95,57.45
2016,10,14,8,15,0.0,92.5,0.45,14.0,92.5,87.59,68.82
2016,10,14,8,30,0.0,107.0,0.4,14.0,107.0,101.28,80.05
2016,10,14,8,45,34.5,149.5,0.35,14.0,165.0,143.88,113.51
2016,10,14,9,0,69.0,192.0,0.3,14.0,223.0,192.06,150.98
2016,10,14,9,15,35.0,176.0,0.3,14.0,192.0,173.41,136.68
2016,10,14,9,30,1.0,160.0,0.3,14.0,161.0,152.42,120.38
2016,10,14,9,45,0.5,132.5,0.35,14.5,133.0,127.31,99.81
2016,10,14,10,0,0.0,105.0,0.4,15.0,105.0,101.38,78.5
2016,10,14,10,15,0.0,70.5,0.4,15.0,70.5,68.19,51.25
2016,10,14,10,30,0.0,36.0,0.4,15.0,36.0,34.8,23.55
2016,10,14,10,45,0.0,77.0,0.45,15.5,77.0,74.5,56.35
2016,10,14,11,0,0.0,118.0,0.5,16.0,118.0,114.06,88.21
2016,10,14,11,15,0.0,105.0,0.55,16.0,105.0,101.6,77.96
2016,10,14,11,30,0.0,92.0,0.6,16.0,92.0,89.06,67.8
2016,10,14,11,45,20.0,187.5,0.65,16.0,201.5,195.23,153.19
2016,10,14,12,0,40.0,283.0,0.7,16.0,311.0,302.86,236.27
2016,10,14,12,15,20.0,202.0,0.75,16.0,216.0,209.56,163.55
2016,10,14,12,30,0.0,121.0,0.8,16.0,121.0,117.28,90.38
2016,10,14,12,45,79.5,215.0,0.9,16.0,267.0,267.57,211.85
2016,10,14,13,0,159.0,309.0,1.0,16.0,413.0,424.53,332.03
2016,10,14,13,15,86.0,261.0,1.0,16.0,317.0,321.77,252.3
2016,10,14,13,30,13.0,213.0,1.0,16.0,221.0,218.34,171.23
2016,10,14,13,45,37.5,230.0,1.05,16.0,252.5,258.45,204.15
2016,10,14,14,0,62.0,247.0,1.1,16.0,284.0,294.57,233.08
2016,10,14,14,15,41.0,219.5,1.1,16.0,243.0,252.14,199.75
2016,10,14,14,30,20.0,192.0,1.1,16.0,202.0,204.25,161.99
2016,10,14,14,45,101.5,192.5,1.1,16.0,238.5,270.03,216.63
2016,10,14,15,0,183.0,193.0,1.1,16.0,275.0,320.93,258.07
2016,10,14,15,15,236.5,167.5,1.05,15.5,263.0,328.28,265.06
2016,10,14,15,30,290.0,142.0,1.0,15.0,251.0,325.06,263.65
2016,10,14,15,45,269.0,126.0,1.0,15.0,216.0,289.13,234.68
2016,10,14,16,0,248.0,110.0,1.0,15.0,181.0,253.73,205.62
2016,10,14,16,15,224.0,91.5,0.95,14.5,146.5,214.63,173.03
2016,10,14,16,30,200.0,73.0,0.9,14.0,112.0,176.58,140.38
2016,10,14,16,45,159.5,54.0,0.85,13.5,80.0,132.71,102.3
2016,10,14,17,0,119.0,35.0,0.8,13.0,48.0,91.33,64.34
2016,10,14,17,15,59.5,17.5,0.8,12.5,24.0,42.21,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,170.0,16.5,2.85,11.5,35.0,12.37,0.0
2016,10,15,7,0,340.0,33.0,2.9,12.0,70.0,25.51,16.06
2016,10,15,7,15,432.5,41.5,2.95,12.0,114.0,30.49,21.35
2016,10,15,7,30,525.0,50.0,3.0,12.0,158.0,35.27,26.01
2016,10,15,7,45,262.5,29.5,3.15,12.0,83.5,21.03,10.22
2016,10,15,8,0,0.0,9.0,3.3,12.0,9.0,8.68,1.85
2016,10,15,8,15,0.0,10.5,3.45,12.5,10.5,10.13,3.09
2016,10,15,8,30,0.0,12.0,3.6,13.0,12.0,11.58,4.31
2016,10,15,8,45,0.0,14.5,3.8,13.5,14.5,13.99,6.33
2016,10,15,9,0,0.0,17.0,4.0,14.0,17.0,16.41,8.34
2016,10,15,9,15,0.0,46.0,4.15,14.0,46.0,44.44,32.07
2016,10,15,9,30,0.0,75.0,4.3,14.0,75.0,72.53,55.57
2016,10,15,9,45,0.0,44.5,4.5,14.5,44.5,43.0,30.6
2016,10,15,10,0,0.0,14.0,4.7,15.0,14.0,13.52,5.73
2016,10,15,10,15,0.0,13.5,4.75,15.0,13.5,13.04,5.31
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,12.56,4.89
2016,10,15,10,45,0.0,13.5,4.9,15.0,13.5,13.04,5.28
2016,10,15,11,0,0.0,14.0,5.0,15.0,14.0,13.53,5.67
2016,10,15,11,15,0.0,55.0,5.05,15.0,55.0,53.2,38.72
2016,10,15,11,30,0.0,96.0,5.1,15.0,96.0,92.93,71.52
2016,10,15,11,45,0.0,55.5,5.15,15.0,55.5,53.69,39.06
2016,10,15,12,0,0.0,15.0,5.2,15.0,15.0,14.5,6.46
2016,10,15,12,15,0.0,35.5,5.25,15.0,35.5,34.32,23.0
2016,10,15,12,30,0.0,56.0,5.3,15.0,56.0,54.17,39.5
2016,10,15,12,45,0.0,40.5,5.35,15.5,40.5,39.16,26.99
2016,10,15,13,0,0.0,25.0,5.4,16.0,25.0,24.16,14.49
2016,10,15,13,15,0.0,21.5,5.4,16.0,21.5,20.78,11.69
2016,10,15,13,30,0.0,18.0,5.4,16.0,18.0,17.39,8.89
2016,10,15,13,45,0.0,16.5,5.45,16.0,16.5,15.94,7.69
2016,10,15,14,0,0.0,15.0,5.5,16.0,15.0,14.49,6.5
2016,10,15,14,15,0.0,12.5,5.3,15.5,12.5,12.07,4.51
2016,10,15,14,30,0.0,10.0,5.1,15.0,10.0,9.65,2.51
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,11.1,3.76
2016,10,15,15,0,0.0,13.0,4.8,15.0,13.0,12.54,5.01
2016,10,15,15,15,0.0,20.5,4.5,15.0,20.5,19.78,11.2
2016,10,15,15,30,0.0,28.0,4.2,15.0,28.0,27.02,17.41
2016,10,15,15,45,0.0,24.0,3.95,15.0,24.0,23.16,14.15
2016,10,15,16,0,0.0,20.0,3.7,15.0,20.0,19.29,10.85
2016,10,15,16,15,0.0,16.0,3.5,14.5,16.0,15.43,7.53
2016,10,15,16,30,0.0,12.0,3.3,14.0,12.0,11.57,4.17
2016,10,15,16,45,0.0,8.5,3.15,14.0,8.5,8.19,1.18
2016,10,15,17,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,2.8,14.0,2.5,2.41,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,15.0,1.6,11.5,15.0,14.48,0.0
2016,10,16,7,0,0.0,30.0,1.6,12.0,30.0,28.55,18.5
2016,10,16,7,15,0.0,49.0,1.65,12.0,49.0,45.61,34.64
2016,10,16,7,30,0.0,68.0,1.7,12.0,68.0,62.44,50.19
2016,10,16,7,45,7.0,86.5,1.75,12.5,88.5,78.91,65.09
2016,10,16,8,0,14.0,105.0,1.8,13.0,109.0,97.01,76.7
2016,10,16,8,15,18.5,122.5,1.85,13.0,128.5,114.84,91.31
2016,10,16,8,30,23.0,140.0,1.9,13.0,148.0,133.16,106.23
2016,10,16,8,45,11.5,134.5,1.95,13.5,138.5,128.74,102.63
2016,10,16,9,0,0.0,129.0,2.0,14.0,129.0,122.42,97.4
2016,10,16,9,15,5.5,154.0,2.05,14.0,156.5,147.38,117.61
2016,10,16,9,30,11.0,179.0,2.1,14.0,184.0,172.96,138.13
2016,10,16,9,45,61.0,219.0,2.15,14.5,253.5,226.92,180.61
2016,10,16,10,0,111.0,259.0,2.2,15.0,323.0,287.73,228.14
2016,10,16,10,15,69.5,250.0,2.25,15.0,290.5,266.76,211.59
2016,10,16,10,30,28.0,241.0,2.3,15.0,258.0,243.55,193.08
2016,10,16,10,45,30.5,250.5,2.35,15.5,269.5,254.53,201.39
2016,10,16,11,0,33.0,260.0,2.4,16.0,281.0,267.15,210.85
2016,10,16,11,15,34.5,266.0,2.4,16.0,289.0,276.03,217.71
2016,10,16,11,30,36.0,272.0,2.4,16.0,297.0,284.94,224.63
2016,10,16,11,45,46.0,283.0,2.45,16.0,314.5,304.08,239.75
2016,10,16,12,0,56.0,294.0,2.5,16.0,332.0,323.68,255.2
2016,10,16,12,15,49.0,286.5,2.6,16.0,319.5,314.08,247.75
2016,10,16,12,30,42.0,279.0,2.7,16.0,307.0,304.0,240.02
2016,10,16,12,45,29.0,254.0,2.8,16.0,273.0,271.76,214.8
2016,10,16,13,0,16.0,229.0,2.9,16.0,239.0,235.18,185.96
2016,10,16,13,15,8.0,183.0,3.05,16.0,188.0,184.32,145.54
2016,10,16,13,30,0.0,137.0,3.2,16.0,137.0,133.37,104.43
2016,10,16,13,45,0.0,118.0,3.35,16.0,118.0,114.68,89.42
2016,10,16,14,0,0.0,99.0,3.5,16.0,99.0,95.96,74.23
2016,10,16,14,15,0.0,73.0,3.6,15.5,73.0,70.6,53.52
2016,10,16,14,30,0.0,47.0,3.7,15.0,47.0,45.41,32.68
2016,10,16,14,45,0.0,42.0,3.8,15.0,42.0,40.57,28.7
2016,10,16,15,0,0.0,37.0,3.9,15.0,37.0,35.73,24.69
2016,10,16,15,15,0.0,24.5,3.9,14.5,24.5,23.65,14.53
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,11.57,4.27
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,9.64,2.63
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,7.71,0.96
2016,10,16,16,15,0.0,6.5,3.95,14.0,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,3.9,14.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,3.9,14.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,147.5,17.5,1.45,11.5,33.0,13.6,0.0
2016,10,17,7,0,295.0,35.0,1.5,12.0,66.0,28.02,17.86
2016,10,17,7,15,395.0,45.0,1.45,12.0,109.5,34.27,24.62
2016,10,17,7,30,495.0,55.0,1.4,12.0,153.0,40.25,30.44
2016,10,17,7,45,567.0,60.0,1.4,12.5,201.0,44.49,34.43
2016,10,17,8,0,639.0,65.0,1.4,13.0,249.0,83.07,44.78
2016,10,17,8,15,679.0,69.5,1.4,13.0,295.0,124.7,71.31
2016,10,17,8,30,719.0,74.0,1.4,13.0,341.0,169.71,106.27
2016,10,17,8,45,750.5,76.5,1.4,13.5,384.0,217.08,146.3
2016,10,17,9,0,782.0,79.0,1.4,14.0,427.0,263.48,186.74
2016,10,17,9,15,521.5,148.5,1.4,14.5,389.5,283.42,213.48
2016,10,17,9,30,261.0,218.0,1.4,15.0,352.0,283.68,220.79
2016,10,17,9,45,551.5,154.0,1.45,15.5,459.5,348.36,269.16
2016,10,17,10,0,842.0,90.0,1.5,16.0,567.0,436.72,337.2
2016,10,17,10,15,851.5,91.5,1.5,16.0,593.0,475.2,369.15
2016,10,17,10,30,861.0,93.0,1.5,16.0,619.0,512.35,399.61
2016,10,17,10,45,864.5,95.5,1.55,16.0,637.0,545.8,426.85
2016,10,17,11,0,868.0,98.0,1.6,16.0,655.0,577.2,452.01
2016,10,17,11,15,506.5,206.0,1.65,16.0,532.5,494.89,388.51
2016,10,17,11,30,145.0,314.0,1.7,16.0,410.0,391.98,306.66
2016,10,17,11,45,303.0,284.0,1.75,16.5,485.5,469.09,367.97
2016,10,17,12,0,461.0,254.0,1.8,17.0,561.0,551.81,431.32
2016,10,17,12,15,663.5,178.0,1.8,17.0,616.5,621.0,485.78
2016,10,17,12,30,866.0,102.0,1.8,17.0,672.0,688.58,538.54
2016,10,17,12,45,864.0,100.0,1.8,17.0,659.5,693.52,542.23
2016,10,17,13,0,862.0,98.0,1.8,17.0,647.0,695.5,544.32
2016,10,17,13,15,603.0,176.5,1.8,16.5,555.0,603.96,474.77
2016,10,17,13,30,344.0,255.0,1.8,16.0,463.0,502.31,396.28
2016,10,17,13,45,303.5,250.0,1.85,16.0,427.5,470.29,372.93
2016,10,17,14,0,263.0,245.0,1.9,16.0,392.0,437.81,348.43
2016,10,17,14,15,528.5,166.5,1.9,16.0,439.5,532.85,426.56
2016,10,17,14,30,794.0,88.0,1.9,16.0,487.0,612.44,490.27
2016,10,17,14,45,774.0,85.0,1.9,16.0,448.5,583.15,467.78
2016,10,17,15,0,754.0,82.0,1.9,16.0,410.0,552.17,444.45
2016,10,17,15,15,725.0,78.0,1.85,15.5,367.0,513.48,415.23
2016,10,17,15,30,696.0,74.0,1.8,15.0,324.0,476.28,386.3
2016,10,17,15,45,659.0,68.5,1.8,15.0,278.5,430.97,349.6
2016,10,17,16,0,622.0,63.0,1.8,15.0,233.0,386.18,312.15
2016,10,17,16,15,557.5,56.5,1.7,14.5,186.5,328.82,263.76
2016,10,17,16,30,493.0,50.0,1.6,14.0,140.0,274.74,216.61
2016,10,17,16,45,389.5,40.0,1.55,13.5,97.5,206.21,157.09
2016,10,17,17,0,286.0,30.0,1.5,13.0,55.0,144.95,95.62
2016,10,17,17,15,143.0,15.0,1.5,12.5,27.5,55.83,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.5,15.5,1.85,10.5,33.0,11.85,0.0
2016,10,18,7,0,349.0,31.0,1.9,11.0,66.0,24.25,14.57
2016,10,18,7,15,449.0,40.0,1.95,11.5,110.5,29.79,20.66
2016,10,18,7,30,549.0,49.0,2.0,12.0,155.0,35.08,25.78
2016,10,18,7,45,609.5,54.5,2.05,12.5,202.5,38.01,28.59
2016,10,18,8,0,670.0,60.0,2.1,13.0,250.0,78.31,40.55
2016,10,18,8,15,709.5,64.5,2.1,13.0,296.5,124.24,69.96
2016,10,18,8,30,749.0,69.0,2.1,13.0,343.0,170.23,105.51
2016,10,18,8,45,778.5,71.5,2.1,13.5,387.0,215.47,144.0
2016,10,18,9,0,808.0,74.0,2.1,14.0,431.0,262.52,185.38
2016,10,18,9,15,827.5,76.0,2.1,14.5,469.5,307.71,225.8
2016,10,18,9,30,847.0,78.0,2.1,15.0,508.0,353.24,266.0
2016,10,18,9,45,871.5,76.0,2.1,15.5,543.0,399.72,306.04
2016,10,18,10,0,896.0,74.0,2.1,16.0,578.0,443.36,342.98
2016,10,18,10,15,905.0,75.5,2.05,16.0,604.0,483.07,376.59
2016,10,18,10,30,914.0,77.0,2.0,16.0,630.0,521.25,408.15
2016,10,18,10,45,924.5,76.0,2.0,16.5,650.0,556.09,435.85
2016,10,18,11,0,935.0,75.0,2.0,17.0,670.0,589.06,461.44
2016,10,18,11,15,938.0,75.5,2.0,17.0,681.5,617.12,483.66
2016,10,18,11,30,941.0,76.0,2.0,17.0,693.0,642.6,503.59
2016,10,18,11,45,943.5,75.5,2.05,17.5,696.5,664.06,519.63
2016,10,18,12,0,946.0,75.0,2.1,18.0,700.0,682.67,533.34
2016,10,18,12,15,944.5,75.0,2.15,18.0,695.5,696.24,544.22
2016,10,18,12,30,943.0,75.0,2.2,18.0,691.0,706.7,552.45
2016,10,18,12,45,935.0,76.5,2.3,18.0,677.5,711.24,556.59
2016,10,18,13,0,927.0,78.0,2.4,18.0,664.0,712.59,558.59
2016,10,18,13,15,920.0,77.0,2.5,18.0,643.5,708.83,557.03
2016,10,18,13,30,913.0,76.0,2.6,18.0,623.0,701.99,553.34
2016,10,18,13,45,900.5,75.5,2.75,18.0,595.0,688.99,545.47
2016,10,18,14,0,888.0,75.0,2.9,18.0,567.0,673.18,535.49
2016,10,18,14,15,874.5,73.5,2.95,18.0,533.5,652.97,521.18
2016,10,18,14,30,861.0,72.0,3.0,18.0,500.0,630.31,504.8
2016,10,18,14,45,839.0,70.5,3.1,18.0,460.0,603.27,484.81
2016,10,18,15,0,817.0,69.0,3.2,18.0,420.0,571.45,460.8
2016,10,18,15,15,790.0,65.5,3.25,17.5,376.0,533.02,431.78
2016,10,18,15,30,763.0,62.0,3.3,17.0,332.0,493.65,401.1
2016,10,18,15,45,724.0,58.0,3.35,17.0,285.0,446.94,362.81
2016,10,18,16,0,685.0,54.0,3.4,17.0,238.0,400.67,323.61
2016,10,18,16,15,623.0,48.5,3.45,16.0,190.5,343.34,275.33
2016,10,18,16,30,561.0,43.0,3.5,15.0,143.0,292.07,230.11
2016,10,18,16,45,453.5,34.5,3.55,14.5,98.5,221.8,168.09
2016,10,18,17,0,346.0,26.0,3.6,14.0,54.0,157.92,99.46
2016,10,18,17,15,173.0,13.0,3.6,13.5,27.0,61.72,0.0
2016,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,1.35,10.5,32.5,10.13,0.0
2016,10,19,7,0,404.0,27.0,1.4,11.0,65.0,20.6,11.33
2016,10,19,7,15,498.0,34.5,1.4,11.5,109.5,27.28,18.43
2016,10,19,7,30,592.0,42.0,1.4,12.0,154.0,31.93,22.97
2016,10,19,7,45,648.0,46.5,1.45,13.0,201.0,33.68,24.65
2016,10,19,8,0,704.0,51.0,1.5,14.0,248.0,72.91,35.66
2016,10,19,8,15,740.0,55.0,1.4,14.5,294.0,116.33,61.88
2016,10,19,8,30,776.0,59.0,1.3,15.0,340.0,162.66,97.03
2016,10,19,8,45,799.0,62.0,1.2,15.5,382.5,208.2,135.48
2016,10,19,9,0,822.0,65.0,1.1,16.0,425.0,254.87,176.15
2016,10,19,9,15,839.5,67.0,1.05,16.5,462.5,303.13,218.32
2016,10,19,9,30,857.0,69.0,1.0,17.0,500.0,348.1,257.24
2016,10,19,9,45,867.5,71.5,1.0,17.5,532.0,390.76,293.72
2016,10,19,10,0,878.0,74.0,1.0,18.0,564.0,432.47,328.42
2016,10,19,10,15,886.5,75.0,0.95,18.0,589.5,470.72,359.93
2016,10,19,10,30,895.0,76.0,0.9,18.0,615.0,507.44,389.38
2016,10,19,10,45,901.0,77.0,0.9,18.5,633.5,541.16,415.4
2016,10,19,11,0,907.0,78.0,0.9,19.0,652.0,572.85,439.21
2016,10,19,11,15,910.5,78.5,0.9,19.5,662.5,600.41,459.48
2016,10,19,11,30,914.0,79.0,0.9,20.0,673.0,625.5,477.51
2016,10,19,11,45,916.0,78.0,0.95,20.5,676.5,645.55,492.18
2016,10,19,12,0,918.0,77.0,1.0,21.0,680.0,662.82,504.68
2016,10,19,12,15,916.5,77.0,1.1,21.0,675.5,675.96,515.57
2016,10,19,12,30,915.0,77.0,1.2,21.0,671.0,686.09,524.29
2016,10,19,12,45,908.0,78.0,1.3,21.0,657.5,690.56,528.64
2016,10,19,13,0,901.0,79.0,1.4,21.0,644.0,691.95,530.92
2016,10,19,13,15,894.0,78.0,1.5,21.0,624.0,688.17,529.67
2016,10,19,13,30,887.0,77.0,1.6,21.0,604.0,681.39,526.39
2016,10,19,13,45,876.5,76.0,1.75,21.0,577.0,669.37,519.77
2016,10,19,14,0,866.0,75.0,1.9,21.0,550.0,654.58,510.75
2016,10,19,14,15,851.5,73.0,1.95,21.0,516.5,633.49,496.24
2016,10,19,14,30,837.0,71.0,2.0,21.0,483.0,610.03,479.75
2016,10,19,14,45,817.0,69.0,2.15,21.0,444.0,584.15,461.45
2016,10,19,15,0,797.0,67.0,2.3,21.0,405.0,553.51,439.1
2016,10,19,15,15,769.5,64.0,2.35,20.5,362.0,515.98,411.3
2016,10,19,15,30,742.0,61.0,2.4,20.0,319.0,477.6,381.91
2016,10,19,15,45,702.0,56.5,2.45,19.5,273.0,430.64,344.76
2016,10,19,16,0,662.0,52.0,2.5,19.0,227.0,384.27,306.67
2016,10,19,16,15,600.0,46.5,2.55,18.0,180.5,328.09,259.87
2016,10,19,16,30,538.0,41.0,2.6,17.0,134.0,277.9,216.06
2016,10,19,16,45,432.5,32.5,2.65,16.5,91.5,209.85,156.44
2016,10,19,17,0,327.0,24.0,2.7,16.0,49.0,146.9,85.83
2016,10,19,17,15,163.5,12.0,2.75,15.5,24.5,57.35,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
