Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,13.5,31.5,9.79,0.0
2016,10,20,7,0,403.0,26.0,0.7,14.0,63.0,21.66,11.76
2016,10,20,7,15,499.0,33.5,0.7,14.5,107.5,26.5,17.47
2016,10,20,7,30,595.0,41.0,0.7,15.0,152.0,31.19,22.0
2016,10,20,7,45,654.0,45.5,0.7,15.5,199.5,32.97,23.77
2016,10,20,8,0,713.0,50.0,0.7,16.0,247.0,70.07,33.67
2016,10,20,8,15,749.5,53.5,0.7,16.5,293.0,113.37,58.79
2016,10,20,8,30,786.0,57.0,0.7,17.0,339.0,159.62,93.08
2016,10,20,8,45,812.0,59.5,0.7,18.0,382.0,205.62,130.93
2016,10,20,9,0,838.0,62.0,0.7,19.0,425.0,256.39,173.83
2016,10,20,9,15,855.5,64.0,0.75,19.5,463.0,301.86,213.34
2016,10,20,9,30,873.0,66.0,0.8,20.0,501.0,347.37,252.43
2016,10,20,9,45,887.0,67.0,0.85,20.5,534.0,390.46,288.95
2016,10,20,10,0,901.0,68.0,0.9,21.0,567.0,432.82,323.97
2016,10,20,10,15,909.5,69.0,0.95,21.0,592.5,471.77,356.23
2016,10,20,10,30,918.0,70.0,1.0,21.0,618.0,509.14,386.58
2016,10,20,10,45,923.5,71.0,1.1,21.5,636.5,543.2,413.38
2016,10,20,11,0,929.0,72.0,1.2,22.0,655.0,575.14,438.02
2016,10,20,11,15,932.0,72.5,1.3,22.0,666.0,602.87,460.03
2016,10,20,11,30,935.0,73.0,1.4,22.0,677.0,628.05,479.89
2016,10,20,11,45,935.0,73.5,1.55,22.5,680.0,648.7,495.68
2016,10,20,12,0,935.0,74.0,1.7,23.0,683.0,666.46,509.19
2016,10,20,12,15,933.0,74.0,1.85,23.0,678.0,679.46,520.15
2016,10,20,12,30,931.0,74.0,2.0,23.0,673.0,689.38,528.85
2016,10,20,12,45,925.5,74.0,2.15,23.0,660.0,693.88,533.37
2016,10,20,13,0,920.0,74.0,2.3,23.0,647.0,695.25,535.64
2016,10,20,13,15,913.5,73.0,2.4,23.0,627.0,691.77,534.28
2016,10,20,13,30,907.0,72.0,2.5,23.0,607.0,685.24,530.86
2016,10,20,13,45,898.5,70.5,2.6,23.0,580.0,673.85,524.02
2016,10,20,14,0,890.0,69.0,2.7,23.0,553.0,659.58,514.83
2016,10,20,14,15,876.0,67.5,2.75,22.5,519.5,639.06,501.47
2016,10,20,14,30,862.0,66.0,2.8,22.0,486.0,616.09,486.01
2016,10,20,14,45,843.0,64.0,2.85,22.0,447.0,587.29,464.89
2016,10,20,15,0,824.0,62.0,2.9,22.0,408.0,556.67,441.92
2016,10,20,15,15,797.0,59.0,2.95,21.5,364.5,521.97,415.96
2016,10,20,15,30,770.0,56.0,3.0,21.0,321.0,483.24,386.07
2016,10,20,15,45,730.5,52.5,3.1,20.5,274.5,437.04,349.33
2016,10,20,16,0,691.0,49.0,3.2,20.0,228.0,391.35,311.54
2016,10,20,16,15,629.0,43.5,3.25,19.0,181.0,334.51,263.93
2016,10,20,16,30,567.0,38.0,3.3,18.0,134.0,280.62,216.9
2016,10,20,16,45,457.5,30.0,3.35,17.5,91.0,210.62,155.3
2016,10,20,17,0,348.0,22.0,3.4,17.0,48.0,145.23,76.98
2016,10,20,17,15,174.0,11.0,3.4,16.5,24.0,58.55,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,12.5,2.65,12.5,30.0,12.29,0.0
2016,10,21,7,0,397.0,25.0,2.6,13.0,60.0,20.82,10.77
2016,10,21,7,15,495.0,32.5,2.5,13.5,104.5,25.7,16.75
2016,10,21,7,30,593.0,40.0,2.4,14.0,149.0,30.44,21.36
2016,10,21,7,45,648.5,45.5,2.35,14.5,195.5,33.16,23.98
2016,10,21,8,0,704.0,51.0,2.3,15.0,242.0,68.16,33.46
2016,10,21,8,15,741.0,54.5,2.2,15.5,288.5,110.88,57.79
2016,10,21,8,30,778.0,58.0,2.1,16.0,335.0,156.61,91.7
2016,10,21,8,45,803.0,61.0,2.05,17.0,377.5,202.35,129.72
2016,10,21,9,0,828.0,64.0,2.0,18.0,420.0,249.4,170.34
2016,10,21,9,15,846.0,66.5,1.95,18.5,458.0,298.26,213.16
2016,10,21,9,30,864.0,69.0,1.9,19.0,496.0,343.88,252.94
2016,10,21,9,45,877.0,70.5,1.9,19.5,528.5,386.64,289.87
2016,10,21,10,0,890.0,72.0,1.9,20.0,561.0,428.59,325.23
2016,10,21,10,15,899.0,73.0,1.95,20.5,586.5,467.31,357.34
2016,10,21,10,30,908.0,74.0,2.0,21.0,612.0,504.5,387.44
2016,10,21,10,45,914.0,75.0,2.05,21.5,630.5,538.46,414.36
2016,10,21,11,0,920.0,76.0,2.1,22.0,649.0,570.35,439.07
2016,10,21,11,15,923.0,76.5,2.2,22.0,660.0,597.82,461.12
2016,10,21,11,30,926.0,77.0,2.3,22.0,671.0,622.76,480.98
2016,10,21,11,45,925.0,77.5,2.45,22.0,673.5,642.61,497.13
2016,10,21,12,0,924.0,78.0,2.6,22.0,676.0,659.57,511.0
2016,10,21,12,15,922.0,78.0,2.75,22.0,671.0,672.41,521.78
2016,10,21,12,30,920.0,78.0,2.9,22.0,666.0,682.22,530.27
2016,10,21,12,45,908.0,80.5,3.1,22.0,651.5,685.0,533.68
2016,10,21,13,0,896.0,83.0,3.3,22.0,637.0,684.67,534.76
2016,10,21,13,15,889.0,82.0,3.45,21.5,617.0,680.93,534.26
2016,10,21,13,30,882.0,81.0,3.6,21.0,597.0,674.23,531.49
2016,10,21,13,45,870.5,80.0,3.75,21.0,569.5,661.67,523.25
2016,10,21,14,0,859.0,79.0,3.9,21.0,542.0,646.4,512.84
2016,10,21,14,15,844.5,77.0,3.95,20.5,508.5,628.42,500.82
2016,10,21,14,30,830.0,75.0,4.0,20.0,475.0,605.34,484.75
2016,10,21,14,45,810.5,72.0,4.05,20.0,436.5,575.96,462.6
2016,10,21,15,0,791.0,69.0,4.1,20.0,398.0,544.8,438.62
2016,10,21,15,15,762.5,66.0,4.05,19.5,354.5,507.13,409.56
2016,10,21,15,30,734.0,63.0,4.0,19.0,311.0,468.66,379.01
2016,10,21,15,45,694.5,58.0,4.0,19.0,265.5,422.0,340.38
2016,10,21,16,0,655.0,53.0,4.0,19.0,220.0,375.89,300.99
2016,10,21,16,15,589.0,47.0,3.9,18.0,173.5,320.91,254.23
2016,10,21,16,30,523.0,41.0,3.8,17.0,127.0,267.16,206.97
2016,10,21,16,45,410.0,32.0,3.75,16.5,85.0,197.53,145.32
2016,10,21,17,0,297.0,23.0,3.7,16.0,43.0,131.21,60.97
2016,10,21,17,15,148.5,11.5,3.65,15.5,21.5,51.44,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,30.5,15.0,2.8,11.0,17.5,14.74,0.0
2016,10,22,7,0,61.0,30.0,2.8,11.0,35.0,26.23,14.67
2016,10,22,7,15,87.5,49.0,2.8,11.5,62.0,41.74,30.83
2016,10,22,7,30,114.0,68.0,2.8,12.0,89.0,56.83,44.92
2016,10,22,7,45,132.0,87.5,2.8,12.5,118.0,71.86,58.68
2016,10,22,8,0,150.0,107.0,2.8,13.0,147.0,95.05,71.69
2016,10,22,8,15,161.5,125.0,2.7,13.5,175.5,120.79,90.48
2016,10,22,8,30,173.0,143.0,2.6,14.0,204.0,147.62,111.46
2016,10,22,8,45,249.0,153.5,2.55,14.5,253.0,178.07,133.46
2016,10,22,9,0,325.0,164.0,2.5,15.0,302.0,218.67,164.71
2016,10,22,9,15,377.0,170.5,2.4,15.5,344.5,255.63,194.4
2016,10,22,9,30,429.0,177.0,2.3,16.0,387.0,294.08,225.54
2016,10,22,9,45,290.5,212.5,2.25,16.5,358.5,297.68,231.98
2016,10,22,10,0,152.0,248.0,2.2,17.0,330.0,289.36,227.22
2016,10,22,10,15,217.0,253.5,2.2,17.0,377.5,330.8,259.83
2016,10,22,10,30,282.0,259.0,2.2,17.0,425.0,375.45,294.82
2016,10,22,10,45,436.5,222.0,2.25,17.5,488.0,430.49,337.89
2016,10,22,11,0,591.0,185.0,2.3,18.0,551.0,493.35,386.86
2016,10,22,11,15,763.5,136.5,2.3,18.0,617.5,562.01,440.68
2016,10,22,11,30,936.0,88.0,2.3,18.0,684.0,635.54,497.54
2016,10,22,11,45,721.5,157.0,2.35,18.5,617.5,594.77,464.97
2016,10,22,12,0,507.0,226.0,2.4,19.0,551.0,542.85,423.9
2016,10,22,12,15,596.0,193.5,2.45,19.0,573.0,577.03,451.9
2016,10,22,12,30,685.0,161.0,2.5,19.0,595.0,612.76,480.37
2016,10,22,12,45,524.0,209.0,2.55,19.0,537.5,561.44,440.35
2016,10,22,13,0,363.0,257.0,2.6,19.0,480.0,504.6,395.95
2016,10,22,13,15,640.0,169.0,2.65,18.5,546.5,606.67,478.99
2016,10,22,13,30,917.0,81.0,2.7,18.0,613.0,693.2,548.56
2016,10,22,13,45,907.5,79.5,2.75,18.0,585.5,681.24,539.91
2016,10,22,14,0,898.0,78.0,2.8,18.0,558.0,666.41,529.72
2016,10,22,14,15,883.5,76.0,2.8,18.0,523.5,645.13,514.35
2016,10,22,14,30,869.0,74.0,2.8,18.0,489.0,624.35,499.02
2016,10,22,14,45,850.5,71.0,2.8,18.0,449.0,594.92,476.94
2016,10,22,15,0,832.0,68.0,2.8,18.0,409.0,563.56,452.93
2016,10,22,15,15,803.5,64.5,2.8,17.5,364.5,524.44,423.11
2016,10,22,15,30,775.0,61.0,2.8,17.0,320.0,484.43,391.62
2016,10,22,15,45,733.0,56.5,2.8,16.5,272.5,436.06,352.39
2016,10,22,16,0,691.0,52.0,2.8,16.0,225.0,388.3,312.17
2016,10,22,16,15,623.5,46.0,2.7,15.0,177.0,329.05,261.73
2016,10,22,16,30,556.0,40.0,2.6,14.0,129.0,273.0,212.18
2016,10,22,16,45,434.5,31.0,2.55,13.5,85.5,203.15,149.35
2016,10,22,17,0,313.0,22.0,2.5,13.0,42.0,132.73,50.4
2016,10,22,17,15,156.5,11.0,2.45,12.5,21.0,52.49,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,171.0,13.0,1.05,10.0,27.0,12.78,0.0
2016,10,23,7,0,342.0,26.0,1.1,10.0,54.0,20.45,9.77
2016,10,23,7,15,449.5,35.0,1.05,10.5,97.5,26.23,17.38
2016,10,23,7,30,557.0,44.0,1.0,11.0,141.0,31.75,22.8
2016,10,23,7,45,619.0,49.5,1.0,11.5,188.5,37.28,28.01
2016,10,23,8,0,681.0,55.0,1.0,12.0,236.0,66.2,35.02
2016,10,23,8,15,488.5,92.5,1.05,12.0,234.0,114.48,72.56
2016,10,23,8,30,296.0,130.0,1.1,12.0,232.0,149.51,108.16
2016,10,23,8,45,396.5,130.0,1.15,12.5,286.0,180.89,130.14
2016,10,23,9,0,497.0,130.0,1.2,13.0,340.0,224.37,163.6
2016,10,23,9,15,611.0,112.5,1.3,13.0,393.5,263.96,195.23
2016,10,23,9,30,725.0,95.0,1.4,13.0,447.0,312.09,234.97
2016,10,23,9,45,694.0,113.0,1.5,13.0,468.0,349.0,268.68
2016,10,23,10,0,663.0,131.0,1.6,13.0,489.0,382.36,298.58
2016,10,23,10,15,599.5,160.0,1.7,13.0,495.5,408.47,321.96
2016,10,23,10,30,536.0,189.0,1.8,13.0,502.0,428.0,339.19
2016,10,23,10,45,727.0,135.5,1.9,13.5,574.0,492.96,391.03
2016,10,23,11,0,918.0,82.0,2.0,14.0,646.0,567.47,449.65
2016,10,23,11,15,777.5,129.0,2.05,14.0,612.5,559.26,443.77
2016,10,23,11,30,637.0,176.0,2.1,14.0,579.0,544.17,432.35
2016,10,23,11,45,619.0,183.5,2.2,14.5,576.5,556.17,441.75
2016,10,23,12,0,601.0,191.0,2.3,15.0,574.0,565.63,448.84
2016,10,23,12,15,571.0,199.5,2.35,15.0,561.0,564.58,448.45
2016,10,23,12,30,541.0,208.0,2.4,15.0,548.0,562.51,447.21
2016,10,23,12,45,574.0,192.0,2.45,15.0,546.5,574.32,457.58
2016,10,23,13,0,607.0,176.0,2.5,15.0,545.0,586.43,468.02
2016,10,23,13,15,526.5,195.5,2.5,15.0,508.5,554.38,443.04
2016,10,23,13,30,446.0,215.0,2.5,15.0,472.0,522.94,418.47
2016,10,23,13,45,541.5,175.0,2.55,15.0,472.0,542.74,436.39
2016,10,23,14,0,637.0,135.0,2.6,15.0,472.0,561.28,452.84
2016,10,23,14,15,563.5,145.0,2.55,14.5,429.0,516.74,418.74
2016,10,23,14,30,490.0,155.0,2.5,14.0,386.0,475.75,387.14
2016,10,23,14,45,521.5,134.0,2.45,14.0,361.5,464.13,379.0
2016,10,23,15,0,553.0,113.0,2.4,14.0,337.0,452.02,369.86
2016,10,23,15,15,525.5,105.5,2.35,13.5,299.5,413.67,339.64
2016,10,23,15,30,498.0,98.0,2.3,13.0,262.0,378.12,310.93
2016,10,23,15,45,468.5,86.0,2.25,13.0,222.0,336.58,276.03
2016,10,23,16,0,439.0,74.0,2.2,13.0,182.0,295.61,240.61
2016,10,23,16,15,389.0,61.5,2.05,12.5,142.0,246.34,197.77
2016,10,23,16,30,339.0,49.0,1.9,12.0,102.0,199.92,156.25
2016,10,23,16,45,252.0,35.5,1.8,12.0,66.5,143.01,104.5
2016,10,23,17,0,165.0,22.0,1.7,12.0,31.0,85.4,20.71
2016,10,23,17,15,82.5,11.0,1.65,11.5,15.5,32.47,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,4.2,12.5,0.5,0.49,0.0
2016,10,24,7,0,0.0,1.0,4.3,13.0,1.0,0.96,0.0
2016,10,24,7,15,0.0,2.5,4.3,13.0,2.5,2.41,0.0
2016,10,24,7,30,0.0,4.0,4.3,13.0,4.0,3.85,0.0
2016,10,24,7,45,0.0,6.0,4.35,13.0,6.0,5.78,0.0
2016,10,24,8,0,0.0,8.0,4.4,13.0,8.0,7.71,0.98
2016,10,24,8,15,0.0,9.5,4.45,13.0,9.5,9.16,2.24
2016,10,24,8,30,0.0,11.0,4.5,13.0,11.0,10.61,3.48
2016,10,24,8,45,0.0,20.5,4.55,13.0,20.5,19.78,11.35
2016,10,24,9,0,0.0,30.0,4.6,13.0,30.0,28.96,19.17
2016,10,24,9,15,0.0,52.5,4.6,13.0,52.5,50.73,37.64
2016,10,24,9,30,0.0,75.0,4.6,13.0,75.0,72.52,55.96
2016,10,24,9,45,0.0,44.5,4.7,13.0,44.5,43.0,30.89
2016,10,24,10,0,0.0,14.0,4.8,13.0,14.0,13.52,5.84
2016,10,24,10,15,0.0,34.5,4.8,13.0,34.5,33.33,22.61
2016,10,24,10,30,0.0,55.0,4.8,13.0,55.0,53.17,39.28
2016,10,24,10,45,0.0,42.0,4.85,13.5,42.0,40.6,28.58
2016,10,24,11,0,0.0,29.0,4.9,14.0,29.0,28.02,17.94
2016,10,24,11,15,0.0,63.5,4.85,14.0,63.5,61.42,45.87
2016,10,24,11,30,0.0,98.0,4.8,14.0,98.0,94.84,73.6
2016,10,24,11,45,0.0,98.0,4.8,14.0,98.0,94.85,73.56
2016,10,24,12,0,0.0,98.0,4.8,14.0,98.0,94.86,73.56
2016,10,24,12,15,0.0,94.0,4.7,14.0,94.0,90.98,70.36
2016,10,24,12,30,0.0,90.0,4.6,14.0,90.0,87.1,67.18
2016,10,24,12,45,0.0,54.5,4.6,14.0,54.5,52.7,38.59
2016,10,24,13,0,0.0,19.0,4.6,14.0,19.0,18.36,9.82
2016,10,24,13,15,0.0,56.0,4.6,14.0,56.0,54.14,39.91
2016,10,24,13,30,0.0,93.0,4.6,14.0,93.0,90.02,69.92
2016,10,24,13,45,0.0,51.5,4.65,14.0,51.5,49.78,36.35
2016,10,24,14,0,0.0,10.0,4.7,14.0,10.0,9.65,2.53
2016,10,24,14,15,0.0,9.5,4.55,14.0,9.5,9.17,2.14
2016,10,24,14,30,0.0,9.0,4.4,14.0,9.0,8.69,1.74
2016,10,24,14,45,0.0,14.5,4.3,14.0,14.5,13.99,6.29
2016,10,24,15,0,0.0,20.0,4.2,14.0,20.0,19.3,10.86
2016,10,24,15,15,0.0,18.0,3.95,13.5,18.0,17.37,9.26
2016,10,24,15,30,0.0,16.0,3.7,13.0,16.0,15.43,7.65
2016,10,24,15,45,0.0,13.0,3.5,13.0,13.0,12.54,5.15
2016,10,24,16,0,0.0,10.0,3.3,13.0,10.0,9.64,2.63
2016,10,24,16,15,0.0,7.5,3.1,13.0,7.5,7.23,0.51
2016,10,24,16,30,0.0,5.0,2.9,13.0,5.0,4.82,0.0
2016,10,24,16,45,0.0,3.0,2.75,13.0,3.0,2.89,0.0
2016,10,24,17,0,0.0,1.0,2.6,13.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,2.55,13.0,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,2.8,13.0,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,2.9,13.0,7.0,6.74,0.0
2016,10,25,7,15,0.0,14.5,2.9,13.0,14.5,13.98,6.42
2016,10,25,7,30,0.0,22.0,2.9,13.0,22.0,21.22,13.17
2016,10,25,7,45,0.0,30.5,2.9,13.0,30.5,29.44,20.74
2016,10,25,8,0,0.0,39.0,2.9,13.0,39.0,37.66,26.7
2016,10,25,8,15,0.0,47.0,2.9,13.0,47.0,45.39,33.38
2016,10,25,8,30,0.0,55.0,2.9,13.0,55.0,53.14,39.97
2016,10,25,8,45,0.0,35.0,2.95,13.5,35.0,33.79,23.32
2016,10,25,9,0,0.0,15.0,3.0,14.0,15.0,14.47,6.73
2016,10,25,9,15,0.0,55.0,3.05,14.0,55.0,53.15,39.56
2016,10,25,9,30,0.0,95.0,3.1,14.0,95.0,91.57,71.72
2016,10,25,9,45,0.0,75.0,3.2,14.5,75.0,72.53,55.48
2016,10,25,10,0,0.0,55.0,3.3,15.0,55.0,53.16,39.1
2016,10,25,10,15,0.0,41.0,3.4,15.0,41.0,39.62,27.7
2016,10,25,10,30,0.0,27.0,3.5,15.0,27.0,26.08,16.3
2016,10,25,10,45,0.0,72.0,3.6,15.0,72.0,69.64,52.64
2016,10,25,11,0,0.0,117.0,3.7,15.0,117.0,113.04,88.4
2016,10,25,11,15,1.5,147.5,3.75,15.0,148.5,143.23,113.0
2016,10,25,11,30,3.0,178.0,3.8,15.0,180.0,173.64,137.64
2016,10,25,11,45,2.5,176.0,3.85,15.0,177.5,171.76,136.03
2016,10,25,12,0,2.0,174.0,3.9,15.0,175.0,169.82,134.45
2016,10,25,12,15,5.0,187.0,3.85,15.0,190.0,184.67,146.56
2016,10,25,12,30,8.0,200.0,3.8,15.0,205.0,199.74,158.82
2016,10,25,12,45,4.0,139.5,3.8,15.0,142.0,138.04,108.78
2016,10,25,13,0,0.0,79.0,3.8,15.0,79.0,76.43,58.16
2016,10,25,13,15,0.0,93.5,3.75,15.0,93.5,90.5,69.94
2016,10,25,13,30,0.0,108.0,3.7,15.0,108.0,104.78,81.83
2016,10,25,13,45,0.0,125.5,3.7,15.0,125.5,122.25,96.37
2016,10,25,14,0,0.0,143.0,3.7,15.0,143.0,140.11,111.24
2016,10,25,14,15,0.0,132.5,3.65,15.0,132.5,129.88,103.01
2016,10,25,14,30,0.0,122.0,3.6,15.0,122.0,119.62,94.77
2016,10,25,14,45,0.0,97.0,3.55,15.0,97.0,94.55,74.12
2016,10,25,15,0,0.0,72.0,3.5,15.0,72.0,69.61,53.38
2016,10,25,15,15,0.0,63.5,3.45,15.0,63.5,61.37,46.55
2016,10,25,15,30,0.0,55.0,3.4,15.0,55.0,53.14,39.65
2016,10,25,15,45,0.0,46.0,3.4,15.0,46.0,44.43,32.25
2016,10,25,16,0,0.0,37.0,3.4,15.0,37.0,35.72,24.76
2016,10,25,16,15,0.0,28.5,3.4,14.5,28.5,27.5,17.64
2016,10,25,16,30,0.0,20.0,3.4,14.0,20.0,19.29,10.46
2016,10,25,16,45,0.0,12.5,3.4,14.0,12.5,12.05,3.83
2016,10,25,17,0,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,10,25,17,15,0.0,2.5,3.4,14.0,2.5,2.46,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.5,2.7,13.0,7.5,7.37,0.0
2016,10,26,7,0,0.0,15.0,2.8,13.0,15.0,14.47,3.34
2016,10,26,7,15,0.0,30.0,2.8,13.0,30.0,28.82,19.09
2016,10,26,7,30,0.0,45.0,2.8,13.0,45.0,42.63,32.02
2016,10,26,7,45,0.0,61.5,2.85,13.5,61.5,57.53,45.63
2016,10,26,8,0,0.0,78.0,2.9,14.0,78.0,72.58,56.2
2016,10,26,8,15,0.0,94.0,2.9,14.0,94.0,87.59,68.99
2016,10,26,8,30,0.0,110.0,2.9,14.0,110.0,102.7,81.67
2016,10,26,8,45,0.0,115.0,2.95,14.5,115.0,108.31,86.06
2016,10,26,9,0,0.0,120.0,3.0,15.0,120.0,113.68,90.18
2016,10,26,9,15,8.0,146.0,3.0,15.0,150.0,139.89,111.41
2016,10,26,9,30,16.0,172.0,3.0,15.0,180.0,166.94,133.18
2016,10,26,9,45,71.5,204.5,3.05,15.5,242.0,214.36,170.28
2016,10,26,10,0,127.0,237.0,3.1,16.0,304.0,267.24,211.72
2016,10,26,10,15,173.5,247.5,3.1,16.0,344.0,303.27,240.23
2016,10,26,10,30,220.0,258.0,3.1,16.0,384.0,342.25,271.19
2016,10,26,10,45,113.0,224.0,3.15,16.5,288.5,268.1,212.65
2016,10,26,11,0,6.0,190.0,3.2,17.0,193.0,185.78,146.23
2016,10,26,11,15,3.5,180.5,3.2,17.0,182.5,175.91,138.35
2016,10,26,11,30,1.0,171.0,3.2,17.0,172.0,165.76,130.11
2016,10,26,11,45,100.5,231.5,3.2,17.0,294.5,285.83,227.32
2016,10,26,12,0,200.0,292.0,3.2,17.0,417.0,408.52,323.76
2016,10,26,12,15,193.0,290.0,3.15,17.0,410.0,407.35,322.5
2016,10,26,12,30,186.0,288.0,3.1,17.0,403.0,405.35,321.11
2016,10,26,12,45,184.5,282.0,3.05,17.0,394.0,402.04,318.87
2016,10,26,13,0,183.0,276.0,3.0,17.0,385.0,398.03,316.1
2016,10,26,13,15,207.0,264.0,2.9,17.0,383.5,403.45,321.11
2016,10,26,13,30,231.0,252.0,2.8,17.0,382.0,407.98,325.39
2016,10,26,13,45,228.0,240.5,2.75,17.0,363.5,394.84,315.61
2016,10,26,14,0,225.0,229.0,2.7,17.0,345.0,380.89,305.23
2016,10,26,14,15,510.5,154.5,2.6,16.5,395.0,486.8,392.95
2016,10,26,14,30,796.0,80.0,2.5,16.0,445.0,571.51,461.64
2016,10,26,14,45,770.5,78.0,2.4,16.0,406.5,540.86,437.04
2016,10,26,15,0,745.0,76.0,2.3,16.0,368.0,508.79,411.64
2016,10,26,15,15,713.0,72.0,2.15,15.5,325.5,471.88,382.47
2016,10,26,15,30,681.0,68.0,2.0,15.0,283.0,432.85,350.82
2016,10,26,15,45,629.0,63.0,1.9,15.0,237.5,383.08,309.24
2016,10,26,16,0,577.0,58.0,1.8,15.0,192.0,334.85,267.78
2016,10,26,16,15,499.0,50.5,1.7,14.5,147.0,275.22,216.71
2016,10,26,16,30,421.0,43.0,1.6,14.0,102.0,219.92,167.95
2016,10,26,16,45,210.5,34.5,1.55,13.5,64.0,125.91,87.2
2016,10,26,17,0,0.0,26.0,1.5,13.0,26.0,29.99,0.0
2016,10,26,17,15,0.0,13.0,1.45,12.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,13.0,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,6.5,3.45,13.0,6.5,6.26,0.0
2016,10,27,7,30,0.0,10.0,3.5,13.0,10.0,9.64,2.87
2016,10,27,7,45,0.0,13.5,3.55,13.0,13.5,13.01,6.01
2016,10,27,8,0,0.0,17.0,3.6,13.0,17.0,16.39,8.45
2016,10,27,8,15,0.0,21.0,3.4,13.0,21.0,20.26,11.81
2016,10,27,8,30,0.0,25.0,3.2,13.0,25.0,24.12,15.13
2016,10,27,8,45,50.0,98.0,3.05,13.5,118.0,99.76,77.17
2016,10,27,9,0,100.0,171.0,2.9,14.0,211.0,175.66,138.19
2016,10,27,9,15,50.0,103.5,2.7,14.0,123.5,110.71,86.21
2016,10,27,9,30,0.0,36.0,2.5,14.0,36.0,34.77,23.9
2016,10,27,9,45,0.0,50.5,2.3,14.0,50.5,48.8,35.73
2016,10,27,10,0,0.0,65.0,2.1,14.0,65.0,62.84,47.44
2016,10,27,10,15,0.0,58.5,1.95,14.0,58.5,56.55,42.07
2016,10,27,10,30,0.0,52.0,1.8,14.0,52.0,50.27,36.74
2016,10,27,10,45,0.0,53.5,1.7,14.5,53.5,51.72,37.84
2016,10,27,11,0,0.0,55.0,1.6,15.0,55.0,53.18,38.93
2016,10,27,11,15,0.0,49.5,1.55,15.0,49.5,47.86,34.46
2016,10,27,11,30,0.0,44.0,1.5,15.0,44.0,42.54,30.01
2016,10,27,11,45,0.0,44.5,1.45,15.0,44.5,43.02,30.41
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,43.5,30.81
2016,10,27,12,15,5.0,124.5,1.25,15.0,127.5,123.69,97.02
2016,10,27,12,30,10.0,204.0,1.1,15.0,210.0,204.88,162.15
2016,10,27,12,45,5.0,150.0,1.0,15.0,153.0,148.96,117.07
2016,10,27,13,0,0.0,96.0,0.9,15.0,96.0,92.94,71.63
2016,10,27,13,15,0.0,80.0,0.75,14.5,80.0,77.39,59.14
2016,10,27,13,30,0.0,64.0,0.6,14.0,64.0,61.88,46.47
2016,10,27,13,45,6.5,123.0,0.5,14.0,127.0,123.89,98.0
2016,10,27,14,0,13.0,182.0,0.4,14.0,190.0,188.1,149.9
2016,10,27,14,15,6.5,147.5,0.4,14.0,151.5,149.24,118.42
2016,10,27,14,30,0.0,113.0,0.4,14.0,113.0,110.53,87.07
2016,10,27,14,45,0.0,91.5,0.4,14.0,91.5,89.04,69.6
2016,10,27,15,0,0.0,70.0,0.4,14.0,70.0,67.67,51.93
2016,10,27,15,15,0.0,61.5,0.45,14.0,61.5,59.43,45.13
2016,10,27,15,30,0.0,53.0,0.5,14.0,53.0,51.2,38.21
2016,10,27,15,45,0.0,44.5,0.55,14.0,44.5,42.98,31.19
2016,10,27,16,0,0.0,36.0,0.6,14.0,36.0,34.76,24.08
2016,10,27,16,15,0.0,27.0,0.6,14.0,27.0,26.06,16.47
2016,10,27,16,30,0.0,18.0,0.6,14.0,18.0,17.36,8.83
2016,10,27,16,45,0.0,11.0,0.65,14.0,11.0,10.6,2.44
2016,10,27,17,0,0.0,4.0,0.7,14.0,4.0,3.85,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.5,2.0,1.97,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,4.42,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,8.68,0.0
2016,10,28,7,15,0.0,20.0,0.3,13.0,20.0,19.3,10.84
2016,10,28,7,30,0.0,31.0,0.3,13.0,31.0,29.93,20.87
2016,10,28,7,45,0.0,43.0,0.3,13.0,43.0,41.54,31.57
2016,10,28,8,0,0.0,55.0,0.3,13.0,55.0,52.88,39.74
2016,10,28,8,15,0.0,67.5,0.3,13.0,67.5,64.6,49.78
2016,10,28,8,30,0.0,80.0,0.3,13.0,80.0,76.37,59.69
2016,10,28,8,45,0.0,92.0,0.35,13.5,92.0,87.75,69.0
2016,10,28,9,0,0.0,104.0,0.4,14.0,104.0,99.16,78.2
2016,10,28,9,15,139.0,148.0,0.45,14.0,213.0,169.81,131.54
2016,10,28,9,30,278.0,192.0,0.5,14.0,322.0,254.32,195.98
2016,10,28,9,45,161.5,202.5,0.6,14.0,279.5,240.18,188.0
2016,10,28,10,0,45.0,213.0,0.7,14.0,237.0,215.68,170.78
2016,10,28,10,15,57.5,229.5,0.8,14.0,261.5,238.97,189.4
2016,10,28,10,30,70.0,246.0,0.9,14.0,286.0,263.2,208.5
2016,10,28,10,45,38.0,216.5,1.05,14.5,238.5,224.49,177.73
2016,10,28,11,0,6.0,187.0,1.2,15.0,191.0,182.84,144.32
2016,10,28,11,15,10.5,201.5,1.3,15.0,208.0,199.64,157.9
2016,10,28,11,30,15.0,216.0,1.4,15.0,225.0,216.77,171.54
2016,10,28,11,45,9.5,199.0,1.5,15.0,204.5,197.99,156.52
2016,10,28,12,0,4.0,182.0,1.6,15.0,184.0,178.76,141.17
2016,10,28,12,15,2.0,136.5,1.6,15.0,137.5,133.53,104.72
2016,10,28,12,30,0.0,91.0,1.6,15.0,91.0,88.06,67.65
2016,10,28,12,45,5.5,145.0,1.65,15.0,148.5,144.35,113.95
2016,10,28,13,0,11.0,199.0,1.7,15.0,206.0,201.62,160.21
2016,10,28,13,15,5.5,163.5,1.65,15.0,167.0,163.17,129.15
2016,10,28,13,30,0.0,128.0,1.6,15.0,128.0,124.61,97.92
2016,10,28,13,45,0.0,85.0,1.6,15.0,85.0,82.22,63.24
2016,10,28,14,0,0.0,42.0,1.6,15.0,42.0,40.58,28.62
2016,10,28,14,15,0.0,29.5,1.55,14.5,29.5,28.49,18.56
2016,10,28,14,30,0.0,17.0,1.5,14.0,17.0,16.41,8.37
2016,10,28,14,45,0.0,15.5,1.45,14.0,15.5,14.96,7.16
2016,10,28,15,0,0.0,14.0,1.4,14.0,14.0,13.51,5.95
2016,10,28,15,15,0.0,12.5,1.25,13.5,12.5,12.06,4.74
2016,10,28,15,30,0.0,11.0,1.1,13.0,11.0,10.61,3.52
2016,10,28,15,45,324.5,29.0,1.0,13.0,102.0,193.31,158.8
2016,10,28,16,0,649.0,47.0,0.9,13.0,193.0,346.05,276.5
2016,10,28,16,15,572.5,41.0,0.85,12.5,147.0,286.64,224.05
2016,10,28,16,30,496.0,35.0,0.8,12.0,101.0,234.78,177.43
2016,10,28,16,45,358.0,25.0,0.75,12.0,62.5,160.67,105.63
2016,10,28,17,0,220.0,15.0,0.7,12.0,24.0,76.85,0.0
2016,10,28,17,15,110.0,7.5,0.7,11.5,12.0,7.37,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,11.0,1.55,12.5,17.0,10.81,0.0
2016,10,29,7,0,199.0,22.0,1.6,13.0,34.0,17.76,0.63
2016,10,29,7,15,317.5,33.0,1.7,13.0,72.5,25.67,16.04
2016,10,29,7,30,436.0,44.0,1.8,13.0,111.0,33.14,23.55
2016,10,29,7,45,511.5,50.5,1.9,13.5,155.0,36.13,26.58
2016,10,29,8,0,587.0,57.0,2.0,14.0,199.0,49.1,29.54
2016,10,29,8,15,633.5,62.0,2.05,14.0,243.0,86.85,46.16
2016,10,29,8,30,680.0,67.0,2.1,14.0,287.0,128.58,73.93
2016,10,29,8,45,340.0,51.5,2.2,14.0,161.5,94.75,60.09
2016,10,29,9,0,0.0,36.0,2.3,14.0,36.0,34.76,24.05
2016,10,29,9,15,0.0,61.5,2.35,14.0,61.5,59.44,44.93
2016,10,29,9,30,0.0,87.0,2.4,14.0,87.0,84.0,65.45
2016,10,29,9,45,0.0,76.5,2.5,14.5,76.5,73.98,56.77
2016,10,29,10,0,0.0,66.0,2.6,15.0,66.0,63.81,48.07
2016,10,29,10,15,20.5,147.5,2.6,15.0,159.0,148.83,118.11
2016,10,29,10,30,41.0,229.0,2.6,15.0,252.0,234.52,187.05
2016,10,29,10,45,22.5,205.0,2.65,15.5,218.0,206.91,164.3
2016,10,29,11,0,4.0,181.0,2.7,16.0,184.0,176.08,139.1
2016,10,29,11,15,9.0,197.0,2.65,16.0,203.0,194.49,153.89
2016,10,29,11,30,14.0,213.0,2.6,16.0,222.0,213.26,168.84
2016,10,29,11,45,111.5,248.5,2.6,16.0,316.5,307.27,244.63
2016,10,29,12,0,209.0,284.0,2.6,16.0,411.0,403.37,320.32
2016,10,29,12,15,104.5,203.0,2.55,16.0,266.5,265.06,211.26
2016,10,29,12,30,0.0,122.0,2.5,16.0,122.0,118.26,91.99
2016,10,29,12,45,14.5,175.0,2.5,16.0,183.5,179.49,142.25
2016,10,29,13,0,29.0,228.0,2.5,16.0,245.0,245.71,195.45
2016,10,29,13,15,56.0,235.0,2.45,16.0,266.5,271.32,216.33
2016,10,29,13,30,83.0,242.0,2.4,16.0,288.0,297.09,237.39
2016,10,29,13,45,42.0,200.0,2.35,16.0,223.5,228.49,182.44
2016,10,29,14,0,1.0,158.0,2.3,16.0,159.0,156.15,123.68
2016,10,29,14,15,0.5,148.5,2.25,16.0,149.0,146.74,116.39
2016,10,29,14,30,0.0,139.0,2.2,16.0,139.0,137.36,108.96
2016,10,29,14,45,0.5,133.5,2.2,16.0,134.0,132.77,105.46
2016,10,29,15,0,1.0,128.0,2.2,16.0,129.0,128.35,102.05
2016,10,29,15,15,0.5,113.0,2.15,15.5,113.5,113.3,89.91
2016,10,29,15,30,0.0,98.0,2.1,15.0,98.0,98.24,77.58
2016,10,29,15,45,0.0,81.5,2.1,15.0,81.5,81.72,63.66
2016,10,29,16,0,0.0,65.0,2.1,15.0,65.0,65.09,49.43
2016,10,29,16,15,0.0,49.0,2.0,14.5,49.0,48.84,35.43
2016,10,29,16,30,0.0,33.0,1.9,14.0,33.0,32.32,21.03
2016,10,29,16,45,0.0,20.0,1.85,13.5,20.0,19.31,8.27
2016,10,29,17,0,0.0,7.0,1.8,13.0,7.0,6.88,0.0
2016,10,29,17,15,0.0,3.5,1.85,12.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
