Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,13.0,1.0,0.96,0.0
2016,10,30,7,30,0.0,2.0,4.3,13.0,2.0,1.93,0.0
2016,10,30,7,45,0.0,2.5,4.3,13.0,2.5,2.41,0.0
2016,10,30,8,0,0.0,3.0,4.3,13.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,4.0,4.3,13.0,4.0,3.86,0.0
2016,10,30,8,30,0.0,5.0,4.3,13.0,5.0,4.82,0.0
2016,10,30,8,45,0.0,6.0,4.35,13.5,6.0,5.79,0.0
2016,10,30,9,0,0.0,7.0,4.4,14.0,7.0,6.75,0.12
2016,10,30,9,15,61.5,103.0,4.3,14.0,131.5,110.3,85.75
2016,10,30,9,30,123.0,199.0,4.2,14.0,256.0,215.42,171.14
2016,10,30,9,45,61.5,104.0,4.15,14.0,132.5,118.03,92.47
2016,10,30,10,0,0.0,9.0,4.1,14.0,9.0,8.69,1.72
2016,10,30,10,15,54.0,130.0,4.05,14.0,160.0,146.04,116.34
2016,10,30,10,30,108.0,251.0,4.0,14.0,311.0,283.66,227.75
2016,10,30,10,45,76.0,247.5,4.0,14.0,290.5,270.61,217.06
2016,10,30,11,0,44.0,244.0,4.0,14.0,270.0,255.15,204.54
2016,10,30,11,15,22.0,156.0,4.0,14.0,169.0,162.35,129.35
2016,10,30,11,30,0.0,68.0,4.0,14.0,68.0,65.77,49.5
2016,10,30,11,45,11.5,149.5,4.0,14.0,156.5,151.19,120.33
2016,10,30,12,0,23.0,231.0,4.0,14.0,245.0,237.52,190.42
2016,10,30,12,15,11.5,128.5,4.0,14.0,135.5,131.42,103.96
2016,10,30,12,30,0.0,26.0,4.0,14.0,26.0,25.12,15.51
2016,10,30,12,45,89.0,146.0,4.05,14.5,197.5,202.02,163.71
2016,10,30,13,0,178.0,266.0,4.1,15.0,369.0,381.56,307.68
2016,10,30,13,15,89.0,144.5,4.0,14.5,196.0,202.69,163.97
2016,10,30,13,30,0.0,23.0,3.9,14.0,23.0,22.21,13.12
2016,10,30,13,45,0.0,15.5,3.85,14.0,15.5,14.97,7.05
2016,10,30,14,0,0.0,8.0,3.8,14.0,8.0,7.72,0.91
2016,10,30,14,15,0.0,8.0,3.65,14.0,8.0,7.72,0.92
2016,10,30,14,30,0.0,8.0,3.5,14.0,8.0,7.72,0.94
2016,10,30,14,45,0.0,10.5,3.4,14.0,10.5,10.13,3.02
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,12.54,5.1
2016,10,30,15,15,301.5,45.0,3.25,14.0,135.0,215.37,179.13
2016,10,30,15,30,603.0,77.0,3.2,14.0,257.0,393.09,322.49
2016,10,30,15,45,563.5,68.5,3.15,14.0,214.5,348.38,283.24
2016,10,30,16,0,524.0,60.0,3.1,14.0,172.0,304.55,244.49
2016,10,30,16,15,436.0,51.0,3.05,13.5,129.0,242.5,190.73
2016,10,30,16,30,348.0,42.0,3.0,13.0,86.0,185.54,140.04
2016,10,30,16,45,207.5,29.0,2.95,13.0,52.0,112.9,68.2
2016,10,30,17,0,67.0,16.0,2.9,13.0,18.0,34.14,0.0
2016,10,30,17,15,33.5,8.0,2.9,12.5,9.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,11.0,4.0,3.93,0.0
2016,10,31,7,0,0.0,8.0,1.7,11.0,8.0,7.71,0.0
2016,10,31,7,15,0.0,18.0,1.8,11.0,18.0,17.37,8.87
2016,10,31,7,30,0.0,28.0,1.9,11.0,28.0,27.03,18.27
2016,10,31,7,45,0.0,40.0,2.05,11.5,40.0,38.64,28.99
2016,10,31,8,0,0.0,52.0,2.2,12.0,52.0,50.06,39.43
2016,10,31,8,15,0.0,64.0,2.3,12.0,64.0,61.32,47.13
2016,10,31,8,30,0.0,76.0,2.4,12.0,76.0,72.63,56.8
2016,10,31,8,45,0.0,87.5,2.55,12.5,87.5,83.53,65.88
2016,10,31,9,0,0.0,99.0,2.7,13.0,99.0,94.47,74.85
2016,10,31,9,15,0.0,102.5,2.75,13.0,102.5,98.12,77.75
2016,10,31,9,30,0.0,106.0,2.8,13.0,106.0,101.69,80.57
2016,10,31,9,45,2.0,135.5,2.9,13.0,137.0,129.99,103.95
2016,10,31,10,0,4.0,165.0,3.0,13.0,168.0,158.52,127.27
2016,10,31,10,15,14.5,188.0,3.05,13.0,196.5,184.76,148.47
2016,10,31,10,30,25.0,211.0,3.1,13.0,225.0,211.87,170.34
2016,10,31,10,45,16.5,201.5,3.2,13.0,211.0,200.56,161.0
2016,10,31,11,0,8.0,192.0,3.3,13.0,197.0,188.42,151.02
2016,10,31,11,15,17.0,211.5,3.4,13.0,222.0,212.37,170.52
2016,10,31,11,30,26.0,231.0,3.5,13.0,247.0,236.91,190.39
2016,10,31,11,45,25.0,230.5,3.6,13.5,245.5,237.04,190.11
2016,10,31,12,0,24.0,230.0,3.7,14.0,244.0,237.03,189.81
2016,10,31,12,15,12.0,145.5,3.75,14.0,152.5,148.23,117.75
2016,10,31,12,30,0.0,61.0,3.8,14.0,61.0,58.99,43.88
2016,10,31,12,45,0.0,48.0,3.9,14.0,48.0,46.4,33.43
2016,10,31,13,0,0.0,35.0,4.0,14.0,35.0,33.82,22.89
2016,10,31,13,15,0.0,34.0,4.05,14.0,34.0,32.85,22.11
2016,10,31,13,30,0.0,33.0,4.1,14.0,33.0,31.88,21.33
2016,10,31,13,45,29.5,120.5,4.15,14.0,135.0,137.97,110.81
2016,10,31,14,0,59.0,208.0,4.2,14.0,237.0,248.4,201.87
2016,10,31,14,15,29.5,127.0,4.2,13.5,141.5,145.21,117.12
2016,10,31,14,30,0.0,46.0,4.2,13.0,46.0,44.44,32.28
2016,10,31,14,45,0.0,76.5,4.2,13.0,76.5,74.01,57.55
2016,10,31,15,0,0.0,107.0,4.2,13.0,107.0,105.72,84.48
2016,10,31,15,15,0.0,93.5,4.1,13.0,93.5,92.37,73.28
2016,10,31,15,30,0.0,80.0,4.0,13.0,80.0,78.97,61.95
2016,10,31,15,45,0.0,66.0,3.9,13.0,66.0,64.98,49.97
2016,10,31,16,0,0.0,52.0,3.8,13.0,52.0,50.91,37.76
2016,10,31,16,15,0.0,38.5,3.7,13.0,38.5,37.27,25.81
2016,10,31,16,30,0.0,25.0,3.6,13.0,25.0,24.13,14.21
2016,10,31,16,45,0.0,14.5,3.5,13.0,14.5,13.99,3.52
2016,10,31,17,0,0.0,4.0,3.4,13.0,4.0,3.93,0.0
2016,10,31,17,15,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,84.5,10.0,1.95,9.5,14.0,9.83,0.0
2016,11,1,7,0,169.0,20.0,1.9,10.0,28.0,16.38,0.0
2016,11,1,7,15,302.5,31.0,1.85,10.5,66.0,24.45,14.55
2016,11,1,7,30,436.0,42.0,1.8,11.0,104.0,32.03,22.61
2016,11,1,7,45,517.5,49.0,1.8,11.5,149.0,35.53,26.19
2016,11,1,8,0,599.0,56.0,1.8,12.0,194.0,42.17,32.35
2016,11,1,8,15,648.0,61.0,1.8,12.0,238.5,80.02,42.44
2016,11,1,8,30,697.0,66.0,1.8,12.0,283.0,122.07,68.94
2016,11,1,8,45,460.0,111.5,1.85,12.5,263.0,160.99,110.61
2016,11,1,9,0,223.0,157.0,1.9,13.0,243.0,179.65,136.64
2016,11,1,9,15,298.5,162.5,1.8,13.0,289.0,214.84,163.83
2016,11,1,9,30,374.0,168.0,1.7,13.0,335.0,255.9,196.49
2016,11,1,9,45,243.0,195.5,1.65,13.5,307.0,255.3,200.17
2016,11,1,10,0,112.0,223.0,1.6,14.0,279.0,247.43,196.37
2016,11,1,10,15,92.0,230.5,1.55,14.0,278.0,252.21,200.61
2016,11,1,10,30,72.0,238.0,1.5,14.0,277.0,255.3,203.21
2016,11,1,10,45,152.0,249.0,1.45,14.5,335.0,305.99,242.8
2016,11,1,11,0,232.0,260.0,1.4,15.0,393.0,362.04,286.02
2016,11,1,11,15,560.5,173.5,1.3,15.0,503.0,459.41,362.64
2016,11,1,11,30,889.0,87.0,1.2,15.0,613.0,569.33,447.0
2016,11,1,11,45,889.0,87.5,1.2,15.5,615.5,588.74,460.85
2016,11,1,12,0,889.0,88.0,1.2,16.0,618.0,605.43,473.24
2016,11,1,12,15,887.0,87.5,1.15,16.0,612.5,617.15,482.27
2016,11,1,12,30,885.0,87.0,1.1,16.0,607.0,625.97,489.05
2016,11,1,12,45,883.0,85.0,1.1,16.0,595.0,630.33,492.97
2016,11,1,13,0,881.0,83.0,1.1,16.0,583.0,631.73,494.71
2016,11,1,13,15,873.0,82.0,1.1,16.0,562.5,627.57,492.29
2016,11,1,13,30,865.0,81.0,1.1,16.0,542.0,622.64,489.21
2016,11,1,13,45,849.5,80.0,1.1,16.0,514.5,608.48,479.31
2016,11,1,14,0,834.0,79.0,1.1,16.0,487.0,591.73,467.42
2016,11,1,14,15,816.5,77.0,1.15,15.5,454.0,570.31,453.11
2016,11,1,14,30,799.0,75.0,1.2,15.0,421.0,546.72,436.75
2016,11,1,14,45,771.0,73.0,1.3,15.0,382.0,515.37,413.47
2016,11,1,15,0,743.0,71.0,1.4,15.0,343.0,482.71,388.47
2016,11,1,15,15,706.5,67.0,1.5,14.5,300.5,442.55,357.47
2016,11,1,15,30,670.0,63.0,1.6,14.0,258.0,404.39,326.8
2016,11,1,15,45,619.0,57.0,1.7,14.0,213.5,355.74,286.02
2016,11,1,16,0,568.0,51.0,1.8,14.0,169.0,308.62,245.11
2016,11,1,16,15,480.5,43.5,1.85,13.5,125.5,247.88,192.69
2016,11,1,16,30,393.0,36.0,1.9,13.0,82.0,192.3,142.68
2016,11,1,16,45,245.0,24.0,1.95,12.5,48.0,115.27,60.01
2016,11,1,17,0,97.0,12.0,2.0,12.0,14.0,37.76,0.0
2016,11,1,17,15,48.5,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,105.5,8.5,1.7,9.0,13.5,8.36,0.0
2016,11,2,7,0,211.0,17.0,1.7,9.0,27.0,13.53,0.0
2016,11,2,7,15,342.0,27.5,1.75,9.5,65.0,21.24,11.7
2016,11,2,7,30,473.0,38.0,1.8,10.0,103.0,28.49,19.53
2016,11,2,7,45,547.0,45.0,1.9,10.5,147.5,32.2,23.29
2016,11,2,8,0,621.0,52.0,2.0,11.0,192.0,36.69,27.53
2016,11,2,8,15,668.0,56.5,2.0,11.5,236.0,77.96,41.01
2016,11,2,8,30,715.0,61.0,2.0,12.0,280.0,119.83,66.6
2016,11,2,8,45,748.0,64.0,2.0,12.5,322.0,162.03,98.88
2016,11,2,9,0,781.0,67.0,2.0,13.0,364.0,206.37,136.18
2016,11,2,9,15,757.0,74.5,2.0,13.5,385.5,243.27,170.91
2016,11,2,9,30,733.0,82.0,2.0,14.0,407.0,276.92,202.89
2016,11,2,9,45,799.5,77.5,2.05,14.5,455.0,324.85,243.64
2016,11,2,10,0,866.0,73.0,2.1,15.0,503.0,378.7,288.77
2016,11,2,10,15,876.0,74.0,2.05,15.0,528.0,415.94,321.52
2016,11,2,10,30,886.0,75.0,2.0,15.0,553.0,451.79,352.45
2016,11,2,10,45,891.0,76.5,1.95,15.5,571.0,484.25,379.34
2016,11,2,11,0,896.0,78.0,1.9,16.0,589.0,514.66,403.87
2016,11,2,11,15,899.5,78.5,1.85,16.0,599.5,541.13,425.57
2016,11,2,11,30,903.0,79.0,1.8,16.0,610.0,565.2,444.97
2016,11,2,11,45,902.0,80.0,1.75,16.0,612.0,584.73,460.57
2016,11,2,12,0,901.0,81.0,1.7,16.0,614.0,601.48,473.8
2016,11,2,12,15,899.5,80.5,1.6,16.0,609.0,613.57,483.08
2016,11,2,12,30,898.0,80.0,1.5,16.0,604.0,622.75,490.01
2016,11,2,12,45,645.0,151.5,1.45,16.0,524.0,552.8,435.68
2016,11,2,13,0,392.0,223.0,1.4,16.0,444.0,469.78,370.93
2016,11,2,13,15,634.5,149.0,1.3,16.0,492.0,551.08,435.93
2016,11,2,13,30,877.0,75.0,1.2,16.0,540.0,617.68,487.42
2016,11,2,13,45,864.0,74.0,1.15,16.0,512.5,604.77,477.25
2016,11,2,14,0,851.0,73.0,1.1,16.0,485.0,591.66,467.52
2016,11,2,14,15,834.5,71.0,1.05,16.0,452.0,570.67,451.85
2016,11,2,14,30,818.0,69.0,1.0,16.0,419.0,547.43,434.28
2016,11,2,14,45,792.5,67.0,0.95,16.0,380.5,517.24,411.1
2016,11,2,15,0,767.0,65.0,0.9,16.0,342.0,485.61,386.33
2016,11,2,15,15,733.0,61.0,0.85,15.5,299.5,446.31,355.75
2016,11,2,15,30,699.0,57.0,0.8,15.0,257.0,406.6,323.84
2016,11,2,15,45,645.5,52.0,0.8,15.0,212.5,357.04,282.83
2016,11,2,16,0,592.0,47.0,0.8,15.0,168.0,311.66,243.75
2016,11,2,16,15,507.5,40.0,0.9,14.0,124.5,252.25,193.65
2016,11,2,16,30,423.0,33.0,1.0,13.0,81.0,197.86,144.96
2016,11,2,16,45,272.5,21.5,1.1,12.5,47.0,119.26,55.24
2016,11,2,17,0,122.0,10.0,1.2,12.0,13.0,42.07,0.0
2016,11,2,17,15,61.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,1.4,10.0,12.0,11.8,0.0
2016,11,3,7,0,0.0,24.0,1.4,10.0,24.0,23.59,0.0
2016,11,3,7,15,230.5,30.0,1.4,10.5,61.0,23.3,12.94
2016,11,3,7,30,461.0,36.0,1.4,11.0,98.0,26.84,17.95
2016,11,3,7,45,535.0,43.0,1.45,11.5,141.5,30.65,21.78
2016,11,3,8,0,609.0,50.0,1.5,12.0,185.0,34.33,25.3
2016,11,3,8,15,656.5,54.5,1.4,12.5,228.5,73.23,38.08
2016,11,3,8,30,704.0,59.0,1.3,13.0,272.0,114.39,62.51
2016,11,3,8,45,736.0,62.5,1.25,13.5,313.5,156.23,93.99
2016,11,3,9,0,768.0,66.0,1.2,14.0,355.0,200.11,130.43
2016,11,3,9,15,790.0,68.5,1.1,14.5,392.0,242.52,167.42
2016,11,3,9,30,812.0,71.0,1.0,15.0,429.0,285.52,205.09
2016,11,3,9,45,738.5,93.0,0.95,15.5,436.0,314.85,233.76
2016,11,3,10,0,665.0,115.0,0.9,16.0,443.0,339.35,257.12
2016,11,3,10,15,648.0,127.5,0.75,16.0,460.0,370.38,283.53
2016,11,3,10,30,631.0,140.0,0.6,16.0,477.0,398.91,306.86
2016,11,3,10,45,535.0,176.5,0.5,16.5,469.0,410.81,316.49
2016,11,3,11,0,439.0,213.0,0.4,17.0,461.0,416.56,320.52
2016,11,3,11,15,536.5,185.5,0.35,17.0,494.0,453.97,349.31
2016,11,3,11,30,634.0,158.0,0.3,17.0,527.0,495.17,380.34
2016,11,3,11,45,634.5,158.5,0.25,17.5,529.5,510.91,391.13
2016,11,3,12,0,635.0,159.0,0.2,18.0,532.0,524.71,400.55
2016,11,3,12,15,631.0,159.0,0.25,18.0,527.0,533.41,407.85
2016,11,3,12,30,627.0,159.0,0.3,18.0,522.0,539.95,413.61
2016,11,3,12,45,639.5,150.5,0.35,18.5,514.5,545.69,418.28
2016,11,3,13,0,652.0,142.0,0.4,19.0,507.0,549.28,421.35
2016,11,3,13,15,629.0,143.0,0.45,19.0,484.5,538.85,414.69
2016,11,3,13,30,606.0,144.0,0.5,19.0,462.0,526.29,406.51
2016,11,3,13,45,540.0,153.5,0.55,19.0,426.5,492.6,382.35
2016,11,3,14,0,474.0,163.0,0.6,19.0,391.0,460.79,359.29
2016,11,3,14,15,490.0,147.0,0.6,19.0,368.0,449.04,351.51
2016,11,3,14,30,506.0,131.0,0.6,19.0,345.0,434.95,341.55
2016,11,3,14,45,437.0,128.5,0.65,19.0,301.5,387.08,305.39
2016,11,3,15,0,368.0,126.0,0.7,19.0,258.0,340.61,269.78
2016,11,3,15,15,347.5,113.5,0.65,18.5,225.5,309.3,245.58
2016,11,3,15,30,327.0,101.0,0.6,18.0,193.0,277.93,220.52
2016,11,3,15,45,299.5,85.5,0.6,17.5,159.0,240.25,189.84
2016,11,3,16,0,272.0,70.0,0.6,17.0,125.0,203.36,158.85
2016,11,3,16,15,231.5,54.0,0.65,16.5,92.0,162.11,123.64
2016,11,3,16,30,191.0,38.0,0.7,16.0,59.0,123.23,88.68
2016,11,3,16,45,95.5,19.0,0.75,16.0,29.5,59.97,21.24
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.5,7.5,1.8,10.5,11.5,7.37,0.0
2016,11,4,7,0,187.0,15.0,1.8,11.0,23.0,14.74,0.0
2016,11,4,7,15,324.0,26.0,1.8,11.5,60.0,20.21,10.02
2016,11,4,7,30,461.0,37.0,1.8,12.0,97.0,28.01,18.81
2016,11,4,7,45,538.5,43.5,1.8,12.5,141.0,31.31,22.22
2016,11,4,8,0,616.0,50.0,1.8,13.0,185.0,34.55,25.35
2016,11,4,8,15,665.0,55.0,1.7,13.5,229.0,71.77,37.41
2016,11,4,8,30,714.0,60.0,1.6,14.0,273.0,113.71,61.67
2016,11,4,8,45,746.0,63.5,1.5,14.5,315.0,155.84,92.92
2016,11,4,9,0,778.0,67.0,1.4,15.0,357.0,200.02,129.31
2016,11,4,9,15,801.0,70.0,1.25,15.0,394.0,243.42,167.22
2016,11,4,9,30,824.0,73.0,1.1,15.0,431.0,287.5,206.04
2016,11,4,9,45,839.5,75.0,1.0,15.5,463.0,328.72,242.07
2016,11,4,10,0,855.0,77.0,0.9,16.0,495.0,369.47,276.87
2016,11,4,10,15,866.0,78.5,0.8,16.5,520.0,407.31,308.46
2016,11,4,10,30,877.0,80.0,0.7,17.0,545.0,445.62,339.24
2016,11,4,10,45,883.5,81.5,0.65,17.5,563.5,478.42,365.23
2016,11,4,11,0,890.0,83.0,0.6,18.0,582.0,509.28,388.97
2016,11,4,11,15,894.0,83.5,0.5,18.0,592.5,535.82,409.14
2016,11,4,11,30,898.0,84.0,0.4,18.0,603.0,560.0,426.98
2016,11,4,11,45,898.5,84.5,0.35,18.5,606.0,579.77,440.89
2016,11,4,12,0,899.0,85.0,0.3,19.0,609.0,596.83,452.53
2016,11,4,12,15,897.0,84.5,0.3,19.0,604.0,608.64,461.69
2016,11,4,12,30,895.0,84.0,0.3,19.0,599.0,617.54,468.7
2016,11,4,12,45,893.0,82.5,0.35,19.0,587.0,622.46,473.51
2016,11,4,13,0,891.0,81.0,0.4,19.0,575.0,624.43,476.19
2016,11,4,13,15,883.0,80.0,0.45,19.0,555.0,620.37,474.54
2016,11,4,13,30,875.0,79.0,0.5,19.0,535.0,613.42,470.79
2016,11,4,13,45,862.5,77.5,0.55,19.0,507.5,602.69,464.17
2016,11,4,14,0,850.0,76.0,0.6,19.0,480.0,587.26,454.06
2016,11,4,14,15,833.0,73.5,0.6,19.0,447.0,565.63,438.73
2016,11,4,14,30,816.0,71.0,0.6,19.0,414.0,541.78,421.5
2016,11,4,14,45,791.0,68.5,0.65,19.0,375.5,511.6,399.59
2016,11,4,15,0,766.0,66.0,0.7,19.0,337.0,479.95,375.92
2016,11,4,15,15,730.5,62.0,0.7,18.5,294.5,440.27,345.71
2016,11,4,15,30,695.0,58.0,0.7,18.0,252.0,400.23,314.14
2016,11,4,15,45,641.0,52.5,0.75,18.0,207.0,350.47,273.58
2016,11,4,16,0,587.0,47.0,0.8,18.0,162.0,305.11,234.99
2016,11,4,16,15,498.5,39.5,0.85,17.5,119.0,244.52,183.98
2016,11,4,16,30,410.0,32.0,0.9,17.0,76.0,189.28,134.2
2016,11,4,16,45,205.0,16.0,0.95,16.5,38.0,89.49,25.76
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,12.0,20.0,19.66,0.0
2016,11,5,7,15,216.5,28.0,0.75,12.0,55.5,21.81,10.7
2016,11,5,7,30,433.0,36.0,0.7,12.0,91.0,27.29,18.15
2016,11,5,7,45,506.5,43.5,0.7,12.5,133.0,31.51,22.42
2016,11,5,8,0,580.0,51.0,0.7,13.0,175.0,35.6,26.32
2016,11,5,8,15,628.5,56.0,0.7,13.0,218.0,65.72,34.34
2016,11,5,8,30,677.0,61.0,0.7,13.0,261.0,108.83,59.65
2016,11,5,8,45,594.0,84.0,0.75,13.0,278.0,148.17,93.52
2016,11,5,9,0,511.0,107.0,0.8,13.0,295.0,182.36,126.22
2016,11,5,9,15,496.5,123.0,0.7,13.5,321.0,217.5,157.16
2016,11,5,9,30,482.0,139.0,0.6,14.0,347.0,250.83,186.35
2016,11,5,9,45,560.0,129.5,0.55,14.5,388.0,288.18,216.08
2016,11,5,10,0,638.0,120.0,0.5,15.0,429.0,329.48,249.01
2016,11,5,10,15,546.5,155.0,0.5,15.0,429.5,351.6,269.63
2016,11,5,10,30,455.0,190.0,0.5,15.0,430.0,366.67,283.6
2016,11,5,10,45,471.5,193.0,0.5,15.5,449.0,393.51,304.71
2016,11,5,11,0,488.0,196.0,0.5,16.0,468.0,420.13,325.15
2016,11,5,11,15,458.5,208.5,0.55,16.0,468.0,432.36,335.34
2016,11,5,11,30,429.0,221.0,0.6,16.0,468.0,442.0,343.41
2016,11,5,11,45,378.5,234.0,0.7,16.0,452.5,436.59,340.26
2016,11,5,12,0,328.0,247.0,0.8,16.0,437.0,429.75,335.82
2016,11,5,12,15,280.0,253.0,0.8,16.0,414.5,415.08,324.84
2016,11,5,12,30,232.0,259.0,0.8,16.0,392.0,395.26,309.87
2016,11,5,12,45,312.0,238.0,0.85,16.0,412.5,428.85,337.13
2016,11,5,13,0,392.0,217.0,0.9,16.0,433.0,458.66,361.09
2016,11,5,13,15,249.5,224.0,0.9,16.0,360.0,383.23,302.62
2016,11,5,13,30,107.0,231.0,0.9,16.0,287.0,297.98,235.89
2016,11,5,13,45,106.0,219.0,0.95,16.0,272.0,285.92,227.52
2016,11,5,14,0,105.0,207.0,1.0,16.0,257.0,273.48,218.32
2016,11,5,14,15,67.5,184.0,1.0,15.5,215.5,227.81,182.42
2016,11,5,14,30,30.0,161.0,1.0,15.0,174.0,182.68,146.39
2016,11,5,14,45,39.0,150.0,1.0,15.0,165.0,176.78,142.14
2016,11,5,15,0,48.0,139.0,1.0,15.0,156.0,170.52,137.31
2016,11,5,15,15,43.0,122.0,0.95,14.5,136.0,149.96,120.65
2016,11,5,15,30,38.0,105.0,0.9,14.0,116.0,129.45,103.75
2016,11,5,15,45,29.0,87.0,0.9,14.0,94.5,106.04,83.92
2016,11,5,16,0,20.0,69.0,0.9,14.0,73.0,82.9,64.04
2016,11,5,16,15,10.0,51.0,0.85,14.0,53.0,56.56,41.36
2016,11,5,16,30,0.0,33.0,0.8,14.0,33.0,33.97,21.44
2016,11,5,16,45,0.0,16.5,0.8,14.0,16.5,15.93,0.0
2016,11,5,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,12.0,12.0,11.8,0.0
2016,11,6,7,15,56.0,28.0,1.05,12.0,34.5,24.52,11.93
2016,11,6,7,30,112.0,44.0,1.0,12.0,57.0,35.92,25.51
2016,11,6,7,45,134.0,62.0,1.0,12.0,85.0,49.62,38.42
2016,11,6,8,0,156.0,80.0,1.0,12.0,113.0,62.87,50.68
2016,11,6,8,15,169.5,97.5,0.95,12.0,141.0,84.69,62.76
2016,11,6,8,30,183.0,115.0,0.9,12.0,169.0,110.79,81.66
2016,11,6,8,45,192.5,132.0,0.9,12.5,195.5,140.27,104.84
2016,11,6,9,0,202.0,149.0,0.9,13.0,222.0,167.24,126.63
2016,11,6,9,15,431.0,122.0,0.85,13.0,299.5,200.29,145.92
2016,11,6,9,30,660.0,95.0,0.8,13.0,377.0,256.05,186.22
2016,11,6,9,45,752.5,83.0,0.8,13.0,427.0,303.4,225.25
2016,11,6,10,0,845.0,71.0,0.8,13.0,477.0,353.73,266.96
2016,11,6,10,15,856.0,72.0,0.8,13.0,501.5,392.59,300.7
2016,11,6,10,30,867.0,73.0,0.8,13.0,526.0,427.86,331.0
2016,11,6,10,45,877.0,73.0,0.8,13.5,544.5,460.26,357.78
2016,11,6,11,0,887.0,73.0,0.8,14.0,563.0,490.93,382.52
2016,11,6,11,15,890.5,73.5,0.8,14.0,573.5,516.97,403.9
2016,11,6,11,30,894.0,74.0,0.8,14.0,584.0,540.62,423.07
2016,11,6,11,45,739.0,122.5,0.85,14.5,545.5,523.8,410.4
2016,11,6,12,0,584.0,171.0,0.9,15.0,507.0,498.55,391.07
2016,11,6,12,15,539.5,185.0,0.85,15.0,493.0,497.35,390.35
2016,11,6,12,30,495.0,199.0,0.8,15.0,479.0,493.5,387.23
2016,11,6,12,45,460.0,203.0,0.75,15.0,459.0,482.94,379.28
2016,11,6,13,0,425.0,207.0,0.7,15.0,439.0,470.48,369.86
2016,11,6,13,15,328.0,216.5,0.7,15.0,391.5,421.03,332.3
2016,11,6,13,30,231.0,226.0,0.7,15.0,344.0,370.32,293.38
2016,11,6,13,45,213.5,215.0,0.7,15.0,320.0,349.2,277.84
2016,11,6,14,0,196.0,204.0,0.7,15.0,296.0,327.55,261.47
2016,11,6,14,15,228.0,186.0,0.65,14.5,285.5,325.87,261.44
2016,11,6,14,30,260.0,168.0,0.6,14.0,275.0,327.99,264.0
2016,11,6,14,45,251.5,153.0,0.55,14.0,249.0,304.31,245.29
2016,11,6,15,0,243.0,138.0,0.5,14.0,223.0,280.06,225.99
2016,11,6,15,15,234.0,121.0,0.45,13.5,194.0,252.78,204.27
2016,11,6,15,30,225.0,104.0,0.4,13.0,165.0,225.1,181.62
2016,11,6,15,45,207.0,86.5,0.4,13.0,135.0,192.68,154.24
2016,11,6,16,0,189.0,69.0,0.4,13.0,105.0,160.61,126.47
2016,11,6,16,15,157.5,52.0,0.45,13.0,76.0,124.79,95.18
2016,11,6,16,30,126.0,35.0,0.5,13.0,47.0,90.54,63.29
2016,11,6,16,45,63.0,17.5,0.55,13.0,23.5,42.12,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,2.0,12.0,10.0,9.83,0.0
2016,11,7,7,15,48.5,26.0,2.05,12.0,32.0,22.9,9.81
2016,11,7,7,30,97.0,42.0,2.1,12.0,54.0,34.37,24.02
2016,11,7,7,45,119.0,60.0,2.15,12.5,80.5,48.12,36.93
2016,11,7,8,0,141.0,78.0,2.2,13.0,107.0,64.74,52.09
2016,11,7,8,15,154.5,96.0,2.15,13.5,134.5,85.69,63.88
2016,11,7,8,30,168.0,114.0,2.1,14.0,162.0,111.18,82.2
2016,11,7,8,45,176.5,131.0,2.05,14.5,188.0,136.52,101.92
2016,11,7,9,0,185.0,148.0,2.0,15.0,214.0,162.55,122.94
2016,11,7,9,15,200.5,163.0,1.95,15.5,242.0,189.07,144.4
2016,11,7,9,30,216.0,178.0,1.9,16.0,270.0,216.68,166.84
2016,11,7,9,45,316.0,176.0,1.85,16.5,321.0,253.8,194.79
2016,11,7,10,0,416.0,174.0,1.8,17.0,372.0,298.59,229.45
2016,11,7,10,15,418.0,184.0,1.75,17.0,392.0,325.86,252.44
2016,11,7,10,30,420.0,194.0,1.7,17.0,412.0,352.42,274.51
2016,11,7,10,45,427.0,200.0,1.7,17.5,428.0,376.68,293.96
2016,11,7,11,0,434.0,206.0,1.7,18.0,444.0,400.33,312.57
2016,11,7,11,15,430.5,211.5,1.65,18.0,451.5,417.6,326.49
2016,11,7,11,30,427.0,217.0,1.6,18.0,459.0,433.54,339.16
2016,11,7,11,45,299.0,240.5,1.6,18.0,410.5,397.16,311.29
2016,11,7,12,0,171.0,264.0,1.6,18.0,362.0,354.69,278.19
2016,11,7,12,15,271.5,246.5,1.55,18.0,400.0,401.46,315.54
2016,11,7,12,30,372.0,229.0,1.5,18.0,438.0,447.18,351.31
2016,11,7,12,45,278.0,238.0,1.5,18.0,392.0,406.38,319.54
2016,11,7,13,0,184.0,247.0,1.5,18.0,346.0,359.78,283.38
2016,11,7,13,15,154.0,237.5,1.45,18.0,319.0,334.51,264.11
2016,11,7,13,30,124.0,228.0,1.4,18.0,292.0,308.68,244.11
2016,11,7,13,45,314.0,188.5,1.35,18.0,337.5,383.67,305.23
2016,11,7,14,0,504.0,149.0,1.3,18.0,383.0,455.31,361.62
2016,11,7,14,15,454.5,146.5,1.25,17.5,346.0,420.58,334.94
2016,11,7,14,30,405.0,144.0,1.2,17.0,309.0,385.71,308.5
2016,11,7,14,45,392.5,132.0,1.2,17.0,279.5,360.45,289.03
2016,11,7,15,0,380.0,120.0,1.2,17.0,250.0,334.32,268.36
2016,11,7,15,15,363.0,106.0,1.15,16.5,217.0,303.09,243.5
2016,11,7,15,30,346.0,92.0,1.1,16.0,184.0,271.54,217.64
2016,11,7,15,45,310.0,78.0,1.1,16.0,149.5,231.79,184.14
2016,11,7,16,0,274.0,64.0,1.1,16.0,115.0,193.39,150.99
2016,11,7,16,15,222.0,49.0,1.1,15.5,82.5,149.77,113.37
2016,11,7,16,30,170.0,34.0,1.1,15.0,50.0,109.51,75.77
2016,11,7,16,45,85.0,17.0,1.15,15.0,25.0,51.39,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,38.0,5.5,1.6,12.0,6.5,0.0,0.0
2016,11,8,7,0,76.0,11.0,1.6,12.0,13.0,10.81,0.0
2016,11,8,7,15,200.0,25.0,1.55,12.5,44.5,19.56,6.51
2016,11,8,7,30,324.0,39.0,1.5,13.0,76.0,31.03,20.94
2016,11,8,7,45,407.0,48.5,1.5,13.5,117.0,36.93,26.91
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,42.63,32.32
2016,11,8,8,15,413.5,80.0,1.4,14.5,178.0,73.08,47.99
2016,11,8,8,30,337.0,102.0,1.3,15.0,198.0,107.46,72.41
2016,11,8,8,45,368.5,111.0,1.25,15.5,230.5,136.99,93.46
2016,11,8,9,0,400.0,120.0,1.2,16.0,263.0,168.96,118.39
2016,11,8,9,15,416.0,132.0,1.15,16.0,294.0,202.51,146.49
2016,11,8,9,30,432.0,144.0,1.1,16.0,325.0,236.88,175.59
2016,11,8,9,45,464.5,149.0,1.05,16.5,357.0,270.51,203.27
2016,11,8,10,0,497.0,154.0,1.0,17.0,389.0,305.79,232.04
2016,11,8,10,15,538.0,151.5,0.95,17.0,417.5,338.69,259.03
2016,11,8,10,30,579.0,149.0,0.9,17.0,446.0,373.91,287.54
2016,11,8,10,45,692.0,125.5,0.9,17.5,493.5,420.63,323.78
2016,11,8,11,0,805.0,102.0,0.9,18.0,541.0,473.09,363.95
2016,11,8,11,15,810.0,103.0,0.85,18.0,551.5,498.77,384.21
2016,11,8,11,30,815.0,104.0,0.8,18.0,562.0,522.4,402.69
2016,11,8,11,45,796.5,111.5,0.8,18.5,561.0,537.84,414.25
2016,11,8,12,0,778.0,119.0,0.8,19.0,560.0,550.08,423.2
2016,11,8,12,15,776.0,119.0,0.75,19.0,555.5,561.6,431.96
2016,11,8,12,30,774.0,119.0,0.7,19.0,551.0,570.6,438.7
2016,11,8,12,45,804.5,105.5,0.7,19.0,546.0,581.54,447.66
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,590.2,454.87
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,585.8,451.69
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,578.66,446.56
2016,11,8,13,45,782.5,93.5,0.6,19.0,471.5,559.63,433.05
2016,11,8,14,0,747.0,98.0,0.6,19.0,441.0,539.99,418.95
2016,11,8,14,15,726.5,94.5,0.6,19.0,409.0,517.27,402.62
2016,11,8,14,30,706.0,91.0,0.6,19.0,377.0,492.72,384.6
2016,11,8,14,45,666.5,89.0,0.65,19.0,338.5,458.28,359.08
2016,11,8,15,0,627.0,87.0,0.7,19.0,300.0,423.24,332.47
2016,11,8,15,15,586.0,81.0,0.9,18.5,259.5,382.95,302.34
2016,11,8,15,30,545.0,75.0,1.1,18.0,219.0,342.9,270.91
2016,11,8,15,45,484.5,66.5,1.3,17.5,177.0,292.6,230.06
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,244.51,189.55
2016,11,8,16,15,336.5,45.5,1.55,16.5,96.0,185.7,139.57
2016,11,8,16,30,249.0,33.0,1.6,16.0,57.0,133.17,90.73
2016,11,8,16,45,124.5,16.5,1.7,15.5,28.5,61.28,0.0
2016,11,8,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
