Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,15,11.5,13.5,3.8,12.0,14.0,13.27,0.0
2016,11,19,7,30,23.0,27.0,3.8,12.0,28.0,24.74,11.84
2016,11,19,7,45,57.0,44.0,3.85,12.0,52.0,37.7,26.89
2016,11,19,8,0,91.0,61.0,3.9,12.0,76.0,51.33,39.79
2016,11,19,8,15,107.0,79.0,3.9,12.0,101.0,65.3,52.74
2016,11,19,8,30,123.0,97.0,3.9,12.0,126.0,86.51,65.25
2016,11,19,8,45,135.5,113.5,3.95,12.5,151.0,109.16,82.19
2016,11,19,9,0,148.0,130.0,4.0,13.0,176.0,132.9,100.93
2016,11,19,9,15,157.0,144.5,4.0,13.0,198.5,155.43,119.55
2016,11,19,9,30,166.0,159.0,4.0,13.0,221.0,178.53,138.97
2016,11,19,9,45,132.0,172.0,4.05,13.0,224.0,189.93,150.21
2016,11,19,10,0,98.0,185.0,4.1,13.0,227.0,200.03,159.97
2016,11,19,10,15,49.0,157.0,4.1,13.0,178.0,164.12,131.62
2016,11,19,10,30,0.0,129.0,4.1,13.0,129.0,123.77,98.89
2016,11,19,10,45,5.0,152.5,4.15,13.5,155.0,148.14,118.81
2016,11,19,11,0,10.0,176.0,4.2,14.0,181.0,172.97,138.87
2016,11,19,11,15,11.0,180.5,4.15,14.0,186.5,178.44,143.23
2016,11,19,11,30,12.0,185.0,4.1,14.0,192.0,183.94,147.68
2016,11,19,11,45,60.5,211.5,4.05,14.0,243.5,235.01,189.52
2016,11,19,12,0,109.0,238.0,4.0,14.0,295.0,287.73,232.36
2016,11,19,12,15,54.5,199.0,3.9,14.0,228.0,223.69,180.31
2016,11,19,12,30,0.0,160.0,3.8,14.0,161.0,155.55,124.24
2016,11,19,12,45,0.0,109.5,3.75,14.0,110.0,106.16,83.59
2016,11,19,13,0,0.0,59.0,3.7,14.0,59.0,57.03,42.6
2016,11,19,13,15,0.0,63.0,3.6,14.0,63.0,60.9,45.94
2016,11,19,13,30,0.0,67.0,3.5,14.0,67.0,64.77,49.26
2016,11,19,13,45,0.0,46.0,3.45,14.0,46.0,44.44,32.16
2016,11,19,14,0,0.0,25.0,3.4,14.0,25.0,24.13,14.96
2016,11,19,14,15,0.0,19.0,3.3,13.5,19.0,18.33,10.07
2016,11,19,14,30,0.0,13.0,3.2,13.0,13.0,12.54,5.14
2016,11,19,14,45,0.0,11.5,3.15,13.0,11.5,11.09,3.91
2016,11,19,15,0,0.0,10.0,3.1,13.0,10.0,9.64,2.66
2016,11,19,15,15,0.0,8.5,3.0,12.5,8.5,8.19,1.42
2016,11,19,15,30,0.0,7.0,2.9,12.0,7.0,6.75,0.16
2016,11,19,15,45,0.0,5.5,2.85,12.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,2.8,12.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,2.75,12.0,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,2.7,12.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,2.65,12.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,131.5,13.0,1.85,11.0,22.5,12.78,0.0
2016,11,20,7,30,263.0,26.0,1.8,11.0,45.0,20.95,8.39
2016,11,20,7,45,370.5,35.0,1.8,11.5,82.5,26.95,17.61
2016,11,20,8,0,478.0,44.0,1.8,12.0,120.0,32.72,23.37
2016,11,20,8,15,543.0,50.5,1.75,12.0,161.0,36.02,26.67
2016,11,20,8,30,608.0,57.0,1.7,12.0,202.0,64.26,34.78
2016,11,20,8,45,652.5,61.0,1.7,12.0,241.5,100.84,54.85
2016,11,20,9,0,697.0,65.0,1.7,12.0,281.0,140.67,83.44
2016,11,20,9,15,549.0,97.0,1.75,12.0,280.0,176.18,120.19
2016,11,20,9,30,401.0,129.0,1.8,12.0,279.0,197.47,145.6
2016,11,20,9,45,412.0,139.5,1.85,12.5,305.0,227.7,171.77
2016,11,20,10,0,423.0,150.0,1.9,13.0,331.0,258.11,197.99
2016,11,20,10,15,534.5,132.0,1.95,13.0,373.5,295.14,227.73
2016,11,20,10,30,646.0,114.0,2.0,13.0,416.0,338.54,263.24
2016,11,20,10,45,479.5,161.0,2.15,13.0,390.0,339.13,268.03
2016,11,20,11,0,313.0,208.0,2.3,13.0,364.0,329.22,262.89
2016,11,20,11,15,334.5,208.5,2.25,13.0,378.5,349.49,279.83
2016,11,20,11,30,356.0,209.0,2.2,13.0,393.0,369.82,296.58
2016,11,20,11,45,609.0,145.0,2.15,13.0,461.5,443.05,355.48
2016,11,20,12,0,862.0,81.0,2.1,13.0,530.0,519.26,416.09
2016,11,20,12,15,860.0,80.5,1.95,13.0,526.0,531.12,425.45
2016,11,20,12,30,858.0,80.0,1.8,13.0,522.0,540.25,432.82
2016,11,20,12,45,854.5,79.0,1.65,13.0,510.5,545.3,436.82
2016,11,20,13,0,851.0,78.0,1.5,13.0,499.0,547.55,438.46
2016,11,20,13,15,565.5,136.0,1.4,13.0,411.5,456.16,366.76
2016,11,20,13,30,280.0,194.0,1.3,13.0,324.0,356.24,287.21
2016,11,20,13,45,548.5,131.5,1.25,13.5,368.0,439.69,354.85
2016,11,20,14,0,817.0,69.0,1.2,14.0,412.0,513.15,411.4
2016,11,20,14,15,797.0,66.5,1.15,13.5,380.5,491.94,394.8
2016,11,20,14,30,777.0,64.0,1.1,13.0,349.0,468.73,377.04
2016,11,20,14,45,753.0,60.5,1.05,13.0,313.5,440.69,354.35
2016,11,20,15,0,729.0,57.0,1.0,13.0,278.0,411.27,329.94
2016,11,20,15,15,687.5,53.0,0.95,12.5,238.0,372.45,298.02
2016,11,20,15,30,646.0,49.0,0.9,12.0,198.0,333.67,265.08
2016,11,20,15,45,580.5,43.5,0.85,12.0,156.5,284.39,222.48
2016,11,20,16,0,515.0,38.0,0.8,12.0,115.0,240.33,183.06
2016,11,20,16,15,404.0,29.5,0.85,11.5,77.5,179.01,128.97
2016,11,20,16,30,293.0,21.0,0.9,11.0,40.0,119.21,49.28
2016,11,20,16,45,146.5,10.5,0.95,11.0,20.0,47.34,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.0,2.5,8.5,23.5,10.81,0.0
2016,11,21,7,30,358.0,22.0,2.5,9.0,47.0,18.74,6.05
2016,11,21,7,45,459.5,29.5,2.55,9.5,86.0,23.98,15.09
2016,11,21,8,0,561.0,37.0,2.6,10.0,125.0,29.06,20.26
2016,11,21,8,15,622.0,42.0,2.65,10.0,166.5,31.6,22.88
2016,11,21,8,30,683.0,47.0,2.7,10.0,208.0,58.73,29.61
2016,11,21,8,45,720.0,51.0,2.75,10.5,247.5,97.7,50.34
2016,11,21,9,0,757.0,55.0,2.8,11.0,287.0,139.17,80.05
2016,11,21,9,15,783.5,57.5,2.75,11.0,323.0,179.72,113.68
2016,11,21,9,30,810.0,60.0,2.7,11.0,359.0,221.27,150.36
2016,11,21,9,45,825.5,62.5,2.7,11.5,390.0,260.81,186.38
2016,11,21,10,0,841.0,65.0,2.7,12.0,421.0,299.97,222.08
2016,11,21,10,15,854.0,66.5,2.7,12.0,446.0,338.81,257.6
2016,11,21,10,30,867.0,68.0,2.7,12.0,471.0,374.31,289.89
2016,11,21,10,45,876.5,68.5,2.7,12.5,489.5,406.23,318.22
2016,11,21,11,0,886.0,69.0,2.7,13.0,508.0,436.46,344.52
2016,11,21,11,15,891.0,69.5,2.7,13.0,519.0,462.85,367.86
2016,11,21,11,30,896.0,70.0,2.7,13.0,530.0,487.01,388.95
2016,11,21,11,45,897.0,70.5,2.7,13.5,533.5,506.87,405.54
2016,11,21,12,0,898.0,71.0,2.7,14.0,537.0,524.12,419.69
2016,11,21,12,15,619.5,140.5,2.75,14.0,460.5,465.0,373.92
2016,11,21,12,30,341.0,210.0,2.8,14.0,384.0,392.18,316.08
2016,11,21,12,45,607.0,141.5,2.85,14.0,444.0,474.92,384.12
2016,11,21,13,0,873.0,73.0,2.9,14.0,504.0,550.14,444.85
2016,11,21,13,15,864.5,72.0,2.95,14.0,485.0,546.73,442.53
2016,11,21,13,30,856.0,71.0,3.0,14.0,466.0,542.24,439.6
2016,11,21,13,45,840.5,70.0,3.05,14.0,440.0,529.84,430.36
2016,11,21,14,0,825.0,69.0,3.1,14.0,414.0,514.95,418.92
2016,11,21,14,15,805.5,67.0,3.1,13.5,382.5,494.58,403.52
2016,11,21,14,30,786.0,65.0,3.1,13.0,351.0,472.17,386.03
2016,11,21,14,45,756.0,62.5,3.1,13.0,314.5,442.31,361.37
2016,11,21,15,0,726.0,60.0,3.1,13.0,278.0,411.27,335.11
2016,11,21,15,15,684.0,55.5,3.05,12.5,238.0,371.89,301.9
2016,11,21,15,30,642.0,51.0,3.0,12.0,198.0,332.55,267.67
2016,11,21,15,45,572.0,45.5,3.0,12.0,156.5,284.42,225.07
2016,11,21,16,0,502.0,40.0,3.0,12.0,115.0,236.83,182.08
2016,11,21,16,15,387.0,31.0,2.95,11.5,77.0,174.35,126.02
2016,11,21,16,30,272.0,22.0,2.9,11.0,39.0,113.19,42.53
2016,11,21,16,45,136.0,11.0,2.9,10.5,19.5,44.93,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,21.5,12.0,0.95,7.0,13.5,11.8,0.0
2016,11,22,7,30,43.0,24.0,0.9,7.0,27.0,21.18,6.36
2016,11,22,7,45,77.5,40.5,0.9,7.5,50.5,34.82,24.55
2016,11,22,8,0,112.0,57.0,0.9,8.0,74.0,48.16,37.48
2016,11,22,8,15,129.5,74.5,1.0,8.5,100.0,61.85,50.28
2016,11,22,8,30,147.0,92.0,1.1,9.0,126.0,81.55,61.77
2016,11,22,8,45,156.0,108.5,1.2,9.5,150.5,104.83,78.76
2016,11,22,9,0,165.0,125.0,1.3,10.0,175.0,128.86,97.67
2016,11,22,9,15,177.0,138.5,1.35,10.0,198.0,151.66,116.32
2016,11,22,9,30,189.0,152.0,1.4,10.0,221.0,175.21,136.04
2016,11,22,9,45,360.5,138.5,1.5,10.5,284.5,211.26,160.73
2016,11,22,10,0,532.0,125.0,1.6,11.0,348.0,263.25,200.13
2016,11,22,10,15,524.5,135.5,1.65,11.0,366.5,291.38,225.7
2016,11,22,10,30,517.0,146.0,1.7,11.0,385.0,317.97,249.64
2016,11,22,10,45,490.5,159.5,1.75,11.0,393.0,338.53,268.49
2016,11,22,11,0,464.0,173.0,1.8,11.0,401.0,356.48,284.7
2016,11,22,11,15,436.5,183.5,1.85,11.0,402.0,368.68,295.9
2016,11,22,11,30,409.0,194.0,1.9,11.0,403.0,378.47,304.83
2016,11,22,11,45,317.0,212.0,1.95,11.5,374.5,360.76,291.06
2016,11,22,12,0,225.0,230.0,2.0,12.0,346.0,338.24,273.04
2016,11,22,12,15,239.0,226.0,2.05,12.0,348.5,346.49,280.33
2016,11,22,12,30,253.0,222.0,2.1,12.0,351.0,357.12,289.33
2016,11,22,12,45,300.5,209.0,2.15,12.0,359.0,373.34,303.11
2016,11,22,13,0,348.0,196.0,2.2,12.0,367.0,388.94,316.37
2016,11,22,13,15,324.0,192.0,2.25,12.0,346.5,374.45,305.18
2016,11,22,13,30,300.0,188.0,2.3,12.0,326.0,358.9,293.15
2016,11,22,13,45,249.5,182.5,2.4,12.0,293.0,326.91,267.66
2016,11,22,14,0,199.0,177.0,2.5,12.0,260.0,289.99,237.92
2016,11,22,14,15,203.0,162.5,2.55,11.5,242.0,276.05,227.42
2016,11,22,14,30,207.0,148.0,2.6,11.0,224.0,261.24,215.86
2016,11,22,14,45,192.5,135.0,2.7,11.0,200.0,238.39,196.91
2016,11,22,15,0,178.0,122.0,2.8,11.0,176.0,215.51,177.61
2016,11,22,15,15,164.5,105.5,2.8,11.0,149.5,189.03,154.91
2016,11,22,15,30,151.0,89.0,2.8,11.0,123.0,162.6,131.84
2016,11,22,15,45,129.5,71.5,2.85,11.0,96.5,132.03,104.95
2016,11,22,16,0,108.0,54.0,2.9,11.0,70.0,102.08,78.3
2016,11,22,16,15,65.5,38.0,2.95,10.5,46.5,68.21,48.14
2016,11,22,16,30,23.0,22.0,3.0,10.0,23.0,30.45,6.9
2016,11,22,16,45,11.5,11.0,3.15,10.0,11.5,13.68,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,66.0,13.5,2.35,8.0,18.0,13.27,0.0
2016,11,23,7,30,132.0,27.0,2.3,8.0,36.0,21.43,4.71
2016,11,23,7,45,254.0,39.5,2.25,8.5,72.0,30.71,20.69
2016,11,23,8,0,376.0,52.0,2.2,9.0,108.0,41.42,31.25
2016,11,23,8,15,449.5,60.0,2.2,9.0,148.0,45.65,35.59
2016,11,23,8,30,523.0,68.0,2.2,9.0,188.0,66.06,41.53
2016,11,23,8,45,575.5,73.5,2.25,9.5,227.5,99.99,59.02
2016,11,23,9,0,628.0,79.0,2.3,10.0,267.0,138.13,85.33
2016,11,23,9,15,661.0,83.0,2.3,10.0,303.0,175.61,115.57
2016,11,23,9,30,694.0,87.0,2.3,10.0,339.0,214.9,149.41
2016,11,23,9,45,726.0,87.5,2.3,10.5,371.0,252.25,182.36
2016,11,23,10,0,758.0,88.0,2.3,11.0,403.0,290.68,216.45
2016,11,23,10,15,773.0,90.5,2.25,11.0,428.0,326.38,248.94
2016,11,23,10,30,788.0,93.0,2.2,11.0,453.0,363.14,281.77
2016,11,23,10,45,801.5,93.0,2.2,11.0,472.0,394.07,309.53
2016,11,23,11,0,815.0,93.0,2.2,11.0,491.0,423.78,335.81
2016,11,23,11,15,588.5,147.5,2.15,11.0,438.5,399.94,320.26
2016,11,23,11,30,362.0,202.0,2.1,11.0,386.0,362.1,292.01
2016,11,23,11,45,596.5,148.5,2.1,11.5,453.5,434.31,349.98
2016,11,23,12,0,831.0,95.0,2.1,12.0,521.0,509.57,409.3
2016,11,23,12,15,601.0,147.5,2.15,12.0,454.5,458.45,369.69
2016,11,23,12,30,371.0,200.0,2.2,12.0,388.0,395.48,320.13
2016,11,23,12,45,317.0,204.5,2.25,12.0,362.5,376.51,305.73
2016,11,23,13,0,263.0,209.0,2.3,12.0,337.0,355.99,289.59
2016,11,23,13,15,131.5,140.5,2.3,12.0,204.5,213.38,174.32
2016,11,23,13,30,0.0,72.0,2.3,12.0,72.0,69.61,53.66
2016,11,23,13,45,29.5,121.5,2.35,12.0,133.5,136.99,110.99
2016,11,23,14,0,59.0,171.0,2.4,12.0,195.0,205.65,168.21
2016,11,23,14,15,394.5,124.5,2.35,11.5,268.0,341.96,282.5
2016,11,23,14,30,730.0,78.0,2.3,11.0,341.0,455.96,374.38
2016,11,23,14,45,702.0,74.0,2.3,11.0,305.0,426.91,349.61
2016,11,23,15,0,674.0,70.0,2.3,11.0,269.0,396.76,324.11
2016,11,23,15,15,627.5,64.5,2.15,10.5,229.5,356.09,289.73
2016,11,23,15,30,581.0,59.0,2.0,10.0,190.0,315.85,254.77
2016,11,23,15,45,511.0,52.0,1.9,10.0,149.0,265.89,210.83
2016,11,23,16,0,441.0,45.0,1.8,10.0,108.0,218.58,168.32
2016,11,23,16,15,322.5,34.0,1.8,9.5,71.5,155.32,111.87
2016,11,23,16,30,204.0,23.0,1.8,9.0,35.0,93.07,26.95
2016,11,23,16,45,102.0,11.5,1.8,8.5,17.5,36.56,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,88.5,12.5,1.5,5.5,17.5,12.29,0.0
2016,11,24,7,30,177.0,25.0,1.5,6.0,35.0,19.81,2.02
2016,11,24,7,45,300.0,36.5,1.55,6.5,72.0,29.46,19.64
2016,11,24,8,0,423.0,48.0,1.6,7.0,109.0,37.64,28.1
2016,11,24,8,15,495.0,55.5,1.6,7.5,150.0,41.59,32.13
2016,11,24,8,30,567.0,63.0,1.6,8.0,191.0,60.76,37.34
2016,11,24,8,45,616.5,68.0,1.6,8.5,231.0,95.93,54.7
2016,11,24,9,0,666.0,73.0,1.6,9.0,271.0,134.93,81.31
2016,11,24,9,15,697.5,77.0,1.6,9.0,307.0,173.68,112.5
2016,11,24,9,30,729.0,81.0,1.6,9.0,343.0,214.05,147.28
2016,11,24,9,45,696.5,86.5,1.6,9.5,354.0,241.88,174.7
2016,11,24,10,0,664.0,92.0,1.6,10.0,365.0,265.92,198.76
2016,11,24,10,15,595.0,117.0,1.55,10.0,373.0,293.26,225.89
2016,11,24,10,30,526.0,142.0,1.5,10.0,381.0,313.82,246.3
2016,11,24,10,45,546.0,142.5,1.5,10.5,399.5,340.13,268.82
2016,11,24,11,0,566.0,143.0,1.5,11.0,418.0,366.22,290.77
2016,11,24,11,15,593.5,138.5,1.45,11.0,432.0,391.44,312.08
2016,11,24,11,30,621.0,134.0,1.4,11.0,446.0,415.23,332.0
2016,11,24,11,45,613.5,140.0,1.4,11.5,450.0,432.09,345.75
2016,11,24,12,0,606.0,146.0,1.4,12.0,454.0,446.92,357.6
2016,11,24,12,15,628.5,135.5,1.4,12.0,453.0,458.52,367.69
2016,11,24,12,30,651.0,125.0,1.4,12.0,452.0,468.52,376.45
2016,11,24,12,45,591.5,139.0,1.45,12.0,431.5,458.51,369.24
2016,11,24,13,0,532.0,153.0,1.5,12.0,411.0,444.06,358.52
2016,11,24,13,15,557.5,139.5,1.5,12.0,401.0,446.4,361.24
2016,11,24,13,30,583.0,126.0,1.5,12.0,391.0,449.0,363.89
2016,11,24,13,45,603.5,113.5,1.55,12.0,374.0,445.65,361.94
2016,11,24,14,0,624.0,101.0,1.6,12.0,357.0,439.81,357.88
2016,11,24,14,15,571.0,102.0,1.6,11.5,322.5,408.53,333.62
2016,11,24,14,30,518.0,103.0,1.6,11.0,288.0,374.33,306.73
2016,11,24,14,45,476.0,100.5,1.6,11.0,257.0,344.38,282.18
2016,11,24,15,0,434.0,98.0,1.6,11.0,226.0,314.62,257.24
2016,11,24,15,15,508.5,78.5,1.5,10.5,207.0,318.15,258.62
2016,11,24,15,30,583.0,59.0,1.4,10.0,188.0,315.4,253.31
2016,11,24,15,45,506.5,52.0,1.35,9.5,147.0,263.1,208.07
2016,11,24,16,0,430.0,45.0,1.3,9.0,106.0,213.84,164.6
2016,11,24,16,15,313.0,34.0,1.3,8.5,70.0,151.66,108.94
2016,11,24,16,30,196.0,23.0,1.3,8.0,34.0,90.1,22.15
2016,11,24,16,45,98.0,11.5,1.3,8.0,17.0,35.42,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,10.5,2.95,8.0,11.0,10.32,0.0
2016,11,25,7,30,15.0,21.0,3.0,8.0,22.0,19.4,0.0
2016,11,25,7,45,59.0,37.5,3.05,8.0,45.5,32.3,21.66
2016,11,25,8,0,103.0,54.0,3.1,8.0,69.0,45.67,35.01
2016,11,25,8,15,127.5,71.0,3.1,8.0,95.5,59.07,47.71
2016,11,25,8,30,152.0,88.0,3.1,8.0,122.0,76.54,58.39
2016,11,25,8,45,166.0,104.5,3.15,8.5,148.0,100.24,75.23
2016,11,25,9,0,180.0,121.0,3.2,9.0,174.0,125.13,94.53
2016,11,25,9,15,199.5,133.0,3.2,9.0,198.5,145.94,111.22
2016,11,25,9,30,219.0,145.0,3.2,9.0,223.0,170.71,131.92
2016,11,25,9,45,146.0,158.5,3.2,9.0,212.5,178.18,141.71
2016,11,25,10,0,73.0,172.0,3.2,9.0,202.0,179.15,145.3
2016,11,25,10,15,37.5,161.5,3.2,9.0,177.0,163.15,132.93
2016,11,25,10,30,2.0,151.0,3.2,9.0,152.0,144.76,118.14
2016,11,25,10,45,62.5,183.0,3.25,9.5,213.0,196.87,160.66
2016,11,25,11,0,123.0,215.0,3.3,10.0,274.0,253.76,206.8
2016,11,25,11,15,83.0,210.5,3.3,10.0,251.0,237.11,193.47
2016,11,25,11,30,43.0,206.0,3.3,10.0,228.0,218.03,177.98
2016,11,25,11,45,81.5,217.0,3.3,10.0,258.5,248.81,203.49
2016,11,25,12,0,120.0,228.0,3.3,10.0,289.0,282.81,231.52
2016,11,25,12,15,72.5,210.5,3.3,10.0,247.5,242.98,198.86
2016,11,25,12,30,25.0,193.0,3.3,10.0,206.0,200.91,164.06
2016,11,25,12,45,12.5,168.0,3.3,10.0,174.5,170.37,138.83
2016,11,25,13,0,0.0,143.0,3.3,10.0,143.0,139.41,112.98
2016,11,25,13,15,3.5,150.0,3.25,10.0,151.5,148.61,120.91
2016,11,25,13,30,7.0,157.0,3.2,10.0,160.0,158.04,128.98
2016,11,25,13,45,35.5,163.5,3.2,10.0,178.0,184.02,151.22
2016,11,25,14,0,64.0,170.0,3.2,10.0,196.0,206.93,170.75
2016,11,25,14,15,32.0,121.5,3.2,10.0,134.5,139.21,113.87
2016,11,25,14,30,0.0,73.0,3.2,10.0,73.0,70.72,55.48
2016,11,25,14,45,0.0,65.5,3.25,10.0,65.5,63.34,49.25
2016,11,25,15,0,0.0,58.0,3.3,10.0,58.0,56.05,42.98
2016,11,25,15,15,0.0,49.0,3.3,10.0,49.0,47.34,35.41
2016,11,25,15,30,0.0,40.0,3.3,10.0,40.0,38.63,27.76
2016,11,25,15,45,0.0,31.5,3.3,10.0,31.5,30.41,20.46
2016,11,25,16,0,0.0,23.0,3.3,10.0,23.0,22.19,13.12
2016,11,25,16,15,0.0,15.0,3.3,10.0,15.0,14.47,5.98
2016,11,25,16,30,0.0,7.0,3.3,10.0,7.0,6.75,0.0
2016,11,25,16,45,0.0,3.5,3.3,10.0,3.5,3.44,0.0
2016,11,25,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.65,9.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.6,9.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,10.5,2.6,9.0,10.5,10.12,2.8
2016,11,26,8,0,0.0,16.0,2.6,9.0,16.0,15.43,8.06
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,22.19,14.39
2016,11,26,8,30,0.0,30.0,2.7,9.0,30.0,28.95,19.5
2016,11,26,8,45,0.0,36.5,2.75,9.5,36.5,35.24,25.01
2016,11,26,9,0,0.0,43.0,2.8,10.0,43.0,41.52,30.45
2016,11,26,9,15,0.0,49.0,2.9,10.0,49.0,47.33,35.47
2016,11,26,9,30,0.0,55.0,3.0,10.0,55.0,53.14,40.44
2016,11,26,9,45,0.0,47.5,3.1,10.0,47.5,45.88,34.12
2016,11,26,10,0,0.0,40.0,3.2,10.0,40.0,38.63,27.81
2016,11,26,10,15,4.0,99.0,3.25,10.0,101.0,96.46,77.18
2016,11,26,10,30,8.0,158.0,3.3,10.0,162.0,153.21,124.84
2016,11,26,10,45,103.5,185.0,3.4,10.0,235.0,213.19,173.42
2016,11,26,11,0,199.0,212.0,3.5,10.0,308.0,280.78,228.37
2016,11,26,11,15,99.5,116.5,3.55,10.0,164.5,155.2,125.79
2016,11,26,11,30,0.0,21.0,3.6,10.0,21.0,20.28,11.8
2016,11,26,11,45,21.5,114.5,3.65,10.0,125.5,121.37,98.01
2016,11,26,12,0,43.0,208.0,3.7,10.0,230.0,223.76,183.26
2016,11,26,12,15,21.5,108.0,3.65,10.0,119.0,116.29,93.59
2016,11,26,12,30,0.0,8.0,3.6,10.0,8.0,7.72,1.0
2016,11,26,12,45,0.0,8.0,3.6,10.5,8.0,7.72,1.0
2016,11,26,13,0,0.0,8.0,3.6,11.0,8.0,7.72,0.99
2016,11,26,13,15,21.5,95.5,3.65,10.5,105.0,105.46,84.87
2016,11,26,13,30,43.0,183.0,3.7,10.0,202.0,207.28,170.67
2016,11,26,13,45,21.5,134.0,3.75,10.0,143.5,142.72,116.49
2016,11,26,14,0,0.0,85.0,3.8,10.0,85.0,82.45,65.35
2016,11,26,14,15,0.0,97.0,3.9,10.0,97.0,94.76,76.03
2016,11,26,14,30,0.0,109.0,4.0,10.0,109.0,107.65,87.13
2016,11,26,14,45,0.0,96.5,4.15,10.0,96.5,95.34,76.69
2016,11,26,15,0,0.0,84.0,4.3,10.0,84.0,82.99,66.13
2016,11,26,15,15,0.0,71.0,4.35,10.0,71.0,70.05,54.95
2016,11,26,15,30,0.0,58.0,4.4,10.0,58.0,57.05,43.57
2016,11,26,15,45,0.0,44.5,4.5,10.0,44.5,43.42,31.55
2016,11,26,16,0,0.0,31.0,4.6,10.0,31.0,29.94,19.62
2016,11,26,16,15,0.0,20.0,4.6,9.5,20.0,19.3,9.83
2016,11,26,16,30,0.0,9.0,4.6,9.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,4.6,9.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,10.5,3.4,7.0,15.0,10.32,0.0
2016,11,27,7,30,181.0,21.0,3.4,7.0,30.0,17.31,0.0
2016,11,27,7,45,317.5,31.0,3.4,7.5,66.0,24.57,14.71
2016,11,27,8,0,454.0,41.0,3.4,8.0,102.0,31.47,22.3
2016,11,27,8,15,527.5,47.5,3.4,8.0,142.5,34.81,25.82
2016,11,27,8,30,601.0,54.0,3.4,8.0,183.0,47.75,29.25
2016,11,27,8,45,651.0,58.0,3.4,8.5,223.0,83.17,44.27
2016,11,27,9,0,701.0,62.0,3.4,9.0,263.0,125.13,72.12
2016,11,27,9,15,554.0,90.0,3.35,9.0,262.0,157.77,105.51
2016,11,27,9,30,407.0,118.0,3.3,9.0,261.0,179.16,131.17
2016,11,27,9,45,443.5,123.5,3.3,9.5,292.0,210.61,157.83
2016,11,27,10,0,480.0,129.0,3.3,10.0,323.0,244.06,186.52
2016,11,27,10,15,584.5,112.5,3.25,10.0,363.0,280.05,216.18
2016,11,27,10,30,689.0,96.0,3.2,10.0,403.0,320.8,250.44
2016,11,27,10,45,771.5,87.0,3.15,10.5,443.5,366.95,289.16
2016,11,27,11,0,854.0,78.0,3.1,11.0,484.0,414.13,328.42
2016,11,27,11,15,858.0,78.5,3.05,11.0,494.5,439.71,351.39
2016,11,27,11,30,862.0,79.0,3.0,11.0,505.0,463.14,372.21
2016,11,27,11,45,716.5,114.0,2.95,11.5,470.0,448.61,362.02
2016,11,27,12,0,571.0,149.0,2.9,12.0,435.0,425.89,344.59
2016,11,27,12,15,499.0,166.5,2.8,12.0,415.0,417.68,338.74
2016,11,27,12,30,427.0,184.0,2.7,12.0,395.0,406.27,329.91
2016,11,27,12,45,253.0,195.5,2.65,12.0,320.0,330.57,269.23
2016,11,27,13,0,79.0,207.0,2.6,12.0,245.0,248.06,201.69
2016,11,27,13,15,144.5,200.0,2.55,12.0,266.0,280.4,229.06
2016,11,27,13,30,210.0,193.0,2.5,12.0,287.0,308.89,252.8
2016,11,27,13,45,133.5,180.0,2.45,12.0,238.5,256.45,209.82
2016,11,27,14,0,57.0,167.0,2.4,12.0,190.0,199.88,163.14
2016,11,27,14,15,194.5,148.5,2.35,11.5,218.5,254.06,209.45
2016,11,27,14,30,332.0,130.0,2.3,11.0,247.0,304.53,251.45
2016,11,27,14,45,308.5,120.5,2.25,11.0,220.0,279.35,230.15
2016,11,27,15,0,285.0,111.0,2.2,11.0,193.0,254.16,208.76
2016,11,27,15,15,264.0,96.5,2.1,10.5,164.0,224.4,183.52
2016,11,27,15,30,243.0,82.0,2.0,10.0,135.0,194.81,157.81
2016,11,27,15,45,212.5,66.5,1.95,10.0,105.5,160.83,127.73
2016,11,27,16,0,182.0,51.0,1.9,10.0,76.0,127.94,98.13
2016,11,27,16,15,120.5,35.5,1.9,9.5,49.5,86.77,60.77
2016,11,27,16,30,59.0,20.0,1.9,9.0,23.0,43.35,2.25
2016,11,27,16,45,29.5,10.0,1.9,9.0,11.5,16.97,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,9.0,11.0,10.81,0.0
2016,11,28,7,30,0.0,22.0,4.3,9.0,22.0,20.21,0.0
2016,11,28,7,45,114.5,36.0,4.4,9.0,51.0,29.59,18.38
2016,11,28,8,0,229.0,50.0,4.5,9.0,80.0,38.55,28.35
2016,11,28,8,15,280.5,63.5,4.5,9.0,114.0,48.04,37.51
2016,11,28,8,30,332.0,77.0,4.5,9.0,148.0,61.97,45.03
2016,11,28,8,45,387.5,85.0,4.5,9.5,183.5,89.35,58.77
2016,11,28,9,0,443.0,93.0,4.5,10.0,219.0,121.18,79.79
2016,11,28,9,15,485.0,95.5,4.45,10.0,249.5,150.53,102.13
2016,11,28,9,30,527.0,98.0,4.4,10.0,280.0,182.9,128.97
2016,11,28,9,45,565.5,100.5,4.4,10.5,312.0,216.38,157.78
2016,11,28,10,0,604.0,103.0,4.4,11.0,344.0,251.85,188.78
2016,11,28,10,15,525.5,128.5,4.35,11.0,347.5,274.8,212.81
2016,11,28,10,30,447.0,154.0,4.3,11.0,351.0,291.77,230.76
2016,11,28,10,45,462.0,158.0,4.3,11.5,369.0,317.0,252.66
2016,11,28,11,0,477.0,162.0,4.3,12.0,387.0,342.01,274.06
2016,11,28,11,15,482.0,165.0,4.25,12.0,397.5,361.49,291.26
2016,11,28,11,30,487.0,168.0,4.2,12.0,408.0,379.93,307.36
2016,11,28,11,45,655.0,131.5,4.2,12.0,457.0,435.37,352.93
2016,11,28,12,0,823.0,95.0,4.2,12.0,506.0,493.22,400.3
2016,11,28,12,15,820.5,95.0,4.15,12.0,502.0,505.27,410.92
2016,11,28,12,30,818.0,95.0,4.1,12.0,498.0,514.74,419.41
2016,11,28,12,45,462.0,152.5,4.1,12.5,379.5,397.02,324.62
2016,11,28,13,0,106.0,210.0,4.1,13.0,261.0,264.95,215.57
2016,11,28,13,15,445.0,150.0,4.1,13.0,349.5,392.66,322.32
2016,11,28,13,30,784.0,90.0,4.1,13.0,438.0,508.73,416.46
2016,11,28,13,45,779.0,85.0,4.15,13.0,415.0,498.66,408.4
2016,11,28,14,0,774.0,80.0,4.2,13.0,392.0,486.09,398.63
2016,11,28,14,15,751.5,77.5,4.15,12.5,361.0,465.06,382.21
2016,11,28,14,30,729.0,75.0,4.1,12.0,330.0,443.71,365.06
2016,11,28,14,45,710.5,69.0,4.1,12.0,296.0,417.49,342.93
2016,11,28,15,0,692.0,63.0,4.1,12.0,262.0,389.77,318.91
2016,11,28,15,15,645.5,58.5,4.0,11.5,222.5,350.6,285.31
2016,11,28,15,30,599.0,54.0,3.9,11.0,183.0,311.82,251.12
2016,11,28,15,45,540.0,46.5,3.85,10.5,144.0,265.86,210.25
2016,11,28,16,0,481.0,39.0,3.8,10.0,105.0,221.99,170.05
2016,11,28,16,15,357.0,30.0,3.75,9.5,69.0,159.21,112.12
2016,11,28,16,30,233.0,21.0,3.7,9.0,33.0,96.26,7.24
2016,11,28,16,45,116.5,10.5,3.7,9.0,16.5,38.4,0.0
2016,11,28,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,160.5,8.0,2.35,5.5,15.0,7.86,0.0
2016,11,29,7,30,321.0,16.0,2.3,6.0,30.0,13.7,0.0
2016,11,29,7,45,440.0,23.5,2.25,6.5,66.5,19.25,9.89
2016,11,29,8,0,559.0,31.0,2.2,7.0,103.0,24.57,16.18
2016,11,29,8,15,625.0,35.5,2.1,7.5,144.0,26.84,18.65
2016,11,29,8,30,691.0,40.0,2.0,8.0,185.0,35.24,26.49
2016,11,29,8,45,731.0,44.0,1.95,8.5,224.5,73.64,34.82
2016,11,29,9,0,771.0,48.0,1.9,9.0,264.0,114.78,60.7
2016,11,29,9,15,798.0,50.0,1.8,9.5,300.0,157.5,93.97
2016,11,29,9,30,825.0,52.0,1.7,10.0,336.0,198.4,128.74
2016,11,29,9,45,842.0,54.5,1.65,10.5,367.0,238.21,164.42
2016,11,29,10,0,859.0,57.0,1.6,11.0,398.0,277.7,200.17
2016,11,29,10,15,872.0,58.5,1.55,11.0,423.0,314.53,234.02
2016,11,29,10,30,885.0,60.0,1.5,11.0,448.0,350.3,266.53
2016,11,29,10,45,891.0,61.5,1.45,11.5,466.5,382.28,294.98
2016,11,29,11,0,897.0,63.0,1.4,12.0,485.0,412.39,321.15
2016,11,29,11,15,668.5,120.5,1.4,12.0,439.0,395.92,312.59
2016,11,29,11,30,440.0,178.0,1.4,12.0,393.0,367.46,292.98
2016,11,29,11,45,673.5,122.0,1.45,12.5,454.5,432.63,344.66
