Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,0,907.0,66.0,1.5,13.0,516.0,501.61,398.46
2016,11,29,12,15,905.5,66.0,1.5,13.0,512.5,514.86,409.59
2016,11,29,12,30,904.0,66.0,1.5,13.0,509.0,525.3,418.73
2016,11,29,12,45,894.5,67.0,1.55,13.0,497.5,529.88,423.43
2016,11,29,13,0,885.0,68.0,1.6,13.0,486.0,531.56,425.73
2016,11,29,13,15,876.5,67.0,1.6,13.0,468.0,528.78,424.25
2016,11,29,13,30,868.0,66.0,1.6,13.0,450.0,523.22,420.45
2016,11,29,13,45,853.5,65.0,1.65,13.0,425.0,513.63,413.54
2016,11,29,14,0,839.0,64.0,1.7,13.0,400.0,499.96,403.24
2016,11,29,14,15,820.0,62.0,1.75,13.0,369.0,480.58,388.18
2016,11,29,14,30,801.0,60.0,1.8,13.0,338.0,459.1,371.02
2016,11,29,14,45,772.0,57.0,1.85,13.0,302.5,429.98,347.32
2016,11,29,15,0,743.0,54.0,1.9,13.0,267.0,399.58,321.86
2016,11,29,15,15,701.0,50.5,1.85,12.5,227.5,362.17,290.34
2016,11,29,15,30,659.0,47.0,1.8,12.0,188.0,324.7,257.72
2016,11,29,15,45,592.5,41.0,1.75,11.5,147.5,275.83,215.13
2016,11,29,16,0,526.0,35.0,1.7,11.0,107.0,229.19,173.19
2016,11,29,16,15,408.0,27.0,1.55,10.5,70.0,171.18,118.84
2016,11,29,16,30,290.0,19.0,1.4,10.0,33.0,109.53,4.54
2016,11,29,16,45,145.0,9.5,1.3,10.0,16.5,44.14,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,30,7,15,86.5,9.0,2.35,8.0,12.5,8.85,0.0
2016,11,30,7,30,173.0,18.0,2.4,8.0,25.0,17.69,0.0
2016,11,30,7,45,312.0,27.5,2.45,8.5,59.5,21.68,11.35
2016,11,30,8,0,451.0,37.0,2.5,9.0,94.0,28.24,19.18
2016,11,30,8,15,527.0,43.5,2.55,9.0,134.0,31.74,22.88
2016,11,30,8,30,603.0,50.0,2.6,9.0,174.0,38.75,29.52
2016,11,30,8,45,660.5,53.0,2.7,9.0,214.5,76.15,39.9
2016,11,30,9,0,718.0,56.0,2.8,9.0,255.0,114.75,63.24
2016,11,30,9,15,749.5,59.0,2.8,9.0,291.5,153.87,93.35
2016,11,30,9,30,781.0,62.0,2.8,9.0,328.0,194.53,127.95
2016,11,30,9,45,799.0,65.5,2.8,9.5,359.0,233.94,163.38
2016,11,30,10,0,817.0,69.0,2.8,10.0,390.0,273.26,199.19
2016,11,30,10,15,831.5,70.5,2.8,10.0,415.5,309.33,232.73
2016,11,30,10,30,846.0,72.0,2.8,10.0,441.0,344.59,265.25
2016,11,30,10,45,859.5,72.0,2.8,10.5,460.5,376.99,294.47
2016,11,30,11,0,873.0,72.0,2.8,11.0,480.0,408.05,321.97
2016,11,30,11,15,878.0,73.0,2.85,11.0,491.5,435.98,347.12
2016,11,30,11,30,883.0,74.0,2.9,11.0,503.0,460.53,369.11
2016,11,30,11,45,884.5,74.0,2.95,11.0,507.0,480.21,386.86
2016,11,30,12,0,886.0,74.0,3.0,11.0,511.0,497.37,402.26
2016,11,30,12,15,884.5,74.0,3.05,11.0,507.5,510.45,414.16
2016,11,30,12,30,883.0,74.0,3.1,11.0,504.0,520.81,423.65
2016,11,30,12,45,872.0,75.0,3.15,11.5,492.5,525.46,427.63
2016,11,30,13,0,861.0,76.0,3.2,12.0,481.0,526.68,428.71
2016,11,30,13,15,852.0,75.0,3.2,12.0,463.0,524.01,427.25
2016,11,30,13,30,843.0,74.0,3.2,12.0,445.0,518.59,423.45
2016,11,30,13,45,828.5,72.5,3.2,12.0,420.0,507.18,414.71
2016,11,30,14,0,814.0,71.0,3.2,12.0,395.0,493.29,403.74
2016,11,30,14,15,793.0,68.5,3.2,11.5,364.5,472.79,387.94
2016,11,30,14,30,772.0,66.0,3.2,11.0,334.0,450.29,370.04
2016,11,30,14,45,738.0,63.5,3.2,11.0,297.5,420.0,344.66
2016,11,30,15,0,704.0,61.0,3.2,11.0,261.0,388.66,317.76
2016,11,30,15,15,657.5,56.5,3.2,10.5,222.0,351.24,285.72
2016,11,30,15,30,611.0,52.0,3.2,10.0,183.0,312.45,251.57
2016,11,30,15,45,534.0,46.0,3.25,10.0,142.5,261.5,206.48
2016,11,30,16,0,457.0,40.0,3.3,10.0,102.0,213.58,163.09
2016,11,30,16,15,228.5,35.5,3.3,9.5,66.5,125.25,87.7
2016,11,30,16,30,0.0,31.0,3.3,9.0,31.0,36.48,0.0
2016,11,30,16,45,0.0,15.5,3.3,9.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,145.0,7.5,3.25,4.5,13.0,7.37,0.0
2016,12,1,7,30,290.0,15.0,3.3,5.0,26.0,14.74,0.0
2016,12,1,7,45,420.5,23.0,3.35,5.5,62.5,19.06,9.09
2016,12,1,8,0,551.0,31.0,3.4,6.0,99.0,24.91,16.43
2016,12,1,8,15,621.0,36.0,3.45,6.5,140.5,27.61,19.35
2016,12,1,8,30,691.0,41.0,3.5,7.0,182.0,32.1,23.68
2016,12,1,8,45,734.0,45.0,3.6,7.5,222.0,70.36,33.67
2016,12,1,9,0,777.0,49.0,3.7,8.0,262.0,111.67,58.69
2016,12,1,9,15,806.0,51.5,3.75,8.5,299.0,152.43,89.86
2016,12,1,9,30,835.0,54.0,3.8,9.0,336.0,197.02,127.78
2016,12,1,9,45,847.5,57.5,3.85,9.5,367.0,237.12,164.26
2016,12,1,10,0,860.0,61.0,3.9,10.0,398.0,276.57,200.75
2016,12,1,10,15,873.5,62.5,3.85,10.0,423.5,313.6,235.48
2016,12,1,10,30,887.0,64.0,3.8,10.0,449.0,349.61,269.02
2016,12,1,10,45,895.0,65.5,3.8,10.5,467.5,382.44,299.06
2016,12,1,11,0,903.0,67.0,3.8,11.0,486.0,413.52,326.98
2016,12,1,11,15,908.0,67.5,3.75,11.0,498.0,440.48,351.55
2016,12,1,11,30,913.0,68.0,3.7,11.0,510.0,465.2,373.79
2016,12,1,11,45,914.5,68.0,3.65,11.5,514.0,485.48,391.32
2016,12,1,12,0,916.0,68.0,3.6,12.0,518.0,503.15,406.32
2016,12,1,12,15,914.0,68.0,3.5,12.0,514.5,516.43,418.13
2016,12,1,12,30,912.0,68.0,3.4,12.0,511.0,526.88,427.4
2016,12,1,12,45,899.5,69.5,3.35,12.5,498.5,530.72,430.55
2016,12,1,13,0,887.0,71.0,3.3,13.0,486.0,531.62,431.16
2016,12,1,13,15,877.5,70.0,3.3,12.5,467.5,528.55,430.22
2016,12,1,13,30,868.0,69.0,3.3,12.0,449.0,524.23,428.04
2016,12,1,13,45,849.5,68.5,3.3,12.0,423.5,511.84,418.5
2016,12,1,14,0,831.0,68.0,3.3,12.0,398.0,496.96,406.73
2016,12,1,14,15,810.5,65.5,3.3,12.0,367.0,476.62,390.33
2016,12,1,14,30,790.0,63.0,3.3,12.0,336.0,454.23,371.85
2016,12,1,14,45,758.5,60.5,3.35,12.0,300.0,424.95,347.39
2016,12,1,15,0,727.0,58.0,3.4,12.0,264.0,394.47,321.27
2016,12,1,15,15,682.0,53.5,3.4,11.0,224.5,355.29,288.38
2016,12,1,15,30,637.0,49.0,3.4,10.0,185.0,316.21,254.41
2016,12,1,15,45,564.5,43.5,3.45,9.5,144.5,269.19,212.68
2016,12,1,16,0,492.0,38.0,3.5,9.0,104.0,222.7,170.36
2016,12,1,16,15,246.0,34.5,3.55,8.5,67.5,129.07,90.37
2016,12,1,16,30,0.0,31.0,3.6,8.0,31.0,36.54,0.0
2016,12,1,16,45,0.0,15.5,3.65,8.0,15.5,15.24,0.0
2016,12,1,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,7,15,134.0,7.0,2.25,5.0,12.0,6.88,0.0
2016,12,2,7,30,268.0,14.0,2.2,5.0,24.0,13.76,0.0
2016,12,2,7,45,397.5,22.5,2.2,5.5,59.0,18.7,8.38
2016,12,2,8,0,527.0,31.0,2.2,6.0,94.0,25.07,16.52
2016,12,2,8,15,597.5,36.0,2.2,6.5,134.5,27.75,19.47
2016,12,2,8,30,668.0,41.0,2.2,7.0,175.0,30.47,22.2
2016,12,2,8,45,711.0,45.0,2.2,7.5,214.0,67.21,32.47
2016,12,2,9,0,754.0,49.0,2.2,8.0,253.0,107.37,56.25
2016,12,2,9,15,583.0,80.5,2.15,8.5,251.5,144.48,92.9
2016,12,2,9,30,412.0,112.0,2.1,9.0,250.0,168.32,121.08
2016,12,2,9,45,414.0,123.0,2.1,9.5,273.0,196.92,146.36
2016,12,2,10,0,416.0,134.0,2.1,10.0,296.0,225.03,171.35
2016,12,2,10,15,558.0,111.5,2.05,10.0,343.5,262.74,200.71
2016,12,2,10,30,700.0,89.0,2.0,10.0,391.0,307.51,236.93
2016,12,2,10,45,567.0,127.5,2.0,10.5,379.0,320.87,252.37
2016,12,2,11,0,434.0,166.0,2.0,11.0,367.0,323.75,257.87
2016,12,2,11,15,471.5,162.5,2.0,11.0,385.5,349.24,279.49
2016,12,2,11,30,509.0,159.0,2.0,11.0,404.0,375.2,301.28
2016,12,2,11,45,699.5,114.5,2.0,11.5,454.5,431.52,346.1
2016,12,2,12,0,890.0,70.0,2.0,12.0,505.0,490.71,392.82
2016,12,2,12,15,888.0,69.5,2.1,12.0,501.5,503.19,404.05
2016,12,2,12,30,886.0,69.0,2.2,12.0,498.0,512.9,413.18
2016,12,2,12,45,630.5,124.5,2.3,12.0,426.5,450.83,365.15
2016,12,2,13,0,375.0,180.0,2.4,12.0,355.0,376.83,306.54
2016,12,2,13,15,265.5,185.5,2.45,12.0,307.0,329.25,268.73
2016,12,2,13,30,156.0,191.0,2.5,12.0,259.0,276.84,226.19
2016,12,2,13,45,127.5,179.5,2.65,12.0,233.5,251.45,205.87
2016,12,2,14,0,99.0,168.0,2.8,12.0,208.0,221.51,181.49
2016,12,2,14,15,430.5,116.0,2.8,12.0,267.0,342.43,282.25
2016,12,2,14,30,762.0,64.0,2.8,12.0,326.0,440.69,360.73
2016,12,2,14,45,731.5,61.0,2.85,12.0,291.0,411.89,336.15
2016,12,2,15,0,701.0,58.0,2.9,12.0,256.0,381.94,310.57
2016,12,2,15,15,656.5,54.0,2.9,11.5,217.5,344.21,278.42
2016,12,2,15,30,612.0,50.0,2.9,11.0,179.0,308.93,247.25
2016,12,2,15,45,540.0,44.0,2.95,10.5,139.5,260.12,204.43
2016,12,2,16,0,468.0,38.0,3.0,10.0,100.0,214.08,162.88
2016,12,2,16,15,346.0,28.5,3.05,9.5,65.0,152.6,105.71
2016,12,2,16,30,224.0,19.0,3.1,9.0,30.0,90.39,0.0
2016,12,2,16,45,112.0,9.5,3.15,8.5,15.0,35.96,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,103.5,7.0,2.15,6.5,10.0,0.0,0.0
2016,12,3,7,30,207.0,14.0,2.1,7.0,20.0,13.76,0.0
2016,12,3,7,45,341.0,22.5,2.1,7.5,53.5,17.29,6.76
2016,12,3,8,0,475.0,31.0,2.1,8.0,87.0,25.22,16.44
2016,12,3,8,15,548.5,37.0,2.05,8.0,126.5,28.85,20.31
2016,12,3,8,30,622.0,43.0,2.0,8.0,166.0,32.46,23.89
2016,12,3,8,45,670.5,47.0,1.95,8.5,205.0,65.31,32.66
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,104.02,54.93
2016,12,3,9,15,638.5,69.0,1.9,9.5,258.0,139.55,85.89
2016,12,3,9,30,558.0,87.0,1.9,10.0,272.0,170.17,115.83
2016,12,3,9,45,677.5,76.5,1.9,10.5,323.0,209.46,145.97
2016,12,3,10,0,797.0,66.0,1.9,11.0,374.0,258.47,185.5
2016,12,3,10,15,812.5,68.0,1.95,11.5,399.0,294.51,218.2
2016,12,3,10,30,828.0,70.0,2.0,12.0,424.0,329.85,249.99
2016,12,3,10,45,734.0,92.0,2.05,12.5,416.0,343.8,265.97
2016,12,3,11,0,640.0,114.0,2.1,13.0,408.0,352.15,276.24
2016,12,3,11,15,742.5,96.0,2.1,13.0,445.5,394.68,311.31
2016,12,3,11,30,845.0,78.0,2.1,13.0,483.0,440.68,348.86
2016,12,3,11,45,840.0,80.5,2.15,13.5,486.0,459.65,365.02
2016,12,3,12,0,835.0,83.0,2.2,14.0,489.0,476.04,378.86
2016,12,3,12,15,834.0,83.0,2.2,14.0,486.5,489.19,390.44
2016,12,3,12,30,833.0,83.0,2.2,14.0,484.0,499.77,399.78
2016,12,3,12,45,834.0,80.5,2.25,14.5,474.5,506.16,405.12
2016,12,3,13,0,835.0,78.0,2.3,15.0,465.0,509.9,408.23
2016,12,3,13,15,826.0,77.0,2.35,15.0,448.0,507.45,407.11
2016,12,3,13,30,817.0,76.0,2.4,15.0,431.0,502.34,403.76
2016,12,3,13,45,796.5,75.5,2.5,15.0,406.0,489.4,394.24
2016,12,3,14,0,776.0,75.0,2.6,15.0,381.0,474.13,382.63
2016,12,3,14,15,754.5,72.5,2.65,14.5,351.0,454.12,367.53
2016,12,3,14,30,733.0,70.0,2.7,14.0,321.0,432.22,350.45
2016,12,3,14,45,698.0,67.0,2.75,14.0,286.0,403.52,326.76
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,372.65,300.71
2016,12,3,15,15,616.5,59.0,2.9,13.5,213.0,334.24,268.47
2016,12,3,15,30,570.0,54.0,3.0,13.0,175.0,296.22,235.54
2016,12,3,15,45,500.0,47.0,3.1,12.5,136.0,248.26,193.84
2016,12,3,16,0,430.0,40.0,3.2,12.0,97.0,202.98,153.38
2016,12,3,16,15,311.0,29.5,3.25,11.5,63.0,142.68,97.89
2016,12,3,16,30,192.0,19.0,3.3,11.0,29.0,81.47,0.0
2016,12,3,16,45,96.0,9.5,3.35,10.5,14.5,32.09,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.5,3.05,6.5,7.5,0.0,0.0
2016,12,4,7,30,0.0,15.0,3.0,7.0,15.0,14.74,0.0
2016,12,4,7,45,128.0,27.0,3.0,7.5,41.5,21.14,8.82
2016,12,4,8,0,256.0,39.0,3.0,8.0,68.0,30.0,20.5
2016,12,4,8,15,296.0,52.5,2.95,8.0,99.5,39.74,30.0
2016,12,4,8,30,336.0,66.0,2.9,8.0,131.0,49.15,38.94
2016,12,4,8,45,364.5,77.0,2.9,8.5,162.0,74.49,49.41
2016,12,4,9,0,393.0,88.0,2.9,9.0,193.0,104.54,68.91
2016,12,4,9,15,407.5,99.5,2.85,9.0,221.5,135.26,92.83
2016,12,4,9,30,422.0,111.0,2.8,9.0,250.0,166.71,119.29
2016,12,4,9,45,435.5,119.0,2.75,9.5,274.5,195.43,144.23
2016,12,4,10,0,449.0,127.0,2.7,10.0,299.0,224.45,169.77
2016,12,4,10,15,412.5,143.5,2.7,10.0,309.5,247.28,191.92
2016,12,4,10,30,376.0,160.0,2.7,10.0,320.0,267.63,211.41
2016,12,4,10,45,296.5,179.5,2.7,10.5,309.5,271.61,217.22
2016,12,4,11,0,217.0,199.0,2.7,11.0,299.0,270.42,217.9
2016,12,4,11,15,272.5,197.0,2.75,11.0,325.0,298.75,241.23
2016,12,4,11,30,328.0,195.0,2.8,11.0,351.0,328.95,266.14
2016,12,4,11,45,191.5,200.0,2.85,11.5,291.0,280.39,227.53
2016,12,4,12,0,55.0,205.0,2.9,12.0,231.0,225.26,182.63
2016,12,4,12,15,181.0,202.0,2.9,12.0,289.0,286.73,233.44
2016,12,4,12,30,307.0,199.0,2.9,12.0,347.0,351.91,286.54
2016,12,4,12,45,435.5,168.0,2.95,12.0,372.0,392.66,320.13
2016,12,4,13,0,564.0,137.0,3.0,12.0,397.0,430.45,351.38
2016,12,4,13,15,540.0,140.0,2.95,12.0,382.0,424.52,346.79
2016,12,4,13,30,516.0,143.0,2.9,12.0,367.0,416.87,340.88
2016,12,4,13,45,332.0,155.5,2.9,12.0,297.0,332.58,272.84
2016,12,4,14,0,148.0,168.0,2.9,12.0,227.0,249.83,204.87
2016,12,4,14,15,140.5,156.5,2.85,12.0,209.0,234.19,192.32
2016,12,4,14,30,133.0,145.0,2.8,12.0,191.0,218.24,179.16
2016,12,4,14,45,129.5,130.0,2.75,12.0,170.5,199.93,163.88
2016,12,4,15,0,126.0,115.0,2.7,12.0,150.0,181.25,148.02
2016,12,4,15,15,344.5,84.5,2.6,11.5,161.0,246.81,200.91
2016,12,4,15,30,563.0,54.0,2.5,11.0,172.0,292.88,234.41
2016,12,4,15,45,502.5,46.5,2.45,11.0,134.5,248.14,194.32
2016,12,4,16,0,442.0,39.0,2.4,11.0,97.0,205.56,155.44
2016,12,4,16,15,322.0,29.0,2.4,10.5,63.0,145.25,99.69
2016,12,4,16,30,202.0,19.0,2.4,10.0,29.0,83.98,0.0
2016,12,4,16,45,101.0,9.5,2.45,10.0,14.5,33.22,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,6.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,2.9,6.0,14.0,13.76,0.0
2016,12,5,7,45,131.5,26.0,2.9,6.0,40.5,20.36,7.6
2016,12,5,8,0,263.0,38.0,2.9,6.0,67.0,29.26,19.94
2016,12,5,8,15,306.5,50.5,2.85,6.0,98.5,38.21,28.83
2016,12,5,8,30,350.0,63.0,2.8,6.0,130.0,46.86,37.15
2016,12,5,8,45,378.5,73.5,2.8,6.5,161.0,71.07,46.93
2016,12,5,9,0,407.0,84.0,2.8,7.0,192.0,101.17,66.17
2016,12,5,9,15,420.0,95.5,2.75,7.0,220.0,132.21,90.38
2016,12,5,9,30,433.0,107.0,2.7,7.0,248.0,163.84,117.18
2016,12,5,9,45,429.0,118.5,2.65,7.5,270.0,192.43,142.88
2016,12,5,10,0,425.0,130.0,2.6,8.0,292.0,220.07,167.97
2016,12,5,10,15,285.5,157.5,2.55,8.0,269.0,224.38,177.61
2016,12,5,10,30,146.0,185.0,2.5,8.0,246.0,217.92,176.67
2016,12,5,10,45,120.0,192.0,2.5,8.0,244.0,221.83,180.94
2016,12,5,11,0,94.0,199.0,2.5,8.0,242.0,223.99,183.42
2016,12,5,11,15,166.5,203.0,2.5,8.0,281.5,260.87,213.56
2016,12,5,11,30,239.0,207.0,2.5,8.0,321.0,301.88,247.16
2016,12,5,11,45,256.5,206.5,2.5,8.5,330.0,316.3,258.89
2016,12,5,12,0,274.0,206.0,2.5,9.0,339.0,330.59,270.55
2016,12,5,12,15,249.5,208.0,2.45,9.0,328.5,327.06,268.09
2016,12,5,12,30,225.0,210.0,2.4,9.0,318.0,319.56,262.36
2016,12,5,12,45,180.5,207.5,2.4,9.0,293.0,298.61,245.57
2016,12,5,13,0,136.0,205.0,2.4,9.0,268.0,276.46,227.61
2016,12,5,13,15,136.0,197.0,2.45,9.0,258.0,270.34,223.04
2016,12,5,13,30,136.0,189.0,2.5,9.0,248.0,263.72,217.95
2016,12,5,13,45,145.5,178.5,2.55,9.0,238.5,258.71,214.22
2016,12,5,14,0,155.0,168.0,2.6,9.0,229.0,253.06,209.88
2016,12,5,14,15,149.0,156.0,2.65,8.5,211.0,237.55,197.52
2016,12,5,14,30,143.0,144.0,2.7,8.0,193.0,221.66,184.65
2016,12,5,14,45,138.5,129.0,2.8,8.0,172.5,202.73,168.68
2016,12,5,15,0,134.0,114.0,2.9,8.0,152.0,183.44,152.09
2016,12,5,15,15,124.5,98.0,2.9,7.5,129.0,160.57,132.37
2016,12,5,15,30,115.0,82.0,2.9,7.0,106.0,137.64,112.17
2016,12,5,15,45,101.5,65.0,2.95,7.0,83.0,112.0,89.12
2016,12,5,16,0,88.0,48.0,3.0,7.0,60.0,86.49,65.88
2016,12,5,16,15,44.0,33.0,3.0,7.0,39.0,54.68,36.59
2016,12,5,16,30,0.0,18.0,3.0,7.0,18.0,17.99,0.0
2016,12,5,16,45,0.0,9.0,3.05,7.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,63.0,6.5,2.7,4.5,8.0,0.0,0.0
2016,12,6,7,30,126.0,13.0,2.7,5.0,16.0,12.78,0.0
2016,12,6,7,45,259.5,24.5,2.7,5.5,47.5,19.73,6.33
2016,12,6,8,0,393.0,36.0,2.7,6.0,79.0,28.41,19.1
2016,12,6,8,15,478.0,43.5,2.7,6.0,118.0,32.81,23.94
2016,12,6,8,30,563.0,51.0,2.7,6.0,157.0,37.14,28.29
2016,12,6,8,45,395.0,77.0,2.75,6.5,159.5,73.44,49.08
2016,12,6,9,0,227.0,103.0,2.8,7.0,162.0,104.28,76.19
2016,12,6,9,15,237.5,117.0,2.85,7.5,187.0,129.44,96.03
2016,12,6,9,30,248.0,131.0,2.9,8.0,212.0,155.23,117.48
2016,12,6,9,45,264.5,140.5,3.0,8.5,234.0,178.95,137.49
2016,12,6,10,0,281.0,150.0,3.1,9.0,256.0,203.47,158.46
2016,12,6,10,15,256.5,164.0,3.15,9.0,266.0,221.33,175.42
2016,12,6,10,30,232.0,178.0,3.2,9.0,276.0,237.11,190.29
2016,12,6,10,45,154.5,186.5,3.25,9.0,253.0,228.28,185.3
2016,12,6,11,0,77.0,195.0,3.3,9.0,230.0,213.71,174.74
2016,12,6,11,15,119.0,203.5,3.25,9.0,259.0,242.0,198.04
2016,12,6,11,30,161.0,212.0,3.2,9.0,288.0,272.31,222.99
2016,12,6,11,45,321.5,188.5,3.2,9.0,342.5,327.02,267.83
2016,12,6,12,0,482.0,165.0,3.2,9.0,397.0,387.45,317.36
2016,12,6,12,15,412.0,178.5,3.2,9.0,376.0,376.8,309.36
2016,12,6,12,30,342.0,192.0,3.2,9.0,355.0,360.61,296.78
2016,12,6,12,45,609.0,132.0,3.25,9.0,414.5,442.41,364.64
2016,12,6,13,0,876.0,72.0,3.3,9.0,474.0,519.38,427.52
2016,12,6,13,15,510.0,130.5,3.3,9.0,362.5,397.58,329.02
2016,12,6,13,30,144.0,189.0,3.3,9.0,251.0,267.51,221.26
2016,12,6,13,45,329.0,153.5,3.35,9.0,285.0,327.86,272.89
2016,12,6,14,0,514.0,118.0,3.4,9.0,319.0,385.74,320.99
2016,12,6,14,15,653.0,90.0,3.35,9.0,325.0,421.93,350.24
2016,12,6,14,30,792.0,62.0,3.3,9.0,331.0,448.37,370.83
2016,12,6,14,45,762.5,59.0,3.25,9.0,296.0,420.01,346.44
2016,12,6,15,0,733.0,56.0,3.2,9.0,261.0,390.36,320.56
2016,12,6,15,15,689.0,52.0,3.1,8.5,222.0,352.63,287.85
2016,12,6,15,30,645.0,48.0,3.0,8.0,183.0,314.89,254.13
2016,12,6,15,45,573.5,42.5,2.95,7.5,143.0,265.98,210.6
2016,12,6,16,0,502.0,37.0,2.9,7.0,103.0,222.8,170.71
2016,12,6,16,15,378.0,28.0,2.9,7.0,67.0,160.72,111.53
2016,12,6,16,30,254.0,19.0,2.9,7.0,31.0,97.72,0.0
2016,12,6,16,45,127.0,9.5,2.9,7.0,15.5,39.29,0.0
2016,12,6,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,4.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,4.0,5.0,4.91,0.0
2016,12,7,7,45,0.0,17.0,2.05,4.0,17.0,16.41,3.53
2016,12,7,8,0,0.0,29.0,2.1,4.0,29.0,27.75,18.61
2016,12,7,8,15,0.0,43.5,2.15,4.0,43.5,40.96,31.49
2016,12,7,8,30,0.0,58.0,2.2,4.0,58.0,54.0,43.92
2016,12,7,8,45,0.0,72.0,2.3,4.5,72.0,66.95,53.23
2016,12,7,9,0,0.0,86.0,2.4,5.0,86.0,80.16,64.84
2016,12,7,9,15,0.0,99.0,2.45,5.5,99.0,92.58,75.59
2016,12,7,9,30,0.0,112.0,2.5,6.0,112.0,105.05,86.21
2016,12,7,9,45,2.5,122.5,2.6,6.5,123.5,115.85,95.16
2016,12,7,10,0,5.0,133.0,2.7,7.0,135.0,126.84,104.19
2016,12,7,10,15,2.5,127.5,2.75,7.0,128.5,122.06,100.06
2016,12,7,10,30,0.0,122.0,2.8,7.0,122.0,116.76,95.48
2016,12,7,10,45,0.0,107.5,2.9,7.0,107.5,103.44,83.99
2016,12,7,11,0,0.0,93.0,3.0,7.0,93.0,89.79,72.22
2016,12,7,11,15,9.0,135.0,3.1,7.0,139.0,133.47,109.41
2016,12,7,11,30,18.0,177.0,3.2,7.0,185.0,177.78,146.71
2016,12,7,11,45,15.5,176.0,3.35,7.5,183.0,176.62,145.41
2016,12,7,12,0,13.0,175.0,3.5,8.0,181.0,175.27,144.05
2016,12,7,12,15,6.5,99.5,3.55,7.5,102.5,99.36,80.09
2016,12,7,12,30,0.0,24.0,3.6,7.0,24.0,23.17,14.55
2016,12,7,12,45,103.5,112.5,3.7,7.0,160.0,163.98,136.41
2016,12,7,13,0,207.0,201.0,3.8,7.0,296.0,307.31,256.62
2016,12,7,13,15,103.5,171.5,3.85,7.0,219.0,227.04,189.19
2016,12,7,13,30,0.0,142.0,3.9,7.0,142.0,139.26,114.54
2016,12,7,13,45,0.0,122.5,4.0,7.0,122.5,119.98,98.35
2016,12,7,14,0,0.0,103.0,4.1,7.0,103.0,100.61,81.86
2016,12,7,14,15,0.0,95.0,4.1,6.5,95.0,92.83,75.42
2016,12,7,14,30,0.0,87.0,4.1,6.0,87.0,85.04,68.89
2016,12,7,14,45,0.0,77.5,4.1,6.0,77.5,75.7,60.82
2016,12,7,15,0,0.0,68.0,4.1,6.0,68.0,66.35,52.65
2016,12,7,15,15,0.0,57.5,4.1,5.5,57.5,55.93,43.54
2016,12,7,15,30,0.0,47.0,4.1,5.0,47.0,45.48,34.27
2016,12,7,15,45,0.0,36.5,4.1,4.5,36.5,35.25,25.1
2016,12,7,16,0,0.0,26.0,4.1,4.0,26.0,25.1,15.9
2016,12,7,16,15,0.0,16.5,4.1,4.0,16.5,15.92,7.08
2016,12,7,16,30,0.0,7.0,4.1,4.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,4.2,4.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,9.64,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,16.4,8.38
2016,12,8,8,15,0.0,25.5,2.0,9.0,25.5,24.61,16.29
2016,12,8,8,30,0.0,34.0,2.0,9.0,34.0,32.83,24.03
2016,12,8,8,45,0.0,43.0,2.0,9.0,43.0,41.53,30.42
2016,12,8,9,0,0.0,52.0,2.0,9.0,52.0,50.24,38.09
2016,12,8,9,15,0.0,60.0,2.0,9.0,60.0,57.95,44.82
2016,12,8,9,30,0.0,68.0,2.0,9.0,68.0,65.56,51.38
2016,12,8,9,45,0.0,75.5,2.05,9.5,75.5,72.72,57.39
2016,12,8,10,0,0.0,83.0,2.1,10.0,83.0,79.89,63.33
2016,12,8,10,15,0.0,96.0,2.1,10.0,96.0,92.23,73.75
2016,12,8,10,30,0.0,109.0,2.1,10.0,109.0,104.61,84.14
2016,12,8,10,45,3.5,133.5,2.15,10.0,135.0,129.02,104.55
2016,12,8,11,0,7.0,158.0,2.2,10.0,161.0,153.78,125.1
2016,12,8,11,15,8.5,162.5,2.2,10.0,166.5,159.29,129.56
2016,12,8,11,30,10.0,167.0,2.2,10.0,172.0,164.86,134.12
2016,12,8,11,45,10.0,169.0,2.2,10.5,174.0,167.44,135.97
2016,12,8,12,0,10.0,171.0,2.2,11.0,176.0,169.99,137.82
2016,12,8,12,15,6.0,164.0,2.15,11.0,167.0,161.87,131.09
2016,12,8,12,30,2.0,157.0,2.1,11.0,158.0,153.54,124.21
2016,12,8,12,45,2.0,155.0,2.1,11.0,156.0,151.95,122.98
2016,12,8,13,0,2.0,153.0,2.1,11.0,154.0,150.38,121.76
2016,12,8,13,15,6.5,154.0,2.1,11.0,157.0,154.11,125.03
2016,12,8,13,30,11.0,155.0,2.1,11.0,160.0,157.95,128.4
2016,12,8,13,45,7.0,145.0,2.1,11.0,148.5,146.38,118.87
2016,12,8,14,0,3.0,135.0,2.1,11.0,137.0,134.8,109.32
2016,12,8,14,15,1.5,125.5,2.05,11.0,126.5,124.99,101.21
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,115.21,93.08
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,102.98,82.8
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,90.73,72.39
2016,12,8,15,15,0.0,77.0,1.8,11.0,77.0,76.8,60.41
2016,12,8,15,30,0.0,63.0,1.7,11.0,63.0,62.79,48.21
2016,12,8,15,45,0.0,49.0,1.65,11.0,49.0,48.65,35.79
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,34.34,23.13
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,21.72,11.33
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,9.64,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,4.91,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.0,14.0,1.3,10.5,36.5,10.13,0.0
2016,12,9,8,0,442.0,28.0,1.4,11.0,73.0,23.05,13.82
2016,12,9,8,15,521.5,34.0,1.45,11.0,111.0,26.75,18.01
2016,12,9,8,30,601.0,40.0,1.5,11.0,149.0,30.44,21.67
2016,12,9,8,45,650.0,44.0,1.55,11.0,187.0,51.54,26.09
2016,12,9,9,0,699.0,48.0,1.6,11.0,225.0,88.64,44.47
2016,12,9,9,15,393.5,89.0,1.6,11.0,191.5,119.1,79.19
2016,12,9,9,30,88.0,130.0,1.6,11.0,158.0,131.56,103.0
2016,12,9,9,45,89.0,143.0,1.65,11.5,174.0,148.23,116.92
2016,12,9,10,0,90.0,156.0,1.7,12.0,190.0,164.86,130.76
2016,12,9,10,15,71.0,163.5,1.7,12.0,191.0,171.25,136.91
2016,12,9,10,30,52.0,171.0,1.7,12.0,192.0,176.09,141.55
2016,12,9,10,45,29.5,164.0,1.75,12.0,176.0,165.18,133.08
2016,12,9,11,0,7.0,157.0,1.8,12.0,160.0,152.8,123.19
2016,12,9,11,15,27.0,175.5,1.8,12.0,188.0,178.75,144.37
2016,12,9,11,30,47.0,194.0,1.8,12.0,216.0,206.1,166.59
2016,12,9,11,45,86.0,203.5,1.8,12.0,244.5,234.36,189.5
2016,12,9,12,0,125.0,213.0,1.8,12.0,273.0,265.63,214.85
2016,12,9,12,15,71.5,195.0,1.8,12.0,229.0,224.48,181.64
2016,12,9,12,30,18.0,177.0,1.8,12.0,185.0,180.89,146.1
2016,12,9,12,45,9.0,159.0,1.8,12.0,163.0,159.34,128.53
2016,12,9,13,0,0.0,141.0,1.8,12.0,141.0,137.45,110.49
2016,12,9,13,15,15.5,155.0,1.75,12.0,161.5,159.6,129.14
2016,12,9,13,30,31.0,169.0,1.7,12.0,182.0,185.57,150.74
2016,12,9,13,45,15.5,127.5,1.65,12.0,134.0,132.74,106.99
2016,12,9,14,0,0.0,86.0,1.6,12.0,86.0,83.51,65.74
2016,12,9,14,15,0.0,79.0,1.5,12.0,79.0,76.66,60.09
2016,12,9,14,30,0.0,72.0,1.4,12.0,72.0,69.8,54.33
2016,12,9,14,45,0.0,64.5,1.35,12.0,64.5,62.42,48.09
2016,12,9,15,0,0.0,57.0,1.3,12.0,57.0,55.08,41.81
2016,12,9,15,15,0.0,48.5,1.25,11.5,48.5,46.85,34.77
2016,12,9,15,30,0.0,40.0,1.2,11.0,40.0,38.63,27.62
2016,12,9,15,45,0.0,31.0,1.15,11.0,31.0,29.93,19.93
2016,12,9,16,0,0.0,22.0,1.1,11.0,22.0,21.23,12.19
2016,12,9,16,15,0.0,14.0,1.1,11.0,14.0,13.5,4.93
2016,12,9,16,30,0.0,6.0,1.1,11.0,6.0,5.78,0.0
2016,12,9,16,45,0.0,3.0,1.15,11.0,3.0,2.95,0.0
2016,12,9,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
