Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.5,2.45,12.0,2.5,2.41,0.0
2016,12,10,8,0,0.0,5.0,2.4,12.0,5.0,4.82,0.0
2016,12,10,8,15,0.0,8.0,2.35,12.0,8.0,7.71,1.13
2016,12,10,8,30,0.0,11.0,2.3,12.0,11.0,10.6,3.83
2016,12,10,8,45,0.0,14.5,2.25,12.0,14.5,13.98,6.38
2016,12,10,9,0,0.0,18.0,2.2,12.0,18.0,17.36,9.35
2016,12,10,9,15,0.0,21.0,2.2,12.0,21.0,20.26,11.88
2016,12,10,9,30,0.0,24.0,2.2,12.0,24.0,23.16,14.39
2016,12,10,9,45,0.0,26.5,2.2,12.0,26.5,25.57,16.46
2016,12,10,10,0,0.0,29.0,2.2,12.0,29.0,27.99,18.52
2016,12,10,10,15,0.0,24.5,2.2,12.0,24.5,23.65,14.75
2016,12,10,10,30,0.0,20.0,2.2,12.0,20.0,19.3,10.98
2016,12,10,10,45,0.0,38.5,2.25,12.0,38.5,37.18,26.3
2016,12,10,11,0,0.0,57.0,2.3,12.0,57.0,55.08,41.53
2016,12,10,11,15,0.0,44.0,2.25,12.0,44.0,42.5,30.77
2016,12,10,11,30,0.0,31.0,2.2,12.0,31.0,29.94,20.02
2016,12,10,11,45,4.5,100.0,2.15,12.0,102.0,98.62,78.23
2016,12,10,12,0,9.0,169.0,2.1,12.0,173.0,167.54,135.44
2016,12,10,12,15,4.5,117.5,2.1,12.0,119.5,115.87,92.45
2016,12,10,12,30,0.0,66.0,2.1,12.0,66.0,63.8,48.77
2016,12,10,12,45,0.0,88.5,2.1,12.0,88.5,85.64,67.3
2016,12,10,13,0,0.0,111.0,2.1,12.0,111.0,107.77,85.92
2016,12,10,13,15,0.0,82.0,2.15,11.5,82.0,79.33,62.15
2016,12,10,13,30,0.0,53.0,2.2,11.0,53.0,51.21,38.41
2016,12,10,13,45,0.0,57.5,2.25,11.0,57.5,55.56,42.21
2016,12,10,14,0,0.0,62.0,2.3,11.0,62.0,59.92,46.0
2016,12,10,14,15,0.0,57.0,2.25,11.0,57.0,55.08,41.91
2016,12,10,14,30,0.0,52.0,2.2,11.0,52.0,50.23,37.8
2016,12,10,14,45,0.0,46.5,2.2,11.0,46.5,44.91,33.24
2016,12,10,15,0,0.0,41.0,2.2,11.0,41.0,39.59,28.65
2016,12,10,15,15,0.0,35.0,2.15,11.0,35.0,33.79,23.59
2016,12,10,15,30,0.0,29.0,2.1,11.0,29.0,27.99,18.47
2016,12,10,15,45,0.0,22.5,2.05,11.0,22.5,21.71,12.9
2016,12,10,16,0,0.0,16.0,2.0,11.0,16.0,15.43,7.31
2016,12,10,16,15,0.0,10.5,1.95,10.5,10.5,10.12,2.3
2016,12,10,16,30,0.0,5.0,1.9,10.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,1.9,10.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,6.5,2.05,4.5,6.5,6.26,0.0
2016,12,11,8,0,0.0,13.0,2.0,5.0,13.0,12.53,5.03
2016,12,11,8,15,0.0,20.0,2.0,5.0,20.0,19.29,11.74
2016,12,11,8,30,0.0,27.0,2.0,5.0,27.0,26.06,18.21
2016,12,11,8,45,0.0,34.0,2.05,5.5,34.0,32.82,23.21
2016,12,11,9,0,0.0,41.0,2.1,6.0,41.0,39.59,29.21
2016,12,11,9,15,0.0,47.5,2.05,6.0,47.5,45.88,34.79
2016,12,11,9,30,0.0,54.0,2.0,6.0,54.0,52.17,40.31
2016,12,11,9,45,0.0,59.5,2.0,6.5,59.5,57.5,44.84
2016,12,11,10,0,0.0,65.0,2.0,7.0,65.0,62.82,49.32
2016,12,11,10,15,52.5,121.0,1.95,7.5,143.0,128.2,103.67
2016,12,11,10,30,105.0,177.0,1.9,8.0,221.0,196.0,159.22
2016,12,11,10,45,124.0,186.5,1.9,8.5,240.0,216.09,175.41
2016,12,11,11,0,143.0,196.0,1.9,9.0,259.0,237.12,192.48
2016,12,11,11,15,96.0,194.5,1.9,9.0,237.5,222.92,181.66
2016,12,11,11,30,49.0,193.0,1.9,9.0,216.0,205.72,168.05
2016,12,11,11,45,149.0,199.0,1.95,9.0,269.5,258.01,210.95
2016,12,11,12,0,249.0,205.0,2.0,9.0,323.0,314.9,257.28
2016,12,11,12,15,141.0,196.5,2.05,9.0,263.5,260.03,212.98
2016,12,11,12,30,33.0,188.0,2.1,9.0,204.0,200.79,164.34
2016,12,11,12,45,48.5,190.5,2.2,9.0,213.0,212.27,174.29
2016,12,11,13,0,64.0,193.0,2.3,9.0,222.0,224.0,184.26
2016,12,11,13,15,56.5,184.0,2.25,9.0,209.0,212.49,174.85
2016,12,11,13,30,49.0,175.0,2.2,9.0,196.0,200.71,165.23
2016,12,11,13,45,24.5,103.0,2.2,9.0,113.5,114.52,92.98
2016,12,11,14,0,0.0,31.0,2.2,9.0,31.0,29.93,20.39
2016,12,11,14,15,0.0,28.5,2.1,8.5,28.5,27.51,18.4
2016,12,11,14,30,0.0,26.0,2.0,8.0,26.0,25.09,16.36
2016,12,11,14,45,0.0,23.0,1.95,8.0,23.0,22.19,13.83
2016,12,11,15,0,0.0,20.0,1.9,8.0,20.0,19.29,11.29
2016,12,11,15,15,0.0,17.0,1.85,7.5,17.0,16.39,8.75
2016,12,11,15,30,0.0,14.0,1.8,7.0,14.0,13.5,6.17
2016,12,11,15,45,0.0,11.0,1.8,7.0,11.0,10.6,3.55
2016,12,11,16,0,0.0,8.0,1.8,7.0,8.0,7.71,0.92
2016,12,11,16,15,0.0,5.0,1.8,6.5,5.0,4.82,0.0
2016,12,11,16,30,0.0,2.0,1.8,6.0,2.0,1.93,0.0
2016,12,11,16,45,0.0,1.0,1.85,6.0,1.0,0.98,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,7,45,217.5,13.5,1.5,5.5,34.5,9.88,0.0
2016,12,12,8,0,435.0,27.0,1.5,6.0,69.0,22.41,13.25
2016,12,12,8,15,520.5,33.5,1.45,6.0,107.5,26.63,18.24
2016,12,12,8,30,606.0,40.0,1.4,6.0,146.0,30.8,22.44
2016,12,12,8,45,656.0,44.5,1.4,6.5,185.0,47.69,25.8
2016,12,12,9,0,706.0,49.0,1.4,7.0,224.0,85.26,43.29
2016,12,12,9,15,740.0,52.0,1.3,7.0,260.0,123.24,68.92
2016,12,12,9,30,774.0,55.0,1.2,7.0,296.0,163.04,100.64
2016,12,12,9,45,788.0,59.5,1.15,7.5,326.5,201.96,134.74
2016,12,12,10,0,802.0,64.0,1.1,8.0,357.0,240.59,169.52
2016,12,12,10,15,818.0,65.5,1.05,8.0,383.0,276.4,202.39
2016,12,12,10,30,834.0,67.0,1.0,8.0,409.0,311.59,234.53
2016,12,12,10,45,696.0,99.0,0.95,8.0,393.5,322.87,249.98
2016,12,12,11,0,558.0,131.0,0.9,8.0,378.0,325.09,256.57
2016,12,12,11,15,712.0,101.5,0.85,8.0,425.5,373.81,295.63
2016,12,12,11,30,866.0,72.0,0.8,8.0,473.0,427.57,338.37
2016,12,12,11,45,671.5,117.5,0.75,8.0,430.5,407.8,325.45
2016,12,12,12,0,477.0,163.0,0.7,8.0,388.0,377.8,303.77
2016,12,12,12,15,469.0,164.0,0.7,8.0,384.5,384.53,310.3
2016,12,12,12,30,461.0,165.0,0.7,8.0,381.0,389.61,315.05
2016,12,12,12,45,496.0,153.5,0.7,8.5,382.0,401.5,324.59
2016,12,12,13,0,531.0,142.0,0.7,9.0,383.0,412.11,332.96
2016,12,12,13,15,551.0,131.5,0.7,9.0,373.5,414.71,335.56
2016,12,12,13,30,571.0,121.0,0.7,9.0,364.0,417.56,338.26
2016,12,12,13,45,516.0,124.0,0.7,9.0,334.5,391.3,317.86
2016,12,12,14,0,461.0,127.0,0.7,9.0,305.0,366.13,298.2
2016,12,12,14,15,444.0,120.5,0.65,9.0,281.5,348.45,284.09
2016,12,12,14,30,427.0,114.0,0.6,9.0,258.0,329.69,268.76
2016,12,12,14,45,567.5,85.5,0.6,9.0,255.5,359.1,291.44
2016,12,12,15,0,708.0,57.0,0.6,9.0,253.0,377.9,304.03
2016,12,12,15,15,663.5,53.0,0.65,8.5,215.5,341.05,273.2
2016,12,12,15,30,619.0,49.0,0.7,8.0,178.0,306.44,243.46
2016,12,12,15,45,552.5,42.5,0.8,8.0,139.0,259.84,202.96
2016,12,12,16,0,486.0,36.0,0.9,8.0,100.0,215.6,163.19
2016,12,12,16,15,243.0,33.5,0.9,8.0,65.5,125.48,87.12
2016,12,12,16,30,0.0,31.0,0.9,8.0,31.0,36.33,0.0
2016,12,12,16,45,0.0,15.5,0.95,8.0,15.5,15.24,0.0
2016,12,12,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,14.0,1.5,5.5,14.0,13.51,0.0
2016,12,13,8,0,0.0,28.0,1.5,6.0,28.0,26.59,16.59
2016,12,13,8,15,1.5,44.0,1.5,6.5,44.5,40.95,30.89
2016,12,13,8,30,3.0,60.0,1.5,7.0,61.0,55.11,44.23
2016,12,13,8,45,9.5,75.0,1.55,7.5,78.0,68.87,54.01
2016,12,13,9,0,16.0,90.0,1.6,8.0,95.0,83.88,66.66
2016,12,13,9,15,21.0,104.0,1.65,8.0,110.5,98.52,79.0
2016,12,13,9,30,26.0,118.0,1.7,8.0,126.0,111.4,89.78
2016,12,13,9,45,28.5,130.0,1.75,8.0,139.5,124.83,101.13
2016,12,13,10,0,31.0,142.0,1.8,8.0,153.0,138.43,112.6
2016,12,13,10,15,62.0,158.5,1.8,8.0,183.0,163.63,132.9
2016,12,13,10,30,93.0,175.0,1.8,8.0,213.0,191.07,155.22
2016,12,13,10,45,78.5,181.0,1.85,8.5,214.0,196.2,159.74
2016,12,13,11,0,64.0,187.0,1.9,9.0,215.0,200.21,163.21
2016,12,13,11,15,32.0,158.0,1.9,9.0,172.0,163.79,133.43
2016,12,13,11,30,0.0,129.0,1.9,9.0,129.0,124.37,100.71
2016,12,13,11,45,28.5,164.5,1.9,9.0,178.0,171.52,140.17
2016,12,13,12,0,57.0,200.0,1.9,9.0,227.0,220.07,180.23
2016,12,13,12,15,151.0,201.5,1.9,9.0,272.5,269.11,220.58
2016,12,13,12,30,245.0,203.0,1.9,9.0,318.0,321.35,263.29
2016,12,13,12,45,150.5,196.5,1.95,9.0,267.0,270.43,221.94
2016,12,13,13,0,56.0,190.0,2.0,9.0,216.0,216.8,177.91
2016,12,13,13,15,130.5,186.5,2.05,9.0,243.5,255.01,210.3
2016,12,13,13,30,205.0,183.0,2.1,9.0,271.0,290.04,239.58
2016,12,13,13,45,102.5,98.0,2.15,9.0,142.0,151.05,124.3
2016,12,13,14,0,0.0,13.0,2.2,9.0,13.0,12.54,5.27
2016,12,13,14,15,0.0,12.0,2.2,9.0,12.0,11.57,4.46
2016,12,13,14,30,0.0,11.0,2.2,9.0,11.0,10.61,3.63
2016,12,13,14,45,0.0,9.5,2.25,9.0,9.5,9.16,2.37
2016,12,13,15,0,0.0,8.0,2.3,9.0,8.0,7.71,1.09
2016,12,13,15,15,0.0,7.0,2.35,9.0,7.0,6.75,0.24
2016,12,13,15,30,0.0,6.0,2.4,9.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,2.45,9.0,4.5,4.33,0.0
2016,12,13,16,0,0.0,3.0,2.5,9.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,2.0,2.5,8.5,2.0,1.93,0.0
2016,12,13,16,30,0.0,1.0,2.5,8.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,2.5,8.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2016,12,14,8,0,0.0,10.0,3.1,11.0,10.0,9.64,2.2
2016,12,14,8,15,0.0,16.0,3.1,11.0,16.0,15.43,7.9
2016,12,14,8,30,0.0,22.0,3.1,11.0,22.0,21.22,13.34
2016,12,14,8,45,0.0,28.5,3.15,11.5,28.5,27.5,17.99
2016,12,14,9,0,0.0,35.0,3.2,12.0,35.0,33.79,23.47
2016,12,14,9,15,0.0,41.0,3.25,12.0,41.0,39.59,28.51
2016,12,14,9,30,0.0,47.0,3.3,12.0,47.0,45.39,33.51
2016,12,14,9,45,0.0,52.0,3.4,12.0,52.0,50.23,37.64
2016,12,14,10,0,0.0,57.0,3.5,12.0,57.0,55.08,41.74
2016,12,14,10,15,0.0,78.5,3.5,12.0,78.5,75.77,59.32
2016,12,14,10,30,0.0,100.0,3.5,12.0,100.0,96.11,76.46
2016,12,14,10,45,0.0,93.0,3.55,12.0,93.0,89.67,70.9
2016,12,14,11,0,0.0,86.0,3.6,12.0,86.0,83.09,65.27
2016,12,14,11,15,0.0,98.0,3.65,12.0,98.0,94.61,74.94
2016,12,14,11,30,0.0,110.0,3.7,12.0,110.0,106.18,84.62
2016,12,14,11,45,0.0,104.0,3.75,12.0,104.0,100.51,79.8
2016,12,14,12,0,0.0,98.0,3.8,12.0,98.0,94.78,74.96
2016,12,14,12,15,0.0,109.5,3.8,12.0,109.5,105.98,84.39
2016,12,14,12,30,0.0,121.0,3.8,12.0,121.0,117.3,93.89
2016,12,14,12,45,0.0,128.5,3.8,12.0,128.5,124.82,100.22
2016,12,14,13,0,0.0,136.0,3.8,12.0,136.0,132.46,106.68
2016,12,14,13,15,4.5,144.0,3.8,12.0,146.0,143.01,115.62
2016,12,14,13,30,9.0,152.0,3.8,12.0,156.0,153.81,124.79
2016,12,14,13,45,4.5,139.0,3.8,12.0,141.0,138.94,112.45
2016,12,14,14,0,0.0,126.0,3.8,12.0,126.0,124.03,100.05
2016,12,14,14,15,0.0,116.0,3.8,12.0,116.0,114.36,92.05
2016,12,14,14,30,0.0,106.0,3.8,12.0,106.0,104.67,83.96
2016,12,14,14,45,0.0,94.5,3.8,12.0,94.5,93.4,74.46
2016,12,14,15,0,0.0,83.0,3.8,12.0,83.0,82.1,64.84
2016,12,14,15,15,0.0,70.5,3.8,12.0,70.5,69.69,54.16
2016,12,14,15,30,0.0,58.0,3.8,12.0,58.0,57.22,43.31
2016,12,14,15,45,0.0,45.0,3.85,12.0,45.0,44.11,31.82
2016,12,14,16,0,0.0,32.0,3.9,12.0,32.0,30.91,20.18
2016,12,14,16,15,0.0,20.5,3.9,12.0,20.5,19.79,9.91
2016,12,14,16,30,0.0,9.0,3.9,12.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,3.95,12.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,2.6,12.0,0.5,0.48,0.0
2016,12,15,8,0,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,12,15,8,15,0.0,1.5,2.3,12.0,1.5,1.44,0.0
2016,12,15,8,30,0.0,2.0,2.2,12.0,2.0,1.93,0.0
2016,12,15,8,45,0.0,2.5,2.1,12.0,2.5,2.41,0.0
2016,12,15,9,0,0.0,3.0,2.0,12.0,3.0,2.89,0.0
2016,12,15,9,15,0.0,3.5,1.95,12.0,3.5,3.37,0.0
2016,12,15,9,30,0.0,4.0,1.9,12.0,4.0,3.86,0.0
2016,12,15,9,45,0.0,4.5,1.9,12.0,4.5,4.34,0.0
2016,12,15,10,0,0.0,5.0,1.9,12.0,5.0,4.82,0.0
2016,12,15,10,15,0.0,5.5,1.75,12.0,5.5,5.3,0.0
2016,12,15,10,30,0.0,6.0,1.6,12.0,6.0,5.79,0.0
2016,12,15,10,45,0.0,33.5,1.5,12.0,33.5,32.35,22.2
2016,12,15,11,0,0.0,61.0,1.4,12.0,61.0,58.95,44.87
2016,12,15,11,15,0.0,71.0,1.3,12.0,71.0,68.64,53.0
2016,12,15,11,30,0.0,81.0,1.2,12.0,81.0,78.34,61.13
2016,12,15,11,45,0.0,82.0,1.1,12.0,82.0,79.31,61.9
2016,12,15,12,0,0.0,83.0,1.0,12.0,83.0,80.28,62.69
2016,12,15,12,15,0.0,53.5,1.0,12.0,53.5,51.7,38.55
2016,12,15,12,30,0.0,24.0,1.0,12.0,24.0,23.17,14.25
2016,12,15,12,45,0.0,36.5,1.05,12.0,36.5,35.25,24.62
2016,12,15,13,0,0.0,49.0,1.1,12.0,49.0,47.34,34.94
2016,12,15,13,15,0.0,51.5,1.2,12.0,51.5,49.76,37.02
2016,12,15,13,30,0.0,54.0,1.3,12.0,54.0,52.18,39.12
2016,12,15,13,45,0.0,46.0,1.4,12.0,46.0,44.43,32.55
2016,12,15,14,0,0.0,38.0,1.5,12.0,38.0,36.69,25.97
2016,12,15,14,15,0.0,35.0,1.55,12.0,35.0,33.79,23.52
2016,12,15,14,30,0.0,32.0,1.6,12.0,32.0,30.89,21.05
2016,12,15,14,45,0.0,28.5,1.7,12.0,28.5,27.5,18.15
2016,12,15,15,0,0.0,25.0,1.8,12.0,25.0,24.12,15.22
2016,12,15,15,15,0.0,21.5,1.8,11.5,21.5,20.74,12.3
2016,12,15,15,30,0.0,18.0,1.8,11.0,18.0,17.36,9.34
2016,12,15,15,45,0.0,14.0,1.85,11.0,14.0,13.5,5.9
2016,12,15,16,0,0.0,10.0,1.9,11.0,10.0,9.64,2.46
2016,12,15,16,15,0.0,6.5,1.95,10.5,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,2.0,10.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,2.05,10.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,45,210.0,14.0,4.45,5.0,32.0,10.57,0.0
2016,12,16,8,0,420.0,28.0,4.5,5.0,64.0,21.94,12.24
2016,12,16,8,15,513.0,35.0,4.5,5.0,103.5,28.66,19.95
2016,12,16,8,30,606.0,42.0,4.5,5.0,143.0,33.24,24.63
2016,12,16,8,45,662.5,46.5,4.55,5.5,183.0,44.4,26.67
2016,12,16,9,0,719.0,51.0,4.6,6.0,223.0,82.25,42.19
2016,12,16,9,15,755.0,54.0,4.6,6.0,260.5,120.78,67.19
2016,12,16,9,30,791.0,57.0,4.6,6.0,298.0,161.34,99.2
2016,12,16,9,45,819.0,58.5,4.65,6.5,331.5,200.74,133.44
2016,12,16,10,0,847.0,60.0,4.7,7.0,365.0,240.88,169.82
2016,12,16,10,15,863.0,62.0,4.7,7.0,392.0,278.84,205.68
2016,12,16,10,30,879.0,64.0,4.7,7.0,419.0,317.99,242.54
2016,12,16,10,45,890.5,65.0,4.7,7.5,440.0,351.7,274.15
2016,12,16,11,0,902.0,66.0,4.7,8.0,461.0,383.96,303.98
2016,12,16,11,15,908.0,67.0,4.7,8.0,474.5,412.48,330.79
2016,12,16,11,30,914.0,68.0,4.7,8.0,488.0,438.9,355.34
2016,12,16,11,45,917.0,68.0,4.7,8.5,494.0,460.82,375.08
2016,12,16,12,0,920.0,68.0,4.7,9.0,500.0,480.23,392.27
2016,12,16,12,15,919.0,68.0,4.75,9.0,498.0,495.22,406.32
2016,12,16,12,30,918.0,68.0,4.8,9.0,496.0,507.43,417.81
2016,12,16,12,45,912.5,67.5,4.85,9.0,486.5,514.13,424.59
2016,12,16,13,0,907.0,67.0,4.9,9.0,477.0,517.91,428.78
2016,12,16,13,15,898.5,66.0,4.95,8.5,460.5,516.81,429.58
2016,12,16,13,30,890.0,65.0,5.0,8.0,444.0,512.86,427.81
2016,12,16,13,45,878.0,63.5,5.05,8.0,420.5,503.87,420.91
2016,12,16,14,0,866.0,62.0,5.1,8.0,397.0,492.25,411.54
2016,12,16,14,15,846.5,60.0,5.05,8.0,367.0,475.87,397.69
2016,12,16,14,30,827.0,58.0,5.0,8.0,337.0,455.54,380.21
2016,12,16,14,45,800.5,55.0,5.0,8.0,302.5,428.94,357.16
2016,12,16,15,0,774.0,52.0,5.0,8.0,268.0,400.81,332.15
2016,12,16,15,15,732.5,48.5,4.95,7.5,229.0,364.7,300.33
2016,12,16,15,30,691.0,45.0,4.9,7.0,190.0,328.31,267.26
2016,12,16,15,45,627.0,39.5,4.85,7.0,150.0,281.73,224.54
2016,12,16,16,0,563.0,34.0,4.8,7.0,110.0,236.94,182.42
2016,12,16,16,15,281.5,35.0,4.7,6.5,73.0,138.37,98.67
2016,12,16,16,30,0.0,36.0,4.6,6.0,36.0,44.04,4.86
2016,12,16,16,45,0.0,18.0,4.55,6.0,18.0,17.69,0.0
2016,12,16,17,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,238.5,13.0,1.8,2.5,33.0,10.49,0.0
2016,12,17,8,0,477.0,26.0,1.7,3.0,66.0,21.96,12.24
2016,12,17,8,15,566.5,32.5,1.7,3.5,106.5,26.19,17.88
2016,12,17,8,30,656.0,39.0,1.7,4.0,147.0,30.38,22.16
2016,12,17,8,45,708.5,43.0,1.7,4.5,188.0,40.4,23.84
2016,12,17,9,0,761.0,47.0,1.7,5.0,229.0,79.58,39.07
2016,12,17,9,15,794.5,50.0,1.8,5.5,267.0,119.67,64.67
2016,12,17,9,30,828.0,53.0,1.9,6.0,305.0,161.5,97.29
2016,12,17,9,45,847.0,56.5,2.05,6.5,337.5,202.59,133.04
2016,12,17,10,0,866.0,60.0,2.2,7.0,370.0,243.69,170.26
2016,12,17,10,15,881.5,61.5,2.3,7.0,397.5,283.87,207.63
2016,12,17,10,30,897.0,63.0,2.4,7.0,425.0,320.98,242.45
2016,12,17,10,45,906.0,64.5,2.5,7.5,445.5,354.98,274.05
2016,12,17,11,0,915.0,66.0,2.6,8.0,466.0,387.34,303.71
2016,12,17,11,15,921.0,67.0,2.65,8.0,479.5,416.28,330.52
2016,12,17,11,30,927.0,68.0,2.7,8.0,493.0,443.1,355.07
2016,12,17,11,45,928.5,68.5,2.8,8.0,499.0,465.24,375.53
2016,12,17,12,0,930.0,69.0,2.9,8.0,505.0,484.8,393.51
2016,12,17,12,15,929.0,69.0,2.95,8.0,503.0,500.04,407.59
2016,12,17,12,30,928.0,69.0,3.0,8.0,501.0,512.48,419.11
2016,12,17,12,45,919.5,69.5,3.05,8.0,491.0,518.98,425.65
2016,12,17,13,0,911.0,70.0,3.1,8.0,481.0,522.51,429.58
2016,12,17,13,15,902.5,69.0,3.1,8.0,464.5,521.56,429.61
2016,12,17,13,30,894.0,68.0,3.1,8.0,448.0,517.74,427.12
2016,12,17,13,45,880.0,67.0,3.1,8.0,424.5,509.98,421.22
2016,12,17,14,0,866.0,66.0,3.1,8.0,401.0,498.21,411.84
2016,12,17,14,15,846.5,63.5,3.05,8.0,371.0,479.67,396.61
2016,12,17,14,30,827.0,61.0,3.0,8.0,341.0,458.88,379.15
2016,12,17,14,45,798.5,58.5,3.0,8.0,306.0,432.03,356.36
2016,12,17,15,0,770.0,56.0,3.0,8.0,271.0,403.68,331.66
2016,12,17,15,15,727.0,52.0,2.95,7.5,232.0,366.52,299.54
2016,12,17,15,30,684.0,48.0,2.9,7.0,193.0,329.11,266.2
2016,12,17,15,45,616.0,42.5,2.9,6.5,152.0,281.2,223.49
2016,12,17,16,0,548.0,37.0,2.9,6.0,111.0,235.17,181.25
2016,12,17,16,15,428.0,28.5,2.95,5.5,73.5,176.81,126.3
2016,12,17,16,30,308.0,20.0,3.0,5.0,36.0,115.23,24.2
2016,12,17,16,45,154.0,10.0,3.1,5.0,18.0,46.62,0.0
2016,12,17,17,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,45,242.5,12.0,1.4,2.5,32.5,9.56,0.0
2016,12,18,8,0,485.0,24.0,1.4,3.0,65.0,19.92,10.41
2016,12,18,8,15,575.5,30.5,1.4,3.5,105.5,24.26,16.13
2016,12,18,8,30,666.0,37.0,1.4,4.0,146.0,28.52,20.46
2016,12,18,8,45,718.0,41.0,1.4,4.5,187.0,37.41,22.07
2016,12,18,9,0,770.0,45.0,1.4,5.0,228.0,76.94,36.94
2016,12,18,9,15,804.0,48.0,1.4,5.0,266.0,117.45,62.6
2016,12,18,9,30,838.0,51.0,1.4,5.0,304.0,162.27,97.74
2016,12,18,9,45,857.5,54.0,1.4,5.5,337.0,203.31,133.28
2016,12,18,10,0,877.0,57.0,1.4,6.0,370.0,244.3,170.23
2016,12,18,10,15,892.0,58.5,1.3,6.0,397.5,282.5,205.65
2016,12,18,10,30,907.0,60.0,1.2,6.0,425.0,319.83,240.16
2016,12,18,10,45,917.5,61.0,1.15,6.5,446.0,354.17,271.44
2016,12,18,11,0,928.0,62.0,1.1,7.0,467.0,386.94,300.7
2016,12,18,11,15,933.5,63.0,1.05,7.0,480.5,416.07,326.92
2016,12,18,11,30,939.0,64.0,1.0,7.0,494.0,443.02,350.73
2016,12,18,11,45,941.0,64.0,1.0,7.5,500.0,465.16,369.85
2016,12,18,12,0,943.0,64.0,1.0,8.0,506.0,484.71,386.41
2016,12,18,12,15,941.5,64.0,1.05,8.0,504.0,499.97,400.25
2016,12,18,12,30,940.0,64.0,1.1,8.0,502.0,512.38,411.58
2016,12,18,12,45,936.0,63.5,1.15,8.5,493.0,520.16,418.35
2016,12,18,13,0,932.0,63.0,1.2,9.0,484.0,524.99,422.6
2016,12,18,13,15,924.0,62.0,1.2,9.0,467.5,524.38,422.89
2016,12,18,13,30,916.0,61.0,1.2,9.0,451.0,520.83,420.72
2016,12,18,13,45,903.0,60.0,1.25,9.0,427.5,511.98,414.52
2016,12,18,14,0,890.0,59.0,1.3,9.0,404.0,500.43,405.93
2016,12,18,14,15,871.5,57.5,1.35,8.5,374.5,483.15,393.21
2016,12,18,14,30,853.0,56.0,1.4,8.0,345.0,463.61,378.18
2016,12,18,14,45,825.5,53.5,1.45,8.0,309.5,438.85,357.74
2016,12,18,15,0,798.0,51.0,1.5,8.0,274.0,410.55,333.75
2016,12,18,15,15,757.5,47.5,1.55,7.5,235.0,374.49,303.27
2016,12,18,15,30,717.0,44.0,1.6,7.0,196.0,338.03,271.31
2016,12,18,15,45,652.0,39.0,1.7,7.0,155.0,291.02,229.5
2016,12,18,16,0,587.0,34.0,1.8,7.0,114.0,245.78,187.95
2016,12,18,16,15,473.0,26.5,1.8,6.5,76.5,185.5,131.78
2016,12,18,16,30,359.0,19.0,1.8,6.0,39.0,126.19,31.78
2016,12,18,16,45,179.5,9.5,1.8,6.0,19.5,52.38,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,45,199.0,12.5,1.4,4.5,29.0,12.29,0.0
2016,12,19,8,0,398.0,25.0,1.4,5.0,58.0,21.07,11.01
2016,12,19,8,15,489.5,32.0,1.35,5.0,96.0,25.84,17.39
2016,12,19,8,30,581.0,39.0,1.3,5.0,134.0,30.51,22.17
2016,12,19,8,45,633.5,44.0,1.3,5.5,172.5,38.35,29.59
2016,12,19,9,0,686.0,49.0,1.3,6.0,211.0,74.98,38.2
2016,12,19,9,15,722.0,52.5,1.35,6.5,247.5,112.46,61.59
2016,12,19,9,30,758.0,56.0,1.4,7.0,284.0,152.04,91.88
2016,12,19,9,45,776.5,59.5,1.45,7.5,315.0,190.27,124.73
2016,12,19,10,0,795.0,63.0,1.5,8.0,346.0,228.62,159.06
2016,12,19,10,15,811.5,65.0,1.5,8.0,372.5,264.92,192.5
2016,12,19,10,30,828.0,67.0,1.5,8.0,399.0,300.7,225.49
2016,12,19,10,45,838.5,68.5,1.5,8.5,419.0,333.34,255.26
2016,12,19,11,0,849.0,70.0,1.5,9.0,439.0,364.64,283.34
2016,12,19,11,15,856.0,70.5,1.45,9.0,452.5,392.12,308.2
2016,12,19,11,30,863.0,71.0,1.4,9.0,466.0,417.71,330.97
2016,12,19,11,45,645.5,121.0,1.4,9.5,418.5,394.49,315.57
2016,12,19,12,0,428.0,171.0,1.4,10.0,371.0,359.92,289.94
2016,12,19,12,15,518.0,148.5,1.3,10.0,390.0,388.12,313.15
2016,12,19,12,30,608.0,126.0,1.2,10.0,409.0,418.53,337.56
2016,12,19,12,45,732.5,98.5,1.2,10.0,433.5,458.54,369.65
2016,12,19,13,0,857.0,71.0,1.2,10.0,458.0,497.32,400.42
2016,12,19,13,15,707.5,97.5,1.15,10.0,410.0,456.38,368.6
2016,12,19,13,30,558.0,124.0,1.1,10.0,362.0,409.97,332.55
2016,12,19,13,45,686.5,94.5,1.1,10.0,372.0,444.83,360.83
2016,12,19,14,0,815.0,65.0,1.1,10.0,382.0,472.36,382.29
2016,12,19,14,15,795.5,63.0,1.05,10.0,353.5,454.97,367.99
2016,12,19,14,30,776.0,61.0,1.0,10.0,325.0,435.49,352.04
2016,12,19,14,45,746.5,58.5,1.0,10.0,291.0,409.08,330.44
2016,12,19,15,0,717.0,56.0,1.0,10.0,257.0,381.35,307.17
2016,12,19,15,15,674.5,52.0,1.0,9.5,220.0,345.58,277.34
2016,12,19,15,30,632.0,48.0,1.0,9.0,183.0,309.68,246.4
2016,12,19,15,45,562.5,43.0,1.0,9.0,144.0,265.54,207.7
2016,12,19,16,0,493.0,38.0,1.0,9.0,105.0,221.78,168.46
2016,12,19,16,15,380.0,29.0,1.0,9.0,70.0,163.36,115.56
2016,12,19,16,30,267.0,20.0,1.0,9.0,35.0,105.06,29.72
2016,12,19,16,45,133.5,10.0,1.05,9.0,17.5,41.96,0.0
2016,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.5,12.0,2.0,6.5,27.5,11.8,0.0
2016,12,20,8,0,393.0,24.0,2.0,7.0,55.0,20.08,9.91
2016,12,20,8,15,484.0,30.5,2.0,7.5,92.0,24.38,15.87
2016,12,20,8,30,575.0,37.0,2.0,8.0,129.0,28.62,20.14
2016,12,20,8,45,631.0,41.0,2.05,8.5,167.5,34.52,25.72
2016,12,20,9,0,687.0,45.0,2.1,9.0,206.0,70.27,34.05
2016,12,20,9,15,723.0,48.0,2.05,9.5,242.0,107.34,56.66
